Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.0,14.5,2.6,1.5,28.0,184.09,0.0
2016,1,1,8,0,326.0,29.0,2.7,2.0,56.0,370.72,275.67
2016,1,1,8,15,427.5,38.0,2.7,2.5,95.0,480.29,401.22
2016,1,1,8,30,529.0,47.0,2.7,3.0,134.0,592.76,499.83
2016,1,1,8,45,587.5,53.0,2.75,3.5,174.0,664.4,560.66
2016,1,1,9,0,646.0,59.0,2.8,4.0,214.0,735.65,618.35
2016,1,1,9,15,686.0,63.5,2.8,4.5,252.0,786.19,657.27
2016,1,1,9,30,726.0,68.0,2.8,5.0,290.0,834.7,693.09
2016,1,1,9,45,758.5,70.0,2.85,5.5,324.5,862.22,712.28
2016,1,1,10,0,791.0,72.0,2.9,6.0,359.0,895.32,735.19
2016,1,1,10,15,809.5,74.5,2.85,6.5,387.0,911.93,744.59
2016,1,1,10,30,828.0,77.0,2.8,7.0,415.0,924.89,751.27
2016,1,1,10,45,841.0,78.0,2.8,7.5,437.0,926.96,750.41
2016,1,1,11,0,854.0,79.0,2.8,8.0,459.0,925.23,746.98
2016,1,1,11,15,861.0,80.0,2.75,8.0,473.5,914.14,737.82
2016,1,1,11,30,868.0,81.0,2.7,8.0,488.0,899.39,726.23
2016,1,1,11,45,872.0,81.5,2.65,8.0,495.5,877.8,709.81
2016,1,1,12,0,876.0,82.0,2.6,8.0,503.0,852.79,691.04
2016,1,1,12,15,876.0,82.0,2.55,8.0,502.5,820.64,667.1
2016,1,1,12,30,876.0,82.0,2.5,8.0,502.0,785.54,641.01
2016,1,1,12,45,874.0,80.5,2.45,8.5,494.5,744.5,609.29
2016,1,1,13,0,872.0,79.0,2.4,9.0,487.0,701.04,574.55
2016,1,1,13,15,864.5,78.0,2.35,9.0,471.5,652.39,535.35
2016,1,1,13,30,857.0,77.0,2.3,9.0,456.0,602.18,494.04
2016,1,1,13,45,845.0,75.5,2.25,9.0,434.0,547.73,448.34
2016,1,1,14,0,833.0,74.0,2.2,9.0,412.0,492.69,400.89
2016,1,1,14,15,814.5,71.5,2.15,8.5,383.0,433.53,349.5
2016,1,1,14,30,796.0,69.0,2.1,8.0,354.0,375.08,297.12
2016,1,1,14,45,769.5,66.0,2.05,8.0,320.0,314.6,241.53
2016,1,1,15,0,743.0,63.0,2.0,8.0,286.0,256.32,187.36
2016,1,1,15,15,703.0,59.0,1.9,7.5,247.5,196.98,133.96
2016,1,1,15,30,663.0,55.0,1.8,7.0,209.0,140.03,85.64
2016,1,1,15,45,601.0,49.0,1.75,6.5,168.5,86.0,47.18
2016,1,1,16,0,539.0,43.0,1.7,6.0,128.0,39.57,30.09
2016,1,1,16,15,435.5,34.5,1.8,5.5,89.5,28.79,19.73
2016,1,1,16,30,332.0,26.0,1.9,5.0,51.0,21.65,10.0
2016,1,1,16,45,166.0,13.0,2.0,4.5,25.5,10.23,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,31.0,14.5,3.0,2.5,17.0,36.88,0.0
2016,1,2,8,0,62.0,29.0,3.1,3.0,34.0,105.73,75.87
2016,1,2,8,15,93.0,45.5,3.1,3.0,58.5,156.96,131.45
2016,1,2,8,30,124.0,62.0,3.1,3.0,83.0,224.83,193.45
2016,1,2,8,45,141.0,79.0,3.1,3.5,108.5,244.17,212.32
2016,1,2,9,0,158.0,96.0,3.1,4.0,134.0,281.32,245.28
2016,1,2,9,15,169.5,111.5,3.05,4.0,158.0,310.17,270.52
2016,1,2,9,30,181.0,127.0,3.0,4.0,182.0,338.54,294.73
2016,1,2,9,45,197.0,138.0,3.0,4.5,204.0,363.68,315.48
2016,1,2,10,0,213.0,149.0,3.0,5.0,226.0,410.21,353.14
2016,1,2,10,15,249.5,157.0,2.95,5.0,254.5,450.21,386.24
2016,1,2,10,30,286.0,165.0,2.9,5.0,283.0,488.97,417.82
2016,1,2,10,45,262.5,177.5,2.85,5.5,290.0,474.88,403.77
2016,1,2,11,0,239.0,190.0,2.8,6.0,297.0,460.02,389.49
2016,1,2,11,15,288.0,189.5,2.7,6.0,322.5,494.75,418.14
2016,1,2,11,30,337.0,189.0,2.6,6.0,348.0,526.68,443.81
2016,1,2,11,45,305.0,197.5,2.55,6.5,343.0,495.72,416.51
2016,1,2,12,0,273.0,206.0,2.5,7.0,338.0,465.16,389.98
2016,1,2,12,15,276.0,205.5,2.4,7.0,338.5,453.21,379.93
2016,1,2,12,30,279.0,205.0,2.3,7.0,339.0,440.23,368.9
2016,1,2,12,45,199.0,206.5,2.2,7.5,302.0,352.28,295.15
2016,1,2,13,0,119.0,208.0,2.1,8.0,265.0,287.3,239.7
2016,1,2,13,15,121.5,201.5,2.0,8.0,258.0,273.31,228.12
2016,1,2,13,30,124.0,195.0,1.9,8.0,251.0,259.08,216.02
2016,1,2,13,45,113.5,185.0,1.85,8.5,234.0,234.13,194.47
2016,1,2,14,0,103.0,175.0,1.8,9.0,217.0,201.41,166.43
2016,1,2,14,15,180.5,159.0,1.7,9.0,226.5,220.43,181.24
2016,1,2,14,30,258.0,143.0,1.6,9.0,236.0,229.08,185.66
2016,1,2,14,45,241.5,132.5,1.5,9.0,213.0,195.87,155.97
2016,1,2,15,0,225.0,122.0,1.4,9.0,190.0,164.57,128.05
2016,1,2,15,15,210.0,107.5,1.4,8.5,164.5,132.31,99.8
2016,1,2,15,30,195.0,93.0,1.4,8.0,139.0,102.14,74.12
2016,1,2,15,45,175.5,76.5,1.45,7.5,112.0,72.33,50.64
2016,1,2,16,0,156.0,60.0,1.5,7.0,85.0,45.44,35.28
2016,1,2,16,15,116.0,44.0,1.65,6.5,59.5,32.44,22.92
2016,1,2,16,30,76.0,28.0,1.8,6.0,34.0,20.96,9.95
2016,1,2,16,45,38.0,14.0,1.95,6.0,17.0,11.02,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,2.4,4.5,5.5,4.33,0.0
2016,1,3,8,0,0.0,11.0,2.4,5.0,11.0,8.35,0.59
2016,1,3,8,15,0.0,19.0,2.3,5.0,19.0,14.45,6.68
2016,1,3,8,30,0.0,27.0,2.2,5.0,27.0,20.58,12.31
2016,1,3,8,45,0.0,35.5,2.1,5.5,35.5,27.1,18.21
2016,1,3,9,0,0.0,44.0,2.0,6.0,44.0,33.64,24.06
2016,1,3,9,15,0.0,52.0,2.0,6.0,52.0,39.8,29.57
2016,1,3,9,30,0.0,60.0,2.0,6.0,60.0,45.98,35.04
2016,1,3,9,45,0.0,67.0,2.0,6.5,67.0,51.45,39.75
2016,1,3,10,0,0.0,74.0,2.0,7.0,74.0,57.37,44.81
2016,1,3,10,15,0.0,86.5,2.05,7.0,86.5,68.54,54.47
2016,1,3,10,30,0.0,99.0,2.1,7.0,99.0,79.77,64.12
2016,1,3,10,45,3.5,128.0,2.2,7.5,130.0,110.93,90.91
2016,1,3,11,0,7.0,157.0,2.3,8.0,161.0,142.87,117.94
2016,1,3,11,15,3.5,154.0,2.45,8.0,156.0,134.58,110.57
2016,1,3,11,30,0.0,151.0,2.6,8.0,151.0,126.98,103.89
2016,1,3,11,45,46.5,182.5,2.8,8.0,205.0,215.19,180.2
2016,1,3,12,0,93.0,214.0,3.0,8.0,259.0,286.91,240.99
2016,1,3,12,15,57.5,199.5,3.1,8.0,227.5,235.54,196.89
2016,1,3,12,30,22.0,185.0,3.2,8.0,196.0,173.35,143.69
2016,1,3,12,45,50.0,195.0,3.3,8.5,219.0,216.27,180.37
2016,1,3,13,0,78.0,205.0,3.4,9.0,242.0,242.04,202.0
2016,1,3,13,15,63.0,194.5,3.25,9.0,223.5,215.87,179.62
2016,1,3,13,30,48.0,184.0,3.1,9.0,205.0,191.56,158.9
2016,1,3,13,45,69.5,179.5,3.0,9.0,209.0,194.73,161.69
2016,1,3,14,0,91.0,175.0,2.9,9.0,213.0,195.65,162.18
2016,1,3,14,15,149.0,162.0,2.7,9.0,219.0,209.86,173.17
2016,1,3,14,30,207.0,149.0,2.5,9.0,225.0,208.77,170.14
2016,1,3,14,45,193.5,137.0,2.4,9.0,202.5,179.23,143.72
2016,1,3,15,0,180.0,125.0,2.3,9.0,180.0,151.34,118.78
2016,1,3,15,15,168.5,109.5,2.2,8.5,156.0,122.76,93.63
2016,1,3,15,30,157.0,94.0,2.1,8.0,132.0,95.91,70.58
2016,1,3,15,45,135.5,77.5,2.05,8.0,106.0,69.36,49.44
2016,1,3,16,0,114.0,61.0,2.0,8.0,80.0,45.96,33.06
2016,1,3,16,15,82.0,44.5,2.05,7.5,56.0,32.84,23.24
2016,1,3,16,30,50.0,28.0,2.1,7.0,32.0,21.08,10.42
2016,1,3,16,45,25.0,14.0,2.15,7.0,16.0,11.02,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,80.5,14.5,2.6,8.5,21.0,77.46,0.0
2016,1,4,8,0,161.0,29.0,2.6,9.0,42.0,228.66,164.99
2016,1,4,8,15,217.5,43.0,2.6,9.0,72.0,299.98,247.76
2016,1,4,8,30,274.0,57.0,2.6,9.0,102.0,372.07,313.57
2016,1,4,8,45,315.0,69.0,2.6,9.5,134.5,428.39,362.64
2016,1,4,9,0,356.0,81.0,2.6,10.0,167.0,485.24,409.99
2016,1,4,9,15,377.0,93.0,2.65,10.0,197.0,522.75,441.07
2016,1,4,9,30,398.0,105.0,2.7,10.0,227.0,559.01,470.29
2016,1,4,9,45,408.5,114.5,2.8,10.5,251.5,580.21,486.18
2016,1,4,10,0,419.0,124.0,2.9,11.0,276.0,599.63,500.21
2016,1,4,10,15,231.5,145.5,2.95,11.0,230.5,417.12,350.23
2016,1,4,10,30,44.0,167.0,3.0,11.0,185.0,216.1,179.35
2016,1,4,10,45,55.5,179.0,3.1,11.5,203.0,237.49,197.47
2016,1,4,11,0,67.0,191.0,3.2,12.0,221.0,258.39,214.43
2016,1,4,11,15,81.0,199.5,3.3,12.0,237.5,276.45,229.44
2016,1,4,11,30,95.0,208.0,3.4,12.0,254.0,293.74,243.76
2016,1,4,11,45,62.5,200.0,3.5,12.5,230.5,249.64,205.89
2016,1,4,12,0,30.0,192.0,3.6,13.0,207.0,208.28,170.35
2016,1,4,12,15,17.5,178.5,3.6,13.0,187.5,165.07,134.2
2016,1,4,12,30,5.0,165.0,3.6,13.0,168.0,140.8,113.61
2016,1,4,12,45,12.0,171.5,3.65,13.0,177.5,151.2,122.56
2016,1,4,13,0,19.0,178.0,3.7,13.0,187.0,160.97,130.89
2016,1,4,13,15,9.5,131.0,3.6,12.5,135.5,110.7,88.82
2016,1,4,13,30,0.0,84.0,3.5,12.0,84.0,64.71,49.88
2016,1,4,13,45,0.0,73.0,3.4,12.0,73.0,56.03,42.57
2016,1,4,14,0,0.0,62.0,3.3,12.0,62.0,47.52,35.33
2016,1,4,14,15,0.0,37.5,3.15,12.0,37.5,28.64,19.13
2016,1,4,14,30,0.0,13.0,3.0,12.0,13.0,9.89,2.92
2016,1,4,14,45,0.0,11.5,2.9,12.0,11.5,8.74,1.94
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,7.59,0.94
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.03,0.0
2016,1,4,16,15,0.0,2.5,2.4,11.0,2.5,1.89,0.0
2016,1,4,16,30,0.0,1.0,2.4,11.0,1.0,0.75,0.0
2016,1,4,16,45,0.0,0.5,2.45,11.0,0.5,0.38,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,5.11,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,9.88,1.57
2016,1,5,8,15,0.0,22.0,2.4,11.0,22.0,16.76,8.34
2016,1,5,8,30,0.0,31.0,2.5,11.0,31.0,23.66,14.56
2016,1,5,8,45,0.0,40.0,2.65,11.0,40.0,30.57,20.73
2016,1,5,9,0,0.0,49.0,2.8,11.0,49.0,37.5,26.87
2016,1,5,9,15,0.0,58.0,2.85,11.0,58.0,44.6,33.09
2016,1,5,9,30,0.0,67.0,2.9,11.0,67.0,52.39,39.85
2016,1,5,9,45,0.0,74.5,3.0,11.0,74.5,58.69,45.26
2016,1,5,10,0,0.0,82.0,3.1,11.0,82.0,65.02,50.66
2016,1,5,10,15,0.0,45.0,3.2,11.0,45.0,34.4,24.2
2016,1,5,10,30,0.0,8.0,3.3,11.0,8.0,6.09,0.0
2016,1,5,10,45,0.0,9.0,3.4,11.5,9.0,6.85,0.28
2016,1,5,11,0,0.0,10.0,3.5,12.0,10.0,7.62,0.92
2016,1,5,11,15,0.0,79.0,3.55,12.0,79.0,60.7,46.48
2016,1,5,11,30,0.0,148.0,3.6,12.0,148.0,123.85,99.88
2016,1,5,11,45,0.0,103.0,3.7,12.0,103.0,81.07,63.65
2016,1,5,12,0,0.0,58.0,3.8,12.0,58.0,44.46,32.5
2016,1,5,12,15,0.0,90.0,3.8,11.5,90.0,69.6,54.05
2016,1,5,12,30,0.0,122.0,3.8,11.0,122.0,97.26,77.67
2016,1,5,12,45,0.0,97.0,3.85,11.0,97.0,75.46,59.14
2016,1,5,13,0,0.0,72.0,3.9,11.0,72.0,55.28,41.94
2016,1,5,13,15,0.0,47.0,3.8,11.0,47.0,35.97,25.41
2016,1,5,13,30,0.0,22.0,3.7,11.0,22.0,16.78,8.88
2016,1,5,13,45,0.0,63.5,3.65,11.0,63.5,48.68,36.44
2016,1,5,14,0,0.0,105.0,3.6,11.0,105.0,82.03,65.09
2016,1,5,14,15,0.0,75.0,3.55,11.0,75.0,57.6,44.19
2016,1,5,14,30,0.0,45.0,3.5,11.0,45.0,34.39,24.22
2016,1,5,14,45,0.0,40.5,3.45,11.0,40.5,30.93,21.25
2016,1,5,15,0,0.0,36.0,3.4,11.0,36.0,27.47,18.26
2016,1,5,15,15,0.0,31.0,3.15,10.5,31.0,23.63,14.95
2016,1,5,15,30,0.0,26.0,2.9,10.0,26.0,19.79,11.61
2016,1,5,15,45,0.0,21.0,2.7,10.0,21.0,15.97,8.2
2016,1,5,16,0,0.0,16.0,2.5,10.0,16.0,12.15,4.78
2016,1,5,16,15,0.0,11.5,2.35,9.5,11.5,8.72,2.01
2016,1,5,16,30,0.0,7.0,2.2,9.0,7.0,5.3,0.0
2016,1,5,16,45,0.0,3.5,2.1,9.0,3.5,2.64,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.65,10.0,7.0,5.51,0.0
2016,1,6,8,0,0.0,14.0,3.6,10.0,14.0,10.64,2.16
2016,1,6,8,15,0.0,25.0,3.55,10.0,25.0,19.07,10.32
2016,1,6,8,30,0.0,36.0,3.5,10.0,36.0,27.52,17.92
2016,1,6,8,45,0.0,47.0,3.45,10.5,47.0,36.62,25.98
2016,1,6,9,0,0.0,58.0,3.4,11.0,58.0,46.46,34.6
2016,1,6,9,15,0.0,69.5,3.35,11.0,69.5,56.79,43.62
2016,1,6,9,30,0.0,81.0,3.3,11.0,81.0,67.07,52.51
2016,1,6,9,45,0.0,91.0,3.25,11.0,91.0,75.7,59.9
2016,1,6,10,0,0.0,101.0,3.2,11.0,101.0,84.37,67.26
2016,1,6,10,15,214.5,123.0,3.2,11.0,211.5,370.05,314.7
2016,1,6,10,30,429.0,145.0,3.2,11.0,322.0,624.87,520.45
2016,1,6,10,45,221.0,155.0,3.25,11.0,246.5,406.67,340.72
2016,1,6,11,0,13.0,165.0,3.3,11.0,171.0,156.86,128.27
2016,1,6,11,15,7.0,160.5,3.35,11.0,163.5,144.3,117.73
2016,1,6,11,30,1.0,156.0,3.4,11.0,156.0,132.66,107.6
2016,1,6,11,45,225.5,166.0,3.45,11.0,276.0,390.48,328.06
2016,1,6,12,0,450.0,176.0,3.5,11.0,396.0,601.13,498.03
2016,1,6,12,15,227.0,170.5,3.4,11.0,282.0,375.35,312.97
2016,1,6,12,30,4.0,165.0,3.3,11.0,168.0,139.88,113.28
2016,1,6,12,45,230.5,167.0,3.25,11.0,277.5,349.53,292.82
2016,1,6,13,0,457.0,169.0,3.2,11.0,387.0,510.73,423.64
2016,1,6,13,15,228.5,89.0,3.1,11.0,198.0,254.07,212.76
2016,1,6,13,30,0.0,9.0,3.0,11.0,9.0,6.85,0.26
2016,1,6,13,45,0.0,8.5,2.95,11.0,8.5,6.47,0.0
2016,1,6,14,0,0.0,8.0,2.9,11.0,8.0,6.09,0.0
2016,1,6,14,15,91.5,81.5,2.85,10.5,115.5,112.14,90.76
2016,1,6,14,30,183.0,155.0,2.8,10.0,223.0,205.99,168.0
2016,1,6,14,45,165.5,143.5,2.8,10.0,201.0,176.75,142.02
2016,1,6,15,0,148.0,132.0,2.8,10.0,179.0,149.61,118.19
2016,1,6,15,15,136.0,116.0,2.75,9.5,155.0,122.2,94.34
2016,1,6,15,30,124.0,100.0,2.7,9.0,131.0,96.61,72.49
2016,1,6,15,45,100.5,83.0,2.65,9.0,105.5,71.25,52.13
2016,1,6,16,0,77.0,66.0,2.6,9.0,80.0,49.3,35.87
2016,1,6,16,15,49.5,48.5,2.55,9.0,56.5,35.37,25.5
2016,1,6,16,30,22.0,31.0,2.5,9.0,33.0,23.13,12.95
2016,1,6,16,45,11.0,15.5,2.5,9.0,16.5,11.96,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.0,0.6,8.0,24.0,82.58,0.0
2016,1,7,8,0,169.0,34.0,0.6,8.0,48.0,246.04,177.28
2016,1,7,8,15,264.5,47.0,0.65,8.0,83.5,348.11,284.22
2016,1,7,8,30,360.0,60.0,0.7,8.0,119.0,454.42,374.82
2016,1,7,8,45,443.5,66.0,0.8,8.5,159.0,544.58,447.93
2016,1,7,9,0,527.0,72.0,0.9,9.0,199.0,639.03,521.33
2016,1,7,9,15,570.5,77.5,0.9,9.0,236.0,694.13,562.52
2016,1,7,9,30,614.0,83.0,0.9,9.0,273.0,747.31,601.16
2016,1,7,9,45,675.0,80.0,0.95,9.5,310.0,804.63,641.11
2016,1,7,10,0,736.0,77.0,1.0,10.0,347.0,858.5,677.42
2016,1,7,10,15,567.0,116.5,1.0,10.0,334.5,737.88,589.8
2016,1,7,10,30,398.0,156.0,1.0,10.0,322.0,608.47,493.23
2016,1,7,10,45,406.0,163.5,1.05,10.0,340.0,616.93,500.72
2016,1,7,11,0,414.0,171.0,1.1,10.0,358.0,623.21,505.02
2016,1,7,11,15,426.0,172.0,1.15,10.0,370.0,623.66,505.26
2016,1,7,11,30,438.0,173.0,1.2,10.0,382.0,621.81,503.86
2016,1,7,11,45,432.0,179.5,1.25,10.5,388.5,607.83,492.01
2016,1,7,12,0,426.0,186.0,1.3,11.0,395.0,592.17,479.02
2016,1,7,12,15,408.0,190.0,1.35,11.0,390.0,562.64,456.25
2016,1,7,12,30,390.0,194.0,1.4,11.0,385.0,515.93,420.58
2016,1,7,12,45,400.0,187.0,1.45,11.0,380.5,512.22,417.65
2016,1,7,13,0,410.0,180.0,1.5,11.0,376.0,489.85,400.1
2016,1,7,13,15,622.0,128.0,1.5,11.0,415.5,558.89,455.01
2016,1,7,13,30,834.0,76.0,1.5,11.0,455.0,596.69,483.02
2016,1,7,13,45,825.5,73.5,1.55,11.0,434.0,544.33,439.85
2016,1,7,14,0,817.0,71.0,1.6,11.0,413.0,491.07,395.36
2016,1,7,14,15,800.0,69.0,1.55,11.0,385.5,433.91,345.97
2016,1,7,14,30,783.0,67.0,1.5,11.0,358.0,377.24,295.62
2016,1,7,14,45,763.5,63.5,1.45,11.0,325.5,319.08,242.95
2016,1,7,15,0,744.0,60.0,1.4,11.0,293.0,262.3,190.73
2016,1,7,15,15,708.0,56.0,1.3,10.5,256.0,203.28,137.99
2016,1,7,15,30,672.0,52.0,1.2,10.0,219.0,148.15,90.98
2016,1,7,15,45,621.5,46.5,1.1,10.0,179.5,94.63,51.61
2016,1,7,16,0,571.0,41.0,1.0,10.0,140.0,47.29,28.06
2016,1,7,16,15,481.5,34.0,1.0,9.5,101.0,28.52,19.53
2016,1,7,16,30,392.0,27.0,1.0,9.0,62.0,22.56,12.79
2016,1,7,16,45,196.0,13.5,1.05,9.0,31.0,10.98,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,21.5,14.5,1.65,5.5,16.0,39.77,0.0
2016,1,8,8,0,43.0,29.0,1.7,6.0,32.0,89.21,62.49
2016,1,8,8,15,67.5,45.5,1.7,6.0,54.5,133.79,109.73
2016,1,8,8,30,92.0,62.0,1.7,6.0,77.0,176.79,149.57
2016,1,8,8,45,105.0,79.0,1.75,6.5,101.0,210.03,179.4
2016,1,8,9,0,118.0,96.0,1.8,7.0,125.0,242.82,208.02
2016,1,8,9,15,125.5,112.0,1.75,7.0,147.5,268.23,229.83
2016,1,8,9,30,133.0,128.0,1.7,7.0,170.0,293.19,250.71
2016,1,8,9,45,136.0,141.5,1.65,7.5,188.5,309.36,263.27
2016,1,8,10,0,139.0,155.0,1.6,8.0,207.0,325.1,275.19
2016,1,8,10,15,185.5,165.0,1.55,8.5,239.0,377.56,318.2
2016,1,8,10,30,232.0,175.0,1.5,9.0,271.0,451.15,376.22
2016,1,8,10,45,256.5,182.0,1.45,9.5,293.5,475.99,394.27
2016,1,8,11,0,281.0,189.0,1.4,10.0,316.0,499.24,411.11
2016,1,8,11,15,140.5,159.0,1.45,10.0,222.5,301.29,250.8
2016,1,8,11,30,0.0,129.0,1.5,10.0,129.0,105.2,84.21
2016,1,8,11,45,0.0,133.5,1.55,10.5,133.5,108.81,87.43
2016,1,8,12,0,0.0,138.0,1.6,11.0,138.0,112.44,90.28
2016,1,8,12,15,105.5,178.5,1.6,11.0,230.5,268.09,222.58
2016,1,8,12,30,211.0,219.0,1.6,11.0,323.0,388.14,320.16
2016,1,8,12,45,154.0,216.0,1.65,11.0,291.0,330.78,272.21
2016,1,8,13,0,97.0,213.0,1.7,11.0,259.0,263.59,216.9
2016,1,8,13,15,81.5,204.0,1.65,11.0,242.0,237.5,195.37
2016,1,8,13,30,66.0,195.0,1.6,11.0,225.0,213.17,175.04
2016,1,8,13,45,230.5,174.5,1.6,11.0,272.5,299.99,247.27
2016,1,8,14,0,395.0,154.0,1.6,11.0,320.0,356.63,291.28
2016,1,8,14,15,197.5,135.5,1.5,11.0,218.5,216.18,175.8
2016,1,8,14,30,0.0,117.0,1.4,11.0,117.0,91.6,73.07
2016,1,8,14,45,0.0,106.0,1.35,11.0,106.0,82.37,65.51
2016,1,8,15,0,0.0,95.0,1.3,11.0,95.0,73.3,57.8
2016,1,8,15,15,0.0,82.5,1.3,10.5,82.5,63.22,49.25
2016,1,8,15,30,0.0,70.0,1.3,10.0,70.0,53.34,40.73
2016,1,8,15,45,0.0,57.0,1.3,9.5,57.0,43.27,31.93
2016,1,8,16,0,0.0,44.0,1.3,9.0,44.0,33.43,23.21
2016,1,8,16,15,0.0,31.5,1.35,9.0,31.5,24.07,15.69
2016,1,8,16,30,0.0,19.0,1.4,9.0,19.0,14.47,6.33
2016,1,8,16,45,0.0,9.5,1.5,9.0,9.5,7.21,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,5.5,3.05,8.0,5.5,4.16,0.0
2016,1,9,8,0,0.0,11.0,3.1,8.0,11.0,8.35,0.58
2016,1,9,8,15,0.0,19.0,3.1,8.0,19.0,14.45,6.56
2016,1,9,8,30,0.0,27.0,3.1,8.0,27.0,20.58,12.12
2016,1,9,8,45,0.0,35.0,3.1,8.5,35.0,26.71,17.62
2016,1,9,9,0,0.0,43.0,3.1,9.0,43.0,32.86,23.07
2016,1,9,9,15,0.0,51.0,3.05,9.0,51.0,39.02,28.51
2016,1,9,9,30,0.0,59.0,3.0,9.0,59.0,45.2,33.92
2016,1,9,9,45,0.0,65.0,2.95,9.0,65.0,49.84,37.93
2016,1,9,10,0,0.0,71.0,2.9,9.0,71.0,54.48,41.92
2016,1,9,10,15,0.0,93.5,2.75,9.0,93.5,75.12,59.71
2016,1,9,10,30,0.0,116.0,2.6,9.0,116.0,96.39,77.88
2016,1,9,10,45,20.0,150.5,2.5,9.5,159.5,149.96,124.07
2016,1,9,11,0,40.0,185.0,2.4,10.0,203.0,224.48,186.58
2016,1,9,11,15,48.5,194.0,2.25,10.0,217.0,238.85,198.22
2016,1,9,11,30,57.0,203.0,2.1,10.0,231.0,252.75,209.56
2016,1,9,11,45,49.0,203.0,2.0,10.0,227.0,240.81,199.1
2016,1,9,12,0,41.0,203.0,1.9,10.0,223.0,229.57,189.37
2016,1,9,12,15,29.5,194.5,1.8,10.0,209.0,206.65,169.97
2016,1,9,12,30,18.0,186.0,1.7,10.0,195.0,170.71,139.79
2016,1,9,12,45,60.5,200.5,1.6,10.0,230.0,229.47,189.63
2016,1,9,13,0,103.0,215.0,1.5,10.0,265.0,269.85,223.11
2016,1,9,13,15,59.5,193.0,1.35,10.0,222.0,211.8,174.24
2016,1,9,13,30,16.0,171.0,1.2,10.0,179.0,149.31,121.72
2016,1,9,13,45,8.0,139.5,1.1,10.0,143.5,115.72,93.63
2016,1,9,14,0,0.0,108.0,1.0,10.0,108.0,84.41,67.17
2016,1,9,14,15,14.0,127.0,0.95,10.0,132.5,106.35,85.94
2016,1,9,14,30,28.0,146.0,0.9,10.0,157.0,131.93,107.33
2016,1,9,14,45,24.0,134.0,0.85,10.0,142.5,112.98,91.14
2016,1,9,15,0,20.0,122.0,0.8,10.0,128.0,100.03,80.14
2016,1,9,15,15,15.0,107.5,0.8,10.0,111.5,85.54,67.82
2016,1,9,15,30,10.0,93.0,0.8,10.0,95.0,71.86,56.19
2016,1,9,15,45,5.0,76.5,0.85,10.0,77.5,57.61,44.0
2016,1,9,16,0,0.0,60.0,0.9,10.0,60.0,44.33,32.47
2016,1,9,16,15,0.0,43.5,0.9,9.5,43.5,32.35,23.01
2016,1,9,16,30,0.0,27.0,0.9,9.0,27.0,20.48,11.49
2016,1,9,16,45,0.0,13.5,0.95,9.0,13.5,10.28,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,141.5,15.5,2.75,7.5,27.0,167.08,0.0
2016,1,10,8,0,283.0,31.0,2.9,8.0,54.0,334.76,247.08
2016,1,10,8,15,379.5,40.5,2.85,8.0,92.0,439.27,362.25
2016,1,10,8,30,476.0,50.0,2.8,8.0,130.0,547.4,456.47
2016,1,10,8,45,542.0,56.5,2.8,8.0,170.5,626.56,523.22
2016,1,10,9,0,608.0,63.0,2.8,8.0,211.0,705.74,587.18
2016,1,10,9,15,648.0,67.5,2.75,8.5,249.0,756.82,625.74
2016,1,10,9,30,688.0,72.0,2.7,9.0,287.0,805.97,661.3
2016,1,10,9,45,720.0,74.5,2.7,9.5,321.5,842.25,686.34
2016,1,10,10,0,752.0,77.0,2.7,10.0,356.0,868.02,703.03
2016,1,10,10,15,770.5,79.5,2.6,10.0,384.5,885.77,714.04
2016,1,10,10,30,789.0,82.0,2.5,10.0,413.0,899.97,722.33
2016,1,10,10,45,688.0,105.0,2.45,10.5,404.5,828.56,667.62
2016,1,10,11,0,587.0,128.0,2.4,11.0,396.0,746.7,605.51
2016,1,10,11,15,491.0,156.0,2.3,11.0,385.5,667.07,544.52
2016,1,10,11,30,395.0,184.0,2.2,11.0,375.0,575.79,472.36
2016,1,10,11,45,390.5,190.0,2.1,11.5,381.5,564.53,462.24
2016,1,10,12,0,386.0,196.0,2.0,12.0,388.0,551.92,450.52
2016,1,10,12,15,394.5,194.5,1.95,12.0,391.0,540.12,440.95
2016,1,10,12,30,403.0,193.0,1.9,12.0,394.0,526.53,429.91
2016,1,10,12,45,409.5,187.0,1.85,12.0,389.0,521.33,424.95
2016,1,10,13,0,416.0,181.0,1.8,12.0,384.0,497.17,405.51
2016,1,10,13,15,504.0,155.0,1.75,12.0,393.0,504.91,411.78
2016,1,10,13,30,592.0,129.0,1.7,12.0,402.0,510.38,414.99
2016,1,10,13,45,628.0,113.0,1.7,12.0,391.5,480.55,389.85
2016,1,10,14,0,664.0,97.0,1.7,12.0,381.0,445.56,359.79
2016,1,10,14,15,723.0,83.0,1.65,12.0,373.5,417.73,333.54
2016,1,10,14,30,782.0,69.0,1.6,12.0,366.0,382.97,299.91
2016,1,10,14,45,756.0,66.0,1.55,12.0,332.5,323.01,246.08
2016,1,10,15,0,730.0,63.0,1.5,12.0,299.0,265.16,193.44
2016,1,10,15,15,694.5,59.5,1.4,11.5,261.5,207.22,141.74
2016,1,10,15,30,659.0,56.0,1.3,11.0,224.0,153.1,95.47
2016,1,10,15,45,605.5,50.5,1.25,10.5,184.5,97.26,53.83
2016,1,10,16,0,552.0,45.0,1.2,10.0,145.0,50.01,29.0
2016,1,10,16,15,467.0,37.5,1.3,9.5,106.5,31.22,22.04
2016,1,10,16,30,382.0,30.0,1.4,9.0,68.0,24.95,15.4
2016,1,10,16,45,191.0,15.0,1.5,9.0,34.0,12.16,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,38.5,15.0,2.15,8.0,18.0,64.38,0.0
2016,1,11,8,0,77.0,30.0,2.2,8.0,36.0,138.08,100.3
2016,1,11,8,15,110.0,46.5,2.2,8.0,61.5,190.27,157.06
2016,1,11,8,30,143.0,63.0,2.2,8.0,87.0,242.44,205.04
2016,1,11,8,45,160.5,79.5,2.25,8.5,113.5,280.64,238.97
2016,1,11,9,0,178.0,96.0,2.3,9.0,140.0,318.51,271.52
2016,1,11,9,15,189.5,111.5,2.25,9.0,165.0,348.54,296.84
2016,1,11,9,30,201.0,127.0,2.2,9.0,190.0,377.9,320.91
2016,1,11,9,45,211.5,140.0,2.2,9.5,212.5,401.71,339.45
2016,1,11,10,0,222.0,153.0,2.2,10.0,235.0,424.7,356.89
2016,1,11,10,15,115.5,152.5,2.2,10.0,195.5,291.56,244.99
2016,1,11,10,30,9.0,152.0,2.2,10.0,156.0,143.53,117.57
2016,1,11,10,45,4.5,147.5,2.25,10.5,149.5,131.61,107.24
2016,1,11,11,0,0.0,143.0,2.3,11.0,143.0,120.79,97.6
2016,1,11,11,15,2.0,153.5,2.25,11.0,154.5,131.88,106.92
2016,1,11,11,30,4.0,164.0,2.2,11.0,166.0,142.89,116.1
2016,1,11,11,45,4.0,166.0,2.15,11.0,168.0,143.5,116.5
2016,1,11,12,0,4.0,168.0,2.1,11.0,170.0,144.25,117.06
2016,1,11,12,15,3.0,166.0,2.05,11.0,167.5,140.44,113.79
2016,1,11,12,30,2.0,164.0,2.0,11.0,165.0,136.9,110.79
2016,1,11,12,45,5.5,168.5,2.0,11.5,171.5,142.97,115.8
2016,1,11,13,0,9.0,173.0,2.0,12.0,178.0,148.74,120.5
2016,1,11,13,15,26.5,182.0,1.95,12.0,195.0,167.48,136.49
2016,1,11,13,30,44.0,191.0,1.9,12.0,212.0,195.62,159.97
2016,1,11,13,45,422.0,132.5,1.9,12.5,315.0,379.14,311.35
2016,1,11,14,0,800.0,74.0,1.9,13.0,418.0,491.38,395.46
2016,1,11,14,15,492.0,117.5,1.8,12.5,325.0,342.2,274.87
2016,1,11,14,30,184.0,161.0,1.7,12.0,232.0,212.97,171.4
2016,1,11,14,45,451.5,112.5,1.6,12.0,265.0,259.13,202.19
2016,1,11,15,0,719.0,64.0,1.5,12.0,298.0,264.28,193.5
2016,1,11,15,15,684.0,60.5,1.4,11.5,261.5,207.01,142.11
2016,1,11,15,30,649.0,57.0,1.3,11.0,225.0,151.41,94.52
2016,1,11,15,45,596.0,51.5,1.2,11.0,185.5,98.16,54.71
2016,1,11,16,0,543.0,46.0,1.1,11.0,146.0,51.37,29.74
2016,1,11,16,15,459.5,38.5,1.1,10.5,107.5,31.96,22.65
2016,1,11,16,30,376.0,31.0,1.1,10.0,69.0,25.73,16.16
2016,1,11,16,45,188.0,15.5,1.15,10.0,34.5,12.55,0.0
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
