Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,162.5,14.0,2.35,7.5,27.5,182.73,0.0
2016,1,12,8,0,325.0,28.0,2.4,8.0,55.0,369.35,274.59
2016,1,12,8,15,419.0,36.0,2.3,8.0,93.0,469.33,385.16
2016,1,12,8,30,513.0,44.0,2.2,8.0,131.0,573.88,475.24
2016,1,12,8,45,573.0,49.5,2.1,8.5,171.0,646.21,534.18
2016,1,12,9,0,633.0,55.0,2.0,9.0,211.0,718.71,590.06
2016,1,12,9,15,491.0,84.5,1.95,9.0,217.0,626.65,519.96
2016,1,12,9,30,349.0,114.0,1.9,9.0,223.0,524.42,439.64
2016,1,12,9,45,367.0,123.5,1.9,9.5,249.5,552.88,461.89
2016,1,12,10,0,385.0,133.0,1.9,10.0,276.0,579.8,481.35
2016,1,12,10,15,446.0,133.0,1.9,10.0,311.5,635.05,524.17
2016,1,12,10,30,507.0,133.0,1.9,10.0,347.0,687.92,563.18
2016,1,12,10,45,506.0,141.5,1.95,10.5,364.5,688.75,561.88
2016,1,12,11,0,505.0,150.0,2.0,11.0,382.0,687.18,559.35
2016,1,12,11,15,362.0,182.5,2.0,11.0,351.5,557.1,456.79
2016,1,12,11,30,219.0,215.0,2.0,11.0,321.0,433.85,357.34
2016,1,12,11,45,382.5,186.0,2.0,11.5,375.5,553.59,454.35
2016,1,12,12,0,546.0,157.0,2.0,12.0,430.0,666.04,540.25
2016,1,12,12,15,474.0,175.0,1.95,12.0,412.0,604.24,490.18
2016,1,12,12,30,402.0,193.0,1.9,12.0,394.0,544.28,442.56
2016,1,12,12,45,464.0,176.0,1.9,12.5,406.0,552.15,448.79
2016,1,12,13,0,526.0,159.0,1.9,13.0,418.0,553.67,449.22
2016,1,12,13,15,273.0,168.5,1.8,13.0,303.0,353.34,289.06
2016,1,12,13,30,20.0,178.0,1.7,13.0,188.0,157.82,127.23
2016,1,12,13,45,10.0,141.5,1.65,13.0,146.5,118.4,94.88
2016,1,12,14,0,0.0,105.0,1.6,13.0,105.0,81.84,64.22
2016,1,12,14,15,0.0,116.0,1.55,12.5,116.0,90.82,72.09
2016,1,12,14,30,0.0,127.0,1.5,12.0,127.0,99.65,79.8
2016,1,12,14,45,0.0,115.5,1.45,12.0,115.5,89.89,71.61
2016,1,12,15,0,0.0,104.0,1.4,12.0,104.0,80.31,63.53
2016,1,12,15,15,0.0,91.0,1.5,12.0,91.0,69.73,54.52
2016,1,12,15,30,0.0,78.0,1.6,12.0,78.0,59.34,45.58
2016,1,12,15,45,0.0,64.5,1.7,12.0,64.5,48.79,36.38
2016,1,12,16,0,0.0,51.0,1.8,12.0,51.0,38.47,27.29
2016,1,12,16,15,0.0,37.5,1.85,12.0,37.5,28.49,19.48
2016,1,12,16,30,0.0,24.0,1.9,12.0,24.0,18.32,9.87
2016,1,12,16,45,0.0,14.0,1.95,12.0,14.0,10.66,0.0
2016,1,12,17,0,0.0,4.0,2.0,12.0,4.0,3.15,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,85.0,18.0,3.5,11.5,25.5,123.01,0.0
2016,1,13,8,0,170.0,36.0,3.6,12.0,51.0,250.78,185.22
2016,1,13,8,15,268.5,48.5,3.65,12.0,87.5,352.86,290.17
2016,1,13,8,30,367.0,61.0,3.7,12.0,124.0,461.48,384.67
2016,1,13,8,45,435.5,69.5,3.8,12.5,163.0,540.21,450.79
2016,1,13,9,0,504.0,78.0,3.9,13.0,202.0,624.35,518.67
2016,1,13,9,15,252.0,92.0,4.05,13.0,154.0,377.41,319.59
2016,1,13,9,30,0.0,106.0,4.2,13.0,106.0,95.41,76.0
2016,1,13,9,45,1.5,119.0,4.35,13.0,119.5,108.26,87.18
2016,1,13,10,0,3.0,132.0,4.5,13.0,133.0,121.16,98.06
2016,1,13,10,15,111.5,156.0,4.6,13.0,203.5,292.13,245.32
2016,1,13,10,30,220.0,180.0,4.7,13.0,274.0,424.05,355.72
2016,1,13,10,45,227.5,189.5,4.85,13.0,291.0,436.16,364.79
2016,1,13,11,0,235.0,199.0,5.0,13.0,308.0,469.11,390.59
2016,1,13,11,15,117.5,117.0,5.0,13.0,171.5,231.22,193.82
2016,1,13,11,30,0.0,35.0,5.0,13.0,35.0,26.76,17.22
2016,1,13,11,45,74.0,131.5,5.05,13.0,168.5,199.77,166.06
2016,1,13,12,0,148.0,228.0,5.1,13.0,302.0,367.97,305.27
2016,1,13,12,15,224.5,221.0,5.1,12.5,333.5,413.54,344.19
2016,1,13,12,30,301.0,214.0,5.1,12.0,365.0,471.23,392.3
2016,1,13,12,45,170.0,207.5,5.1,12.0,293.0,333.73,277.67
2016,1,13,13,0,39.0,201.0,5.1,12.0,221.0,209.81,172.4
2016,1,13,13,15,22.5,182.0,5.0,12.0,193.5,164.65,134.51
2016,1,13,13,30,6.0,163.0,4.9,12.0,166.0,135.67,109.94
2016,1,13,13,45,380.5,129.0,4.85,12.0,295.0,353.87,294.88
2016,1,13,14,0,755.0,95.0,4.8,12.0,424.0,493.01,404.68
2016,1,13,14,15,737.0,92.5,4.55,12.0,396.5,437.0,354.23
2016,1,13,14,30,719.0,90.0,4.3,12.0,369.0,381.7,304.11
2016,1,13,14,45,709.5,83.0,4.05,12.0,338.5,326.11,252.78
2016,1,13,15,0,700.0,76.0,3.8,12.0,308.0,270.93,201.24
2016,1,13,15,15,663.0,71.5,3.5,11.5,270.5,212.59,148.73
2016,1,13,15,30,626.0,67.0,3.2,11.0,233.0,158.31,101.84
2016,1,13,15,45,589.0,59.0,2.95,11.0,194.5,105.45,61.04
2016,1,13,16,0,552.0,51.0,2.7,11.0,156.0,57.21,33.77
2016,1,13,16,15,464.0,43.5,2.55,10.5,116.0,36.0,26.28
2016,1,13,16,30,376.0,36.0,2.4,10.0,76.0,29.85,19.94
2016,1,13,16,45,232.0,24.0,2.3,9.5,45.0,19.76,5.54
2016,1,13,17,0,88.0,12.0,2.2,9.0,14.0,9.44,0.0
2016,1,13,17,15,44.0,6.0,2.15,8.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,10.5,1.85,7.5,10.5,7.99,0.0
2016,1,14,8,0,0.0,21.0,1.9,8.0,21.0,16.02,6.68
2016,1,14,8,15,0.0,35.5,1.95,8.0,35.5,29.76,19.59
2016,1,14,8,30,0.0,50.0,2.0,8.0,50.0,44.08,32.44
2016,1,14,8,45,0.0,64.5,2.1,8.5,64.5,57.8,44.62
2016,1,14,9,0,0.0,79.0,2.2,9.0,79.0,71.22,56.38
2016,1,14,9,15,0.0,93.0,2.25,9.0,93.0,83.84,67.4
2016,1,14,9,30,0.0,107.0,2.3,9.0,107.0,96.42,78.24
2016,1,14,9,45,0.5,118.5,2.4,9.5,119.0,106.46,86.65
2016,1,14,10,0,1.0,130.0,2.5,10.0,131.0,116.64,95.07
2016,1,14,10,15,31.5,154.0,2.65,10.0,168.0,189.79,158.23
2016,1,14,10,30,62.0,178.0,2.8,10.0,205.0,246.19,206.14
2016,1,14,10,45,31.0,160.0,2.95,10.0,173.5,187.79,155.82
2016,1,14,11,0,0.0,142.0,3.1,10.0,142.0,119.39,96.73
2016,1,14,11,15,0.0,142.5,3.15,10.0,142.5,118.62,96.07
2016,1,14,11,30,0.0,143.0,3.2,10.0,143.0,118.1,95.55
2016,1,14,11,45,0.0,145.0,3.3,10.5,145.0,119.19,96.22
2016,1,14,12,0,0.0,147.0,3.4,11.0,147.0,120.37,97.0
2016,1,14,12,15,2.0,158.5,3.4,11.0,159.5,132.15,106.96
2016,1,14,12,30,4.0,170.0,3.4,11.0,172.0,143.77,116.76
2016,1,14,12,45,2.0,106.5,3.45,11.0,107.5,84.82,67.01
2016,1,14,13,0,0.0,43.0,3.5,11.0,43.0,32.91,22.7
2016,1,14,13,15,0.0,44.5,3.45,11.0,44.5,34.06,23.73
2016,1,14,13,30,0.0,46.0,3.4,11.0,46.0,35.21,24.74
2016,1,14,13,45,0.0,74.0,3.4,11.0,74.0,56.82,43.34
2016,1,14,14,0,0.0,102.0,3.4,11.0,102.0,79.32,62.65
2016,1,14,14,15,0.0,76.5,3.45,11.0,76.5,58.75,45.1
2016,1,14,14,30,0.0,51.0,3.5,11.0,51.0,39.02,28.19
2016,1,14,14,45,0.0,46.0,3.55,11.0,46.0,35.16,24.9
2016,1,14,15,0,0.0,41.0,3.6,11.0,41.0,31.31,21.59
2016,1,14,15,15,0.0,36.0,3.7,11.0,36.0,27.46,18.26
2016,1,14,15,30,0.0,31.0,3.8,11.0,31.0,23.63,14.9
2016,1,14,15,45,0.0,25.5,3.95,11.0,25.5,19.41,11.18
2016,1,14,16,0,0.0,20.0,4.1,11.0,20.0,15.2,7.45
2016,1,14,16,15,0.0,14.5,4.1,11.0,14.5,11.01,4.12
2016,1,14,16,30,0.0,9.0,4.1,11.0,9.0,6.82,0.2
2016,1,14,16,45,0.0,5.0,4.2,11.0,5.0,3.78,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,164.5,14.5,1.15,8.5,29.0,186.2,0.0
2016,1,15,8,0,329.0,29.0,1.2,9.0,58.0,373.41,279.93
2016,1,15,8,15,423.5,37.5,1.3,9.0,97.0,475.0,385.72
2016,1,15,8,30,518.0,46.0,1.4,9.0,136.0,581.13,475.48
2016,1,15,8,45,574.5,52.5,1.5,9.0,176.0,652.13,534.07
2016,1,15,9,0,631.0,59.0,1.6,9.0,216.0,723.15,590.33
2016,1,15,9,15,669.0,63.0,1.65,9.0,254.5,772.12,627.62
2016,1,15,9,30,707.0,67.0,1.7,9.0,293.0,811.4,656.64
2016,1,15,9,45,723.0,72.5,1.8,9.5,325.5,844.72,679.87
2016,1,15,10,0,739.0,78.0,1.9,10.0,358.0,867.22,694.78
2016,1,15,10,15,611.0,109.0,1.9,10.0,352.5,777.43,628.21
2016,1,15,10,30,483.0,140.0,1.9,10.0,347.0,674.64,551.57
2016,1,15,10,45,468.0,152.0,1.95,10.5,361.5,666.37,544.41
2016,1,15,11,0,453.0,164.0,2.0,11.0,376.0,655.93,534.5
2016,1,15,11,15,444.5,172.5,1.9,11.0,386.0,645.62,525.04
2016,1,15,11,30,436.0,181.0,1.8,11.0,396.0,633.43,514.22
2016,1,15,11,45,482.5,173.5,1.75,11.0,415.0,650.76,527.39
2016,1,15,12,0,529.0,166.0,1.7,11.0,434.0,663.76,536.86
2016,1,15,12,15,304.0,195.5,1.6,11.0,349.5,469.01,383.25
2016,1,15,12,30,79.0,225.0,1.5,11.0,265.0,274.7,224.56
2016,1,15,12,45,298.0,195.0,1.45,11.5,344.0,432.61,355.33
2016,1,15,13,0,517.0,165.0,1.4,12.0,423.0,555.87,450.6
2016,1,15,13,15,666.5,124.0,1.3,12.0,447.5,593.11,477.53
2016,1,15,13,30,816.0,83.0,1.2,12.0,472.0,604.41,484.44
2016,1,15,13,45,809.0,80.0,1.15,12.0,451.5,553.08,442.5
2016,1,15,14,0,802.0,77.0,1.1,12.0,431.0,500.7,399.19
2016,1,15,14,15,491.5,122.5,1.05,12.0,335.5,349.73,279.42
2016,1,15,14,30,181.0,168.0,1.0,12.0,240.0,218.72,175.36
2016,1,15,14,45,174.5,154.5,0.95,12.0,219.0,191.12,151.97
2016,1,15,15,0,168.0,141.0,0.9,12.0,198.0,164.44,128.66
2016,1,15,15,15,411.5,99.5,0.85,11.5,217.0,178.91,129.96
2016,1,15,15,30,655.0,58.0,0.8,11.0,236.0,156.96,98.88
2016,1,15,15,45,602.5,53.0,0.8,11.0,196.5,103.35,58.28
2016,1,15,16,0,550.0,48.0,0.8,11.0,157.0,56.12,32.17
2016,1,15,16,15,470.0,41.0,0.85,10.5,118.0,33.95,24.59
2016,1,15,16,30,390.0,34.0,0.9,10.0,79.0,28.16,18.77
2016,1,15,16,45,195.0,25.0,1.0,10.0,47.5,19.11,7.21
2016,1,15,17,0,0.0,16.0,1.1,10.0,16.0,12.59,0.0
2016,1,15,17,15,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,2.4,11.5,6.0,4.54,0.0
2016,1,16,8,0,0.0,12.0,2.4,12.0,12.0,9.11,1.35
2016,1,16,8,15,0.0,20.5,2.4,12.0,20.5,15.6,7.42
2016,1,16,8,30,0.0,29.0,2.4,12.0,29.0,22.11,13.24
2016,1,16,8,45,0.0,38.5,2.4,12.5,38.5,29.41,19.65
2016,1,16,9,0,0.0,48.0,2.4,13.0,48.0,36.72,26.01
2016,1,16,9,15,0.0,56.5,2.35,13.0,56.5,43.27,31.7
2016,1,16,9,30,0.0,65.0,2.3,13.0,65.0,49.95,37.43
2016,1,16,9,45,0.0,72.0,2.3,13.5,72.0,55.79,42.31
2016,1,16,10,0,0.0,79.0,2.3,14.0,79.0,61.66,47.16
2016,1,16,10,15,0.0,89.0,2.3,14.0,89.0,70.38,54.48
2016,1,16,10,30,0.0,99.0,2.3,14.0,99.0,79.11,61.76
2016,1,16,10,45,0.0,112.0,2.35,14.5,112.0,90.71,71.28
2016,1,16,11,0,0.0,125.0,2.4,15.0,125.0,102.33,80.75
2016,1,16,11,15,0.0,85.5,2.4,15.0,85.5,65.86,50.12
2016,1,16,11,30,0.0,46.0,2.4,15.0,46.0,35.22,24.27
2016,1,16,11,45,0.0,51.0,2.4,15.0,51.0,39.07,27.52
2016,1,16,12,0,0.0,56.0,2.4,15.0,56.0,42.93,30.77
2016,1,16,12,15,0.0,32.5,2.35,15.0,32.5,24.85,15.46
2016,1,16,12,30,0.0,9.0,2.3,15.0,9.0,6.86,0.18
2016,1,16,12,45,0.0,61.0,2.25,15.0,61.0,46.79,34.05
2016,1,16,13,0,0.0,113.0,2.2,15.0,113.0,88.69,69.21
2016,1,16,13,15,0.0,120.5,2.1,15.0,120.5,94.96,74.44
2016,1,16,13,30,0.0,128.0,2.0,15.0,128.0,101.2,79.7
2016,1,16,13,45,0.0,96.5,1.9,15.0,96.5,74.79,57.69
2016,1,16,14,0,0.0,65.0,1.8,15.0,65.0,49.85,36.77
2016,1,16,14,15,7.0,106.0,1.7,15.0,109.0,85.66,67.05
2016,1,16,14,30,14.0,147.0,1.6,15.0,153.0,121.54,96.96
2016,1,16,14,45,11.0,135.5,1.55,15.0,140.0,109.62,86.99
2016,1,16,15,0,8.0,124.0,1.5,15.0,127.0,98.19,77.52
2016,1,16,15,15,4.0,110.0,1.45,14.5,111.5,85.1,66.79
2016,1,16,15,30,0.0,96.0,1.4,14.0,96.0,72.7,56.56
2016,1,16,15,45,254.0,75.5,1.35,14.0,126.5,85.3,56.69
2016,1,16,16,0,508.0,55.0,1.3,14.0,157.0,60.92,36.32
2016,1,16,16,15,426.0,46.5,1.3,13.5,118.0,38.06,27.9
2016,1,16,16,30,344.0,38.0,1.3,13.0,79.0,31.22,21.21
2016,1,16,16,45,218.5,26.0,1.35,13.0,48.0,21.27,9.31
2016,1,16,17,0,93.0,14.0,1.4,13.0,17.0,11.02,0.0
2016,1,16,17,15,46.5,7.0,1.45,13.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,3.05,13.0,4.0,3.02,0.0
2016,1,17,8,0,0.0,8.0,3.1,13.0,8.0,6.06,0.0
2016,1,17,8,15,0.0,13.0,3.05,13.0,13.0,9.86,2.59
2016,1,17,8,30,0.0,18.0,3.0,13.0,18.0,13.68,6.0
2016,1,17,8,45,0.0,24.0,3.0,13.5,24.0,18.26,10.02
2016,1,17,9,0,0.0,30.0,3.0,14.0,30.0,22.86,14.01
2016,1,17,9,15,0.0,35.0,3.0,14.0,35.0,26.7,17.34
2016,1,17,9,30,0.0,40.0,3.0,14.0,40.0,30.54,20.65
2016,1,17,9,45,0.0,44.5,3.05,14.0,44.5,34.01,23.6
2016,1,17,10,0,0.0,49.0,3.1,14.0,49.0,37.48,26.53
2016,1,17,10,15,0.0,39.5,3.1,14.0,39.5,30.18,20.24
2016,1,17,10,30,0.0,30.0,3.1,14.0,30.0,22.9,13.98
2016,1,17,10,45,0.0,25.0,3.15,14.0,25.0,19.08,10.69
2016,1,17,11,0,0.0,20.0,3.2,14.0,20.0,15.26,7.4
2016,1,17,11,15,0.0,69.0,3.25,14.0,69.0,52.96,39.47
2016,1,17,11,30,0.0,118.0,3.3,14.0,118.0,94.38,74.3
2016,1,17,11,45,0.0,90.5,3.35,14.0,90.5,69.95,53.68
2016,1,17,12,0,0.0,63.0,3.4,14.0,63.0,48.34,35.44
2016,1,17,12,15,0.0,69.0,3.4,14.0,69.0,52.98,39.37
2016,1,17,12,30,0.0,75.0,3.4,14.0,75.0,57.62,43.29
2016,1,17,12,45,0.0,85.0,3.4,14.0,85.0,65.38,49.84
2016,1,17,13,0,0.0,95.0,3.4,14.0,95.0,73.56,56.75
2016,1,17,13,15,0.0,73.5,3.35,14.0,73.5,56.45,42.35
2016,1,17,13,30,0.0,52.0,3.3,14.0,52.0,39.83,28.32
2016,1,17,13,45,0.0,42.5,3.3,14.0,42.5,32.51,22.13
2016,1,17,14,0,0.0,33.0,3.3,14.0,33.0,25.21,15.93
2016,1,17,14,15,0.0,33.0,3.3,13.5,33.0,25.2,16.0
2016,1,17,14,30,0.0,33.0,3.3,13.0,33.0,25.19,16.06
2016,1,17,14,45,0.0,30.0,3.3,13.0,30.0,22.88,14.1
2016,1,17,15,0,0.0,27.0,3.3,13.0,27.0,20.57,12.13
2016,1,17,15,15,0.0,24.0,3.3,13.0,24.0,18.27,10.16
2016,1,17,15,30,0.0,21.0,3.3,13.0,21.0,15.97,8.16
2016,1,17,15,45,0.0,17.5,3.3,13.0,17.5,13.3,5.82
2016,1,17,16,0,0.0,14.0,3.3,13.0,14.0,10.62,3.46
2016,1,17,16,15,0.0,10.5,3.25,13.0,10.5,7.96,1.39
2016,1,17,16,30,0.0,7.0,3.2,13.0,7.0,5.3,0.0
2016,1,17,16,45,0.0,4.0,3.2,13.0,4.0,3.02,0.0
2016,1,17,17,0,0.0,1.0,3.2,13.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,3.2,13.0,0.5,0.39,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,210.0,13.5,1.45,10.5,33.0,222.95,0.0
2016,1,18,8,0,420.0,27.0,1.5,11.0,66.0,435.11,329.31
2016,1,18,8,15,510.0,34.0,1.5,11.0,106.5,535.84,430.94
2016,1,18,8,30,600.0,41.0,1.5,11.0,147.0,639.36,516.73
2016,1,18,8,45,654.5,46.0,1.5,11.5,189.0,709.46,571.76
2016,1,18,9,0,709.0,51.0,1.5,12.0,231.0,778.88,623.39
2016,1,18,9,15,742.5,54.5,1.55,12.5,270.5,824.89,656.22
2016,1,18,9,30,776.0,58.0,1.6,13.0,310.0,868.57,686.19
2016,1,18,9,45,570.0,99.5,1.65,13.5,296.0,730.57,585.16
2016,1,18,10,0,364.0,141.0,1.7,14.0,282.0,570.47,463.76
2016,1,18,10,15,239.0,165.5,1.75,14.0,261.0,451.85,370.16
2016,1,18,10,30,114.0,190.0,1.8,14.0,240.0,333.4,273.05
2016,1,18,10,45,187.0,196.5,1.9,14.0,283.0,405.71,333.06
2016,1,18,11,0,260.0,203.0,2.0,14.0,326.0,498.06,405.87
2016,1,18,11,15,291.0,205.5,2.05,14.0,348.0,520.47,422.8
2016,1,18,11,30,322.0,208.0,2.1,14.0,370.0,540.67,438.4
2016,1,18,11,45,228.0,221.5,2.15,14.5,337.0,439.5,357.07
2016,1,18,12,0,134.0,235.0,2.2,15.0,304.0,363.53,294.49
2016,1,18,12,15,67.0,176.5,2.15,14.5,211.0,216.66,176.24
2016,1,18,12,30,0.0,118.0,2.1,14.0,118.0,93.18,72.92
2016,1,18,12,45,0.0,121.5,2.1,14.0,121.5,96.03,75.49
2016,1,18,13,0,0.0,125.0,2.1,14.0,125.0,98.87,77.89
2016,1,18,13,15,2.5,145.5,2.1,14.0,147.0,118.1,94.03
2016,1,18,13,30,5.0,166.0,2.1,14.0,169.0,137.19,109.97
2016,1,18,13,45,7.0,163.5,2.1,14.0,167.5,135.37,108.55
2016,1,18,14,0,9.0,161.0,2.1,14.0,166.0,133.35,106.99
2016,1,18,14,15,46.0,166.5,2.0,13.5,186.0,160.78,130.02
2016,1,18,14,30,83.0,172.0,1.9,13.0,206.0,176.23,142.38
2016,1,18,14,45,78.0,158.5,1.8,13.0,188.5,156.03,125.05
2016,1,18,15,0,73.0,145.0,1.7,13.0,171.0,136.67,108.44
2016,1,18,15,15,68.5,129.0,1.65,13.0,151.0,116.3,90.97
2016,1,18,15,30,64.0,113.0,1.6,13.0,131.0,96.84,74.38
2016,1,18,15,45,55.0,96.0,1.55,13.0,109.5,77.16,58.16
2016,1,18,16,0,46.0,79.0,1.5,13.0,88.0,59.05,43.85
2016,1,18,16,15,33.0,61.0,1.5,12.5,67.0,44.27,33.57
2016,1,18,16,30,20.0,43.0,1.5,12.0,46.0,31.78,21.97
2016,1,18,16,45,10.0,27.0,1.5,12.0,28.5,20.36,9.88
2016,1,18,17,0,0.0,11.0,1.5,12.0,11.0,8.65,0.0
2016,1,18,17,15,0.0,5.5,1.5,12.0,5.5,4.33,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,29.0,16.5,5.4,13.0,19.5,49.15,0.0
2016,1,19,8,0,58.0,33.0,5.5,13.0,39.0,107.24,79.88
2016,1,19,8,15,89.5,50.5,5.55,13.0,64.5,158.94,129.83
2016,1,19,8,30,121.0,68.0,5.6,13.0,90.0,210.17,176.13
2016,1,19,8,45,133.0,86.0,5.65,13.5,115.5,244.42,206.33
2016,1,19,9,0,145.0,104.0,5.7,14.0,141.0,278.07,235.18
2016,1,19,9,15,158.0,120.5,5.6,14.0,167.0,309.64,262.0
2016,1,19,9,30,171.0,137.0,5.5,14.0,193.0,340.81,287.89
2016,1,19,9,45,179.5,150.5,5.4,14.0,214.5,362.44,305.37
2016,1,19,10,0,188.0,164.0,5.3,14.0,236.0,383.55,322.15
2016,1,19,10,15,94.0,117.5,5.25,14.0,153.5,223.25,186.88
2016,1,19,10,30,0.0,71.0,5.2,14.0,71.0,54.49,40.82
2016,1,19,10,45,0.0,111.0,5.2,14.5,111.0,89.5,70.31
2016,1,19,11,0,0.0,151.0,5.2,15.0,151.0,127.73,102.03
2016,1,19,11,15,0.0,118.5,5.1,15.0,118.5,95.2,74.72
2016,1,19,11,30,0.0,86.0,5.0,15.0,86.0,66.15,50.3
2016,1,19,11,45,0.0,97.0,4.9,15.0,97.0,75.46,58.1
2016,1,19,12,0,0.0,108.0,4.8,15.0,108.0,84.82,65.9
2016,1,19,12,15,0.0,136.0,4.7,15.0,136.0,109.3,86.32
2016,1,19,12,30,0.0,164.0,4.6,15.0,164.0,134.34,107.09
2016,1,19,12,45,0.0,158.0,4.5,15.0,158.0,128.28,102.05
2016,1,19,13,0,0.0,152.0,4.4,15.0,152.0,122.44,97.25
2016,1,19,13,15,167.5,175.5,4.45,15.0,257.5,278.49,229.31
2016,1,19,13,30,335.0,199.0,4.5,15.0,363.0,407.38,334.0
2016,1,19,13,45,543.5,150.5,4.55,15.0,403.5,470.54,384.12
2016,1,19,14,0,752.0,102.0,4.6,15.0,444.0,505.21,409.04
2016,1,19,14,15,533.0,131.5,4.4,14.5,366.5,379.84,306.33
2016,1,19,14,30,314.0,161.0,4.2,14.0,289.0,274.11,220.03
2016,1,19,14,45,458.0,124.0,4.05,14.0,294.0,276.46,216.6
2016,1,19,15,0,602.0,87.0,3.9,14.0,299.0,258.44,193.35
2016,1,19,15,15,546.5,88.5,3.7,13.5,264.5,206.17,147.47
2016,1,19,15,30,491.0,90.0,3.5,13.0,230.0,156.4,105.68
2016,1,19,15,45,454.0,80.0,3.3,13.0,194.0,109.77,69.26
2016,1,19,16,0,417.0,70.0,3.1,13.0,158.0,67.8,43.47
2016,1,19,16,15,355.5,58.0,2.85,12.5,121.0,43.77,33.16
2016,1,19,16,30,294.0,46.0,2.6,12.0,84.0,34.82,24.66
2016,1,19,16,45,147.0,34.0,2.35,12.0,53.0,25.47,14.27
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,15.95,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,8.65,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,16.5,16.5,0.95,10.0,18.0,29.57,0.0
2016,1,20,8,0,33.0,33.0,1.0,10.0,36.0,85.07,62.96
2016,1,20,8,15,51.0,50.5,1.05,10.5,58.5,124.22,100.39
2016,1,20,8,30,69.0,68.0,1.1,11.0,81.0,162.27,134.35
2016,1,20,8,45,80.0,86.0,1.15,11.5,104.0,194.47,162.34
2016,1,20,9,0,91.0,104.0,1.2,12.0,127.0,226.22,189.23
2016,1,20,9,15,96.5,120.5,1.2,12.0,149.0,249.8,208.85
2016,1,20,9,30,102.0,137.0,1.2,12.0,171.0,273.03,227.75
2016,1,20,9,45,103.5,151.5,1.3,12.5,189.0,288.86,239.91
2016,1,20,10,0,105.0,166.0,1.4,13.0,207.0,304.29,251.56
2016,1,20,10,15,160.0,177.5,1.4,13.0,245.5,367.69,303.52
2016,1,20,10,30,215.0,189.0,1.4,13.0,284.0,430.19,353.26
2016,1,20,10,45,266.5,193.0,1.45,13.5,316.5,500.37,406.9
2016,1,20,11,0,318.0,197.0,1.5,14.0,349.0,545.96,441.03
2016,1,20,11,15,333.5,201.5,1.45,14.0,366.0,555.61,447.24
2016,1,20,11,30,349.0,206.0,1.4,14.0,383.0,563.34,452.28
2016,1,20,11,45,418.0,194.5,1.35,14.0,410.0,619.03,493.87
2016,1,20,12,0,487.0,183.0,1.3,14.0,437.0,649.44,516.11
2016,1,20,12,15,671.0,133.5,1.25,14.0,485.0,738.05,581.77
2016,1,20,12,30,855.0,84.0,1.2,14.0,533.0,797.14,622.06
2016,1,20,12,45,670.5,131.5,1.15,14.5,481.5,676.35,532.46
2016,1,20,13,0,486.0,179.0,1.1,15.0,430.0,551.42,437.11
2016,1,20,13,15,552.5,155.5,1.05,15.0,433.0,545.39,433.49
2016,1,20,13,30,619.0,132.0,1.0,15.0,436.0,539.64,428.05
2016,1,20,13,45,560.0,140.5,1.0,15.0,407.5,471.04,374.25
2016,1,20,14,0,501.0,149.0,1.0,15.0,379.0,414.16,328.86
2016,1,20,14,15,457.0,147.5,1.0,14.5,347.5,359.84,285.24
2016,1,20,14,30,413.0,146.0,1.0,14.0,316.0,309.47,243.89
2016,1,20,14,45,299.5,146.5,1.0,14.0,264.5,234.31,183.08
2016,1,20,15,0,186.0,147.0,1.0,14.0,213.0,175.22,136.0
2016,1,20,15,15,177.5,132.0,0.95,13.5,189.5,146.65,111.62
2016,1,20,15,30,169.0,117.0,0.9,13.0,166.0,119.37,88.52
2016,1,20,15,45,156.0,100.0,0.9,13.0,140.0,91.57,66.08
2016,1,20,16,0,143.0,83.0,0.9,13.0,114.0,65.84,47.51
2016,1,20,16,15,124.5,65.5,0.85,12.5,88.0,47.63,36.64
2016,1,20,16,30,106.0,48.0,0.8,12.0,62.0,35.21,25.13
2016,1,20,16,45,53.0,32.0,0.8,12.0,39.0,23.89,13.48
2016,1,20,17,0,0.0,16.0,0.8,12.0,16.0,12.13,0.0
2016,1,20,17,15,0.0,8.0,0.7,12.0,8.0,6.29,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,157.5,16.0,2.9,9.5,31.5,186.53,18.48
2016,1,21,8,0,315.0,32.0,2.9,10.0,63.0,364.09,286.03
2016,1,21,8,15,405.0,41.0,2.85,10.0,102.0,462.94,382.13
2016,1,21,8,30,495.0,50.0,2.8,10.0,141.0,565.9,469.88
2016,1,21,8,45,556.5,55.5,2.75,10.5,182.0,640.45,530.45
2016,1,21,9,0,618.0,61.0,2.7,11.0,223.0,715.12,588.21
2016,1,21,9,15,559.0,78.5,2.55,11.5,242.5,688.65,566.36
2016,1,21,9,30,500.0,96.0,2.4,12.0,262.0,648.16,533.71
2016,1,21,9,45,383.0,127.0,2.3,12.5,262.5,574.54,474.47
2016,1,21,10,0,266.0,158.0,2.2,13.0,263.0,473.79,391.55
2016,1,21,10,15,341.0,159.0,2.1,13.5,304.0,543.25,446.41
2016,1,21,10,30,416.0,160.0,2.0,14.0,345.0,635.68,515.09
2016,1,21,10,45,462.0,159.5,1.95,14.5,374.5,672.14,540.27
2016,1,21,11,0,508.0,159.0,1.9,15.0,404.0,705.53,563.15
2016,1,21,11,15,475.5,173.0,1.9,15.0,409.0,678.29,541.07
2016,1,21,11,30,443.0,187.0,1.9,15.0,414.0,649.55,518.43
2016,1,21,11,45,434.0,194.5,1.95,15.0,420.0,633.82,506.32
2016,1,21,12,0,425.0,202.0,2.0,15.0,426.0,616.44,492.85
2016,1,21,12,15,280.5,222.0,2.0,15.0,370.0,480.45,386.84
2016,1,21,12,30,136.0,242.0,2.0,15.0,314.0,354.58,286.14
2016,1,21,12,45,226.0,230.0,2.0,15.0,348.0,400.26,324.51
2016,1,21,13,0,316.0,218.0,2.0,15.0,382.0,454.12,367.1
2016,1,21,13,15,193.5,216.5,1.95,15.0,316.5,337.25,273.04
2016,1,21,13,30,71.0,215.0,1.9,15.0,251.0,234.45,189.15
2016,1,21,13,45,103.0,210.0,1.85,15.0,259.0,242.08,195.84
2016,1,21,14,0,135.0,205.0,1.8,15.0,267.0,255.88,206.63
2016,1,21,14,15,113.0,191.5,1.8,14.5,241.5,222.32,179.21
2016,1,21,14,30,91.0,178.0,1.8,14.0,216.0,184.54,148.32
2016,1,21,14,45,61.0,159.0,1.8,14.0,183.5,150.42,120.21
2016,1,21,15,0,31.0,140.0,1.8,14.0,151.0,120.5,95.79
2016,1,21,15,15,26.5,125.5,1.8,13.5,134.0,104.13,82.25
2016,1,21,15,30,22.0,111.0,1.8,13.0,117.0,87.37,68.29
2016,1,21,15,45,15.5,94.5,1.8,13.0,99.0,71.94,55.43
2016,1,21,16,0,9.0,78.0,1.8,13.0,81.0,57.62,43.48
2016,1,21,16,15,4.5,61.0,1.8,13.0,62.5,44.71,34.03
2016,1,21,16,30,0.0,44.0,1.8,13.0,44.0,32.62,22.81
2016,1,21,16,45,0.0,28.0,1.85,13.0,28.0,21.09,11.44
2016,1,21,17,0,0.0,12.0,1.9,13.0,12.0,9.13,0.0
2016,1,21,17,15,0.0,6.0,1.95,13.0,6.0,4.72,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
