Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,13.0,7.0,5.3,0.0
2016,1,22,8,0,0.0,14.0,2.9,13.0,14.0,10.63,2.81
2016,1,22,8,15,0.0,23.0,2.85,13.0,23.0,17.51,9.06
2016,1,22,8,30,0.0,32.0,2.8,13.0,32.0,24.41,15.19
2016,1,22,8,45,0.0,42.0,2.75,13.0,42.0,32.1,21.95
2016,1,22,9,0,0.0,52.0,2.7,13.0,52.0,39.81,28.68
2016,1,22,9,15,0.0,61.0,2.75,13.0,61.0,46.75,34.69
2016,1,22,9,30,0.0,70.0,2.8,13.0,70.0,54.4,41.23
2016,1,22,9,45,0.0,69.5,2.9,13.0,69.5,53.32,40.25
2016,1,22,10,0,0.0,69.0,3.0,13.0,69.0,52.93,39.85
2016,1,22,10,15,10.0,119.0,3.05,13.0,124.0,109.28,88.12
2016,1,22,10,30,20.0,169.0,3.1,13.0,179.0,170.63,139.67
2016,1,22,10,45,10.0,157.5,3.2,13.5,162.5,145.4,117.66
2016,1,22,11,0,0.0,146.0,3.3,14.0,146.0,122.15,97.49
2016,1,22,11,15,32.0,184.0,3.35,14.0,200.5,207.8,169.64
2016,1,22,11,30,64.0,222.0,3.4,14.0,255.0,278.34,227.8
2016,1,22,11,45,44.0,213.5,3.5,14.0,236.5,245.13,199.77
2016,1,22,12,0,24.0,205.0,3.6,14.0,218.0,196.22,159.08
2016,1,22,12,15,12.0,172.5,3.55,14.0,179.0,152.59,122.77
2016,1,22,12,30,0.0,140.0,3.5,14.0,140.0,112.25,88.91
2016,1,22,12,45,0.0,118.0,3.5,14.0,118.0,92.84,72.77
2016,1,22,13,0,0.0,96.0,3.5,14.0,96.0,74.3,57.28
2016,1,22,13,15,3.5,135.0,3.35,14.0,136.5,109.37,86.82
2016,1,22,13,30,7.0,174.0,3.2,14.0,177.0,145.02,116.55
2016,1,22,13,45,3.5,157.0,3.1,14.0,158.5,127.31,101.82
2016,1,22,14,0,0.0,140.0,3.0,14.0,140.0,110.48,87.88
2016,1,22,14,15,0.0,128.5,3.0,14.0,128.5,100.63,79.78
2016,1,22,14,30,0.0,117.0,3.0,14.0,117.0,91.0,71.82
2016,1,22,14,45,0.0,65.0,3.0,14.0,65.0,49.83,37.03
2016,1,22,15,0,0.0,13.0,3.0,14.0,13.0,9.89,2.86
2016,1,22,15,15,0.0,11.5,3.0,13.5,11.5,8.74,1.89
2016,1,22,15,30,0.0,10.0,3.0,13.0,10.0,7.59,0.92
2016,1,22,15,45,0.0,8.5,3.0,13.0,8.5,6.45,0.0
2016,1,22,16,0,0.0,7.0,3.0,13.0,7.0,5.3,0.0
2016,1,22,16,15,0.0,5.0,3.0,12.5,5.0,3.78,0.0
2016,1,22,16,30,0.0,3.0,3.0,12.0,3.0,2.27,0.0
2016,1,22,16,45,0.0,2.0,3.0,12.0,2.0,1.51,0.0
2016,1,22,17,0,0.0,1.0,3.0,12.0,1.0,0.75,0.0
2016,1,22,17,15,0.0,0.5,3.0,12.0,0.5,0.39,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,14.0,20.0,3.9,10.5,21.5,33.93,4.37
2016,1,23,8,0,28.0,40.0,4.0,11.0,43.0,80.97,60.45
2016,1,23,8,15,64.0,60.5,4.05,11.0,71.5,155.63,127.39
2016,1,23,8,30,100.0,81.0,4.1,11.0,100.0,214.43,179.96
2016,1,23,8,45,131.5,99.5,4.15,11.5,131.0,265.44,224.7
2016,1,23,9,0,163.0,118.0,4.2,12.0,162.0,317.12,268.91
2016,1,23,9,15,216.5,124.0,4.25,12.0,191.5,390.55,331.12
2016,1,23,9,30,270.0,130.0,4.3,12.0,221.0,446.98,378.45
2016,1,23,9,45,303.5,140.5,4.35,12.0,253.5,490.87,414.09
2016,1,23,10,0,337.0,151.0,4.4,12.0,286.0,533.97,448.54
2016,1,23,10,15,377.0,157.0,4.4,12.0,318.0,599.92,500.05
2016,1,23,10,30,417.0,163.0,4.4,12.0,350.0,640.86,531.61
2016,1,23,10,45,412.0,174.0,4.4,12.0,366.5,641.2,530.36
2016,1,23,11,0,407.0,185.0,4.4,12.0,383.0,639.41,527.73
2016,1,23,11,15,203.5,168.5,4.45,12.0,267.5,393.24,327.97
2016,1,23,11,30,0.0,152.0,4.5,12.0,152.0,125.59,100.73
2016,1,23,11,45,400.5,130.5,4.55,12.0,343.5,532.28,445.97
2016,1,23,12,0,801.0,109.0,4.6,12.0,535.0,846.07,688.43
2016,1,23,12,15,531.5,173.0,4.6,12.0,456.0,657.05,540.18
2016,1,23,12,30,262.0,237.0,4.6,12.0,377.0,467.24,385.39
2016,1,23,12,45,284.0,230.5,4.7,12.0,381.0,461.57,381.84
2016,1,23,13,0,306.0,224.0,4.8,12.0,385.0,453.52,375.51
2016,1,23,13,15,550.5,163.5,4.8,12.0,444.0,554.05,458.64
2016,1,23,13,30,795.0,103.0,4.8,12.0,503.0,620.91,511.76
2016,1,23,13,45,783.5,101.5,4.8,12.0,482.5,570.63,469.01
2016,1,23,14,0,772.0,100.0,4.8,12.0,462.0,517.48,423.5
2016,1,23,14,15,755.0,97.5,4.7,12.0,434.5,460.39,373.53
2016,1,23,14,30,738.0,95.0,4.6,12.0,407.0,403.83,322.85
2016,1,23,14,45,714.0,91.5,4.55,12.0,374.0,344.68,269.24
2016,1,23,15,0,690.0,88.0,4.5,12.0,341.0,287.46,216.6
2016,1,23,15,15,655.5,83.5,4.35,11.5,303.5,229.15,163.97
2016,1,23,15,30,621.0,79.0,4.2,11.0,266.0,174.62,116.28
2016,1,23,15,45,581.5,71.5,4.05,11.0,226.0,121.17,73.99
2016,1,23,16,0,542.0,64.0,3.9,11.0,186.0,72.69,44.59
2016,1,23,16,15,465.0,56.0,3.7,10.5,144.5,45.67,35.29
2016,1,23,16,30,388.0,48.0,3.5,10.0,103.0,39.38,29.18
2016,1,23,16,45,274.5,35.5,3.3,10.0,67.5,27.12,17.1
2016,1,23,17,0,161.0,23.0,3.1,10.0,32.0,17.48,0.0
2016,1,23,17,15,80.5,11.5,3.05,9.5,16.0,9.05,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,60.0,19.0,1.95,8.5,25.0,91.61,28.72
2016,1,24,8,0,120.0,38.0,1.9,9.0,50.0,185.32,147.69
2016,1,24,8,15,158.0,55.0,1.85,9.0,79.5,242.83,203.04
2016,1,24,8,30,196.0,72.0,1.8,9.0,109.0,301.16,255.1
2016,1,24,8,45,223.5,88.0,1.8,9.5,140.0,348.71,295.95
2016,1,24,9,0,251.0,104.0,1.8,10.0,171.0,396.44,335.49
2016,1,24,9,15,274.5,116.0,1.75,10.0,200.0,433.92,366.03
2016,1,24,9,30,298.0,128.0,1.7,10.0,229.0,471.19,395.53
2016,1,24,9,45,365.5,132.5,1.7,10.5,269.5,564.71,468.18
2016,1,24,10,0,433.0,137.0,1.7,11.0,310.0,634.95,520.76
2016,1,24,10,15,449.5,145.5,1.7,11.5,337.0,657.94,535.62
2016,1,24,10,30,466.0,154.0,1.7,12.0,364.0,678.66,549.0
2016,1,24,10,45,480.5,160.0,1.7,12.5,387.0,691.97,556.81
2016,1,24,11,0,495.0,166.0,1.7,13.0,410.0,702.71,562.75
2016,1,24,11,15,483.5,175.5,1.65,13.0,420.5,690.13,551.71
2016,1,24,11,30,472.0,185.0,1.6,13.0,431.0,675.54,539.5
2016,1,24,11,45,674.0,133.0,1.6,13.5,490.5,793.1,625.44
2016,1,24,12,0,876.0,81.0,1.6,14.0,550.0,870.81,677.38
2016,1,24,12,15,877.0,81.0,1.7,14.0,552.0,841.18,656.73
2016,1,24,12,30,878.0,81.0,1.8,14.0,554.0,808.45,634.96
2016,1,24,12,45,878.0,80.0,1.9,14.0,548.5,770.86,609.45
2016,1,24,13,0,878.0,79.0,2.0,14.0,543.0,730.56,581.64
2016,1,24,13,15,872.0,78.0,2.15,13.5,529.5,683.63,548.38
2016,1,24,13,30,866.0,77.0,2.3,13.0,516.0,639.62,515.18
2016,1,24,13,45,851.5,77.5,2.45,13.0,494.5,585.03,471.74
2016,1,24,14,0,837.0,78.0,2.6,13.0,473.0,529.83,426.38
2016,1,24,14,15,822.0,76.0,2.6,13.0,445.5,471.6,376.75
2016,1,24,14,30,807.0,74.0,2.6,13.0,418.0,413.51,325.77
2016,1,24,14,45,787.5,71.0,2.65,13.0,385.0,353.32,271.9
2016,1,24,15,0,768.0,68.0,2.7,13.0,352.0,294.39,218.07
2016,1,24,15,15,738.0,64.5,2.55,12.5,314.0,234.12,163.67
2016,1,24,15,30,708.0,61.0,2.4,12.0,276.0,176.94,113.61
2016,1,24,15,45,667.5,56.0,2.25,11.5,235.5,120.71,69.66
2016,1,24,16,0,627.0,51.0,2.1,11.0,195.0,69.45,39.69
2016,1,24,16,15,559.0,45.0,2.0,10.5,153.0,37.59,28.13
2016,1,24,16,30,491.0,39.0,1.9,10.0,111.0,32.55,23.24
2016,1,24,16,45,377.5,29.5,1.85,9.5,73.0,24.49,15.15
2016,1,24,17,0,264.0,20.0,1.8,9.0,35.0,16.52,0.42
2016,1,24,17,15,132.0,10.0,1.75,9.0,17.5,7.87,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,160.0,18.0,0.8,10.5,35.0,195.5,79.39
2016,1,25,8,0,320.0,36.0,0.8,11.0,70.0,371.93,293.18
2016,1,25,8,15,408.0,45.0,0.75,11.0,109.5,470.41,380.66
2016,1,25,8,30,496.0,54.0,0.7,11.0,149.0,572.32,462.5
2016,1,25,8,45,557.0,60.0,0.7,11.0,191.0,647.73,520.89
2016,1,25,9,0,618.0,66.0,0.7,11.0,233.0,723.16,576.69
2016,1,25,9,15,309.0,89.0,0.65,11.0,172.5,452.01,371.7
2016,1,25,9,30,0.0,112.0,0.6,11.0,112.0,99.18,78.71
2016,1,25,9,45,340.5,105.5,0.55,11.5,242.5,504.63,417.46
2016,1,25,10,0,681.0,99.0,0.5,12.0,373.0,843.78,657.1
2016,1,25,10,15,361.0,142.0,0.45,12.0,288.5,566.29,450.56
2016,1,25,10,30,41.0,185.0,0.4,12.0,204.0,230.08,185.05
2016,1,25,10,45,34.0,189.5,0.4,12.5,206.0,223.71,181.21
2016,1,25,11,0,27.0,194.0,0.4,13.0,208.0,197.4,159.26
2016,1,25,11,15,27.5,200.5,0.35,13.0,215.0,201.76,162.62
2016,1,25,11,30,28.0,207.0,0.3,13.0,222.0,206.17,165.82
2016,1,25,11,45,14.0,182.5,0.3,13.0,190.0,166.31,133.05
2016,1,25,12,0,0.0,158.0,0.3,13.0,158.0,129.32,102.51
2016,1,25,12,15,0.0,158.5,0.3,13.0,158.5,129.12,102.5
2016,1,25,12,30,0.0,159.0,0.3,13.0,159.0,128.99,102.4
2016,1,25,12,45,215.5,180.0,0.3,13.5,295.0,355.94,288.15
2016,1,25,13,0,431.0,201.0,0.3,14.0,431.0,536.09,422.43
2016,1,25,13,15,421.0,200.5,0.3,14.0,420.0,503.41,395.12
2016,1,25,13,30,411.0,200.0,0.3,14.0,409.0,470.34,369.86
2016,1,25,13,45,409.5,191.5,0.35,14.0,393.0,434.84,342.85
2016,1,25,14,0,408.0,183.0,0.4,14.0,377.0,398.72,314.62
2016,1,25,14,15,402.5,173.0,0.45,14.0,355.5,358.96,282.74
2016,1,25,14,30,397.0,163.0,0.5,14.0,334.0,319.32,250.03
2016,1,25,14,45,556.0,120.5,0.55,14.0,339.5,310.71,237.71
2016,1,25,15,0,715.0,78.0,0.6,14.0,345.0,287.08,209.96
2016,1,25,15,15,684.0,74.0,0.6,13.5,308.0,228.61,158.79
2016,1,25,15,30,653.0,70.0,0.6,13.0,271.0,173.43,111.78
2016,1,25,15,45,610.0,64.5,0.6,13.0,231.0,119.25,70.06
2016,1,25,16,0,567.0,59.0,0.6,13.0,191.0,70.38,41.33
2016,1,25,16,15,498.5,51.5,0.65,12.5,149.5,42.2,32.04
2016,1,25,16,30,430.0,44.0,0.7,12.0,108.0,36.2,26.33
2016,1,25,16,45,321.5,33.0,0.8,12.0,72.0,27.11,17.37
2016,1,25,17,0,213.0,22.0,0.9,12.0,36.0,18.04,2.89
2016,1,25,17,15,106.5,11.0,0.9,11.5,18.0,8.65,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,189.0,16.5,1.4,9.5,37.0,217.51,102.28
2016,1,26,8,0,378.0,33.0,1.5,10.0,74.0,419.1,333.74
2016,1,26,8,15,464.0,41.0,1.5,10.0,115.0,515.45,420.94
2016,1,26,8,30,550.0,49.0,1.5,10.0,156.0,615.46,503.14
2016,1,26,8,45,605.5,54.5,1.55,10.5,198.5,685.81,558.36
2016,1,26,9,0,661.0,60.0,1.6,11.0,241.0,756.11,610.98
2016,1,26,9,15,330.5,79.5,1.6,11.0,170.0,458.8,383.04
2016,1,26,9,30,0.0,99.0,1.6,11.0,99.0,83.99,66.38
2016,1,26,9,45,62.0,137.0,1.6,11.5,162.0,203.07,169.91
2016,1,26,10,0,124.0,175.0,1.6,12.0,225.0,332.98,276.84
2016,1,26,10,15,71.5,174.0,1.55,12.0,203.5,250.99,207.45
2016,1,26,10,30,19.0,173.0,1.5,12.0,182.0,172.72,140.89
2016,1,26,10,45,10.5,169.0,1.5,12.5,174.5,157.01,127.26
2016,1,26,11,0,2.0,165.0,1.5,13.0,167.0,142.42,114.42
2016,1,26,11,15,3.0,170.5,1.45,13.0,172.5,147.25,118.33
2016,1,26,11,30,4.0,176.0,1.4,13.0,178.0,152.12,122.24
2016,1,26,11,45,42.0,209.0,1.4,13.5,231.5,236.72,192.2
2016,1,26,12,0,80.0,242.0,1.4,14.0,285.0,303.09,245.36
2016,1,26,12,15,90.0,244.5,1.4,14.0,293.5,308.24,249.17
2016,1,26,12,30,100.0,247.0,1.4,14.0,302.0,312.55,252.61
2016,1,26,12,45,192.0,240.0,1.4,14.0,344.0,384.64,311.08
2016,1,26,13,0,284.0,233.0,1.4,14.0,386.0,447.23,360.13
2016,1,26,13,15,380.5,207.0,1.4,14.0,406.0,468.36,376.93
2016,1,26,13,30,477.0,181.0,1.4,14.0,426.0,494.67,396.77
2016,1,26,13,45,491.5,169.5,1.4,14.0,413.5,462.6,370.65
2016,1,26,14,0,506.0,158.0,1.4,14.0,401.0,428.18,342.36
2016,1,26,14,15,538.5,140.5,1.4,14.0,386.0,394.54,313.66
2016,1,26,14,30,571.0,123.0,1.4,14.0,371.0,362.14,284.51
2016,1,26,14,45,503.0,124.5,1.4,14.0,330.5,295.82,228.93
2016,1,26,15,0,435.0,126.0,1.4,14.0,290.0,241.89,183.36
2016,1,26,15,15,563.5,97.0,1.3,13.5,287.0,220.62,157.98
2016,1,26,15,30,692.0,68.0,1.2,13.0,284.0,178.8,115.02
2016,1,26,15,45,645.5,63.5,1.1,12.5,242.5,122.59,71.61
2016,1,26,16,0,599.0,59.0,1.0,12.0,201.0,72.06,42.07
2016,1,26,16,15,531.5,52.0,1.05,11.5,158.5,42.83,32.76
2016,1,26,16,30,464.0,45.0,1.1,11.0,116.0,37.19,27.36
2016,1,26,16,45,350.5,34.5,1.2,10.5,77.5,28.45,18.78
2016,1,26,17,0,237.0,24.0,1.3,10.0,39.0,19.77,5.48
2016,1,26,17,15,118.5,12.0,1.3,10.0,19.5,9.44,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,8.0,12.0,9.44,0.0
2016,1,27,7,45,168.0,24.5,2.35,8.5,43.5,211.54,110.89
2016,1,27,8,0,336.0,37.0,2.4,9.0,75.0,386.86,313.2
2016,1,27,8,15,422.0,46.5,2.3,9.0,116.0,484.75,402.11
2016,1,27,8,30,508.0,56.0,2.2,9.0,157.0,586.05,486.71
2016,1,27,8,45,566.0,62.5,2.15,9.5,199.0,659.86,545.29
2016,1,27,9,0,624.0,69.0,2.1,10.0,241.0,733.53,600.89
2016,1,27,9,15,661.5,74.0,2.1,10.5,281.5,784.61,637.57
2016,1,27,9,30,699.0,79.0,2.1,11.0,322.0,833.78,671.57
2016,1,27,9,45,743.0,78.0,2.15,11.5,360.5,871.15,696.46
2016,1,27,10,0,787.0,77.0,2.2,12.0,399.0,914.59,725.19
2016,1,27,10,15,805.0,79.0,2.05,12.5,430.0,932.42,733.09
2016,1,27,10,30,823.0,81.0,1.9,13.0,461.0,946.62,738.43
2016,1,27,10,45,839.0,82.0,1.8,13.5,486.0,953.77,739.45
2016,1,27,11,0,855.0,83.0,1.7,14.0,511.0,957.01,737.88
2016,1,27,11,15,862.5,84.0,1.55,14.0,528.5,948.14,728.83
2016,1,27,11,30,870.0,85.0,1.4,14.0,546.0,935.47,717.43
2016,1,27,11,45,877.0,84.5,1.3,14.5,556.5,916.71,701.53
2016,1,27,12,0,884.0,84.0,1.2,15.0,567.0,884.51,676.76
2016,1,27,12,15,885.0,84.0,1.15,15.0,569.0,854.57,655.83
2016,1,27,12,30,886.0,84.0,1.1,15.0,571.0,821.49,632.74
2016,1,27,12,45,889.5,82.0,1.05,15.0,566.5,785.08,607.34
2016,1,27,13,0,893.0,80.0,1.0,15.0,562.0,745.64,579.77
2016,1,27,13,15,888.0,79.0,1.0,15.0,549.0,698.62,545.99
2016,1,27,13,30,883.0,78.0,1.0,15.0,536.0,649.61,509.04
2016,1,27,13,45,876.0,76.5,1.0,15.0,515.5,597.14,468.46
2016,1,27,14,0,869.0,75.0,1.0,15.0,495.0,546.25,427.67
2016,1,27,14,15,855.5,73.0,0.95,15.0,468.0,486.86,378.82
2016,1,27,14,30,842.0,71.0,0.9,15.0,441.0,427.39,328.43
2016,1,27,14,45,824.5,68.5,0.9,15.0,407.5,366.19,275.48
2016,1,27,15,0,807.0,66.0,0.9,15.0,374.0,305.95,222.03
2016,1,27,15,15,779.5,63.0,0.8,14.5,335.5,244.12,167.47
2016,1,27,15,30,752.0,60.0,0.7,14.0,297.0,185.03,116.64
2016,1,27,15,45,712.0,55.5,0.65,14.0,254.5,126.28,71.29
2016,1,27,16,0,672.0,51.0,0.6,14.0,212.0,72.4,40.15
2016,1,27,16,15,609.0,45.0,0.65,13.5,168.5,41.16,31.05
2016,1,27,16,30,546.0,39.0,0.7,13.0,125.0,35.67,25.86
2016,1,27,16,45,440.0,30.5,0.75,13.0,85.0,25.53,16.23
2016,1,27,17,0,334.0,22.0,0.8,13.0,45.0,18.32,5.77
2016,1,27,17,15,167.0,11.0,0.8,12.5,22.5,8.65,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.95,9.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,1.0,9.0,7.0,5.51,0.0
2016,1,28,7,45,15.0,23.0,1.05,9.5,25.0,38.89,17.51
2016,1,28,8,0,30.0,39.0,1.1,10.0,43.0,73.97,56.57
2016,1,28,8,15,47.0,57.5,1.1,10.0,66.0,112.11,91.34
2016,1,28,8,30,64.0,76.0,1.1,10.0,89.0,149.32,124.54
2016,1,28,8,45,75.0,94.0,1.15,10.5,112.5,198.02,166.13
2016,1,28,9,0,86.0,112.0,1.2,11.0,136.0,229.29,192.41
2016,1,28,9,15,94.0,129.0,1.15,11.5,159.0,255.8,213.93
2016,1,28,9,30,102.0,146.0,1.1,12.0,182.0,282.01,234.63
2016,1,28,9,45,89.5,160.0,1.1,12.5,194.0,261.69,216.84
2016,1,28,10,0,77.0,174.0,1.1,13.0,206.0,261.87,215.68
2016,1,28,10,15,304.5,159.5,1.2,13.0,299.0,507.49,416.05
2016,1,28,10,30,532.0,145.0,1.3,13.0,392.0,734.28,585.94
2016,1,28,10,45,347.0,186.5,1.45,13.5,351.0,570.34,458.82
2016,1,28,11,0,162.0,228.0,1.6,14.0,310.0,411.21,332.53
2016,1,28,11,15,81.0,154.0,1.55,14.0,195.0,238.41,194.54
2016,1,28,11,30,0.0,80.0,1.5,14.0,80.0,61.51,46.3
2016,1,28,11,45,0.0,81.5,1.5,14.5,81.5,62.68,47.35
2016,1,28,12,0,0.0,83.0,1.5,15.0,83.0,63.85,48.2
2016,1,28,12,15,13.5,150.5,1.5,15.0,158.5,132.86,105.92
2016,1,28,12,30,27.0,218.0,1.5,15.0,234.0,205.38,165.06
2016,1,28,12,45,65.5,232.5,1.55,15.5,269.0,262.96,211.6
2016,1,28,13,0,104.0,247.0,1.6,16.0,304.0,300.51,241.43
2016,1,28,13,15,52.0,205.5,1.55,15.5,234.5,216.11,173.38
2016,1,28,13,30,0.0,164.0,1.5,15.0,165.0,131.12,103.81
2016,1,28,13,45,0.5,162.0,1.5,15.0,163.0,129.22,102.57
2016,1,28,14,0,1.0,160.0,1.5,15.0,161.0,127.27,101.12
2016,1,28,14,15,0.5,146.5,1.45,15.0,147.0,115.26,91.33
2016,1,28,14,30,0.0,133.0,1.4,15.0,133.0,103.6,81.82
2016,1,28,14,45,0.0,70.0,1.35,15.0,70.0,53.71,40.09
2016,1,28,15,0,0.0,7.0,1.3,15.0,7.0,5.32,0.0
2016,1,28,15,15,0.0,6.0,1.2,14.5,6.0,4.56,0.0
2016,1,28,15,30,0.0,5.0,1.1,14.0,5.0,3.79,0.0
2016,1,28,15,45,0.0,4.5,1.05,14.0,4.5,3.41,0.0
2016,1,28,16,0,0.0,4.0,1.0,14.0,4.0,3.03,0.0
2016,1,28,16,15,0.0,3.0,1.0,13.5,3.0,2.27,0.0
2016,1,28,16,30,0.0,2.0,1.0,13.0,2.0,1.51,0.0
2016,1,28,16,45,0.0,1.0,1.0,12.5,1.0,0.75,0.0
2016,1,28,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.4,13.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.5,13.0,1.0,0.79,0.0
2016,1,29,7,45,0.0,3.5,2.65,13.5,3.5,2.64,0.0
2016,1,29,8,0,0.0,6.0,2.8,14.0,6.0,4.54,0.0
2016,1,29,8,15,0.0,9.5,2.8,14.0,9.5,7.2,0.42
2016,1,29,8,30,0.0,13.0,2.8,14.0,13.0,9.86,2.78
2016,1,29,8,45,0.0,17.0,2.85,14.0,17.0,12.91,5.45
2016,1,29,9,0,0.0,21.0,2.9,14.0,21.0,15.97,8.12
2016,1,29,9,15,0.0,24.5,2.9,14.0,24.5,18.65,10.43
2016,1,29,9,30,0.0,28.0,2.9,14.0,28.0,21.34,12.73
2016,1,29,9,45,0.0,50.5,2.95,14.0,50.5,38.63,27.52
2016,1,29,10,0,0.0,73.0,3.0,14.0,73.0,56.03,42.28
2016,1,29,10,15,61.0,140.0,3.0,14.0,169.0,196.14,162.47
2016,1,29,10,30,122.0,207.0,3.0,14.0,265.0,359.25,296.04
2016,1,29,10,45,65.0,192.0,3.0,14.0,223.0,255.25,209.27
2016,1,29,11,0,8.0,177.0,3.0,14.0,181.0,159.75,128.62
2016,1,29,11,15,4.0,126.5,3.0,14.0,128.5,105.49,83.49
2016,1,29,11,30,0.0,76.0,3.0,14.0,76.0,58.41,43.84
2016,1,29,11,45,13.0,146.5,3.0,14.0,153.5,130.61,104.73
2016,1,29,12,0,26.0,217.0,3.0,14.0,231.0,208.08,168.61
2016,1,29,12,15,18.0,206.0,3.0,14.0,216.0,188.23,151.85
2016,1,29,12,30,10.0,195.0,3.0,14.0,201.0,169.56,136.28
2016,1,29,12,45,19.0,206.0,3.0,14.0,216.5,185.37,149.55
2016,1,29,13,0,28.0,217.0,3.0,14.0,232.0,200.28,161.94
2016,1,29,13,15,14.0,161.0,3.0,14.0,168.5,138.39,110.79
2016,1,29,13,30,0.0,105.0,3.0,14.0,105.0,81.49,63.24
2016,1,29,13,45,0.0,101.0,3.0,14.0,101.0,78.2,60.61
2016,1,29,14,0,0.0,97.0,3.0,14.0,97.0,74.94,57.96
2016,1,29,14,15,10.5,133.5,3.0,14.0,138.0,109.28,86.91
2016,1,29,14,30,21.0,170.0,3.0,14.0,179.0,142.29,114.39
2016,1,29,14,45,10.5,87.5,3.0,14.0,92.0,71.06,54.75
2016,1,29,15,0,0.0,5.0,3.0,14.0,5.0,3.8,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.5,4.5,3.42,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.04,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,2.65,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.5,2.95,13.0,2.5,1.89,0.0
2016,1,29,16,30,0.0,2.0,2.9,13.0,2.0,1.51,0.0
2016,1,29,16,45,0.0,1.0,2.9,13.0,1.0,0.75,0.0
2016,1,29,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,8.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,8.0,10.0,7.87,0.0
2016,1,30,7,45,57.5,26.0,2.65,8.5,33.0,92.53,56.93
2016,1,30,8,0,115.0,42.0,2.8,9.0,56.0,183.8,150.28
2016,1,30,8,15,137.0,60.0,2.85,9.0,83.5,229.05,192.92
2016,1,30,8,30,159.0,78.0,2.9,9.0,111.0,274.0,233.4
2016,1,30,8,45,176.0,95.5,2.95,9.5,139.5,313.34,267.42
2016,1,30,9,0,193.0,113.0,3.0,10.0,168.0,352.38,300.07
2016,1,30,9,15,202.5,129.5,3.0,10.5,194.5,382.1,323.86
2016,1,30,9,30,212.0,146.0,3.0,11.0,221.0,411.03,346.36
2016,1,30,9,45,525.5,105.5,3.05,11.5,319.0,699.63,578.19
2016,1,30,10,0,839.0,65.0,3.1,12.0,417.0,952.58,761.63
2016,1,30,10,15,855.0,66.5,3.1,12.0,448.0,956.1,760.41
2016,1,30,10,30,871.0,68.0,3.1,12.0,479.0,967.67,767.34
2016,1,30,10,45,881.0,70.0,3.1,12.5,503.5,970.24,766.45
2016,1,30,11,0,891.0,72.0,3.1,13.0,528.0,968.96,763.07
2016,1,30,11,15,898.0,73.0,3.1,13.0,546.0,959.61,755.59
2016,1,30,11,30,905.0,74.0,3.1,13.0,564.0,946.44,745.64
2016,1,30,11,45,906.5,75.0,3.15,13.0,573.5,924.45,729.98
2016,1,30,12,0,908.0,76.0,3.2,13.0,583.0,898.95,711.94
2016,1,30,12,15,909.0,76.5,3.2,13.0,585.5,869.01,690.41
2016,1,30,12,30,910.0,77.0,3.2,13.0,588.0,835.81,666.54
2016,1,30,12,45,647.0,150.0,3.2,13.0,511.5,685.08,553.35
2016,1,30,13,0,384.0,223.0,3.2,13.0,435.0,509.74,414.82
2016,1,30,13,15,427.5,206.5,3.2,13.0,438.0,515.18,419.67
2016,1,30,13,30,471.0,190.0,3.2,13.0,441.0,500.76,407.9
2016,1,30,13,45,462.5,185.5,3.2,13.0,424.0,461.83,375.84
2016,1,30,14,0,454.0,181.0,3.2,13.0,407.0,422.73,343.14
2016,1,30,14,15,243.0,180.5,3.2,12.5,300.5,281.8,229.01
2016,1,30,14,30,32.0,180.0,3.2,12.0,194.0,160.72,130.27
2016,1,30,14,45,31.0,166.5,3.25,12.0,179.5,145.08,117.34
2016,1,30,15,0,30.0,153.0,3.3,12.0,165.0,129.86,104.49
2016,1,30,15,15,26.0,138.5,3.15,11.5,148.5,113.57,90.93
2016,1,30,15,30,22.0,124.0,3.0,11.0,132.0,97.0,77.09
2016,1,30,15,45,17.5,108.0,2.95,11.0,114.0,82.03,64.53
2016,1,30,16,0,13.0,92.0,2.9,11.0,96.0,67.85,52.69
2016,1,30,16,15,6.5,75.0,2.75,10.5,77.0,54.59,43.54
2016,1,30,16,30,0.0,58.0,2.6,10.0,58.0,42.52,32.38
2016,1,30,16,45,0.0,40.0,2.5,9.5,40.0,29.76,20.43
2016,1,30,17,0,0.0,22.0,2.4,9.0,22.0,16.79,7.06
2016,1,30,17,15,0.0,11.0,2.4,8.5,11.0,8.65,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,6.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,6.0,19.0,14.95,0.0
2016,1,31,7,45,257.5,25.5,2.4,6.5,56.5,293.83,200.83
2016,1,31,8,0,515.0,32.0,2.5,7.0,94.0,523.77,427.72
2016,1,31,8,15,593.5,38.0,2.6,7.5,139.0,617.32,510.58
2016,1,31,8,30,672.0,44.0,2.7,8.0,184.0,712.65,589.1
2016,1,31,8,45,724.5,47.5,2.8,8.5,229.5,781.5,643.55
2016,1,31,9,0,777.0,51.0,2.9,9.0,275.0,849.45,694.77
2016,1,31,9,15,809.0,54.0,3.0,9.0,317.5,895.33,728.95
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,927.53,752.22
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,954.01,769.85
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,977.14,784.74
2016,1,31,10,15,892.0,66.0,3.5,10.0,467.0,993.06,795.36
2016,1,31,10,30,908.0,68.0,3.6,10.0,499.0,1005.21,803.35
2016,1,31,10,45,919.5,68.5,3.7,10.5,524.5,1006.95,802.53
2016,1,31,11,0,931.0,69.0,3.8,11.0,550.0,1004.74,799.09
2016,1,31,11,15,937.5,70.0,3.95,11.0,568.0,994.33,791.78
2016,1,31,11,30,944.0,71.0,4.1,11.0,586.0,979.96,781.77
2016,1,31,11,45,946.5,72.0,4.3,11.0,596.0,958.0,767.05
2016,1,31,12,0,949.0,73.0,4.5,11.0,606.0,932.31,749.87
2016,1,31,12,15,949.5,73.0,4.65,11.0,608.0,900.09,727.32
2016,1,31,12,30,950.0,73.0,4.8,11.0,610.0,864.52,702.11
2016,1,31,12,45,940.0,76.0,4.95,11.0,603.0,821.05,670.67
2016,1,31,13,0,930.0,79.0,5.1,11.0,596.0,775.22,637.08
2016,1,31,13,15,924.5,78.5,5.1,11.0,582.5,726.61,599.21
2016,1,31,13,30,919.0,78.0,5.1,11.0,569.0,675.9,557.52
2016,1,31,13,45,905.5,78.0,5.2,11.0,547.0,619.17,510.34
2016,1,31,14,0,892.0,78.0,5.3,11.0,525.0,561.61,461.16
2016,1,31,14,15,879.0,76.5,5.3,11.0,496.5,504.31,410.52
2016,1,31,14,30,866.0,75.0,5.3,11.0,468.0,443.82,355.94
2016,1,31,14,45,843.5,73.5,5.3,11.0,433.0,379.98,297.44
2016,1,31,15,0,821.0,72.0,5.3,11.0,398.0,317.59,239.27
2016,1,31,15,15,793.0,68.5,5.2,10.5,358.5,253.89,180.59
2016,1,31,15,30,765.0,65.0,5.1,10.0,319.0,193.0,126.13
2016,1,31,15,45,724.0,61.0,5.05,10.0,275.5,133.33,78.37
2016,1,31,16,0,683.0,57.0,5.0,10.0,232.0,78.68,45.75
2016,1,31,16,15,620.5,51.0,4.95,9.5,187.0,42.69,33.01
2016,1,31,16,30,558.0,45.0,4.9,9.0,142.0,37.66,28.2
2016,1,31,16,45,452.5,36.5,4.85,8.5,99.5,30.42,21.16
2016,1,31,17,0,347.0,28.0,4.8,8.0,57.0,23.3,12.62
2016,1,31,17,15,173.5,14.0,4.95,8.0,28.5,11.02,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,132.0,6.5,3.35,5.5,11.0,0.0,0.0
2016,2,1,7,30,264.0,13.0,3.4,6.0,22.0,217.04,0.0
2016,2,1,7,45,407.5,22.0,3.5,6.5,60.5,404.38,285.47
2016,2,1,8,0,551.0,31.0,3.6,7.0,99.0,554.25,454.81
2016,2,1,8,15,626.0,37.0,3.7,7.5,145.0,645.37,536.69
2016,2,1,8,30,701.0,43.0,3.8,8.0,191.0,738.31,613.99
2016,2,1,8,45,745.5,47.0,3.95,8.5,236.5,800.95,664.35
2016,2,1,9,0,790.0,51.0,4.1,9.0,282.0,862.41,711.42
2016,2,1,9,15,820.0,54.0,4.1,9.0,324.0,906.62,744.23
2016,2,1,9,30,850.0,57.0,4.1,9.0,366.0,937.0,765.72
2016,2,1,9,45,857.0,63.5,4.15,9.5,402.0,969.0,786.76
2016,2,1,10,0,864.0,70.0,4.2,10.0,438.0,985.95,796.49
2016,2,1,10,15,879.0,72.0,4.1,10.0,470.0,1000.96,805.07
2016,2,1,10,30,894.0,74.0,4.0,10.0,502.0,1000.29,802.41
2016,2,1,10,45,901.0,76.5,3.95,10.5,526.5,1000.26,799.33
2016,2,1,11,0,908.0,79.0,3.9,11.0,551.0,996.33,793.61
2016,2,1,11,15,914.5,80.0,3.85,11.0,568.5,986.09,785.04
2016,2,1,11,30,921.0,81.0,3.8,11.0,586.0,971.97,773.9
2016,2,1,11,45,925.0,81.0,3.75,11.5,596.5,950.47,756.28
2016,2,1,12,0,929.0,81.0,3.7,12.0,607.0,925.29,736.25
2016,2,1,12,15,929.5,81.0,3.6,12.0,609.0,893.53,712.66
2016,2,1,12,30,930.0,81.0,3.5,12.0,611.0,858.47,686.76
2016,2,1,12,45,928.0,80.5,3.45,12.0,605.0,817.76,657.01
2016,2,1,13,0,926.0,80.0,3.4,12.0,599.0,774.26,625.1
2016,2,1,13,15,920.5,79.5,3.35,12.0,585.0,725.77,588.23
2016,2,1,13,30,915.0,79.0,3.3,12.0,571.0,675.19,547.66
2016,2,1,13,45,906.5,77.5,3.3,12.0,550.0,619.96,502.7
2016,2,1,14,0,898.0,76.0,3.3,12.0,529.0,563.46,455.45
2016,2,1,14,15,884.5,74.0,3.25,12.0,500.5,503.07,403.6
2016,2,1,14,30,871.0,72.0,3.2,12.0,472.0,443.52,350.9
