Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,749.5,84.5,3.15,12.0,411.0,356.78,277.01
2016,2,1,15,0,628.0,97.0,3.1,12.0,350.0,280.75,212.22
2016,2,1,15,15,703.5,79.5,2.9,11.5,336.5,240.39,171.18
2016,2,1,15,30,779.0,62.0,2.7,11.0,323.0,193.04,124.54
2016,2,1,15,45,743.5,57.5,2.55,10.5,280.0,132.65,76.57
2016,2,1,16,0,708.0,53.0,2.4,10.0,237.0,76.56,43.24
2016,2,1,16,15,650.0,47.5,2.4,9.5,192.0,43.6,33.87
2016,2,1,16,30,592.0,42.0,2.4,9.0,147.0,38.53,29.05
2016,2,1,16,45,496.5,34.0,2.4,8.5,104.0,31.08,21.85
2016,2,1,17,0,401.0,26.0,2.4,8.0,61.0,23.71,13.44
2016,2,1,17,15,200.5,13.0,2.45,7.5,30.5,10.6,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,2.05,8.0,9.5,7.47,0.0
2016,2,2,7,30,0.0,19.0,2.0,8.0,19.0,14.95,0.0
2016,2,2,7,45,178.5,31.0,1.95,8.5,53.5,239.93,173.24
2016,2,2,8,0,357.0,43.0,1.9,9.0,88.0,411.33,337.83
2016,2,2,8,15,442.0,52.0,1.85,9.0,131.0,509.78,422.92
2016,2,2,8,30,527.0,61.0,1.8,9.0,174.0,610.98,505.57
2016,2,2,8,45,599.5,64.0,1.75,9.5,219.5,695.08,570.16
2016,2,2,9,0,672.0,67.0,1.7,10.0,265.0,779.04,631.38
2016,2,2,9,15,708.0,71.5,1.6,10.0,307.0,829.03,665.76
2016,2,2,9,30,744.0,76.0,1.5,10.0,349.0,869.27,692.04
2016,2,2,9,45,372.0,68.0,1.4,10.5,204.5,497.66,411.28
2016,2,2,10,0,0.0,60.0,1.3,11.0,60.0,45.98,33.71
2016,2,2,10,15,0.0,87.0,1.3,11.0,87.0,67.5,52.49
2016,2,2,10,30,0.0,114.0,1.3,11.0,114.0,91.68,72.89
2016,2,2,10,45,24.0,167.0,1.3,11.5,179.5,183.32,150.09
2016,2,2,11,0,48.0,220.0,1.3,12.0,245.0,265.83,217.06
2016,2,2,11,15,36.5,217.5,1.35,12.0,237.5,246.84,200.68
2016,2,2,11,30,25.0,215.0,1.4,12.0,230.0,208.97,169.52
2016,2,2,11,45,21.5,214.0,1.45,12.0,226.5,202.23,163.91
2016,2,2,12,0,18.0,213.0,1.5,12.0,223.0,195.93,158.57
2016,2,2,12,15,18.0,213.5,1.55,12.0,224.0,194.42,157.31
2016,2,2,12,30,18.0,214.0,1.6,12.0,225.0,192.99,156.12
2016,2,2,12,45,9.0,119.5,1.65,12.0,125.0,100.61,79.7
2016,2,2,13,0,0.0,25.0,1.7,12.0,25.0,19.13,10.71
2016,2,2,13,15,0.0,24.5,1.7,12.0,24.5,18.74,10.42
2016,2,2,13,30,0.0,24.0,1.7,12.0,24.0,18.35,10.1
2016,2,2,13,45,0.0,23.0,1.75,12.0,23.0,17.58,9.45
2016,2,2,14,0,0.0,22.0,1.8,12.0,22.0,16.8,8.81
2016,2,2,14,15,427.5,47.5,1.8,12.0,245.5,259.81,212.26
2016,2,2,14,30,855.0,73.0,1.8,12.0,469.0,438.25,345.27
2016,2,2,14,45,833.0,71.5,1.8,12.0,434.0,375.14,287.99
2016,2,2,15,0,811.0,70.0,1.8,12.0,399.0,313.45,232.21
2016,2,2,15,15,784.0,67.0,1.75,11.5,360.0,250.95,176.0
2016,2,2,15,30,757.0,64.0,1.7,11.0,321.0,191.11,123.49
2016,2,2,15,45,714.5,60.5,1.7,10.5,277.5,132.07,77.19
2016,2,2,16,0,672.0,57.0,1.7,10.0,234.0,78.23,45.54
2016,2,2,16,15,613.0,51.5,1.7,9.5,190.0,42.97,33.34
2016,2,2,16,30,554.0,46.0,1.7,9.0,146.0,38.38,28.97
2016,2,2,16,45,449.0,37.5,1.75,8.5,103.5,31.15,22.0
2016,2,2,17,0,344.0,29.0,1.8,8.0,61.0,24.04,14.11
2016,2,2,17,15,172.0,14.5,1.85,7.5,30.5,11.77,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,1.85,5.0,11.0,8.65,0.0
2016,2,3,7,30,0.0,22.0,1.9,5.0,22.0,17.31,0.0
2016,2,3,7,45,202.5,31.0,1.95,5.5,57.5,260.66,195.51
2016,2,3,8,0,405.0,40.0,2.0,6.0,93.0,450.48,373.74
2016,2,3,8,15,483.0,48.5,2.0,6.5,136.0,542.74,453.58
2016,2,3,8,30,561.0,57.0,2.0,7.0,179.0,637.74,531.14
2016,2,3,8,45,605.5,64.0,2.05,7.5,222.0,701.04,580.89
2016,2,3,9,0,650.0,71.0,2.1,8.0,265.0,763.73,628.0
2016,2,3,9,15,685.0,75.5,2.1,8.0,306.0,812.56,663.66
2016,2,3,9,30,720.0,80.0,2.1,8.0,347.0,859.35,696.78
2016,2,3,9,45,486.0,130.5,2.1,8.5,318.5,683.29,562.64
2016,2,3,10,0,252.0,181.0,2.1,9.0,290.0,487.94,405.57
2016,2,3,10,15,521.5,139.0,2.05,9.0,386.0,724.37,593.73
2016,2,3,10,30,791.0,97.0,2.0,9.0,482.0,939.97,747.02
2016,2,3,10,45,548.5,160.5,2.0,9.5,434.0,763.12,614.61
2016,2,3,11,0,306.0,224.0,2.0,10.0,386.0,566.99,461.7
2016,2,3,11,15,268.5,238.0,2.0,10.0,383.5,537.42,438.58
2016,2,3,11,30,231.0,252.0,2.0,10.0,381.0,485.75,397.38
2016,2,3,11,45,344.0,233.5,2.0,10.5,429.0,578.14,470.34
2016,2,3,12,0,457.0,215.0,2.0,11.0,477.0,663.09,534.31
2016,2,3,12,15,235.5,212.0,1.95,11.0,347.5,431.38,351.99
2016,2,3,12,30,14.0,209.0,1.9,11.0,218.0,184.8,149.28
2016,2,3,12,45,7.0,175.0,1.9,11.0,179.5,146.98,118.57
2016,2,3,13,0,0.0,141.0,1.9,11.0,141.0,111.57,88.97
2016,2,3,13,15,0.0,149.5,1.85,11.0,149.5,118.49,94.89
2016,2,3,13,30,0.0,158.0,1.8,11.0,158.0,125.34,100.67
2016,2,3,13,45,50.0,193.5,1.75,11.0,219.5,193.37,157.95
2016,2,3,14,0,100.0,229.0,1.7,11.0,281.0,247.54,202.16
2016,2,3,14,15,226.0,206.0,1.6,11.0,314.5,287.34,233.58
2016,2,3,14,30,352.0,183.0,1.5,11.0,348.0,310.93,249.54
2016,2,3,14,45,223.0,179.0,1.45,11.0,281.0,235.36,187.81
2016,2,3,15,0,94.0,175.0,1.4,11.0,214.0,165.84,132.5
2016,2,3,15,15,86.0,159.5,1.35,10.5,192.5,143.28,113.7
2016,2,3,15,30,78.0,144.0,1.3,10.0,171.0,121.97,95.91
2016,2,3,15,45,70.5,125.5,1.3,10.0,147.5,99.96,77.73
2016,2,3,16,0,63.0,107.0,1.3,10.0,124.0,79.38,61.58
2016,2,3,16,15,52.5,88.0,1.35,9.5,100.5,62.63,51.07
2016,2,3,16,30,42.0,69.0,1.4,9.0,77.0,49.75,39.2
2016,2,3,16,45,23.5,50.5,1.45,9.0,54.5,36.92,27.11
2016,2,3,17,0,5.0,32.0,1.5,9.0,32.0,23.83,14.17
2016,2,3,17,15,2.5,16.0,1.45,9.0,16.0,12.2,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,88.0,8.5,2.5,6.0,12.0,72.44,0.0
2016,2,4,7,30,176.0,17.0,2.5,6.0,24.0,189.75,0.0
2016,2,4,7,45,303.0,28.5,2.55,6.5,60.5,340.33,259.5
2016,2,4,8,0,430.0,40.0,2.6,7.0,97.0,472.18,391.49
2016,2,4,8,15,507.5,48.0,2.55,7.0,141.0,564.14,472.08
2016,2,4,8,30,585.0,56.0,2.5,7.0,185.0,658.74,550.23
2016,2,4,8,45,630.5,62.0,2.5,7.5,228.5,722.19,599.91
2016,2,4,9,0,676.0,68.0,2.5,8.0,272.0,785.01,646.81
2016,2,4,9,15,709.5,72.0,2.5,8.0,313.5,832.05,681.21
2016,2,4,9,30,743.0,76.0,2.5,8.0,355.0,869.59,707.63
2016,2,4,9,45,767.5,79.0,2.55,8.5,392.0,902.26,729.06
2016,2,4,10,0,792.0,82.0,2.6,9.0,429.0,931.7,747.78
2016,2,4,10,15,808.5,84.5,2.55,9.5,460.5,949.02,756.65
2016,2,4,10,30,825.0,87.0,2.5,10.0,492.0,962.65,762.94
2016,2,4,10,45,536.5,161.0,2.5,10.5,429.5,752.19,607.78
2016,2,4,11,0,248.0,235.0,2.5,11.0,367.0,523.62,427.03
2016,2,4,11,15,558.0,163.0,2.4,11.5,473.0,751.23,606.54
2016,2,4,11,30,868.0,91.0,2.3,12.0,579.0,948.21,743.54
2016,2,4,11,45,872.0,92.0,2.25,12.5,589.0,928.54,725.22
2016,2,4,12,0,876.0,93.0,2.2,13.0,599.0,905.21,706.92
2016,2,4,12,15,877.0,93.0,2.05,13.0,601.5,874.6,683.97
2016,2,4,12,30,878.0,93.0,1.9,13.0,604.0,840.74,658.87
2016,2,4,12,45,875.5,93.0,1.8,13.5,598.5,801.06,629.01
2016,2,4,13,0,873.0,93.0,1.7,14.0,593.0,758.7,597.33
2016,2,4,13,15,867.5,92.0,1.6,14.0,579.5,710.72,561.02
2016,2,4,13,30,862.0,91.0,1.5,14.0,566.0,660.79,522.13
2016,2,4,13,45,684.0,132.5,1.45,14.0,501.0,550.65,436.69
2016,2,4,14,0,506.0,174.0,1.4,14.0,436.0,445.05,353.93
2016,2,4,14,15,532.0,157.0,1.3,14.0,419.5,408.64,323.59
2016,2,4,14,30,558.0,140.0,1.2,14.0,403.0,368.78,288.84
2016,2,4,14,45,452.5,148.5,1.2,14.0,352.0,299.5,232.13
2016,2,4,15,0,347.0,157.0,1.2,14.0,301.0,236.22,180.84
2016,2,4,15,15,329.5,145.5,1.1,13.5,272.0,196.89,147.11
2016,2,4,15,30,312.0,134.0,1.0,13.0,243.0,159.69,115.7
2016,2,4,15,45,484.5,98.0,0.95,12.5,241.5,129.71,84.24
2016,2,4,16,0,657.0,62.0,0.9,12.0,240.0,77.77,45.14
2016,2,4,16,15,599.5,55.5,0.95,11.5,195.5,45.87,35.72
2016,2,4,16,30,542.0,49.0,1.0,11.0,151.0,40.61,30.81
2016,2,4,16,45,452.0,40.0,1.05,11.0,109.0,33.14,23.65
2016,2,4,17,0,362.0,31.0,1.1,11.0,67.0,25.71,15.86
2016,2,4,17,15,181.0,15.5,1.15,10.5,33.5,12.57,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,9.0,2.35,5.5,13.0,73.58,0.0
2016,2,5,7,30,178.0,18.0,2.4,6.0,26.0,193.97,0.0
2016,2,5,7,45,304.5,30.0,2.45,6.5,64.0,342.94,265.9
2016,2,5,8,0,431.0,42.0,2.5,7.0,102.0,475.3,394.59
2016,2,5,8,15,508.5,50.5,2.5,7.5,146.5,568.27,474.76
2016,2,5,8,30,586.0,59.0,2.5,8.0,191.0,663.78,552.41
2016,2,5,8,45,637.5,64.5,2.5,8.5,236.0,732.49,605.7
2016,2,5,9,0,689.0,70.0,2.5,9.0,281.0,800.66,656.14
2016,2,5,9,15,723.5,74.5,2.5,9.5,323.0,849.7,690.34
2016,2,5,9,30,758.0,79.0,2.5,10.0,365.0,888.65,716.11
2016,2,5,9,45,712.5,89.0,2.5,11.0,379.5,868.4,697.17
2016,2,5,10,0,667.0,99.0,2.5,12.0,394.0,836.15,670.1
2016,2,5,10,15,704.5,97.5,2.4,12.0,428.5,868.89,692.0
2016,2,5,10,30,742.0,96.0,2.3,12.0,463.0,898.19,710.48
2016,2,5,10,45,795.5,97.5,2.25,12.5,508.5,937.31,734.79
2016,2,5,11,0,849.0,99.0,2.2,13.0,554.0,978.52,760.04
2016,2,5,11,15,856.0,100.0,2.05,13.0,572.0,969.26,750.52
2016,2,5,11,30,863.0,101.0,1.9,13.0,590.0,956.13,739.04
2016,2,5,11,45,676.0,155.5,1.75,13.5,542.5,827.59,646.22
2016,2,5,12,0,489.0,210.0,1.6,14.0,495.0,686.71,540.92
2016,2,5,12,15,578.5,180.0,1.45,14.0,518.5,710.38,559.64
2016,2,5,12,30,668.0,150.0,1.3,14.0,542.0,735.89,577.09
2016,2,5,12,45,648.0,154.5,1.15,14.0,532.0,693.5,543.7
2016,2,5,13,0,628.0,159.0,1.0,14.0,522.0,650.25,510.17
2016,2,5,13,15,745.0,128.5,1.0,14.0,549.0,667.11,523.09
2016,2,5,13,30,862.0,98.0,1.0,14.0,576.0,668.46,523.2
2016,2,5,13,45,863.5,92.5,1.0,14.5,557.0,616.22,481.77
2016,2,5,14,0,865.0,87.0,1.0,15.0,538.0,561.86,438.16
2016,2,5,14,15,853.0,85.0,1.05,15.0,510.5,502.54,390.46
2016,2,5,14,30,841.0,83.0,1.1,15.0,483.0,442.94,340.75
2016,2,5,14,45,824.0,80.5,1.15,15.0,449.5,381.06,287.59
2016,2,5,15,0,807.0,78.0,1.2,15.0,416.0,320.06,233.73
2016,2,5,15,15,781.5,74.5,1.2,14.5,376.5,257.32,178.55
2016,2,5,15,30,756.0,71.0,1.2,14.0,337.0,197.11,126.7
2016,2,5,15,45,708.5,68.5,1.2,13.5,292.5,134.74,78.63
2016,2,5,16,0,661.0,66.0,1.2,13.0,248.0,80.91,47.6
2016,2,5,16,15,602.0,59.5,1.2,12.5,202.5,48.96,38.34
2016,2,5,16,30,543.0,53.0,1.2,12.0,157.0,43.76,33.51
2016,2,5,16,45,444.5,43.5,1.2,11.5,113.5,35.91,26.08
2016,2,5,17,0,346.0,34.0,1.2,11.0,70.0,28.12,18.1
2016,2,5,17,15,173.0,17.0,1.2,10.5,35.0,13.77,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.0,2.25,7.5,14.0,87.03,0.0
2016,2,6,7,30,214.0,18.0,2.3,8.0,28.0,224.23,0.0
2016,2,6,7,45,339.5,28.5,2.35,8.5,66.5,370.3,288.39
2016,2,6,8,0,465.0,39.0,2.4,9.0,105.0,501.43,412.72
2016,2,6,8,15,538.5,46.5,2.3,9.5,149.0,590.1,487.85
2016,2,6,8,30,612.0,54.0,2.2,10.0,193.0,681.28,560.28
2016,2,6,8,45,662.0,58.0,2.1,10.5,238.0,746.7,609.28
2016,2,6,9,0,712.0,62.0,2.0,11.0,283.0,804.69,650.21
2016,2,6,9,15,743.0,66.0,1.9,11.5,324.0,850.6,680.38
2016,2,6,9,30,774.0,70.0,1.8,12.0,365.0,894.07,707.53
2016,2,6,9,45,795.5,72.5,1.75,12.5,402.0,923.26,724.3
2016,2,6,10,0,817.0,75.0,1.7,13.0,439.0,949.17,738.5
2016,2,6,10,15,832.0,77.0,1.6,13.5,470.5,964.37,744.4
2016,2,6,10,30,847.0,79.0,1.5,14.0,502.0,975.85,747.76
2016,2,6,10,45,861.0,79.5,1.4,14.5,527.5,980.49,746.55
2016,2,6,11,0,875.0,80.0,1.3,15.0,553.0,969.46,735.04
2016,2,6,11,15,751.0,118.5,1.35,15.0,533.5,897.6,686.74
2016,2,6,11,30,627.0,157.0,1.4,15.0,514.0,804.65,623.54
2016,2,6,11,45,763.0,119.0,1.45,15.5,561.0,867.2,667.0
2016,2,6,12,0,899.0,81.0,1.5,16.0,608.0,902.89,689.69
2016,2,6,12,15,757.5,125.0,1.5,16.0,570.5,814.58,628.34
2016,2,6,12,30,616.0,169.0,1.5,16.0,533.0,712.56,555.83
2016,2,6,12,45,744.0,129.0,1.55,16.0,565.0,742.46,580.18
2016,2,6,13,0,872.0,89.0,1.6,16.0,597.0,754.77,589.44
2016,2,6,13,15,715.0,132.5,1.6,16.0,542.5,650.83,511.32
2016,2,6,13,30,558.0,176.0,1.6,16.0,488.0,544.6,430.49
2016,2,6,13,45,557.5,169.0,1.6,16.5,471.5,503.69,398.17
2016,2,6,14,0,557.0,162.0,1.6,17.0,455.0,461.69,363.74
2016,2,6,14,15,534.5,158.5,1.55,16.5,428.0,411.26,323.15
2016,2,6,14,30,512.0,155.0,1.5,16.0,401.0,362.38,282.81
2016,2,6,14,45,564.5,130.5,1.45,16.0,384.0,329.76,252.56
2016,2,6,15,0,617.0,106.0,1.4,16.0,367.0,285.47,211.38
2016,2,6,15,15,678.0,86.5,1.25,15.5,348.5,240.55,168.38
2016,2,6,15,30,739.0,67.0,1.1,15.0,330.0,190.64,121.63
2016,2,6,15,45,703.5,62.5,1.0,15.0,287.5,132.36,76.36
2016,2,6,16,0,668.0,58.0,0.9,15.0,245.0,78.43,45.01
2016,2,6,16,15,612.0,52.5,0.95,14.5,200.5,43.66,33.35
2016,2,6,16,30,556.0,47.0,1.0,14.0,156.0,39.09,29.14
2016,2,6,16,45,465.0,39.0,1.05,13.5,113.5,32.34,22.8
2016,2,6,17,0,374.0,31.0,1.1,13.0,71.0,25.68,16.08
2016,2,6,17,15,187.0,15.5,1.1,13.0,35.5,12.54,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.0,8.5,2.35,10.5,16.5,121.76,0.0
2016,2,7,7,30,308.0,17.0,2.4,11.0,33.0,291.15,0.0
2016,2,7,7,45,430.0,25.5,2.5,11.5,73.0,430.43,333.94
2016,2,7,8,0,552.0,34.0,2.6,12.0,113.0,560.26,454.67
2016,2,7,8,15,620.5,39.5,2.65,12.5,159.0,645.52,526.47
2016,2,7,8,30,689.0,45.0,2.7,13.0,205.0,732.25,595.12
2016,2,7,8,45,732.0,49.0,2.8,13.5,250.0,793.6,641.71
2016,2,7,9,0,775.0,53.0,2.9,14.0,295.0,853.82,685.41
2016,2,7,9,15,804.0,55.5,2.8,14.0,337.5,896.48,714.53
2016,2,7,9,30,833.0,58.0,2.7,14.0,380.0,925.09,732.68
2016,2,7,9,45,846.5,62.5,2.65,14.5,417.0,949.39,746.41
2016,2,7,10,0,860.0,67.0,2.6,15.0,454.0,970.21,757.39
2016,2,7,10,15,874.5,69.0,2.5,15.5,486.0,984.91,763.48
2016,2,7,10,30,889.0,71.0,2.4,16.0,518.0,995.87,766.99
2016,2,7,10,45,900.5,72.0,2.35,16.5,543.5,998.62,765.52
2016,2,7,11,0,912.0,73.0,2.3,17.0,569.0,997.41,761.6
2016,2,7,11,15,918.5,74.0,2.3,17.0,587.0,987.33,753.89
2016,2,7,11,30,925.0,75.0,2.3,17.0,605.0,973.3,743.76
2016,2,7,11,45,929.0,75.0,2.3,17.5,615.5,951.82,727.36
2016,2,7,12,0,933.0,75.0,2.3,18.0,626.0,926.61,708.65
2016,2,7,12,15,934.0,75.0,2.25,18.0,628.5,895.15,686.62
2016,2,7,12,30,935.0,75.0,2.2,18.0,631.0,860.32,662.34
2016,2,7,12,45,934.0,74.0,2.2,18.0,625.5,819.56,634.32
2016,2,7,13,0,933.0,73.0,2.2,18.0,620.0,775.9,604.1
2016,2,7,13,15,928.5,72.5,2.2,18.0,606.5,727.65,569.81
2016,2,7,13,30,924.0,72.0,2.2,18.0,593.0,677.19,531.3
2016,2,7,13,45,916.5,70.5,2.2,18.5,572.0,621.91,487.24
2016,2,7,14,0,909.0,69.0,2.2,19.0,551.0,565.21,440.97
2016,2,7,14,15,897.5,67.5,2.1,18.5,523.0,505.43,392.2
2016,2,7,14,30,886.0,66.0,2.0,18.0,495.0,445.19,341.4
2016,2,7,14,45,870.5,64.0,1.95,18.0,461.0,382.83,286.93
2016,2,7,15,0,855.0,62.0,1.9,18.0,427.0,321.02,231.72
2016,2,7,15,15,831.5,59.5,1.75,17.5,387.5,257.67,175.54
2016,2,7,15,30,808.0,57.0,1.6,17.0,348.0,193.98,120.67
2016,2,7,15,45,775.0,54.0,1.45,17.0,304.5,133.0,73.42
2016,2,7,16,0,742.0,51.0,1.3,17.0,261.0,75.92,40.9
2016,2,7,16,15,691.5,46.5,1.3,16.5,215.5,43.18,32.65
2016,2,7,16,30,641.0,42.0,1.3,16.0,170.0,38.89,28.73
2016,2,7,16,45,557.5,35.5,1.3,15.5,125.5,32.7,22.94
2016,2,7,17,0,474.0,29.0,1.3,15.0,81.0,26.61,16.84
2016,2,7,17,15,237.0,14.5,1.3,14.5,40.5,12.9,0.98
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.0,2.95,10.5,16.5,102.04,0.0
2016,2,8,7,30,252.0,20.0,3.0,11.0,33.0,260.01,43.39
2016,2,8,7,45,374.5,30.0,3.15,11.5,73.0,400.75,315.87
2016,2,8,8,0,497.0,40.0,3.3,12.0,113.0,530.42,434.49
2016,2,8,8,15,570.5,46.5,3.2,12.5,159.0,618.89,508.79
2016,2,8,8,30,644.0,53.0,3.1,13.0,205.0,701.05,573.99
2016,2,8,8,45,687.5,58.5,3.05,13.5,250.5,764.4,621.76
2016,2,8,9,0,731.0,64.0,3.0,14.0,296.0,826.56,666.32
2016,2,8,9,15,762.5,67.5,2.9,14.5,338.5,872.77,697.0
2016,2,8,9,30,794.0,71.0,2.8,15.0,381.0,916.43,724.72
2016,2,8,9,45,821.5,72.5,2.75,15.5,420.0,950.55,745.24
2016,2,8,10,0,849.0,74.0,2.7,16.0,459.0,981.33,763.02
2016,2,8,10,15,864.0,76.0,2.65,16.5,491.0,996.56,769.82
2016,2,8,10,30,879.0,78.0,2.6,17.0,523.0,1007.95,774.11
2016,2,8,10,45,889.5,79.5,2.55,17.5,548.5,998.19,764.13
2016,2,8,11,0,900.0,81.0,2.5,18.0,574.0,996.6,760.12
2016,2,8,11,15,906.5,82.0,2.45,18.0,592.5,986.52,751.89
2016,2,8,11,30,913.0,83.0,2.4,18.0,611.0,972.54,741.28
2016,2,8,11,45,917.0,83.0,2.35,18.5,621.5,951.17,724.47
2016,2,8,12,0,921.0,83.0,2.3,19.0,632.0,926.1,705.41
2016,2,8,12,15,921.5,83.5,2.25,19.0,634.0,894.97,683.69
2016,2,8,12,30,922.0,84.0,2.2,19.0,636.0,860.51,659.76
2016,2,8,12,45,925.0,81.5,2.15,19.0,631.5,821.5,632.66
2016,2,8,13,0,928.0,79.0,2.1,19.0,627.0,779.34,603.27
2016,2,8,13,15,923.0,78.5,2.0,19.0,613.5,730.78,568.09
2016,2,8,13,30,918.0,78.0,1.9,19.0,600.0,680.06,529.13
2016,2,8,13,45,910.5,76.5,1.85,19.5,579.0,624.9,485.39
2016,2,8,14,0,903.0,75.0,1.8,20.0,558.0,568.33,439.54
2016,2,8,14,15,891.5,73.5,1.75,19.5,530.0,508.67,391.64
2016,2,8,14,30,880.0,72.0,1.7,19.0,502.0,448.56,341.64
2016,2,8,14,45,863.0,70.0,1.65,19.0,467.5,385.78,287.43
2016,2,8,15,0,846.0,68.0,1.6,19.0,433.0,322.83,231.92
2016,2,8,15,15,822.5,65.5,1.5,18.5,393.5,259.05,175.97
2016,2,8,15,30,799.0,63.0,1.4,18.0,354.0,197.46,123.25
2016,2,8,15,45,764.5,59.5,1.3,17.5,310.0,136.25,76.36
2016,2,8,16,0,730.0,56.0,1.2,17.0,266.0,79.19,44.04
2016,2,8,16,15,678.0,51.0,1.2,16.5,220.0,46.74,35.81
2016,2,8,16,30,626.0,46.0,1.2,16.0,174.0,42.15,31.62
2016,2,8,16,45,540.0,39.0,1.3,15.5,129.0,35.62,25.53
2016,2,8,17,0,454.0,32.0,1.4,15.0,84.0,26.83,17.15
2016,2,8,17,15,296.5,21.0,1.4,14.5,48.5,17.38,4.62
2016,2,8,17,30,139.0,10.0,1.4,14.0,13.0,7.87,0.0
2016,2,8,17,45,69.5,5.0,1.45,14.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,10.5,2.6,9.0,18.0,108.06,0.0
2016,2,9,7,30,267.0,21.0,2.7,9.0,36.0,274.96,86.44
2016,2,9,7,45,390.0,30.5,2.8,9.5,77.0,414.09,330.73
2016,2,9,8,0,513.0,40.0,2.9,10.0,118.0,544.3,448.27
2016,2,9,8,15,584.5,47.0,2.9,10.5,164.5,632.24,522.19
2016,2,9,8,30,656.0,54.0,2.9,11.0,211.0,713.73,587.13
2016,2,9,8,45,702.5,58.5,2.95,12.0,257.0,779.1,635.69
2016,2,9,9,0,749.0,63.0,3.0,13.0,303.0,843.25,680.94
2016,2,9,9,15,712.0,73.0,2.9,13.5,326.0,837.89,673.88
2016,2,9,9,30,675.0,83.0,2.8,14.0,349.0,821.42,658.84
2016,2,9,9,45,705.0,85.0,2.7,14.5,386.5,857.24,681.76
2016,2,9,10,0,735.0,87.0,2.6,15.0,424.0,883.75,696.98
2016,2,9,10,15,692.5,107.0,2.4,15.5,442.0,871.07,683.38
2016,2,9,10,30,650.0,127.0,2.2,16.0,460.0,846.85,662.13
2016,2,9,10,45,681.0,125.5,2.05,16.5,488.5,867.28,673.01
2016,2,9,11,0,712.0,124.0,1.9,17.0,517.0,883.84,680.53
2016,2,9,11,15,685.0,138.0,1.8,17.0,526.0,858.4,660.89
2016,2,9,11,30,658.0,152.0,1.7,17.0,535.0,830.02,639.78
2016,2,9,11,45,550.0,192.0,1.6,17.5,516.0,743.42,575.66
2016,2,9,12,0,442.0,232.0,1.5,18.0,497.0,668.19,517.77
2016,2,9,12,15,682.5,159.5,1.35,18.0,571.0,788.53,606.04
2016,2,9,12,30,923.0,87.0,1.2,18.0,645.0,865.22,655.16
2016,2,9,12,45,780.5,125.0,1.1,18.5,594.0,767.71,585.31
2016,2,9,13,0,638.0,163.0,1.0,19.0,543.0,662.55,508.05
2016,2,9,13,15,574.5,180.5,0.85,19.0,517.0,593.18,456.54
2016,2,9,13,30,511.0,198.0,0.7,19.0,491.0,535.11,412.01
2016,2,9,13,45,539.0,181.0,0.55,19.0,480.5,503.87,387.47
2016,2,9,14,0,567.0,164.0,0.4,19.0,470.0,468.85,359.08
2016,2,9,14,15,445.0,183.0,0.3,19.0,415.5,389.24,297.51
2016,2,9,14,30,323.0,202.0,0.2,19.0,361.0,313.9,239.53
2016,2,9,14,45,375.0,177.5,0.15,19.0,350.0,288.08,217.09
2016,2,9,15,0,427.0,153.0,0.1,19.0,339.0,261.51,192.27
2016,2,9,15,15,363.0,147.0,0.15,18.5,295.5,205.3,147.97
2016,2,9,15,30,299.0,141.0,0.2,18.0,252.0,161.79,114.79
2016,2,9,15,45,280.0,127.0,0.25,18.0,220.5,125.54,87.12
2016,2,9,16,0,261.0,113.0,0.3,18.0,189.0,91.91,65.31
2016,2,9,16,15,239.0,96.0,0.35,17.5,156.5,68.56,54.69
2016,2,9,16,30,217.0,79.0,0.4,17.0,124.0,57.11,44.58
2016,2,9,16,45,186.0,60.5,0.5,17.0,92.0,44.35,32.98
2016,2,9,17,0,155.0,42.0,0.6,17.0,60.0,31.3,20.89
2016,2,9,17,15,77.5,26.0,0.65,16.5,35.0,19.51,6.96
2016,2,9,17,30,0.0,10.0,0.7,16.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,0.75,16.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.15,11.0,9.5,7.47,0.0
2016,2,10,7,30,0.0,19.0,1.1,11.0,19.0,15.31,1.06
2016,2,10,7,45,16.0,37.5,1.1,11.5,40.0,59.49,43.51
2016,2,10,8,0,32.0,56.0,1.1,12.0,61.0,95.2,75.86
2016,2,10,8,15,43.0,75.5,1.15,12.5,84.5,127.59,104.4
2016,2,10,8,30,54.0,95.0,1.2,13.0,108.0,159.49,131.97
2016,2,10,8,45,60.0,114.0,1.25,13.5,131.0,185.67,153.94
2016,2,10,9,0,66.0,133.0,1.3,14.0,154.0,211.65,175.19
2016,2,10,9,15,72.0,150.0,1.2,14.0,176.0,234.41,193.56
2016,2,10,9,30,78.0,167.0,1.1,14.0,198.0,257.12,211.5
2016,2,10,9,45,302.5,155.0,1.0,14.5,292.5,505.51,411.6
2016,2,10,10,0,527.0,143.0,0.9,15.0,387.0,740.0,581.4
2016,2,10,10,15,684.0,116.0,0.85,15.0,455.0,874.11,669.21
2016,2,10,10,30,841.0,89.0,0.8,15.0,523.0,985.3,738.85
2016,2,10,10,45,852.0,91.0,0.8,15.0,548.5,988.91,738.21
2016,2,10,11,0,863.0,93.0,0.8,15.0,574.0,988.54,736.87
2016,2,10,11,15,586.0,174.5,0.85,15.5,506.0,793.17,605.45
2016,2,10,11,30,309.0,256.0,0.9,16.0,438.0,583.46,453.02
2016,2,10,11,45,598.5,175.5,0.95,16.5,534.5,779.05,599.14
2016,2,10,12,0,888.0,95.0,1.0,17.0,631.0,922.08,692.68
2016,2,10,12,15,889.0,95.0,1.0,17.0,633.5,890.84,669.73
2016,2,10,12,30,890.0,95.0,1.0,17.0,636.0,856.29,647.01
2016,2,10,12,45,665.5,163.5,1.05,17.5,566.5,717.51,550.19
2016,2,10,13,0,441.0,232.0,1.1,18.0,497.0,576.0,445.94
2016,2,10,13,15,421.0,231.5,1.1,18.0,480.0,534.74,416.2
2016,2,10,13,30,401.0,231.0,1.1,18.0,463.0,481.54,376.37
2016,2,10,13,45,495.5,194.5,1.15,18.5,471.0,490.27,382.39
2016,2,10,14,0,590.0,158.0,1.2,19.0,479.0,481.64,373.84
2016,2,10,14,15,532.0,165.0,1.15,18.5,443.5,415.45,321.92
2016,2,10,14,30,474.0,172.0,1.1,18.0,408.0,360.13,277.77
2016,2,10,14,45,475.5,158.5,1.1,18.0,381.5,315.29,239.92
2016,2,10,15,0,477.0,145.0,1.1,18.0,355.0,270.03,200.74
2016,2,10,15,15,533.0,120.0,1.05,17.5,334.5,228.56,162.41
2016,2,10,15,30,589.0,95.0,1.0,17.0,314.0,183.62,121.25
2016,2,10,15,45,544.5,91.5,1.0,17.0,275.0,133.44,83.33
2016,2,10,16,0,500.0,88.0,1.0,17.0,236.0,88.93,57.8
2016,2,10,16,15,458.0,77.5,1.05,16.5,195.5,58.21,45.92
2016,2,10,16,30,416.0,67.0,1.1,16.0,155.0,50.6,39.1
2016,2,10,16,45,355.5,53.5,1.15,15.5,115.5,40.64,30.0
2016,2,10,17,0,295.0,40.0,1.2,15.0,76.0,30.55,20.54
2016,2,10,17,15,147.5,27.0,1.2,14.5,45.0,20.41,8.56
2016,2,10,17,30,0.0,14.0,1.2,14.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,1.2,14.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,111.5,11.5,1.8,10.5,19.0,92.44,0.0
2016,2,11,7,30,223.0,23.0,1.8,11.0,38.0,246.74,125.92
2016,2,11,7,45,312.5,36.0,1.8,11.5,75.5,355.81,285.81
2016,2,11,8,0,402.0,49.0,1.8,12.0,113.0,459.08,377.04
2016,2,11,8,15,462.5,59.0,1.7,12.0,155.5,538.53,443.3
2016,2,11,8,30,523.0,69.0,1.6,12.0,198.0,619.62,507.33
2016,2,11,8,45,557.5,78.0,1.5,12.5,240.0,675.78,548.39
2016,2,11,9,0,592.0,87.0,1.4,13.0,282.0,730.94,586.64
2016,2,11,9,15,643.5,84.0,1.25,13.0,321.5,786.35,623.71
2016,2,11,9,30,695.0,81.0,1.1,13.0,361.0,839.29,657.29
2016,2,11,9,45,749.0,84.0,1.0,13.5,411.0,894.13,690.27
2016,2,11,10,0,803.0,87.0,0.9,14.0,461.0,953.5,724.89
2016,2,11,10,15,818.0,89.5,0.85,14.5,493.0,969.43,730.7
2016,2,11,10,30,833.0,92.0,0.8,15.0,525.0,981.59,734.66
2016,2,11,10,45,674.0,141.5,0.8,15.5,502.5,879.54,664.64
2016,2,11,11,0,515.0,191.0,0.8,16.0,480.0,756.6,579.41
2016,2,11,11,15,347.5,233.5,0.8,16.5,431.5,606.1,469.7
2016,2,11,11,30,180.0,276.0,0.8,17.0,383.0,462.05,360.5
2016,2,11,11,45,177.5,282.5,0.8,17.5,389.5,457.32,357.06
2016,2,11,12,0,175.0,289.0,0.8,18.0,396.0,451.92,351.92
2016,2,11,12,15,299.5,266.5,0.8,18.0,450.0,543.02,421.24
2016,2,11,12,30,424.0,244.0,0.8,18.0,504.0,622.76,479.22
2016,2,11,12,45,459.5,231.0,0.8,18.5,510.5,614.87,472.01
2016,2,11,13,0,495.0,218.0,0.8,19.0,517.0,602.69,462.53
2016,2,11,13,15,489.0,215.0,0.7,19.0,505.0,566.63,435.03
2016,2,11,13,30,483.0,212.0,0.6,19.0,493.0,529.69,406.79
2016,2,11,13,45,437.5,214.5,0.55,19.0,462.5,473.48,364.23
2016,2,11,14,0,392.0,217.0,0.5,19.0,432.0,410.8,316.59
2016,2,11,14,15,459.5,189.0,0.4,19.0,429.0,400.91,307.07
2016,2,11,14,30,527.0,161.0,0.3,19.0,426.0,373.13,282.41
2016,2,11,14,45,471.5,160.0,0.2,19.0,385.0,314.8,235.26
2016,2,11,15,0,416.0,159.0,0.1,19.0,344.0,262.35,192.85
2016,2,11,15,15,458.0,136.0,0.25,18.5,323.0,222.74,158.39
2016,2,11,15,30,500.0,113.0,0.4,18.0,302.0,178.18,119.54
2016,2,11,15,45,442.0,112.0,0.55,18.0,264.0,133.58,87.17
2016,2,11,16,0,384.0,111.0,0.7,18.0,226.0,95.86,66.02
2016,2,11,16,15,343.5,96.5,0.85,17.5,186.5,69.62,55.69
2016,2,11,16,30,303.0,82.0,1.0,17.0,147.0,59.74,46.95
2016,2,11,16,45,245.5,65.0,1.15,16.5,109.5,47.8,36.14
2016,2,11,17,0,188.0,48.0,1.3,16.0,72.0,35.55,24.8
2016,2,11,17,15,94.0,30.0,1.35,15.5,42.0,22.38,10.66
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
