Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,12.5,1.15,11.5,21.0,103.36,0.0
2016,2,12,7,30,250.0,25.0,1.1,12.0,42.0,272.15,156.59
2016,2,12,7,45,361.0,35.5,1.1,12.5,82.5,395.74,315.29
2016,2,12,8,0,472.0,46.0,1.1,13.0,123.0,516.77,417.31
2016,2,12,8,15,540.5,53.5,1.05,13.0,168.5,602.19,485.72
2016,2,12,8,30,609.0,61.0,1.0,13.0,214.0,689.52,551.83
2016,2,12,8,45,533.5,84.5,0.95,13.5,237.5,660.68,529.2
2016,2,12,9,0,458.0,108.0,0.9,14.0,261.0,619.56,497.65
2016,2,12,9,15,488.5,115.0,0.85,14.0,297.0,663.13,529.01
2016,2,12,9,30,519.0,122.0,0.8,14.0,333.0,705.55,557.54
2016,2,12,9,45,488.5,142.5,0.8,14.5,356.0,702.1,552.34
2016,2,12,10,0,458.0,163.0,0.8,15.0,379.0,695.06,544.5
2016,2,12,10,15,490.5,167.5,0.85,15.0,412.5,729.73,569.12
2016,2,12,10,30,523.0,172.0,0.9,15.0,446.0,761.92,591.23
2016,2,12,10,45,676.0,137.0,0.95,15.5,508.5,876.92,668.5
2016,2,12,11,0,829.0,102.0,1.0,16.0,571.0,967.04,725.46
2016,2,12,11,15,698.5,144.5,1.05,16.0,548.5,879.93,666.34
2016,2,12,11,30,568.0,187.0,1.1,16.0,526.0,773.85,594.69
2016,2,12,11,45,707.0,146.5,1.15,16.5,576.0,849.57,647.58
2016,2,12,12,0,846.0,106.0,1.2,17.0,626.0,898.14,678.56
2016,2,12,12,15,846.5,106.5,1.2,17.0,628.0,868.11,657.55
2016,2,12,12,30,847.0,107.0,1.2,17.0,630.0,834.9,635.38
2016,2,12,12,45,842.0,107.5,1.3,17.0,623.5,794.33,609.32
2016,2,12,13,0,837.0,108.0,1.4,17.0,617.0,751.33,581.08
2016,2,12,13,15,643.5,165.5,1.45,17.0,552.0,634.04,493.99
2016,2,12,13,30,450.0,223.0,1.5,17.0,487.0,518.14,406.45
2016,2,12,13,45,626.5,163.5,1.55,17.0,517.5,545.7,428.24
2016,2,12,14,0,803.0,104.0,1.6,17.0,548.0,546.08,426.71
2016,2,12,14,15,676.5,130.0,1.6,17.0,491.0,459.77,358.03
2016,2,12,14,30,550.0,156.0,1.6,17.0,434.0,378.38,293.13
2016,2,12,14,45,488.5,157.5,1.6,17.0,392.5,318.65,243.97
2016,2,12,15,0,427.0,159.0,1.6,17.0,351.0,265.34,199.69
2016,2,12,15,15,455.5,138.5,1.55,16.5,326.5,223.71,162.35
2016,2,12,15,30,484.0,118.0,1.5,16.0,302.0,178.77,122.52
2016,2,12,15,45,446.5,111.0,1.45,16.0,265.0,133.01,87.57
2016,2,12,16,0,409.0,104.0,1.4,16.0,228.0,91.93,62.92
2016,2,12,16,15,373.5,90.5,1.45,15.5,189.5,65.95,52.95
2016,2,12,16,30,338.0,77.0,1.5,15.0,151.0,56.68,44.67
2016,2,12,16,45,286.5,61.5,1.55,14.5,114.0,45.69,34.65
2016,2,12,17,0,235.0,46.0,1.6,14.0,77.0,34.49,24.2
2016,2,12,17,15,117.5,31.0,1.6,14.0,46.5,23.2,11.99
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,180.0,11.5,2.0,9.5,24.5,143.78,0.0
2016,2,13,7,30,360.0,23.0,2.0,10.0,49.0,360.06,228.39
2016,2,13,7,45,474.5,31.0,2.0,10.5,93.5,473.98,381.74
2016,2,13,8,0,589.0,39.0,2.0,11.0,138.0,599.83,488.69
2016,2,13,8,15,652.5,44.5,1.85,11.5,185.5,682.54,554.41
2016,2,13,8,30,716.0,50.0,1.7,12.0,233.0,766.19,616.45
2016,2,13,8,45,758.5,54.0,1.6,12.5,280.5,828.23,659.41
2016,2,13,9,0,801.0,58.0,1.5,13.0,328.0,888.95,699.05
2016,2,13,9,15,828.0,61.0,1.5,13.5,371.5,931.12,725.32
2016,2,13,9,30,855.0,64.0,1.5,14.0,415.0,970.52,749.0
2016,2,13,9,45,880.0,64.0,1.5,14.5,454.5,988.58,757.72
2016,2,13,10,0,905.0,64.0,1.5,15.0,494.0,1015.02,772.15
2016,2,13,10,15,918.5,65.5,1.45,15.5,527.0,1028.27,776.73
2016,2,13,10,30,932.0,67.0,1.4,16.0,560.0,1037.59,778.91
2016,2,13,10,45,943.0,67.5,1.4,16.5,586.0,1038.97,776.96
2016,2,13,11,0,954.0,68.0,1.4,17.0,612.0,1036.21,772.6
2016,2,13,11,15,959.0,68.5,1.45,17.0,630.0,1023.4,764.25
2016,2,13,11,30,964.0,69.0,1.5,17.0,648.0,1006.53,753.49
2016,2,13,11,45,967.0,69.5,1.6,17.5,658.5,983.77,738.32
2016,2,13,12,0,970.0,70.0,1.7,18.0,669.0,957.11,720.6
2016,2,13,12,15,970.0,70.0,1.7,18.0,671.5,923.49,698.21
2016,2,13,12,30,970.0,70.0,1.7,18.0,674.0,886.39,673.5
2016,2,13,12,45,956.5,75.5,1.75,18.0,666.5,841.57,643.92
2016,2,13,13,0,943.0,81.0,1.8,18.0,659.0,794.4,612.4
2016,2,13,13,15,937.5,80.0,2.0,18.0,644.5,743.94,578.64
2016,2,13,13,30,932.0,79.0,2.2,18.0,630.0,691.33,540.29
2016,2,13,13,45,919.5,79.5,2.45,18.0,607.5,634.15,497.17
2016,2,13,14,0,907.0,80.0,2.7,18.0,585.0,575.96,451.43
2016,2,13,14,15,895.0,78.5,2.75,17.5,556.0,515.39,402.23
2016,2,13,14,30,883.0,77.0,2.8,17.0,527.0,454.4,350.82
2016,2,13,14,45,862.5,75.5,2.85,17.0,491.5,390.0,294.54
2016,2,13,15,0,842.0,74.0,2.9,17.0,456.0,326.07,237.47
2016,2,13,15,15,731.5,83.0,2.75,16.5,394.0,248.57,172.79
2016,2,13,15,30,621.0,92.0,2.6,16.0,332.0,185.6,122.5
2016,2,13,15,45,578.5,89.0,2.5,15.5,291.5,133.92,83.17
2016,2,13,16,0,536.0,86.0,2.4,15.0,251.0,87.6,56.88
2016,2,13,16,15,494.5,76.5,2.4,14.5,209.5,60.43,48.31
2016,2,13,16,30,453.0,67.0,2.4,14.0,168.0,53.57,42.14
2016,2,13,16,45,389.5,55.0,2.45,13.5,127.0,44.38,33.67
2016,2,13,17,0,326.0,43.0,2.5,13.0,86.0,35.03,24.84
2016,2,13,17,15,163.0,31.0,2.5,12.5,52.5,23.38,12.72
2016,2,13,17,30,0.0,19.0,2.5,12.0,19.0,14.95,0.0
2016,2,13,17,45,0.0,9.5,2.5,12.0,9.5,7.47,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,10.5,25.0,138.61,0.0
2016,2,14,7,30,345.0,24.0,2.4,11.0,50.0,351.87,237.57
2016,2,14,7,45,448.0,32.0,2.45,12.0,92.5,463.44,374.3
2016,2,14,8,0,551.0,40.0,2.5,13.0,135.0,568.42,463.96
2016,2,14,8,15,612.0,46.0,2.35,13.5,181.0,648.39,528.29
2016,2,14,8,30,673.0,52.0,2.2,14.0,227.0,729.37,589.31
2016,2,14,8,45,371.5,95.0,2.05,14.5,194.5,513.53,423.2
2016,2,14,9,0,70.0,138.0,1.9,15.0,162.0,218.74,179.77
2016,2,14,9,15,203.0,148.5,1.9,15.5,230.0,401.51,331.36
2016,2,14,9,30,336.0,159.0,1.9,16.0,298.0,545.68,443.96
2016,2,14,9,45,297.0,181.5,1.95,16.5,313.0,533.78,430.75
2016,2,14,10,0,258.0,204.0,2.0,17.0,328.0,519.37,416.83
2016,2,14,10,15,419.5,180.0,2.1,17.5,397.0,672.74,533.85
2016,2,14,10,30,581.0,156.0,2.2,18.0,466.0,811.28,632.99
2016,2,14,10,45,574.0,167.0,2.3,18.5,485.0,798.76,621.36
2016,2,14,11,0,567.0,178.0,2.4,19.0,504.0,793.29,616.27
2016,2,14,11,15,728.5,132.0,2.4,19.0,564.0,895.39,687.01
2016,2,14,11,30,890.0,86.0,2.4,19.0,624.0,957.69,727.95
2016,2,14,11,45,893.0,87.0,2.4,19.5,635.0,936.94,711.34
2016,2,14,12,0,896.0,88.0,2.4,20.0,646.0,912.55,693.26
2016,2,14,12,15,898.0,88.5,2.4,20.0,649.0,883.18,673.2
2016,2,14,12,30,900.0,89.0,2.4,20.0,652.0,850.42,650.84
2016,2,14,12,45,897.0,89.5,2.45,20.0,647.0,810.48,623.8
2016,2,14,13,0,894.0,90.0,2.5,20.0,642.0,767.83,594.64
2016,2,14,13,15,683.5,156.0,2.5,20.0,572.5,652.86,508.42
2016,2,14,13,30,473.0,222.0,2.5,20.0,503.0,531.63,415.74
2016,2,14,13,45,666.0,156.0,2.5,20.0,538.0,562.2,439.42
2016,2,14,14,0,859.0,90.0,2.5,20.0,573.0,562.61,437.59
2016,2,14,14,15,701.0,125.5,2.5,19.5,507.0,467.04,362.46
2016,2,14,14,30,543.0,161.0,2.5,19.0,441.0,378.99,293.0
2016,2,14,14,45,477.0,163.5,2.5,19.0,397.5,318.61,243.33
2016,2,14,15,0,411.0,166.0,2.5,19.0,354.0,265.17,199.12
2016,2,14,15,15,356.5,158.5,2.45,18.5,311.5,210.99,154.92
2016,2,14,15,30,302.0,151.0,2.4,18.0,269.0,168.12,121.0
2016,2,14,15,45,284.5,136.5,2.35,18.0,237.0,131.27,92.36
2016,2,14,16,0,267.0,122.0,2.3,18.0,205.0,96.89,69.99
2016,2,14,16,15,247.5,104.0,2.25,17.0,171.5,73.85,59.59
2016,2,14,16,30,228.0,86.0,2.2,16.0,138.0,61.91,49.14
2016,2,14,16,45,201.0,67.5,2.2,15.5,105.5,49.28,37.72
2016,2,14,17,0,174.0,49.0,2.2,15.0,73.0,36.35,25.84
2016,2,14,17,15,87.0,33.0,2.25,15.0,45.0,24.55,13.88
2016,2,14,17,30,0.0,17.0,2.3,15.0,17.0,12.77,0.0
2016,2,14,17,45,0.0,8.5,2.35,15.0,8.5,6.69,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,199.5,12.0,1.7,13.5,28.0,158.89,0.0
2016,2,15,7,30,399.0,24.0,1.7,14.0,56.0,385.46,268.06
2016,2,15,7,45,502.5,31.5,1.75,15.0,100.5,498.56,395.95
2016,2,15,8,0,606.0,39.0,1.8,16.0,145.0,615.38,491.46
2016,2,15,8,15,665.5,44.5,1.85,16.0,193.0,694.94,555.03
2016,2,15,8,30,725.0,50.0,1.9,16.0,241.0,775.32,615.98
2016,2,15,8,45,764.0,53.0,2.0,16.5,287.5,832.87,657.01
2016,2,15,9,0,803.0,56.0,2.1,17.0,334.0,888.92,695.38
2016,2,15,9,15,828.5,59.0,2.15,17.0,377.0,918.31,714.74
2016,2,15,9,30,854.0,62.0,2.2,17.0,420.0,955.92,739.54
2016,2,15,9,45,872.5,63.5,2.25,17.5,458.5,981.31,754.06
2016,2,15,10,0,891.0,65.0,2.3,18.0,497.0,1003.32,766.23
2016,2,15,10,15,903.5,66.5,2.3,18.0,529.0,1015.56,772.69
2016,2,15,10,30,916.0,68.0,2.3,18.0,561.0,1023.93,776.74
2016,2,15,10,45,924.5,69.5,2.3,18.5,586.5,1024.24,774.12
2016,2,15,11,0,933.0,71.0,2.3,19.0,612.0,1020.47,769.05
2016,2,15,11,15,938.5,71.5,2.3,19.0,630.0,1008.39,760.13
2016,2,15,11,30,944.0,72.0,2.3,19.0,648.0,992.3,748.79
2016,2,15,11,45,946.5,73.0,2.3,19.5,658.5,970.04,732.09
2016,2,15,12,0,949.0,74.0,2.3,20.0,669.0,943.96,713.04
2016,2,15,12,15,949.0,74.0,2.3,20.0,671.5,910.83,690.67
2016,2,15,12,30,949.0,74.0,2.3,20.0,674.0,874.3,666.0
2016,2,15,12,45,939.0,77.5,2.3,20.0,667.0,830.55,636.24
2016,2,15,13,0,929.0,81.0,2.3,20.0,660.0,784.36,604.59
2016,2,15,13,15,924.5,80.5,2.25,20.0,646.0,735.64,569.83
2016,2,15,13,30,920.0,80.0,2.2,20.0,632.0,684.68,531.11
2016,2,15,13,45,911.0,79.5,2.2,20.0,610.5,629.04,488.21
2016,2,15,14,0,902.0,79.0,2.2,20.0,589.0,572.09,443.03
2016,2,15,14,15,891.0,77.5,2.1,20.0,561.0,512.18,393.82
2016,2,15,14,30,880.0,76.0,2.0,20.0,533.0,451.74,342.72
2016,2,15,14,45,863.0,74.5,1.95,20.0,498.0,388.86,288.52
2016,2,15,15,0,846.0,73.0,1.9,20.0,463.0,325.55,232.85
2016,2,15,15,15,824.0,70.0,1.75,19.5,423.0,261.12,176.49
2016,2,15,15,30,802.0,67.0,1.6,19.0,383.0,198.73,123.43
2016,2,15,15,45,770.5,63.5,1.45,19.0,338.5,137.21,76.72
2016,2,15,16,0,739.0,60.0,1.3,19.0,294.0,79.49,45.24
2016,2,15,16,15,692.5,55.5,1.3,18.5,247.5,50.54,38.9
2016,2,15,16,30,646.0,51.0,1.3,18.0,201.0,46.46,35.28
2016,2,15,16,45,575.0,44.0,1.3,17.5,154.5,36.94,26.73
2016,2,15,17,0,504.0,37.0,1.3,17.0,108.0,31.04,21.15
2016,2,15,17,15,372.0,27.0,1.3,16.5,68.0,22.46,12.45
2016,2,15,17,30,240.0,17.0,1.3,16.0,28.0,14.03,0.0
2016,2,15,17,45,120.0,8.5,1.35,16.0,14.0,6.69,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,12.5,1.9,12.5,29.5,161.61,0.0
2016,2,16,7,30,405.0,25.0,1.9,13.0,59.0,393.48,284.78
2016,2,16,7,45,505.0,33.0,1.9,13.5,104.0,502.43,402.89
2016,2,16,8,0,605.0,41.0,1.9,14.0,149.0,617.15,497.61
2016,2,16,8,15,663.5,46.5,1.75,14.5,197.0,696.04,558.56
2016,2,16,8,30,722.0,52.0,1.6,15.0,245.0,775.58,615.87
2016,2,16,8,45,760.0,55.5,1.5,15.5,292.0,832.95,654.28
2016,2,16,9,0,798.0,59.0,1.4,16.0,339.0,888.76,689.53
2016,2,16,9,15,824.0,62.0,1.4,16.5,382.5,929.99,714.6
2016,2,16,9,30,850.0,65.0,1.4,17.0,426.0,956.67,729.25
2016,2,16,9,45,864.0,68.5,1.45,17.5,463.5,980.23,742.44
2016,2,16,10,0,878.0,72.0,1.5,18.0,501.0,1000.25,753.18
2016,2,16,10,15,891.5,74.0,1.55,18.0,533.5,1014.0,761.24
2016,2,16,10,30,905.0,76.0,1.6,18.0,566.0,1023.88,766.92
2016,2,16,10,45,765.5,119.5,1.65,18.5,547.5,946.94,714.0
2016,2,16,11,0,626.0,163.0,1.7,19.0,529.0,845.18,644.36
2016,2,16,11,15,780.5,121.5,1.7,19.0,591.5,926.59,699.98
2016,2,16,11,30,935.0,80.0,1.7,19.0,654.0,993.93,743.08
2016,2,16,11,45,937.5,81.0,1.75,19.5,664.5,971.65,726.34
2016,2,16,12,0,940.0,82.0,1.8,20.0,675.0,945.58,708.25
2016,2,16,12,15,940.5,82.0,1.8,20.0,677.5,912.95,686.57
2016,2,16,12,30,941.0,82.0,1.8,20.0,680.0,876.9,662.61
2016,2,16,12,45,940.5,81.0,1.85,20.0,674.5,835.7,635.55
2016,2,16,13,0,940.0,80.0,1.9,20.0,669.0,791.51,606.15
2016,2,16,13,15,935.5,79.5,1.95,20.0,655.5,742.24,572.19
2016,2,16,13,30,931.0,79.0,2.0,20.0,642.0,690.7,534.0
2016,2,16,13,45,925.0,77.5,2.05,20.0,621.0,635.23,491.75
2016,2,16,14,0,919.0,76.0,2.1,20.0,600.0,578.14,446.85
2016,2,16,14,15,908.0,74.5,2.1,20.0,571.5,517.26,397.34
2016,2,16,14,30,897.0,73.0,2.1,20.0,543.0,455.84,345.73
2016,2,16,14,45,820.5,80.0,2.1,20.0,488.5,377.75,280.92
2016,2,16,15,0,744.0,87.0,2.1,20.0,434.0,306.72,221.16
2016,2,16,15,15,738.0,79.5,1.95,19.5,398.5,248.33,169.62
2016,2,16,15,30,732.0,72.0,1.8,19.0,363.0,190.2,119.61
2016,2,16,15,45,685.0,73.0,1.7,18.5,320.5,131.35,75.68
2016,2,16,16,0,638.0,74.0,1.6,18.0,278.0,81.14,49.26
2016,2,16,16,15,646.0,62.5,1.5,17.5,241.5,51.35,39.78
2016,2,16,16,30,654.0,51.0,1.4,17.0,205.0,46.52,35.51
2016,2,16,16,45,574.0,45.0,1.35,16.5,157.5,37.7,27.55
2016,2,16,17,0,494.0,39.0,1.3,16.0,110.0,32.58,22.64
2016,2,16,17,15,247.0,34.0,1.25,15.5,69.5,25.91,15.58
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,20.45,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,11.41,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,3.75,15.0,12.5,9.53,0.0
2016,2,17,7,30,0.0,25.0,3.6,15.0,25.0,20.41,9.79
2016,2,17,7,45,1.5,44.5,3.5,15.0,45.0,43.44,30.44
2016,2,17,8,0,3.0,64.0,3.4,15.0,65.0,64.48,48.9
2016,2,17,8,15,12.0,83.0,3.5,15.0,86.5,90.58,71.82
2016,2,17,8,30,21.0,102.0,3.6,15.0,108.0,116.7,94.52
2016,2,17,8,45,28.0,120.0,3.7,15.5,129.5,156.63,128.12
2016,2,17,9,0,35.0,138.0,3.8,16.0,151.0,181.47,148.61
2016,2,17,9,15,17.5,99.5,4.0,16.0,106.0,109.84,88.06
2016,2,17,9,30,0.0,61.0,4.2,16.0,61.0,46.75,34.02
2016,2,17,9,45,83.0,141.0,4.45,16.5,182.0,240.04,197.98
2016,2,17,10,0,166.0,221.0,4.7,17.0,303.0,422.43,345.4
2016,2,17,10,15,152.0,236.0,4.75,17.0,315.0,421.1,342.4
2016,2,17,10,30,138.0,251.0,4.8,17.0,327.0,419.02,339.46
2016,2,17,10,45,69.0,171.5,4.9,17.0,209.5,228.09,185.11
2016,2,17,11,0,0.0,92.0,5.0,17.0,92.0,70.89,53.42
2016,2,17,11,15,47.5,189.5,4.95,16.5,219.0,220.02,177.87
2016,2,17,11,30,95.0,287.0,4.9,16.0,346.0,368.16,297.54
2016,2,17,11,45,47.5,150.5,4.9,16.0,180.0,175.62,141.41
2016,2,17,12,0,0.0,14.0,4.9,16.0,14.0,10.72,3.32
2016,2,17,12,15,0.0,14.0,4.9,16.0,14.0,10.72,3.34
2016,2,17,12,30,0.0,14.0,4.9,16.0,14.0,10.72,3.34
2016,2,17,12,45,0.0,25.0,4.9,16.0,25.0,19.16,10.42
2016,2,17,13,0,0.0,36.0,4.9,16.0,36.0,27.61,17.5
2016,2,17,13,15,0.0,52.0,4.9,15.5,52.0,39.94,27.88
2016,2,17,13,30,0.0,68.0,4.9,15.0,68.0,52.29,38.31
2016,2,17,13,45,0.0,46.5,4.95,15.0,46.5,35.67,24.42
2016,2,17,14,0,0.0,25.0,5.0,15.0,25.0,19.13,10.51
2016,2,17,14,15,14.0,116.0,4.9,15.0,123.5,96.38,75.44
2016,2,17,14,30,28.0,207.0,4.8,15.0,222.0,172.56,138.37
2016,2,17,14,45,25.5,194.5,4.75,15.0,207.5,158.74,126.92
2016,2,17,15,0,23.0,182.0,4.7,15.0,193.0,145.32,115.9
2016,2,17,15,15,11.5,105.5,4.65,14.5,111.0,83.28,64.65
2016,2,17,15,30,0.0,29.0,4.6,14.0,29.0,22.12,13.33
2016,2,17,15,45,0.0,25.5,4.55,14.0,25.5,19.43,11.06
2016,2,17,16,0,0.0,22.0,4.5,14.0,22.0,16.75,8.77
2016,2,17,16,15,0.0,18.5,4.45,14.0,18.5,14.06,7.0
2016,2,17,16,30,0.0,15.0,4.4,14.0,15.0,11.39,4.56
2016,2,17,16,45,0.0,11.5,4.4,14.0,11.5,8.72,2.11
2016,2,17,17,0,0.0,8.0,4.4,14.0,8.0,6.06,0.0
2016,2,17,17,15,0.0,5.0,4.4,13.5,5.0,3.78,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,59.5,20.5,3.95,11.0,26.0,88.93,0.0
2016,2,18,7,30,119.0,41.0,4.0,11.0,52.0,187.29,143.1
2016,2,18,7,45,231.5,56.0,4.1,11.5,94.0,313.91,260.73
2016,2,18,8,0,344.0,71.0,4.2,12.0,136.0,435.85,366.82
2016,2,18,8,15,415.0,82.0,4.25,12.0,182.0,521.8,439.68
2016,2,18,8,30,486.0,93.0,4.3,12.0,228.0,610.91,512.39
2016,2,18,8,45,536.5,100.5,4.35,12.0,273.5,677.71,565.09
2016,2,18,9,0,587.0,108.0,4.4,12.0,319.0,752.17,622.14
2016,2,18,9,15,361.5,148.0,4.4,12.0,283.0,555.45,465.15
2016,2,18,9,30,136.0,188.0,4.4,12.0,247.0,359.12,299.94
2016,2,18,9,45,68.0,136.0,4.45,12.5,165.5,197.69,164.62
2016,2,18,10,0,0.0,84.0,4.5,13.0,84.0,64.59,49.36
2016,2,18,10,15,359.0,114.5,4.45,13.0,313.0,529.81,443.26
2016,2,18,10,30,718.0,145.0,4.4,13.0,542.0,939.23,752.14
2016,2,18,10,45,726.0,150.0,4.4,13.5,566.5,943.41,749.43
2016,2,18,11,0,734.0,155.0,4.4,14.0,591.0,943.89,747.26
2016,2,18,11,15,742.5,157.0,4.35,14.0,609.5,937.89,741.64
2016,2,18,11,30,751.0,159.0,4.3,14.0,628.0,928.16,733.56
2016,2,18,11,45,758.0,159.0,4.3,14.0,638.5,911.18,720.89
2016,2,18,12,0,765.0,159.0,4.3,14.0,649.0,890.6,705.8
2016,2,18,12,15,382.5,163.5,4.25,14.0,408.5,524.59,427.0
2016,2,18,12,30,0.0,168.0,4.2,14.0,168.0,134.13,105.79
2016,2,18,12,45,102.5,234.5,4.2,14.0,300.0,302.52,246.17
2016,2,18,13,0,205.0,301.0,4.2,14.0,432.0,434.94,352.19
2016,2,18,13,15,114.5,269.5,4.1,13.5,342.5,327.25,265.06
2016,2,18,13,30,24.0,238.0,4.0,13.0,253.0,206.7,166.62
2016,2,18,13,45,43.0,245.5,3.95,13.0,271.0,231.61,187.46
2016,2,18,14,0,62.0,253.0,3.9,13.0,289.0,243.11,196.85
2016,2,18,14,15,180.0,240.0,3.8,13.0,337.5,289.91,234.53
2016,2,18,14,30,298.0,227.0,3.7,13.0,386.0,320.44,256.72
2016,2,18,14,45,313.5,208.5,3.6,13.0,366.0,287.32,227.29
2016,2,18,15,0,329.0,190.0,3.5,13.0,346.0,252.53,195.96
2016,2,18,15,15,221.0,181.5,3.35,12.5,282.5,194.16,149.76
2016,2,18,15,30,113.0,173.0,3.2,12.0,219.0,147.91,115.29
2016,2,18,15,45,103.0,155.5,3.05,12.0,194.0,122.63,94.99
2016,2,18,16,0,93.0,138.0,2.9,12.0,169.0,99.91,78.3
2016,2,18,16,15,83.5,117.5,2.7,11.5,142.0,82.26,68.47
2016,2,18,16,30,74.0,97.0,2.5,11.0,115.0,68.71,56.32
2016,2,18,16,45,60.0,76.5,2.3,11.0,89.0,54.88,43.59
2016,2,18,17,0,46.0,56.0,2.1,11.0,63.0,40.82,30.51
2016,2,18,17,15,23.0,37.0,2.05,10.5,40.5,27.43,17.66
2016,2,18,17,30,0.0,18.0,2.0,10.0,18.0,13.69,0.0
2016,2,18,17,45,0.0,9.0,1.95,10.0,9.0,7.08,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.5,3.7,10.5,9.5,7.21,0.0
2016,2,19,7,30,0.0,19.0,3.9,11.0,19.0,14.47,5.87
2016,2,19,7,45,0.0,32.0,4.1,11.5,32.0,24.45,15.0
2016,2,19,8,0,0.0,45.0,4.3,12.0,45.0,35.09,24.42
2016,2,19,8,15,0.0,59.0,4.45,12.0,59.0,47.66,35.46
2016,2,19,8,30,0.0,73.0,4.6,12.0,73.0,60.04,46.24
2016,2,19,8,45,0.0,86.5,4.75,12.5,86.5,71.78,56.22
2016,2,19,9,0,0.0,100.0,4.9,13.0,100.0,83.47,66.0
2016,2,19,9,15,0.0,83.0,4.9,13.0,83.0,64.89,50.03
2016,2,19,9,30,0.0,66.0,4.9,13.0,66.0,50.62,37.75
2016,2,19,9,45,21.5,136.0,4.9,13.0,147.0,150.24,122.92
2016,2,19,10,0,43.0,206.0,4.9,13.0,228.0,252.84,208.33
2016,2,19,10,15,21.5,183.0,4.75,13.0,194.0,179.29,146.14
2016,2,19,10,30,0.0,160.0,4.6,13.0,160.0,132.6,106.11
2016,2,19,10,45,2.5,174.5,4.5,13.0,176.5,147.7,118.62
2016,2,19,11,0,5.0,189.0,4.4,13.0,193.0,162.68,130.9
2016,2,19,11,15,2.5,168.5,4.25,13.0,170.5,139.87,111.74
2016,2,19,11,30,0.0,148.0,4.1,13.0,148.0,118.43,93.77
2016,2,19,11,45,0.0,127.5,4.0,13.0,127.5,100.41,78.75
2016,2,19,12,0,0.0,107.0,3.9,13.0,107.0,83.14,64.33
2016,2,19,12,15,0.0,116.5,3.8,13.0,116.5,90.9,70.8
2016,2,19,12,30,0.0,126.0,3.7,13.0,126.0,98.63,77.22
2016,2,19,12,45,3.0,162.0,3.65,13.0,164.0,130.85,104.04
2016,2,19,13,0,6.0,198.0,3.6,13.0,202.0,163.07,130.63
2016,2,19,13,15,52.5,242.0,3.45,12.5,275.0,244.3,198.31
2016,2,19,13,30,99.0,286.0,3.3,12.0,348.0,309.46,251.58
2016,2,19,13,45,57.5,249.5,3.2,12.0,285.5,243.37,197.33
2016,2,19,14,0,16.0,213.0,3.1,12.0,223.0,176.36,142.28
2016,2,19,14,15,120.5,226.5,2.95,12.0,292.0,249.56,202.42
2016,2,19,14,30,225.0,240.0,2.8,12.0,361.0,293.03,235.62
2016,2,19,14,45,205.0,225.5,2.65,12.0,330.0,255.69,203.85
2016,2,19,15,0,185.0,211.0,2.5,12.0,299.0,220.88,174.4
2016,2,19,15,15,331.0,171.0,2.4,11.5,313.0,212.03,160.59
2016,2,19,15,30,477.0,131.0,2.3,11.0,327.0,183.58,129.16
2016,2,19,15,45,429.0,128.0,2.2,11.0,289.5,139.56,95.86
2016,2,19,16,0,381.0,125.0,2.1,11.0,252.0,101.37,74.08
2016,2,19,16,15,349.5,109.5,2.0,10.5,212.5,77.96,64.86
2016,2,19,16,30,318.0,94.0,1.9,10.0,173.0,67.76,55.71
2016,2,19,16,45,267.5,77.0,1.8,9.5,133.5,56.09,44.99
2016,2,19,17,0,217.0,60.0,1.7,9.0,94.0,44.1,33.75
2016,2,19,17,15,140.0,42.0,1.65,9.0,61.0,31.06,21.08
2016,2,19,17,30,63.0,24.0,1.6,9.0,28.0,17.96,2.17
2016,2,19,17,45,31.5,12.0,1.6,9.0,14.0,9.44,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,79.5,18.0,2.15,6.0,26.5,112.31,8.91
2016,2,20,7,30,159.0,36.0,2.1,6.0,53.0,221.48,177.95
2016,2,20,7,45,200.0,55.0,2.1,6.5,87.0,265.73,224.98
2016,2,20,8,0,241.0,74.0,2.1,7.0,121.0,330.66,282.98
2016,2,20,8,15,270.5,91.0,2.05,7.5,157.5,383.23,328.18
2016,2,20,8,30,300.0,108.0,2.0,8.0,194.0,436.55,372.09
2016,2,20,8,45,328.0,120.5,2.0,9.0,229.0,482.09,407.59
2016,2,20,9,0,356.0,133.0,2.0,10.0,264.0,551.58,459.91
2016,2,20,9,15,392.5,144.0,1.9,10.5,304.5,604.58,498.65
2016,2,20,9,30,429.0,155.0,1.8,11.0,345.0,656.74,535.57
2016,2,20,9,45,535.5,141.0,1.75,11.5,399.0,747.76,601.06
2016,2,20,10,0,642.0,127.0,1.7,12.0,453.0,850.56,671.18
2016,2,20,10,15,650.5,134.5,1.6,12.0,482.5,865.26,677.78
2016,2,20,10,30,659.0,142.0,1.5,12.0,512.0,876.65,683.04
2016,2,20,10,45,756.0,127.5,1.4,12.0,570.0,947.99,729.4
2016,2,20,11,0,853.0,113.0,1.3,12.0,628.0,1006.44,764.97
2016,2,20,11,15,738.0,148.0,1.15,12.0,603.0,923.88,705.36
2016,2,20,11,30,623.0,183.0,1.0,12.0,578.0,831.26,640.23
2016,2,20,11,45,608.5,191.5,0.9,12.5,582.5,805.63,620.16
2016,2,20,12,0,594.0,200.0,0.8,13.0,587.0,770.16,592.45
2016,2,20,12,15,430.5,251.5,0.75,13.0,532.5,655.78,507.62
2016,2,20,12,30,267.0,303.0,0.7,13.0,478.0,532.74,415.54
2016,2,20,12,45,398.0,262.5,0.7,13.5,520.5,578.08,451.76
2016,2,20,13,0,529.0,222.0,0.7,14.0,563.0,629.49,488.79
2016,2,20,13,15,709.0,161.5,0.7,14.0,609.0,674.31,521.54
2016,2,20,13,30,889.0,101.0,0.7,14.0,655.0,689.7,532.19
2016,2,20,13,45,884.0,98.5,0.75,14.0,634.0,634.21,490.34
2016,2,20,14,0,879.0,96.0,0.8,14.0,613.0,577.13,446.61
2016,2,20,14,15,868.0,94.0,0.85,14.0,584.5,516.28,398.29
2016,2,20,14,30,857.0,92.0,0.9,14.0,556.0,455.02,347.72
2016,2,20,14,45,845.5,88.0,0.95,14.0,521.5,391.66,293.65
2016,2,20,15,0,834.0,84.0,1.0,14.0,487.0,328.57,238.21
2016,2,20,15,15,812.5,81.0,1.0,13.5,446.0,264.5,182.03
2016,2,20,15,30,791.0,78.0,1.0,13.0,405.0,202.46,129.06
2016,2,20,15,45,766.0,72.5,1.05,13.0,361.0,140.32,81.61
2016,2,20,16,0,741.0,67.0,1.1,13.0,317.0,81.27,49.74
2016,2,20,16,15,697.0,62.0,1.15,12.5,269.0,55.77,44.6
2016,2,20,16,30,653.0,57.0,1.2,12.0,221.0,47.45,37.17
2016,2,20,16,45,587.0,49.5,1.3,11.5,173.0,41.26,31.46
2016,2,20,17,0,521.0,42.0,1.4,11.0,125.0,35.08,25.57
2016,2,20,17,15,402.0,32.0,1.45,10.5,82.5,26.59,17.26
2016,2,20,17,30,283.0,22.0,1.5,10.0,40.0,18.21,4.02
2016,2,20,17,45,141.5,11.0,1.6,10.0,20.0,8.65,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,7.5,38.5,215.14,63.65
2016,2,21,7,30,423.0,32.0,1.9,8.0,77.0,427.62,342.49
2016,2,21,7,45,518.5,40.0,1.95,9.0,124.5,532.81,438.3
2016,2,21,8,0,614.0,48.0,2.0,10.0,172.0,643.84,528.53
2016,2,21,8,15,671.0,54.0,2.0,10.5,221.5,713.77,583.23
2016,2,21,8,30,728.0,60.0,2.0,11.0,271.0,793.27,642.04
2016,2,21,8,45,768.0,63.5,2.0,11.5,319.5,853.18,683.63
2016,2,21,9,0,808.0,67.0,2.0,12.0,368.0,911.41,722.37
2016,2,21,9,15,833.0,70.0,1.95,12.0,412.5,951.96,748.15
2016,2,21,9,30,858.0,73.0,1.9,12.0,457.0,989.55,771.35
2016,2,21,9,45,878.0,75.0,1.9,12.5,497.0,1017.41,786.73
2016,2,21,10,0,898.0,77.0,1.9,13.0,537.0,1029.19,791.15
2016,2,21,10,15,910.5,79.0,1.85,13.5,570.0,1041.77,795.64
2016,2,21,10,30,923.0,81.0,1.8,14.0,603.0,1050.36,797.5
2016,2,21,10,45,931.5,82.0,1.75,14.5,629.0,1049.53,793.29
2016,2,21,11,0,940.0,83.0,1.7,15.0,655.0,1044.56,786.67
2016,2,21,11,15,945.5,84.0,1.65,15.0,673.5,1032.48,777.08
2016,2,21,11,30,951.0,85.0,1.6,15.0,692.0,1016.3,765.06
2016,2,21,11,45,952.5,86.0,1.6,15.0,702.0,992.32,748.86
2016,2,21,12,0,954.0,87.0,1.6,15.0,712.0,964.52,730.28
2016,2,21,12,15,954.0,87.0,1.65,15.0,714.0,930.59,708.33
2016,2,21,12,30,954.0,87.0,1.7,15.0,716.0,893.22,683.93
2016,2,21,12,45,949.0,88.0,1.8,15.5,709.5,849.68,654.38
2016,2,21,13,0,944.0,89.0,1.9,16.0,703.0,803.39,622.58
2016,2,21,13,15,938.5,88.5,1.95,16.0,688.5,752.7,586.95
2016,2,21,13,30,933.0,88.0,2.0,16.0,674.0,699.81,547.38
2016,2,21,13,45,922.5,87.5,2.15,16.0,651.0,642.0,503.47
2016,2,21,14,0,912.0,87.0,2.3,16.0,628.0,583.01,456.95
2016,2,21,14,15,900.0,85.5,2.4,15.5,598.5,521.48,407.25
2016,2,21,14,30,888.0,84.0,2.5,15.0,569.0,459.52,355.18
2016,2,21,14,45,870.5,82.0,2.6,15.0,532.5,394.58,298.37
2016,2,21,15,0,853.0,80.0,2.7,15.0,496.0,329.96,240.53
2016,2,21,15,15,830.0,77.5,2.7,14.5,454.5,264.8,182.51
2016,2,21,15,30,807.0,75.0,2.7,14.0,413.0,201.82,128.18
2016,2,21,15,45,776.5,71.0,2.7,14.0,367.0,139.3,80.46
2016,2,21,16,0,746.0,67.0,2.7,14.0,321.0,80.53,49.37
2016,2,21,16,15,700.5,62.0,2.7,13.5,272.5,55.79,44.44
2016,2,21,16,30,655.0,57.0,2.7,13.0,224.0,47.45,37.01
2016,2,21,16,45,589.0,49.5,2.7,12.5,176.0,41.26,31.32
2016,2,21,17,0,523.0,42.0,2.7,12.0,128.0,35.07,25.46
2016,2,21,17,15,405.0,32.5,2.65,11.5,85.0,26.98,17.62
2016,2,21,17,30,287.0,23.0,2.6,11.0,42.0,19.04,5.82
2016,2,21,17,45,143.5,11.5,2.6,10.5,21.0,9.05,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,41.5,231.65,100.74
2016,2,22,7,30,465.0,31.0,1.9,10.0,83.0,448.28,358.57
2016,2,22,7,45,551.5,39.0,1.95,10.5,130.5,549.61,449.59
2016,2,22,8,0,638.0,47.0,2.0,11.0,178.0,655.03,535.46
2016,2,22,8,15,692.5,52.0,2.0,11.5,228.0,731.26,594.32
2016,2,22,8,30,747.0,57.0,2.0,12.0,278.0,807.62,650.08
