Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,781.5,61.0,2.05,12.5,326.0,863.18,688.59
2016,2,22,9,0,816.0,65.0,2.1,13.0,374.0,916.91,724.43
2016,2,22,9,15,841.0,68.0,2.1,13.5,418.5,957.55,749.43
2016,2,22,9,30,866.0,71.0,2.1,14.0,463.0,995.23,771.83
2016,2,22,9,45,780.5,93.0,2.15,14.5,468.5,941.69,731.9
2016,2,22,10,0,695.0,115.0,2.2,15.0,474.0,890.38,694.3
2016,2,22,10,15,810.5,97.5,2.2,15.0,541.5,976.24,752.88
2016,2,22,10,30,926.0,80.0,2.2,15.0,609.0,1052.38,802.03
2016,2,22,10,45,934.0,82.0,2.2,15.5,635.5,1052.26,798.25
2016,2,22,11,0,942.0,84.0,2.2,16.0,662.0,1047.95,792.79
2016,2,22,11,15,948.0,85.0,2.15,16.0,680.5,1036.26,783.5
2016,2,22,11,30,954.0,86.0,2.1,16.0,699.0,1020.42,771.72
2016,2,22,11,45,956.5,86.5,2.1,16.5,709.5,996.63,754.05
2016,2,22,12,0,959.0,87.0,2.1,17.0,720.0,968.97,734.0
2016,2,22,12,15,959.5,87.0,2.1,17.0,722.5,935.25,711.34
2016,2,22,12,30,960.0,87.0,2.1,17.0,725.0,898.02,686.28
2016,2,22,12,45,954.5,88.5,2.15,17.0,718.5,854.3,657.11
2016,2,22,13,0,949.0,90.0,2.2,17.0,712.0,807.83,625.72
2016,2,22,13,15,945.0,89.5,2.2,17.0,698.0,757.85,590.07
2016,2,22,13,30,941.0,89.0,2.2,17.0,684.0,705.52,550.5
2016,2,22,13,45,825.0,114.0,2.2,17.0,623.5,612.98,479.56
2016,2,22,14,0,709.0,139.0,2.2,17.0,563.0,524.63,410.71
2016,2,22,14,15,687.0,137.0,2.1,17.0,532.0,466.38,363.2
2016,2,22,14,30,665.0,135.0,2.0,17.0,501.0,409.36,315.32
2016,2,22,14,45,599.0,144.5,1.95,17.0,458.5,347.41,263.51
2016,2,22,15,0,533.0,154.0,1.9,17.0,416.0,287.85,213.63
2016,2,22,15,15,577.5,129.0,1.75,16.5,391.5,243.5,172.81
2016,2,22,15,30,622.0,104.0,1.6,16.0,367.0,189.09,124.41
2016,2,22,15,45,584.0,101.0,1.45,16.0,326.5,137.42,85.99
2016,2,22,16,0,546.0,98.0,1.3,16.0,286.0,90.64,61.42
2016,2,22,16,15,514.5,87.0,1.3,15.0,244.0,67.79,54.76
2016,2,22,16,30,483.0,76.0,1.3,14.0,202.0,60.11,48.12
2016,2,22,16,45,424.5,65.5,1.3,13.5,159.0,52.35,41.07
2016,2,22,17,0,366.0,55.0,1.3,13.0,116.0,41.76,31.31
2016,2,22,17,15,283.0,40.0,1.35,12.5,78.0,30.48,20.66
2016,2,22,17,30,200.0,25.0,1.4,12.0,40.0,19.12,6.93
2016,2,22,17,45,100.0,12.5,1.45,12.0,20.0,9.83,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,221.5,17.5,1.55,10.0,43.0,229.0,122.86
2016,2,23,7,30,443.0,35.0,1.6,10.0,86.0,446.93,359.12
2016,2,23,7,45,534.0,43.0,1.65,10.5,134.5,549.81,449.18
2016,2,23,8,0,625.0,51.0,1.7,11.0,183.0,657.79,536.1
2016,2,23,8,15,680.5,57.0,1.8,11.5,233.5,726.61,589.5
2016,2,23,8,30,736.0,63.0,1.9,12.0,284.0,805.14,647.44
2016,2,23,8,45,775.0,66.5,2.0,12.5,333.0,864.43,688.93
2016,2,23,9,0,814.0,70.0,2.1,13.0,382.0,921.92,727.78
2016,2,23,9,15,839.0,73.5,2.1,13.0,427.0,963.26,754.52
2016,2,23,9,30,864.0,77.0,2.1,13.0,472.0,1001.58,778.74
2016,2,23,9,45,883.0,79.0,2.1,13.5,512.0,1028.47,793.36
2016,2,23,10,0,902.0,81.0,2.1,14.0,552.0,1039.06,796.95
2016,2,23,10,15,915.0,83.0,1.95,14.5,585.5,1052.01,800.3
2016,2,23,10,30,928.0,85.0,1.8,15.0,619.0,1060.93,800.84
2016,2,23,10,45,935.0,87.0,1.7,15.5,645.0,1059.63,795.5
2016,2,23,11,0,942.0,89.0,1.6,16.0,671.0,1054.14,787.72
2016,2,23,11,15,947.5,90.0,1.55,16.0,689.5,1041.79,778.0
2016,2,23,11,30,953.0,91.0,1.5,16.0,708.0,1025.32,765.87
2016,2,23,11,45,953.0,92.5,1.45,16.5,718.0,1000.2,746.9
2016,2,23,12,0,953.0,94.0,1.4,17.0,728.0,971.31,725.75
2016,2,23,12,15,953.0,94.5,1.3,17.0,730.0,937.68,702.18
2016,2,23,12,30,953.0,95.0,1.2,17.0,732.0,900.57,676.41
2016,2,23,12,45,945.5,97.0,1.2,17.0,724.5,855.79,646.99
2016,2,23,13,0,938.0,99.0,1.2,17.0,717.0,808.42,615.61
2016,2,23,13,15,933.5,98.0,1.1,17.0,702.5,757.86,579.14
2016,2,23,13,30,929.0,97.0,1.0,17.0,688.0,705.03,539.41
2016,2,23,13,45,919.5,96.0,0.95,17.5,665.5,647.2,494.77
2016,2,23,14,0,910.0,95.0,0.9,18.0,643.0,588.12,448.08
2016,2,23,14,15,899.0,93.5,0.85,18.0,613.5,528.65,400.5
2016,2,23,14,30,888.0,92.0,0.8,18.0,584.0,465.84,348.86
2016,2,23,14,45,869.5,90.0,0.75,18.0,547.0,399.67,293.24
2016,2,23,15,0,851.0,88.0,0.7,18.0,510.0,334.52,237.15
2016,2,23,15,15,824.5,76.5,0.65,17.5,458.0,260.83,174.79
2016,2,23,15,30,798.0,65.0,0.6,17.0,406.0,190.11,116.25
2016,2,23,15,45,734.5,73.5,0.55,17.0,361.0,135.02,77.39
2016,2,23,16,0,671.0,82.0,0.5,17.0,316.0,82.46,52.52
2016,2,23,16,15,626.0,75.5,0.55,16.5,269.0,60.48,48.01
2016,2,23,16,30,581.0,69.0,0.6,16.0,222.0,55.69,43.87
2016,2,23,16,45,499.5,62.0,0.7,16.0,174.5,50.16,38.78
2016,2,23,17,0,418.0,55.0,0.8,16.0,127.0,44.77,33.6
2016,2,23,17,15,314.5,41.5,0.9,15.5,85.0,33.91,23.41
2016,2,23,17,30,211.0,28.0,1.0,15.0,43.0,21.35,9.18
2016,2,23,17,45,105.5,14.0,1.1,14.5,21.5,11.02,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,36.0,5.0,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,72.0,10.0,1.1,10.0,11.0,59.03,0.0
2016,2,24,7,15,212.0,24.0,1.2,10.5,45.5,233.1,141.71
2016,2,24,7,30,352.0,38.0,1.3,11.0,80.0,377.37,305.02
2016,2,24,7,45,445.0,47.5,1.4,11.5,126.5,480.83,394.45
2016,2,24,8,0,538.0,57.0,1.5,12.0,173.0,589.71,482.37
2016,2,24,8,15,594.5,64.0,1.45,12.0,221.0,666.6,541.74
2016,2,24,8,30,651.0,71.0,1.4,12.0,269.0,744.4,598.87
2016,2,24,8,45,694.0,74.5,1.4,12.5,316.5,804.71,640.13
2016,2,24,9,0,737.0,78.0,1.4,13.0,364.0,856.77,674.05
2016,2,24,9,15,763.5,82.0,1.3,13.5,407.5,899.12,698.71
2016,2,24,9,30,790.0,86.0,1.2,14.0,451.0,938.71,720.59
2016,2,24,9,45,812.0,88.0,1.2,14.5,490.0,968.13,736.74
2016,2,24,10,0,834.0,90.0,1.2,15.0,529.0,994.06,750.49
2016,2,24,10,15,847.5,92.0,1.15,15.0,561.5,1007.57,756.51
2016,2,24,10,30,861.0,94.0,1.1,15.0,594.0,1017.17,760.2
2016,2,24,10,45,870.5,95.5,1.1,15.5,619.5,1018.07,758.0
2016,2,24,11,0,880.0,97.0,1.1,16.0,645.0,1014.89,753.48
2016,2,24,11,15,885.5,98.0,1.05,16.0,663.0,990.72,736.03
2016,2,24,11,30,891.0,99.0,1.0,16.0,681.0,975.35,724.77
2016,2,24,11,45,894.5,99.5,1.0,16.5,691.0,953.71,709.07
2016,2,24,12,0,898.0,100.0,1.0,17.0,701.0,928.37,691.17
2016,2,24,12,15,898.5,100.0,0.95,17.0,703.5,896.28,669.36
2016,2,24,12,30,899.0,100.0,0.9,17.0,706.0,860.89,645.46
2016,2,24,12,45,715.5,164.0,0.85,17.5,644.0,755.4,571.61
2016,2,24,13,0,532.0,228.0,0.8,18.0,582.0,635.29,483.95
2016,2,24,13,15,703.5,165.0,0.75,18.0,622.5,671.71,511.75
2016,2,24,13,30,875.0,102.0,0.7,18.0,663.0,679.6,516.53
2016,2,24,13,45,867.5,100.5,0.7,18.0,641.5,624.04,474.7
2016,2,24,14,0,860.0,99.0,0.7,18.0,620.0,567.17,431.28
2016,2,24,14,15,848.5,97.0,0.7,18.0,591.5,506.86,383.8
2016,2,24,14,30,837.0,95.0,0.7,18.0,563.0,446.24,334.38
2016,2,24,14,45,820.5,92.5,0.7,18.0,527.5,383.35,281.66
2016,2,24,15,0,804.0,90.0,0.7,18.0,492.0,321.34,228.31
2016,2,24,15,15,782.0,86.5,0.7,18.0,451.5,258.36,174.11
2016,2,24,15,30,760.0,83.0,0.7,18.0,411.0,197.55,123.44
2016,2,24,15,45,729.0,79.0,0.7,18.0,366.0,133.71,76.41
2016,2,24,16,0,698.0,75.0,0.7,18.0,321.0,77.28,48.1
2016,2,24,16,15,653.5,69.5,0.8,17.5,273.5,56.36,44.21
2016,2,24,16,30,609.0,64.0,0.9,17.0,226.0,52.15,40.58
2016,2,24,16,45,543.0,56.0,1.0,16.5,179.0,45.79,34.88
2016,2,24,17,0,477.0,48.0,1.1,16.0,132.0,39.44,28.99
2016,2,24,17,15,369.0,37.0,1.2,15.5,89.0,30.38,20.48
2016,2,24,17,30,261.0,26.0,1.3,15.0,46.0,21.36,9.92
2016,2,24,17,45,130.5,13.0,1.4,14.5,23.0,10.23,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,30.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,2,25,7,0,61.0,11.0,0.8,11.0,13.0,52.02,0.0
2016,2,25,7,15,189.0,26.5,0.85,11.5,47.5,219.35,144.37
2016,2,25,7,30,317.0,42.0,0.9,12.0,82.0,352.91,285.18
2016,2,25,7,45,397.5,54.0,0.95,12.5,126.5,447.86,366.09
2016,2,25,8,0,478.0,66.0,1.0,13.0,171.0,547.44,445.77
2016,2,25,8,15,535.5,74.0,0.95,13.0,218.5,625.39,505.19
2016,2,25,8,30,593.0,82.0,0.9,13.0,266.0,704.14,562.25
2016,2,25,8,45,635.0,87.5,0.9,13.5,312.5,765.26,603.62
2016,2,25,9,0,677.0,93.0,0.9,14.0,359.0,825.25,642.68
2016,2,25,9,15,705.0,97.5,0.9,14.5,401.5,868.4,668.88
2016,2,25,9,30,733.0,102.0,0.9,15.0,444.0,909.07,692.91
2016,2,25,9,45,709.0,112.0,0.9,15.5,465.0,900.98,683.96
2016,2,25,10,0,685.0,122.0,0.9,16.0,486.0,889.03,673.28
2016,2,25,10,15,751.5,115.5,0.9,16.5,536.5,945.66,708.32
2016,2,25,10,30,818.0,109.0,0.9,17.0,587.0,991.61,734.69
2016,2,25,10,45,688.0,155.5,0.95,17.5,570.0,912.02,680.63
2016,2,25,11,0,558.0,202.0,1.0,18.0,553.0,810.54,612.01
2016,2,25,11,15,439.0,247.5,0.95,18.0,528.5,728.75,552.67
2016,2,25,11,30,320.0,293.0,0.9,18.0,504.0,627.9,479.12
2016,2,25,11,45,319.0,299.0,0.85,18.5,512.0,619.16,472.0
2016,2,25,12,0,318.0,305.0,0.8,19.0,520.0,608.88,462.86
2016,2,25,12,15,450.5,261.0,0.75,19.0,566.0,680.11,514.56
2016,2,25,12,30,583.0,217.0,0.7,19.0,612.0,723.7,545.19
2016,2,25,12,45,568.0,220.0,0.65,19.5,602.5,685.11,515.54
2016,2,25,13,0,553.0,223.0,0.6,20.0,593.0,645.57,486.1
2016,2,25,13,15,711.5,164.0,0.55,20.0,630.0,675.69,507.89
2016,2,25,13,30,870.0,105.0,0.5,20.0,667.0,678.67,509.04
2016,2,25,13,45,858.5,105.0,0.45,20.0,645.0,622.31,466.67
2016,2,25,14,0,847.0,105.0,0.4,20.0,623.0,565.02,423.17
2016,2,25,14,15,835.5,103.5,0.4,20.0,594.5,505.72,377.32
2016,2,25,14,30,824.0,102.0,0.4,20.0,566.0,446.11,329.56
2016,2,25,14,45,804.0,100.5,0.4,20.0,530.5,383.43,278.05
2016,2,25,15,0,784.0,99.0,0.4,20.0,495.0,322.04,226.3
2016,2,25,15,15,761.5,95.5,0.5,19.5,454.5,256.81,172.01
2016,2,25,15,30,739.0,92.0,0.6,19.0,414.0,196.42,122.76
2016,2,25,15,45,708.5,87.0,0.75,18.5,369.0,136.59,79.58
2016,2,25,16,0,678.0,82.0,0.9,18.0,324.0,80.6,51.74
2016,2,25,16,15,633.5,76.0,0.95,17.5,276.5,60.83,48.13
2016,2,25,16,30,589.0,70.0,1.0,17.0,229.0,56.43,44.34
2016,2,25,16,45,533.0,60.0,1.1,16.5,182.5,48.78,37.52
2016,2,25,17,0,477.0,50.0,1.2,16.0,136.0,41.0,30.39
2016,2,25,17,15,371.5,39.0,1.2,15.5,93.0,32.0,21.95
2016,2,25,17,30,266.0,28.0,1.2,15.0,50.0,23.03,11.75
2016,2,25,17,45,133.0,14.0,1.25,14.5,25.0,11.02,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,9.44,0.0
2016,2,26,7,15,80.0,29.5,1.0,12.0,40.0,126.4,86.32
2016,2,26,7,30,160.0,47.0,1.1,12.0,68.0,216.08,176.23
2016,2,26,7,45,201.0,66.0,1.2,12.5,104.0,278.92,231.98
2016,2,26,8,0,242.0,85.0,1.3,13.0,140.0,343.48,286.9
2016,2,26,8,15,269.0,103.0,1.35,13.0,177.5,395.28,329.84
2016,2,26,8,30,296.0,121.0,1.4,13.0,215.0,447.54,371.69
2016,2,26,8,45,327.5,133.0,1.5,13.5,251.5,495.64,408.82
2016,2,26,9,0,359.0,145.0,1.6,14.0,288.0,544.16,445.23
2016,2,26,9,15,336.5,167.5,1.6,14.0,313.5,552.6,449.15
2016,2,26,9,30,314.0,190.0,1.6,14.0,339.0,558.27,451.18
2016,2,26,9,45,269.5,214.5,1.65,14.5,349.0,541.59,435.19
2016,2,26,10,0,225.0,239.0,1.7,15.0,359.0,497.98,399.52
2016,2,26,10,15,527.5,173.5,1.7,15.0,478.5,773.58,609.35
2016,2,26,10,30,830.0,108.0,1.7,15.0,598.0,1002.7,763.46
2016,2,26,10,45,702.0,153.5,1.7,15.5,580.0,923.82,704.88
2016,2,26,11,0,574.0,199.0,1.7,16.0,562.0,822.78,633.86
2016,2,26,11,15,532.5,221.5,1.7,16.0,565.5,792.17,611.39
2016,2,26,11,30,491.0,244.0,1.7,16.0,569.0,759.48,586.68
2016,2,26,11,45,538.5,230.0,1.75,16.5,592.0,770.92,594.88
2016,2,26,12,0,586.0,216.0,1.8,17.0,615.0,777.53,599.14
2016,2,26,12,15,565.5,224.0,1.85,17.0,610.0,742.6,573.74
2016,2,26,12,30,545.0,232.0,1.9,17.0,605.0,706.45,547.59
2016,2,26,12,45,554.5,226.5,2.0,17.0,603.0,680.12,529.21
2016,2,26,13,0,564.0,221.0,2.1,17.0,601.0,651.2,508.4
2016,2,26,13,15,499.0,240.0,2.15,16.5,571.5,590.18,462.95
2016,2,26,13,30,434.0,259.0,2.2,16.0,542.0,532.53,419.39
2016,2,26,13,45,640.0,180.0,2.3,16.0,582.0,561.69,442.48
2016,2,26,14,0,846.0,101.0,2.4,16.0,622.0,559.91,439.43
2016,2,26,14,15,834.0,99.0,2.45,15.5,593.0,500.01,390.43
2016,2,26,14,30,822.0,97.0,2.5,15.0,564.0,439.9,339.8
2016,2,26,14,45,810.0,93.0,2.6,15.0,529.5,378.1,285.65
2016,2,26,15,0,798.0,89.0,2.7,15.0,495.0,316.7,230.6
2016,2,26,15,15,776.0,85.5,2.7,14.5,454.5,254.07,175.08
2016,2,26,15,30,754.0,82.0,2.7,14.0,414.0,193.62,123.41
2016,2,26,15,45,464.0,115.5,2.7,14.0,313.0,129.47,85.43
2016,2,26,16,0,174.0,149.0,2.7,14.0,212.0,107.09,82.98
2016,2,26,16,15,160.5,129.5,2.55,13.5,181.0,89.95,74.75
2016,2,26,16,30,147.0,110.0,2.4,13.0,150.0,77.32,63.66
2016,2,26,16,45,127.5,89.5,2.3,13.0,119.5,63.76,51.38
2016,2,26,17,0,108.0,69.0,2.2,13.0,89.0,49.9,38.66
2016,2,26,17,15,75.0,49.5,2.05,12.5,61.0,36.29,26.03
2016,2,26,17,30,42.0,30.0,1.9,12.0,33.0,22.49,12.0
2016,2,26,17,45,21.0,15.0,1.8,12.0,16.5,11.8,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.55,9.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.5,10.0,20.0,15.74,0.0
2016,2,27,7,15,222.5,29.0,1.5,10.5,59.0,252.85,185.89
2016,2,27,7,30,445.0,38.0,1.5,11.0,98.0,452.24,367.94
2016,2,27,7,45,524.5,46.0,1.55,11.5,145.5,545.89,446.79
2016,2,27,8,0,604.0,54.0,1.6,12.0,193.0,643.81,524.56
2016,2,27,8,15,655.0,59.5,1.55,12.0,242.0,715.51,578.89
2016,2,27,8,30,706.0,65.0,1.5,12.0,291.0,780.88,625.93
2016,2,27,8,45,739.0,69.5,1.5,12.5,338.0,834.86,662.1
2016,2,27,9,0,772.0,74.0,1.5,13.0,385.0,887.0,695.66
2016,2,27,9,15,796.0,77.5,1.4,13.5,428.5,926.62,718.06
2016,2,27,9,30,820.0,81.0,1.3,14.0,472.0,963.33,737.76
2016,2,27,9,45,639.5,138.0,1.2,14.5,458.0,860.95,663.03
2016,2,27,10,0,459.0,195.0,1.1,15.0,444.0,732.09,568.8
2016,2,27,10,15,669.5,142.5,1.05,15.0,529.0,894.27,682.4
2016,2,27,10,30,880.0,90.0,1.0,15.0,614.0,1018.72,760.11
2016,2,27,10,45,627.0,179.0,0.95,15.5,560.5,875.25,660.34
2016,2,27,11,0,374.0,268.0,0.9,16.0,507.0,676.18,517.83
2016,2,27,11,15,644.0,180.5,0.9,16.0,605.0,866.29,655.46
2016,2,27,11,30,914.0,93.0,0.9,16.0,703.0,989.98,733.42
2016,2,27,11,45,699.0,175.0,0.95,16.5,645.5,871.77,653.3
2016,2,27,12,0,484.0,257.0,1.0,17.0,588.0,726.77,551.5
2016,2,27,12,15,522.0,243.0,1.0,17.0,601.0,723.31,551.15
2016,2,27,12,30,560.0,229.0,1.0,17.0,614.0,715.31,545.84
2016,2,27,12,45,543.5,232.5,1.0,17.0,604.0,676.54,517.83
2016,2,27,13,0,527.0,236.0,1.0,17.0,594.0,637.01,489.23
2016,2,27,13,15,377.5,272.0,1.0,17.0,526.0,520.49,402.85
2016,2,27,13,30,228.0,308.0,1.0,17.0,458.0,419.48,326.38
2016,2,27,13,45,311.5,280.5,1.05,17.0,478.0,437.47,340.93
2016,2,27,14,0,395.0,253.0,1.1,17.0,498.0,434.91,338.21
2016,2,27,14,15,416.0,234.5,1.1,17.0,482.5,408.29,316.07
2016,2,27,14,30,437.0,216.0,1.1,17.0,467.0,370.43,284.67
2016,2,27,14,45,540.5,172.0,1.1,17.0,462.5,339.59,256.01
2016,2,27,15,0,644.0,128.0,1.1,17.0,458.0,299.82,217.8
2016,2,27,15,15,531.5,142.5,1.1,16.5,400.5,234.86,166.26
2016,2,27,15,30,419.0,157.0,1.1,16.0,343.0,186.27,130.35
2016,2,27,15,45,579.5,114.0,1.1,16.0,342.0,141.85,90.24
2016,2,27,16,0,740.0,71.0,1.1,16.0,341.0,76.99,49.53
2016,2,27,16,15,698.5,66.0,1.15,15.5,292.5,58.82,46.75
2016,2,27,16,30,657.0,61.0,1.2,15.0,244.0,50.36,39.35
2016,2,27,16,45,597.0,54.0,1.25,14.5,195.5,44.68,34.25
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,39.0,28.96
2016,2,27,17,15,431.0,37.5,1.35,13.5,102.0,31.03,21.44
2016,2,27,17,30,325.0,28.0,1.4,13.0,57.0,23.15,12.86
2016,2,27,17,45,162.5,14.0,1.5,12.5,28.5,11.38,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,7.08,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,17.65,0.0
2016,2,28,7,15,109.0,34.5,2.0,10.5,49.5,158.39,118.6
2016,2,28,7,30,218.0,51.0,2.0,11.0,81.0,285.42,235.91
2016,2,28,7,45,263.0,69.0,2.05,11.5,120.0,352.46,295.17
2016,2,28,8,0,308.0,87.0,2.1,12.0,159.0,421.96,353.94
2016,2,28,8,15,340.0,103.0,2.1,12.0,199.0,478.81,400.65
2016,2,28,8,30,372.0,119.0,2.1,12.0,239.0,536.18,446.02
2016,2,28,8,45,407.5,127.0,2.1,12.5,277.5,586.92,484.23
2016,2,28,9,0,443.0,135.0,2.1,13.0,316.0,637.51,521.1
2016,2,28,9,15,363.0,167.5,2.05,13.0,326.5,577.82,471.91
2016,2,28,9,30,283.0,200.0,2.0,13.0,337.0,538.53,438.17
2016,2,28,9,45,292.5,216.0,1.95,13.5,367.5,565.47,456.77
2016,2,28,10,0,302.0,232.0,1.9,14.0,398.0,590.9,473.42
2016,2,28,10,15,436.0,208.5,1.85,14.0,463.0,719.82,569.99
2016,2,28,10,30,570.0,185.0,1.8,14.0,528.0,823.4,644.04
2016,2,28,10,45,533.0,208.5,1.8,14.5,539.0,803.47,625.54
2016,2,28,11,0,496.0,232.0,1.8,15.0,550.0,780.61,606.19
2016,2,28,11,15,275.0,263.5,1.8,15.0,441.0,561.93,442.68
2016,2,28,11,30,54.0,295.0,1.8,15.0,332.0,329.52,260.77
2016,2,28,11,45,57.5,301.5,1.85,15.5,341.0,334.23,264.99
2016,2,28,12,0,61.0,308.0,1.9,16.0,350.0,338.45,267.68
2016,2,28,12,15,64.5,311.5,1.95,16.0,356.0,339.02,268.11
2016,2,28,12,30,68.0,315.0,2.0,16.0,362.0,339.06,268.16
2016,2,28,12,45,142.5,320.5,2.05,16.0,418.5,412.34,326.25
2016,2,28,13,0,217.0,326.0,2.1,16.0,475.0,460.81,364.01
2016,2,28,13,15,300.0,302.0,2.1,16.0,503.0,493.55,389.37
2016,2,28,13,30,383.0,278.0,2.1,16.0,531.0,503.46,397.01
2016,2,28,13,45,593.0,204.5,2.1,16.0,581.5,547.89,430.78
2016,2,28,14,0,803.0,131.0,2.1,16.0,632.0,562.08,439.11
2016,2,28,14,15,792.0,128.0,2.05,16.0,604.0,503.32,390.36
2016,2,28,14,30,781.0,125.0,2.0,16.0,576.0,443.78,340.07
2016,2,28,14,45,587.0,161.5,2.0,16.0,489.0,351.22,266.46
2016,2,28,15,0,393.0,198.0,2.0,16.0,402.0,271.05,204.32
2016,2,28,15,15,315.0,193.0,1.95,15.5,348.0,218.62,162.89
2016,2,28,15,30,237.0,188.0,1.9,15.0,294.0,175.71,130.64
2016,2,28,15,45,118.5,155.0,1.9,15.0,208.0,121.89,92.49
2016,2,28,16,0,0.0,122.0,1.9,15.0,122.0,89.02,69.99
2016,2,28,16,15,0.0,104.5,1.85,14.5,104.5,76.49,62.57
2016,2,28,16,30,0.0,87.0,1.8,14.0,87.0,64.14,51.75
2016,2,28,16,45,0.0,70.0,1.75,13.5,70.0,52.01,40.91
2016,2,28,17,0,0.0,53.0,1.7,13.0,53.0,39.75,29.78
2016,2,28,17,15,0.0,37.0,1.8,12.5,37.0,28.07,18.99
2016,2,28,17,30,0.0,21.0,1.9,12.0,21.0,16.02,7.42
2016,2,28,17,45,0.0,10.5,2.0,11.5,10.5,7.99,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,8.5,1.45,9.5,12.5,66.51,0.0
2016,2,29,7,0,179.0,17.0,1.4,10.0,25.0,179.78,0.0
2016,2,29,7,15,314.0,29.0,1.45,10.5,65.5,323.7,254.16
2016,2,29,7,30,449.0,41.0,1.5,11.0,106.0,459.09,375.91
2016,2,29,7,45,536.0,48.0,1.55,11.5,155.0,558.17,457.87
2016,2,29,8,0,623.0,55.0,1.6,12.0,204.0,661.85,538.94
2016,2,29,8,15,672.0,61.0,1.55,12.5,254.0,733.13,590.91
2016,2,29,8,30,721.0,67.0,1.5,13.0,304.0,798.16,635.75
2016,2,29,8,45,751.0,72.0,1.5,13.5,351.5,850.18,669.88
2016,2,29,9,0,781.0,77.0,1.5,14.0,399.0,900.19,701.47
2016,2,29,9,15,804.0,80.5,1.5,14.5,442.5,938.89,724.37
2016,2,29,9,30,827.0,84.0,1.5,15.0,486.0,974.59,744.85
2016,2,29,9,45,837.5,89.0,1.5,15.5,523.5,996.11,755.57
2016,2,29,10,0,848.0,94.0,1.5,16.0,561.0,1013.87,763.93
2016,2,29,10,15,860.0,96.0,1.45,16.0,593.5,1025.55,768.96
2016,2,29,10,30,872.0,98.0,1.4,16.0,626.0,1033.22,771.54
2016,2,29,10,45,886.0,97.0,1.35,16.5,652.0,1022.08,760.67
2016,2,29,11,0,900.0,96.0,1.3,17.0,678.0,1020.12,756.22
2016,2,29,11,15,905.0,96.5,1.3,17.0,696.0,1006.92,746.86
2016,2,29,11,30,910.0,97.0,1.3,17.0,714.0,989.76,735.24
2016,2,29,11,45,920.5,94.0,1.3,17.5,725.5,969.92,720.69
2016,2,29,12,0,931.0,91.0,1.3,18.0,737.0,946.0,703.65
2016,2,29,12,15,931.5,91.5,1.25,18.0,739.5,913.13,681.37
2016,2,29,12,30,932.0,92.0,1.2,18.0,742.0,876.81,656.93
2016,2,29,12,45,719.0,170.5,1.2,18.5,669.5,760.54,576.07
2016,2,29,13,0,506.0,249.0,1.2,19.0,597.0,630.97,481.29
2016,2,29,13,15,465.5,259.0,1.15,19.0,574.0,580.52,444.65
2016,2,29,13,30,425.0,269.0,1.1,19.0,551.0,531.89,408.08
2016,2,29,13,45,434.0,256.5,1.05,19.5,537.0,496.39,380.48
2016,2,29,14,0,443.0,244.0,1.0,20.0,523.0,459.18,350.9
2016,2,29,14,15,652.0,168.5,0.9,20.0,558.0,469.03,354.95
2016,2,29,14,30,861.0,93.0,0.8,20.0,593.0,448.26,332.6
2016,2,29,14,45,840.5,92.5,0.75,20.0,556.5,384.01,278.44
2016,2,29,15,0,820.0,92.0,0.7,20.0,520.0,321.04,224.56
2016,2,29,15,15,798.5,89.0,0.6,20.0,478.5,257.38,170.12
2016,2,29,15,30,777.0,86.0,0.5,20.0,437.0,195.81,119.72
2016,2,29,15,45,676.5,91.0,0.4,20.0,374.0,130.56,76.07
2016,2,29,16,0,576.0,96.0,0.3,20.0,311.0,81.88,56.65
2016,2,29,16,15,527.0,91.5,0.25,19.5,267.5,70.45,56.0
2016,2,29,16,30,478.0,87.0,0.2,19.0,224.0,64.78,51.24
2016,2,29,16,45,420.5,75.5,0.2,18.5,179.5,56.46,44.0
2016,2,29,17,0,363.0,64.0,0.2,18.0,135.0,48.04,36.45
2016,2,29,17,15,286.5,49.0,0.2,17.5,94.5,36.96,26.36
2016,2,29,17,30,210.0,34.0,0.2,17.0,54.0,25.77,15.56
2016,2,29,17,45,105.0,17.0,0.2,17.0,27.0,12.95,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.5,12.0,9.44,0.0
2016,3,1,7,0,0.0,24.0,1.6,11.0,24.0,26.31,0.0
2016,3,1,7,15,153.0,36.5,1.65,11.5,59.5,208.52,164.9
2016,3,1,7,30,306.0,49.0,1.7,12.0,95.0,350.01,290.08
2016,3,1,7,45,362.0,63.0,1.8,13.0,137.0,424.99,353.51
2016,3,1,8,0,418.0,77.0,1.9,14.0,179.0,503.14,416.43
2016,3,1,8,15,448.0,90.5,1.9,14.0,221.5,559.16,460.52
2016,3,1,8,30,478.0,104.0,1.9,14.0,264.0,615.16,502.94
2016,3,1,8,45,509.0,112.0,1.95,14.5,304.5,664.35,538.13
2016,3,1,9,0,540.0,120.0,2.0,15.0,345.0,712.84,571.79
2016,3,1,9,15,589.0,120.5,2.1,15.5,390.0,780.69,619.03
2016,3,1,9,30,638.0,121.0,2.2,16.0,435.0,836.59,656.45
2016,3,1,9,45,605.0,143.5,2.3,16.5,460.0,831.87,650.56
2016,3,1,10,0,572.0,166.0,2.4,17.0,485.0,812.51,634.98
2016,3,1,10,15,741.5,125.0,2.45,17.0,562.5,946.56,727.99
2016,3,1,10,30,911.0,84.0,2.5,17.0,640.0,1042.47,790.82
2016,3,1,10,45,921.5,84.0,2.55,17.0,666.0,1042.06,788.81
2016,3,1,11,0,932.0,84.0,2.6,17.0,692.0,1037.49,785.24
2016,3,1,11,15,937.0,85.0,2.6,17.0,710.0,1024.48,775.71
2016,3,1,11,30,942.0,86.0,2.6,17.0,728.0,1007.38,763.67
2016,3,1,11,45,946.5,85.0,2.6,17.0,738.5,983.49,747.21
2016,3,1,12,0,951.0,84.0,2.6,17.0,749.0,955.68,728.24
2016,3,1,12,15,950.5,84.5,2.55,17.0,750.5,921.36,704.41
2016,3,1,12,30,950.0,85.0,2.5,17.0,752.0,883.6,678.25
2016,3,1,12,45,945.0,86.0,2.5,17.0,744.5,839.55,648.04
2016,3,1,13,0,940.0,87.0,2.5,17.0,737.0,792.76,615.7
2016,3,1,13,15,934.0,86.0,2.5,17.0,721.5,740.78,578.07
2016,3,1,13,30,928.0,85.0,2.5,17.0,706.0,686.71,536.85
2016,3,1,13,45,641.0,177.0,2.5,17.0,599.5,555.08,434.74
2016,3,1,14,0,354.0,269.0,2.5,17.0,493.0,423.0,331.95
2016,3,1,14,15,350.5,257.0,2.45,16.5,470.5,384.49,301.63
2016,3,1,14,30,347.0,245.0,2.4,16.0,448.0,346.1,270.18
2016,3,1,14,45,297.5,237.0,2.4,16.0,404.0,294.7,228.28
2016,3,1,15,0,248.0,229.0,2.4,16.0,360.0,249.12,191.29
2016,3,1,15,15,318.5,198.5,2.35,16.0,353.0,221.02,164.35
2016,3,1,15,30,389.0,168.0,2.3,16.0,346.0,185.42,131.39
2016,3,1,15,45,389.5,149.5,2.3,16.0,312.0,140.83,97.53
2016,3,1,16,0,390.0,131.0,2.3,16.0,278.0,96.67,72.5
2016,3,1,16,15,369.5,115.5,2.1,15.5,239.5,81.54,66.74
2016,3,1,16,30,349.0,100.0,1.9,15.0,201.0,71.7,58.24
2016,3,1,16,45,448.5,73.5,1.75,14.5,178.0,58.06,46.16
2016,3,1,17,0,548.0,47.0,1.6,14.0,155.0,39.0,29.07
2016,3,1,17,15,451.0,38.5,1.5,13.5,110.0,31.84,22.36
2016,3,1,17,30,354.0,30.0,1.4,13.0,65.0,24.79,15.19
2016,3,1,17,45,177.0,15.0,1.35,13.0,32.5,12.14,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,116.0,9.5,0.9,11.5,16.0,85.03,0.0
2016,3,2,7,0,232.0,19.0,1.0,12.0,32.0,224.8,78.45
2016,3,2,7,15,358.0,29.5,1.05,12.5,73.0,357.11,282.71
2016,3,2,7,30,484.0,40.0,1.1,13.0,114.0,485.75,393.36
2016,3,2,7,45,557.5,47.0,1.15,13.5,162.5,574.65,465.22
2016,3,2,8,0,631.0,54.0,1.2,14.0,211.0,667.28,536.01
2016,3,2,8,15,315.5,74.0,1.2,14.5,152.5,414.2,341.8
2016,3,2,8,30,0.0,94.0,1.2,15.0,94.0,78.18,60.44
2016,3,2,8,45,8.5,125.0,1.2,15.5,128.5,116.67,93.35
2016,3,2,9,0,17.0,156.0,1.2,16.0,163.0,155.66,125.34
2016,3,2,9,15,166.0,179.5,1.2,16.0,261.0,370.01,301.8
2016,3,2,9,30,315.0,203.0,1.2,16.0,359.0,571.79,455.95
2016,3,2,9,45,435.5,188.0,1.3,16.5,422.5,699.99,548.35
2016,3,2,10,0,556.0,173.0,1.4,17.0,486.0,804.12,621.01
2016,3,2,10,15,528.0,195.0,1.45,17.0,505.5,797.14,613.63
2016,3,2,10,30,500.0,217.0,1.5,17.0,525.0,786.79,604.76
2016,3,2,10,45,697.0,156.0,1.6,17.5,603.5,920.15,697.01
2016,3,2,11,0,894.0,95.0,1.7,18.0,682.0,1012.36,755.64
2016,3,2,11,15,691.0,175.0,1.8,18.0,636.5,904.66,683.42
2016,3,2,11,30,488.0,255.0,1.9,18.0,591.0,764.68,585.1
2016,3,2,11,45,537.5,241.0,2.0,18.0,615.5,777.82,596.96
2016,3,2,12,0,587.0,227.0,2.1,18.0,640.0,785.99,603.77
2016,3,2,12,15,556.0,239.0,2.15,17.5,631.0,745.27,575.09
2016,3,2,12,30,525.0,251.0,2.2,17.0,622.0,703.87,545.93
2016,3,2,12,45,480.5,267.0,2.3,17.0,604.5,655.26,510.1
2016,3,2,13,0,436.0,283.0,2.4,17.0,587.0,607.67,474.51
2016,3,2,13,15,407.0,296.5,2.4,17.0,575.5,558.98,437.64
2016,3,2,13,30,378.0,310.0,2.4,17.0,564.0,524.88,410.98
2016,3,2,13,45,191.5,252.5,2.45,17.0,381.5,329.14,260.24
2016,3,2,14,0,5.0,195.0,2.5,17.0,199.0,154.33,120.87
2016,3,2,14,15,2.5,177.0,2.5,16.5,179.0,137.97,108.34
2016,3,2,14,30,0.0,159.0,2.5,16.0,159.0,122.24,95.93
2016,3,2,14,45,38.0,195.0,2.5,16.0,215.0,163.96,129.48
2016,3,2,15,0,76.0,231.0,2.5,16.0,271.0,195.42,153.65
2016,3,2,15,15,38.0,153.5,2.45,15.5,173.5,124.2,96.81
2016,3,2,15,30,0.0,76.0,2.4,15.0,76.0,58.37,43.87
2016,3,2,15,45,5.0,106.0,2.35,15.0,108.0,80.36,62.4
2016,3,2,16,0,10.0,136.0,2.3,15.0,140.0,98.4,77.79
2016,3,2,16,15,5.0,118.5,2.15,14.5,120.5,85.83,70.78
2016,3,2,16,30,0.0,101.0,2.0,14.0,101.0,73.48,60.05
2016,3,2,16,45,0.0,82.5,1.9,14.0,82.5,60.47,48.4
2016,3,2,17,0,0.0,64.0,1.8,14.0,64.0,47.34,36.47
2016,3,2,17,15,0.0,45.5,1.8,13.5,45.5,34.08,24.35
2016,3,2,17,30,0.0,27.0,1.8,13.0,27.0,20.63,11.82
2016,3,2,17,45,0.0,13.5,1.8,13.0,13.5,10.28,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,12.5,8.5,6.69,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,12.97,0.83
2016,3,3,7,15,14.5,36.5,1.55,13.0,39.0,51.81,37.28
2016,3,3,7,30,29.0,56.0,1.5,13.0,61.0,86.16,68.1
2016,3,3,7,45,42.0,77.0,1.5,13.0,86.5,121.2,99.03
2016,3,3,8,0,55.0,98.0,1.5,13.0,112.0,156.02,129.29
2016,3,3,8,15,65.0,118.5,1.4,13.0,138.5,187.43,155.92
2016,3,3,8,30,75.0,139.0,1.3,13.0,165.0,218.88,181.94
2016,3,3,8,45,37.5,122.5,1.2,13.5,135.5,155.64,127.53
2016,3,3,9,0,0.0,106.0,1.1,14.0,106.0,85.83,67.21
2016,3,3,9,15,0.5,132.5,1.1,14.0,133.0,110.71,87.96
2016,3,3,9,30,1.0,159.0,1.1,14.0,160.0,135.75,108.37
2016,3,3,9,45,13.0,189.0,1.1,14.0,196.5,176.17,141.63
2016,3,3,10,0,25.0,219.0,1.1,14.0,233.0,216.66,180.77
2016,3,3,10,15,12.5,183.0,1.1,14.0,190.0,165.4,131.98
2016,3,3,10,30,0.0,147.0,1.1,14.0,147.0,118.2,92.84
2016,3,3,10,45,10.5,197.5,1.15,14.5,204.5,174.13,138.54
2016,3,3,11,0,21.0,248.0,1.2,15.0,262.0,230.89,183.54
2016,3,3,11,15,60.5,287.5,1.3,15.0,329.5,329.31,261.52
2016,3,3,11,30,100.0,327.0,1.4,15.0,397.0,404.12,319.26
2016,3,3,11,45,100.5,331.5,1.5,15.0,402.5,402.06,317.17
2016,3,3,12,0,101.0,336.0,1.6,15.0,408.0,399.6,315.29
2016,3,3,12,15,100.0,337.0,1.5,14.5,408.5,391.82,309.41
2016,3,3,12,30,99.0,338.0,1.4,14.0,409.0,383.8,303.39
2016,3,3,12,45,82.5,328.0,1.35,14.0,386.5,352.81,279.01
