Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,66.0,318.0,1.3,14.0,364.0,323.47,255.97
2016,3,3,13,15,65.5,312.0,1.2,14.0,357.0,310.56,245.86
2016,3,3,13,30,65.0,306.0,1.1,14.0,350.0,297.68,235.65
2016,3,3,13,45,44.0,275.5,1.05,14.0,305.0,251.96,199.62
2016,3,3,14,0,23.0,245.0,1.0,14.0,260.0,203.4,161.21
2016,3,3,14,15,11.5,179.0,1.0,14.0,186.5,143.71,113.48
2016,3,3,14,30,0.0,113.0,1.0,14.0,113.0,87.0,67.33
2016,3,3,14,45,0.0,122.5,1.0,14.0,122.5,94.0,73.4
2016,3,3,15,0,0.0,132.0,1.0,14.0,132.0,100.69,79.12
2016,3,3,15,15,0.0,112.0,0.9,14.0,112.0,85.43,66.59
2016,3,3,15,30,0.0,92.0,0.8,14.0,92.0,70.41,54.2
2016,3,3,15,45,0.0,88.5,0.7,14.0,88.5,67.53,51.95
2016,3,3,16,0,0.0,85.0,0.6,14.0,85.0,64.55,52.0
2016,3,3,16,15,0.0,73.5,0.6,13.5,73.5,56.05,44.67
2016,3,3,16,30,0.0,62.0,0.6,13.0,62.0,47.51,37.18
2016,3,3,16,45,0.0,50.0,0.6,13.0,50.0,38.26,28.84
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,29.02,20.4
2016,3,3,17,15,0.0,27.0,0.6,13.0,27.0,20.58,12.6
2016,3,3,17,30,0.0,16.0,0.6,13.0,16.0,12.16,4.74
2016,3,3,17,45,0.0,8.0,0.65,13.0,8.0,6.06,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,11.5,8.0,6.29,0.0
2016,3,4,7,0,0.0,16.0,1.3,12.0,16.0,12.19,1.61
2016,3,4,7,15,0.0,35.0,1.3,12.0,35.0,30.39,19.53
2016,3,4,7,30,0.0,54.0,1.3,12.0,54.0,49.32,36.33
2016,3,4,7,45,6.0,74.0,1.3,12.5,75.5,73.55,57.62
2016,3,4,8,0,12.0,94.0,1.3,13.0,97.0,97.51,78.4
2016,3,4,8,15,18.5,113.0,1.35,13.0,118.5,120.65,98.28
2016,3,4,8,30,25.0,132.0,1.4,13.0,140.0,160.75,131.98
2016,3,4,8,45,19.5,144.5,1.5,13.5,151.5,148.21,120.71
2016,3,4,9,0,14.0,157.0,1.6,14.0,163.0,152.55,123.55
2016,3,4,9,15,15.0,171.5,1.75,14.0,178.5,165.58,134.01
2016,3,4,9,30,16.0,186.0,1.9,14.0,194.0,178.66,144.42
2016,3,4,9,45,11.5,187.5,2.05,14.5,193.5,172.64,138.66
2016,3,4,10,0,7.0,189.0,2.2,15.0,193.0,167.17,139.12
2016,3,4,10,15,3.5,174.0,2.2,15.0,176.0,147.36,116.88
2016,3,4,10,30,0.0,159.0,2.2,15.0,159.0,128.88,101.44
2016,3,4,10,45,0.0,150.0,2.25,15.0,150.0,120.21,94.22
2016,3,4,11,0,0.0,141.0,2.3,15.0,141.0,111.96,87.35
2016,3,4,11,15,0.0,86.0,2.25,15.0,86.0,66.34,49.7
2016,3,4,11,30,0.0,31.0,2.2,15.0,31.0,23.81,14.31
2016,3,4,11,45,0.5,100.5,2.2,15.0,101.5,78.3,59.61
2016,3,4,12,0,1.0,170.0,2.2,15.0,172.0,136.22,106.93
2016,3,4,12,15,0.5,97.0,2.3,15.0,98.0,75.44,57.09
2016,3,4,12,30,0.0,24.0,2.4,15.0,24.0,18.44,9.79
2016,3,4,12,45,0.0,70.5,2.5,15.0,70.5,54.35,39.74
2016,3,4,13,0,0.0,117.0,2.6,15.0,117.0,90.85,69.9
2016,3,4,13,15,0.0,114.5,2.6,15.0,114.5,88.77,68.19
2016,3,4,13,30,0.0,112.0,2.6,15.0,112.0,86.7,66.55
2016,3,4,13,45,0.0,118.0,2.65,15.0,118.0,91.31,70.44
2016,3,4,14,0,0.0,124.0,2.7,15.0,124.0,95.85,74.28
2016,3,4,14,15,107.5,199.5,2.6,14.5,264.0,215.07,171.77
2016,3,4,14,30,215.0,275.0,2.5,14.0,404.0,307.06,243.22
2016,3,4,14,45,118.5,239.5,2.4,14.0,310.0,228.07,180.2
2016,3,4,15,0,22.0,204.0,2.3,14.0,216.0,159.54,126.86
2016,3,4,15,15,11.0,161.5,2.25,14.0,167.5,123.64,97.95
2016,3,4,15,30,0.0,119.0,2.2,14.0,119.0,89.93,70.58
2016,3,4,15,45,0.0,94.0,2.15,14.0,94.0,71.49,55.28
2016,3,4,16,0,0.0,69.0,2.1,14.0,69.0,52.93,41.68
2016,3,4,16,15,0.0,59.5,2.15,14.0,59.5,45.58,35.23
2016,3,4,16,30,0.0,50.0,2.2,14.0,50.0,38.24,28.71
2016,3,4,16,45,0.0,40.0,2.3,14.0,40.0,30.54,21.78
2016,3,4,17,0,0.0,30.0,2.4,14.0,30.0,22.86,14.78
2016,3,4,17,15,0.0,21.5,2.45,14.0,21.5,16.36,8.78
2016,3,4,17,30,0.0,13.0,2.5,14.0,13.0,9.87,2.77
2016,3,4,17,45,0.0,6.5,2.6,14.0,6.5,4.92,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.15,13.5,2.0,1.57,0.0
2016,3,5,7,0,0.0,4.0,3.3,14.0,4.0,3.02,0.0
2016,3,5,7,15,0.0,8.0,3.35,14.0,8.0,6.06,0.0
2016,3,5,7,30,0.0,12.0,3.4,14.0,12.0,9.1,2.06
2016,3,5,7,45,0.0,17.0,3.5,14.0,17.0,12.91,5.42
2016,3,5,8,0,0.0,22.0,3.6,14.0,22.0,16.73,8.76
2016,3,5,8,15,0.0,27.5,3.75,14.0,27.5,20.95,12.4
2016,3,5,8,30,0.0,33.0,3.9,14.0,33.0,25.17,16.01
2016,3,5,8,45,0.0,65.5,4.05,14.5,65.5,50.22,37.29
2016,3,5,9,0,0.0,98.0,4.2,15.0,98.0,77.85,60.44
2016,3,5,9,15,0.0,99.5,4.25,15.0,99.5,78.37,60.68
2016,3,5,9,30,0.0,101.0,4.3,15.0,101.0,79.15,61.16
2016,3,5,9,45,0.0,116.0,4.35,15.5,116.0,92.0,71.58
2016,3,5,10,0,0.0,131.0,4.4,16.0,131.0,104.86,81.9
2016,3,5,10,15,0.0,114.0,4.45,16.0,114.0,89.49,69.01
2016,3,5,10,30,0.0,97.0,4.5,16.0,97.0,75.0,56.91
2016,3,5,10,45,0.0,125.0,4.6,16.0,125.0,98.46,76.19
2016,3,5,11,0,0.0,153.0,4.7,16.0,153.0,122.29,95.61
2016,3,5,11,15,3.5,181.0,4.75,16.0,183.5,149.73,118.03
2016,3,5,11,30,7.0,209.0,4.8,16.0,214.0,177.1,140.22
2016,3,5,11,45,35.0,267.5,4.85,16.5,293.0,273.91,218.39
2016,3,5,12,0,63.0,326.0,4.9,17.0,372.0,353.65,281.19
2016,3,5,12,15,31.5,232.5,4.9,16.5,255.5,229.65,182.55
2016,3,5,12,30,0.0,139.0,4.9,16.0,139.0,108.89,84.25
2016,3,5,12,45,6.5,188.5,4.9,16.0,193.5,154.44,121.69
2016,3,5,13,0,13.0,238.0,4.9,16.0,248.0,199.59,158.33
2016,3,5,13,15,12.5,233.5,5.05,16.0,243.0,193.83,153.7
2016,3,5,13,30,12.0,229.0,5.2,16.0,238.0,188.14,149.21
2016,3,5,13,45,6.0,182.5,5.35,16.0,187.0,145.74,114.83
2016,3,5,14,0,0.0,136.0,5.5,16.0,136.0,105.19,81.72
2016,3,5,14,15,0.0,94.5,6.0,15.5,94.5,72.86,55.27
2016,3,5,14,30,0.0,53.0,6.5,15.0,53.0,40.69,28.59
2016,3,5,14,45,0.0,38.0,7.05,15.0,38.0,29.12,18.92
2016,3,5,15,0,0.0,23.0,7.6,15.0,23.0,17.58,9.23
2016,3,5,15,15,0.0,15.5,7.85,15.0,15.5,11.83,4.38
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,7.5,8.4,15.0,7.5,5.71,0.0
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,5.32,0.0
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,4.56,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,3.79,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.03,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.0,2.5,10.5,20.5,52.09,0.0
2016,3,6,7,0,118.0,32.0,2.5,11.0,41.0,154.54,106.02
2016,3,6,7,15,232.5,48.0,2.65,11.0,83.0,282.51,232.47
2016,3,6,7,30,347.0,64.0,2.8,11.0,125.0,402.31,337.81
2016,3,6,7,45,423.0,75.5,3.0,11.5,173.0,491.97,413.66
2016,3,6,8,0,499.0,87.0,3.2,12.0,221.0,586.32,489.87
2016,3,6,8,15,552.0,95.0,3.3,12.0,271.0,665.53,551.91
2016,3,6,8,30,605.0,103.0,3.4,12.0,321.0,740.94,609.01
2016,3,6,8,45,444.0,141.0,3.5,12.5,313.0,636.81,526.08
2016,3,6,9,0,283.0,179.0,3.6,13.0,305.0,507.77,420.09
2016,3,6,9,15,313.5,193.5,3.65,13.0,345.5,556.45,458.4
2016,3,6,9,30,344.0,208.0,3.7,13.0,386.0,604.46,494.7
2016,3,6,9,45,546.5,174.5,3.75,13.5,481.5,795.88,641.11
2016,3,6,10,0,749.0,141.0,3.8,14.0,577.0,975.42,767.35
2016,3,6,10,15,464.0,220.5,3.8,14.0,495.5,758.3,604.53
2016,3,6,10,30,179.0,300.0,3.8,14.0,414.0,502.67,403.81
2016,3,6,10,45,100.0,277.5,3.8,14.0,342.0,366.07,295.7
2016,3,6,11,0,21.0,255.0,3.8,14.0,270.0,236.45,189.48
2016,3,6,11,15,13.0,227.5,3.85,14.0,237.0,200.77,160.48
2016,3,6,11,30,5.0,200.0,3.9,14.0,204.0,167.02,132.7
2016,3,6,11,45,67.5,275.5,3.95,14.0,324.5,311.51,251.1
2016,3,6,12,0,130.0,351.0,4.0,14.0,445.0,458.31,366.72
2016,3,6,12,15,119.0,350.0,4.1,14.0,436.5,437.32,349.44
2016,3,6,12,30,108.0,349.0,4.2,14.0,428.0,399.63,319.98
2016,3,6,12,45,82.5,334.0,4.3,14.0,394.0,356.38,285.56
2016,3,6,13,0,57.0,319.0,4.4,14.0,360.0,315.86,253.06
2016,3,6,13,15,55.0,313.5,4.45,14.0,352.5,302.87,242.8
2016,3,6,13,30,53.0,308.0,4.5,14.0,345.0,290.06,232.6
2016,3,6,13,45,29.5,254.5,4.6,14.0,275.5,224.59,179.87
2016,3,6,14,0,6.0,201.0,4.7,14.0,206.0,159.21,126.7
2016,3,6,14,15,36.0,234.0,4.75,13.5,256.5,201.95,162.14
2016,3,6,14,30,66.0,267.0,4.8,13.0,307.0,234.14,188.26
2016,3,6,14,45,33.0,179.5,4.85,13.0,199.5,149.8,119.41
2016,3,6,15,0,0.0,92.0,4.9,13.0,92.0,70.78,54.4
2016,3,6,15,15,0.0,108.0,4.9,12.5,108.0,82.51,64.61
2016,3,6,15,30,0.0,124.0,4.9,12.0,124.0,93.5,74.24
2016,3,6,15,45,0.0,81.5,4.9,12.0,81.5,62.55,48.08
2016,3,6,16,0,0.0,39.0,4.9,12.0,39.0,29.79,21.22
2016,3,6,16,15,0.0,33.5,4.9,11.5,33.5,25.56,17.5
2016,3,6,16,30,0.0,28.0,4.9,11.0,28.0,21.33,13.73
2016,3,6,16,45,0.0,22.5,4.9,11.0,22.5,17.12,9.89
2016,3,6,17,0,0.0,17.0,4.9,11.0,17.0,12.91,6.02
2016,3,6,17,15,0.0,12.0,4.95,11.0,12.0,9.1,2.47
2016,3,6,17,30,0.0,7.0,5.0,11.0,7.0,5.3,0.0
2016,3,6,17,45,0.0,3.5,5.1,11.0,3.5,2.64,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,6.5,13.5,2.9,8.0,14.0,14.98,0.0
2016,3,7,7,0,13.0,27.0,3.0,8.0,28.0,39.68,24.6
2016,3,7,7,15,38.0,47.0,3.1,8.0,53.0,83.63,66.51
2016,3,7,7,30,63.0,67.0,3.2,8.0,78.0,141.83,118.65
2016,3,7,7,45,76.0,88.5,3.3,8.5,106.0,179.41,152.08
2016,3,7,8,0,89.0,110.0,3.4,9.0,134.0,216.85,184.57
2016,3,7,8,15,98.0,130.5,3.45,9.0,162.0,249.16,212.13
2016,3,7,8,30,107.0,151.0,3.5,9.0,190.0,281.37,239.0
2016,3,7,8,45,83.5,168.5,3.55,9.5,201.5,256.68,216.54
2016,3,7,9,0,60.0,186.0,3.6,10.0,213.0,250.8,209.69
2016,3,7,9,15,35.5,184.5,3.6,10.0,201.0,218.93,181.63
2016,3,7,9,30,11.0,183.0,3.6,10.0,189.0,168.9,138.38
2016,3,7,9,45,144.5,221.0,3.65,10.5,306.0,388.81,323.34
2016,3,7,10,0,278.0,259.0,3.7,11.0,423.0,591.92,484.16
2016,3,7,10,15,185.0,277.0,3.75,11.0,389.0,487.39,398.26
2016,3,7,10,30,92.0,295.0,3.8,11.0,355.0,382.89,312.29
2016,3,7,10,45,127.5,312.0,3.85,11.5,397.5,456.06,370.22
2016,3,7,11,0,163.0,329.0,3.9,12.0,440.0,502.94,406.21
2016,3,7,11,15,147.5,337.0,3.95,12.0,439.5,487.77,393.19
2016,3,7,11,30,132.0,345.0,4.0,12.0,439.0,472.41,380.36
2016,3,7,11,45,188.0,347.5,4.1,12.0,483.0,517.39,416.77
2016,3,7,12,0,244.0,350.0,4.2,12.0,527.0,558.33,449.44
2016,3,7,12,15,242.5,351.0,4.25,12.0,527.5,543.62,437.62
2016,3,7,12,30,241.0,352.0,4.3,12.0,528.0,528.04,425.35
2016,3,7,12,45,171.5,348.0,4.35,12.0,473.0,453.84,365.99
2016,3,7,13,0,102.0,344.0,4.4,12.0,418.0,371.31,299.66
2016,3,7,13,15,53.5,270.0,4.4,12.0,308.5,262.81,212.33
2016,3,7,13,30,5.0,196.0,4.4,12.0,199.0,156.7,125.2
2016,3,7,13,45,146.0,248.0,4.4,12.5,344.5,295.73,239.93
2016,3,7,14,0,287.0,300.0,4.4,13.0,490.0,407.13,327.17
2016,3,7,14,15,309.0,281.0,4.35,13.0,477.5,378.25,302.27
2016,3,7,14,30,331.0,262.0,4.3,13.0,465.0,346.9,275.01
2016,3,7,14,45,569.5,184.5,4.25,13.0,508.0,348.17,268.29
2016,3,7,15,0,808.0,107.0,4.2,13.0,551.0,320.11,233.17
2016,3,7,15,15,787.0,103.5,4.05,13.0,509.0,256.61,176.16
2016,3,7,15,30,766.0,100.0,3.9,13.0,467.0,190.69,120.61
2016,3,7,15,45,556.0,124.0,3.8,13.0,376.5,134.89,88.67
2016,3,7,16,0,346.0,148.0,3.7,13.0,286.0,103.18,86.32
2016,3,7,16,15,317.0,134.5,3.55,12.5,248.5,94.09,78.65
2016,3,7,16,30,288.0,121.0,3.4,12.0,211.0,85.2,70.99
2016,3,7,16,45,414.5,90.0,3.3,11.5,194.5,66.05,53.95
2016,3,7,17,0,541.0,59.0,3.2,11.0,178.0,48.11,37.74
2016,3,7,17,15,446.5,49.5,3.25,10.5,130.0,40.44,30.52
2016,3,7,17,30,352.0,40.0,3.3,10.0,82.0,32.83,23.04
2016,3,7,17,45,204.5,25.5,3.35,10.0,47.0,19.52,8.04
2016,3,7,18,0,57.0,11.0,3.4,10.0,12.0,8.65,0.0
2016,3,7,18,15,28.5,5.5,3.45,9.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,57.0,15.0,2.05,8.0,20.0,49.99,0.0
2016,3,8,7,0,114.0,30.0,2.0,9.0,40.0,144.53,108.45
2016,3,8,7,15,164.5,49.0,1.95,9.0,74.0,211.78,176.28
2016,3,8,7,30,215.0,68.0,1.9,9.0,108.0,281.49,238.86
2016,3,8,7,45,232.0,89.0,1.85,9.5,144.0,328.79,279.58
2016,3,8,8,0,249.0,110.0,1.8,10.0,180.0,375.82,318.35
2016,3,8,8,15,281.0,124.0,1.75,10.0,217.0,426.27,359.49
2016,3,8,8,30,313.0,138.0,1.7,10.0,254.0,477.85,400.16
2016,3,8,8,45,345.0,153.0,1.7,10.5,296.5,531.29,440.45
2016,3,8,9,0,377.0,168.0,1.7,11.0,339.0,584.63,479.47
2016,3,8,9,15,475.0,160.5,1.75,11.0,397.0,701.77,567.69
2016,3,8,9,30,573.0,153.0,1.8,11.0,455.0,805.33,641.57
2016,3,8,9,45,540.5,177.5,1.85,11.5,479.0,792.3,628.81
2016,3,8,10,0,508.0,202.0,1.9,12.0,503.0,785.7,620.95
2016,3,8,10,15,685.5,153.5,1.9,12.0,583.0,920.12,715.95
2016,3,8,10,30,863.0,105.0,1.9,12.0,663.0,1029.8,787.94
2016,3,8,10,45,453.0,198.5,1.95,12.0,492.5,706.39,557.76
2016,3,8,11,0,43.0,292.0,2.0,12.0,322.0,318.27,253.91
2016,3,8,11,15,52.0,307.0,1.95,12.0,344.0,338.29,271.26
2016,3,8,11,30,61.0,322.0,1.9,12.0,366.0,357.38,285.94
2016,3,8,11,45,175.5,332.5,1.9,12.0,460.5,489.26,390.47
2016,3,8,12,0,290.0,343.0,1.9,12.0,555.0,611.24,482.83
2016,3,8,12,15,211.0,350.5,1.9,11.5,505.5,515.07,408.87
2016,3,8,12,30,132.0,358.0,1.9,11.0,456.0,443.35,353.31
2016,3,8,12,45,199.5,350.0,1.95,11.0,496.0,476.63,380.81
2016,3,8,13,0,267.0,342.0,2.0,11.0,536.0,517.64,412.7
2016,3,8,13,15,141.0,294.0,2.05,11.0,397.0,355.77,285.9
2016,3,8,13,30,15.0,246.0,2.1,11.0,258.0,203.39,163.03
2016,3,8,13,45,31.5,265.0,2.2,11.0,287.5,233.75,188.38
2016,3,8,14,0,48.0,284.0,2.3,11.0,317.0,252.82,203.8
2016,3,8,14,15,35.0,258.5,2.15,10.5,282.0,220.05,177.5
2016,3,8,14,30,22.0,233.0,2.0,10.0,247.0,186.87,150.89
2016,3,8,14,45,11.0,168.5,1.85,10.0,175.5,132.21,106.07
2016,3,8,15,0,0.0,104.0,1.7,10.0,104.0,79.81,62.61
2016,3,8,15,15,56.5,158.0,1.55,10.0,185.5,130.51,103.24
2016,3,8,15,30,113.0,212.0,1.4,10.0,267.0,166.4,130.57
2016,3,8,15,45,122.0,191.5,1.3,10.0,245.5,140.87,110.18
2016,3,8,16,0,131.0,171.0,1.2,10.0,224.0,114.85,97.38
2016,3,8,16,15,120.5,150.5,1.2,9.5,194.5,102.38,86.79
2016,3,8,16,30,110.0,130.0,1.2,9.0,165.0,89.58,75.64
2016,3,8,16,45,97.5,108.5,1.3,9.0,135.5,75.85,63.3
2016,3,8,17,0,85.0,87.0,1.4,9.0,106.0,61.78,50.4
2016,3,8,17,15,64.5,65.5,1.45,8.5,78.0,47.3,37.0
2016,3,8,17,30,44.0,44.0,1.5,8.0,50.0,32.5,23.07
2016,3,8,17,45,22.0,26.0,1.6,8.0,29.0,19.65,8.93
2016,3,8,18,0,0.0,8.0,1.7,8.0,8.0,6.29,0.0
2016,3,8,18,15,0.0,4.0,1.7,8.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,105.0,16.5,2.4,10.0,26.0,114.13,0.0
2016,3,9,7,0,210.0,33.0,2.4,10.0,52.0,236.6,183.37
2016,3,9,7,15,314.5,46.0,2.4,10.0,95.5,338.86,282.57
2016,3,9,7,30,419.0,59.0,2.4,10.0,139.0,455.41,382.94
2016,3,9,7,45,209.5,53.5,2.4,10.5,93.5,275.84,235.13
2016,3,9,8,0,0.0,48.0,2.4,11.0,48.0,36.7,26.16
2016,3,9,8,15,0.0,58.0,2.35,11.0,58.0,44.42,32.96
2016,3,9,8,30,0.0,68.0,2.3,11.0,68.0,52.16,39.56
2016,3,9,8,45,0.0,43.0,2.3,11.0,43.0,32.87,22.84
2016,3,9,9,0,0.0,18.0,2.3,11.0,18.0,13.73,6.23
2016,3,9,9,15,0.0,23.5,2.25,11.0,23.5,17.95,9.85
2016,3,9,9,30,0.0,29.0,2.2,11.0,29.0,22.18,13.45
2016,3,9,9,45,0.0,86.5,2.15,11.5,86.5,66.58,51.16
2016,3,9,10,0,0.0,144.0,2.1,12.0,144.0,116.13,92.37
2016,3,9,10,15,0.0,144.5,2.1,12.0,144.5,115.92,91.92
2016,3,9,10,30,0.0,145.0,2.1,12.0,145.0,115.85,91.68
2016,3,9,10,45,0.0,144.5,2.15,12.5,144.5,115.01,90.67
2016,3,9,11,0,0.0,144.0,2.2,13.0,144.0,114.25,89.76
2016,3,9,11,15,3.0,174.5,2.25,13.5,177.0,143.08,113.24
2016,3,9,11,30,6.0,205.0,2.3,14.0,210.0,171.92,136.38
2016,3,9,11,45,3.0,165.0,2.35,14.5,167.5,133.9,105.08
2016,3,9,12,0,0.0,125.0,2.4,15.0,125.0,97.69,75.26
2016,3,9,12,15,3.5,166.5,2.4,15.0,169.0,134.67,105.58
2016,3,9,12,30,7.0,208.0,2.4,15.0,213.0,171.64,135.49
2016,3,9,12,45,5.0,194.5,2.45,15.0,198.0,157.88,124.28
2016,3,9,13,0,3.0,181.0,2.5,15.0,183.0,144.56,113.53
2016,3,9,13,15,1.5,170.5,2.5,15.0,171.5,134.43,105.36
2016,3,9,13,30,0.0,160.0,2.5,15.0,160.0,124.61,97.44
2016,3,9,13,45,5.0,189.5,2.55,15.5,193.5,150.4,118.4
2016,3,9,14,0,10.0,219.0,2.6,16.0,227.0,175.1,138.21
2016,3,9,14,15,27.0,239.0,2.6,16.0,256.5,200.74,158.87
2016,3,9,14,30,44.0,259.0,2.6,16.0,286.0,217.97,172.43
2016,3,9,14,45,46.0,246.0,2.6,16.0,273.0,202.41,159.78
2016,3,9,15,0,48.0,233.0,2.6,16.0,260.0,186.75,147.02
2016,3,9,15,15,52.5,218.0,2.5,15.5,245.5,170.12,133.57
2016,3,9,15,30,57.0,203.0,2.4,15.0,231.0,153.07,119.85
2016,3,9,15,45,28.5,163.0,2.3,15.0,177.0,118.01,92.75
2016,3,9,16,0,0.0,123.0,2.2,15.0,123.0,90.38,74.37
2016,3,9,16,15,0.0,107.0,2.05,14.5,107.0,79.07,64.76
2016,3,9,16,30,0.0,91.0,1.9,14.0,91.0,67.65,54.88
2016,3,9,16,45,0.0,75.0,1.75,14.0,75.0,56.13,44.63
2016,3,9,17,0,0.0,59.0,1.6,14.0,59.0,44.51,34.14
2016,3,9,17,15,0.0,43.5,1.6,13.5,43.5,33.13,23.78
2016,3,9,17,30,0.0,28.0,1.6,13.0,28.0,21.37,12.97
2016,3,9,17,45,0.0,16.5,1.6,12.5,16.5,12.56,3.86
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.38,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,2.0,3.45,13.0,2.0,1.51,0.0
2016,3,10,7,30,0.0,3.0,3.5,13.0,3.0,2.27,0.0
2016,3,10,7,45,0.0,4.0,3.55,13.5,4.0,3.03,0.0
2016,3,10,8,0,0.0,5.0,3.6,14.0,5.0,3.79,0.0
2016,3,10,8,15,0.0,6.0,3.75,14.0,6.0,4.56,0.0
2016,3,10,8,30,0.0,7.0,3.9,14.0,7.0,5.32,0.0
2016,3,10,8,45,0.0,8.0,4.05,14.0,8.0,6.09,0.0
2016,3,10,9,0,0.0,9.0,4.2,14.0,9.0,6.86,0.21
2016,3,10,9,15,0.0,50.0,4.15,14.0,50.0,38.31,26.98
2016,3,10,9,30,0.0,91.0,4.1,14.0,91.0,70.22,53.8
2016,3,10,9,45,0.0,105.0,4.1,14.5,105.0,82.01,63.39
2016,3,10,10,0,0.0,119.0,4.1,15.0,119.0,93.85,72.93
2016,3,10,10,15,0.0,67.0,4.0,15.0,67.0,51.54,37.59
2016,3,10,10,30,0.0,15.0,3.9,15.0,15.0,11.49,4.01
2016,3,10,10,45,0.0,16.5,3.8,15.0,16.5,12.65,4.97
2016,3,10,11,0,0.0,18.0,3.7,15.0,18.0,13.81,5.93
2016,3,10,11,15,0.0,40.5,3.6,15.0,40.5,31.15,20.42
2016,3,10,11,30,0.0,63.0,3.5,15.0,63.0,48.56,34.88
2016,3,10,11,45,0.0,63.5,3.45,15.0,63.5,48.96,35.18
2016,3,10,12,0,0.0,64.0,3.4,15.0,64.0,49.35,35.49
2016,3,10,12,15,2.0,126.0,3.3,15.0,127.5,100.1,77.41
2016,3,10,12,30,4.0,188.0,3.2,15.0,191.0,152.33,119.96
2016,3,10,12,45,4.0,188.5,3.15,15.0,192.0,152.05,119.66
2016,3,10,13,0,4.0,189.0,3.1,15.0,193.0,151.75,119.45
2016,3,10,13,15,2.0,121.5,3.0,15.0,123.5,95.65,73.72
2016,3,10,13,30,0.0,54.0,2.9,15.0,54.0,41.57,29.09
2016,3,10,13,45,0.0,50.0,2.8,15.0,50.0,38.46,26.56
2016,3,10,14,0,0.0,46.0,2.7,15.0,46.0,35.36,24.01
2016,3,10,14,15,0.0,46.0,2.55,15.0,46.0,35.33,24.04
2016,3,10,14,30,0.0,46.0,2.4,15.0,46.0,35.31,24.08
2016,3,10,14,45,0.0,48.0,2.3,15.0,48.0,36.83,25.42
2016,3,10,15,0,0.0,50.0,2.2,15.0,50.0,38.35,26.76
2016,3,10,15,15,0.0,52.0,2.1,14.5,52.0,39.86,28.19
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,41.38,29.63
2016,3,10,15,45,0.0,48.5,1.9,14.0,48.5,37.12,26.1
2016,3,10,16,0,0.0,43.0,1.8,14.0,43.0,32.87,23.8
2016,3,10,16,15,0.0,37.5,1.75,14.0,37.5,28.63,20.07
2016,3,10,16,30,0.0,32.0,1.7,14.0,32.0,24.4,16.32
2016,3,10,16,45,0.0,26.0,1.7,14.0,26.0,19.8,12.18
2016,3,10,17,0,0.0,20.0,1.7,14.0,20.0,15.2,8.0
2016,3,10,17,15,0.0,14.5,1.8,13.5,14.5,11.0,4.15
2016,3,10,17,30,0.0,9.0,1.9,13.0,9.0,6.82,0.3
2016,3,10,17,45,0.0,5.0,2.05,13.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.15,12.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,5.2,12.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,6.0,5.15,12.0,6.0,4.54,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,6.82,0.21
2016,3,11,7,45,0.0,12.0,5.05,12.0,12.0,9.11,2.23
2016,3,11,8,0,0.0,15.0,5.0,12.0,15.0,11.4,4.24
2016,3,11,8,15,0.0,18.5,4.85,12.0,18.5,14.08,6.55
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,16.76,8.86
2016,3,11,8,45,0.0,44.0,4.55,12.0,44.0,33.65,23.37
2016,3,11,9,0,0.0,66.0,4.4,12.0,66.0,50.63,37.83
2016,3,11,9,15,0.0,91.0,4.45,11.5,91.0,70.42,54.64
2016,3,11,9,30,0.0,116.0,4.5,11.0,116.0,92.03,72.89
2016,3,11,9,45,0.0,103.0,4.6,11.0,103.0,80.26,62.74
2016,3,11,10,0,0.0,90.0,4.7,11.0,90.0,69.34,53.38
2016,3,11,10,15,0.0,87.5,4.45,11.0,87.5,67.44,51.66
2016,3,11,10,30,0.0,85.0,4.2,11.0,85.0,65.53,49.95
2016,3,11,10,45,204.0,189.5,4.0,11.5,332.5,416.98,344.74
2016,3,11,11,0,408.0,294.0,3.8,12.0,580.0,727.45,583.24
2016,3,11,11,15,221.0,297.0,3.6,12.0,453.0,535.53,430.4
2016,3,11,11,30,34.0,300.0,3.4,12.0,326.0,306.66,245.97
2016,3,11,11,45,195.0,317.5,3.25,12.0,463.5,489.2,394.49
2016,3,11,12,0,356.0,335.0,3.1,12.0,601.0,658.85,524.51
2016,3,11,12,15,608.5,234.0,3.15,12.0,689.5,782.68,620.27
2016,3,11,12,30,861.0,133.0,3.2,12.0,778.0,858.59,677.51
2016,3,11,12,45,631.0,226.0,3.25,12.5,696.5,730.86,578.93
2016,3,11,13,0,401.0,319.0,3.3,13.0,615.0,591.5,469.98
2016,3,11,13,15,212.5,297.0,3.6,13.0,453.5,405.06,325.27
2016,3,11,13,30,24.0,275.0,3.9,13.0,292.0,232.06,185.56
2016,3,11,13,45,12.0,145.5,4.2,13.0,154.0,119.7,94.41
2016,3,11,14,0,0.0,16.0,4.5,13.0,16.0,12.27,4.71
2016,3,11,14,15,11.0,126.5,4.65,12.5,133.5,102.59,80.7
2016,3,11,14,30,22.0,237.0,4.8,12.0,251.0,189.41,152.68
2016,3,11,14,45,11.0,186.0,4.95,12.0,193.0,144.99,116.19
2016,3,11,15,0,0.0,135.0,5.1,12.0,135.0,102.85,81.54
2016,3,11,15,15,158.5,168.0,5.0,11.5,246.5,158.67,122.13
2016,3,11,15,30,317.0,201.0,4.9,11.0,358.0,186.7,138.51
2016,3,11,15,45,163.0,173.5,4.85,11.0,254.0,132.62,102.08
2016,3,11,16,0,9.0,146.0,4.8,11.0,150.0,105.28,88.83
2016,3,11,16,15,4.5,129.0,4.65,10.5,131.0,93.36,78.59
2016,3,11,16,30,0.0,112.0,4.5,10.0,112.0,81.35,68.09
2016,3,11,16,45,257.5,89.0,4.4,10.0,149.5,64.82,53.2
2016,3,11,17,0,515.0,66.0,4.3,10.0,187.0,53.12,42.48
2016,3,11,17,15,425.5,56.0,4.2,9.5,139.0,45.29,35.13
2016,3,11,17,30,336.0,46.0,4.1,9.0,91.0,37.49,27.54
2016,3,11,17,45,168.0,31.0,4.05,9.0,53.5,23.41,13.16
2016,3,11,18,0,0.0,16.0,4.0,9.0,16.0,12.59,0.0
2016,3,11,18,15,0.0,8.0,3.95,9.0,8.0,6.29,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,3.45,10.0,7.0,5.3,0.0
2016,3,12,7,0,0.0,14.0,3.6,10.0,14.0,10.63,3.1
2016,3,12,7,15,0.0,25.0,3.7,10.0,25.0,19.04,10.64
2016,3,12,7,30,0.0,36.0,3.8,10.0,36.0,27.48,18.18
2016,3,12,7,45,0.0,48.0,3.95,10.5,48.0,36.71,26.29
2016,3,12,8,0,0.0,60.0,4.1,11.0,60.0,45.98,34.3
2016,3,12,8,15,0.0,72.0,4.2,11.0,72.0,55.75,42.7
2016,3,12,8,30,0.0,84.0,4.3,11.0,84.0,65.89,51.33
2016,3,12,8,45,31.0,141.0,4.4,11.0,155.5,166.32,138.04
2016,3,12,9,0,62.0,198.0,4.5,11.0,227.0,263.04,219.34
2016,3,12,9,15,81.0,221.0,4.55,11.0,263.0,305.56,254.19
2016,3,12,9,30,100.0,244.0,4.6,11.0,299.0,347.96,288.6
2016,3,12,9,45,50.0,187.0,4.65,11.5,214.5,226.42,186.47
2016,3,12,10,0,0.0,130.0,4.7,12.0,130.0,103.33,81.58
2016,3,12,10,15,0.0,72.5,4.75,12.0,72.5,55.81,41.63
2016,3,12,10,30,0.0,15.0,4.8,12.0,15.0,11.5,4.1
2016,3,12,10,45,0.0,28.5,4.85,12.0,28.5,21.88,12.89
2016,3,12,11,0,0.0,42.0,4.9,12.0,42.0,32.3,21.67
2016,3,12,11,15,0.0,31.0,5.0,12.0,31.0,23.83,14.49
2016,3,12,11,30,0.0,20.0,5.1,12.0,20.0,15.37,7.33
2016,3,12,11,45,0.0,49.5,5.2,12.5,49.5,38.13,26.45
2016,3,12,12,0,0.0,79.0,5.3,13.0,79.0,61.01,45.48
2016,3,12,12,15,1.0,124.5,5.2,13.0,125.5,98.0,76.23
2016,3,12,12,30,2.0,170.0,5.1,13.0,172.0,135.67,107.29
2016,3,12,12,45,2.0,170.0,5.1,13.0,172.0,135.2,106.9
2016,3,12,13,0,2.0,170.0,5.1,13.0,172.0,134.72,106.54
2016,3,12,13,15,1.0,111.5,5.05,13.0,112.5,87.07,67.21
2016,3,12,13,30,0.0,53.0,5.0,13.0,53.0,40.81,28.67
2016,3,12,13,45,0.5,112.0,4.95,13.0,113.0,86.88,67.23
2016,3,12,14,0,1.0,171.0,4.9,13.0,173.0,132.75,105.33
2016,3,12,14,15,0.5,144.5,4.75,13.0,145.5,111.55,87.89
2016,3,12,14,30,0.0,118.0,4.6,13.0,118.0,90.79,70.78
2016,3,12,14,45,0.0,104.5,4.5,13.0,104.5,80.37,62.23
2016,3,12,15,0,0.0,91.0,4.4,13.0,91.0,70.08,53.74
2016,3,12,15,15,14.5,142.5,4.3,12.5,149.5,110.62,87.51
2016,3,12,15,30,29.0,194.0,4.2,12.0,208.0,142.88,114.23
2016,3,12,15,45,18.5,170.0,4.1,12.0,179.0,124.31,99.61
2016,3,12,16,0,8.0,146.0,4.0,12.0,150.0,105.37,88.51
2016,3,12,16,15,4.0,128.5,3.9,12.0,130.5,93.15,77.91
2016,3,12,16,30,0.0,111.0,3.8,12.0,111.0,80.82,67.08
2016,3,12,16,45,0.0,91.0,3.75,12.0,91.0,66.85,54.61
2016,3,12,17,0,0.0,71.0,3.7,12.0,71.0,52.73,41.81
2016,3,12,17,15,0.0,52.5,3.6,12.0,52.5,39.44,29.61
2016,3,12,17,30,0.0,34.0,3.5,12.0,34.0,25.99,17.19
2016,3,12,17,45,0.0,20.0,3.4,12.0,20.0,15.25,6.69
2016,3,12,18,0,0.0,6.0,3.3,12.0,6.0,4.54,0.0
2016,3,12,18,15,0.0,3.0,3.2,11.5,3.0,2.36,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.0,3.0,2.27,0.0
2016,3,13,7,0,0.0,6.0,3.7,12.0,6.0,4.54,0.0
2016,3,13,7,15,0.0,10.5,3.75,12.0,10.5,7.96,1.12
2016,3,13,7,30,0.0,15.0,3.8,12.0,15.0,11.39,4.17
2016,3,13,7,45,0.0,20.0,3.9,12.0,20.0,15.21,7.53
2016,3,13,8,0,0.0,25.0,4.0,12.0,25.0,19.04,10.87
2016,3,13,8,15,0.0,30.0,4.05,12.0,30.0,22.87,14.18
2016,3,13,8,30,0.0,35.0,4.1,12.0,35.0,26.72,17.46
2016,3,13,8,45,0.0,75.5,4.2,12.0,75.5,57.98,44.2
2016,3,13,9,0,0.0,116.0,4.3,12.0,116.0,93.49,74.23
2016,3,13,9,15,0.0,99.5,4.3,12.0,99.5,77.74,60.66
2016,3,13,9,30,0.0,83.0,4.3,12.0,83.0,63.86,48.76
2016,3,13,9,45,5.5,146.5,4.3,12.5,150.0,124.3,99.5
2016,3,13,10,0,11.0,210.0,4.3,13.0,217.0,188.71,152.38
2016,3,13,10,15,29.0,248.0,4.35,13.0,267.5,265.14,214.88
2016,3,13,10,30,47.0,286.0,4.4,13.0,318.0,321.42,260.14
2016,3,13,10,45,27.5,252.0,4.45,13.0,271.0,260.84,210.39
2016,3,13,11,0,8.0,218.0,4.5,13.0,224.0,186.92,149.58
2016,3,13,11,15,6.0,201.5,4.55,13.0,206.0,169.16,134.97
2016,3,13,11,30,4.0,185.0,4.6,13.0,188.0,152.11,120.86
2016,3,13,11,45,9.0,220.5,4.65,13.0,227.5,186.65,149.19
2016,3,13,12,0,14.0,256.0,4.7,13.0,267.0,220.84,176.95
2016,3,13,12,15,11.5,240.5,4.65,13.0,249.5,203.65,162.83
2016,3,13,12,30,9.0,225.0,4.6,13.0,232.0,187.07,149.29
2016,3,13,12,45,11.0,236.5,4.6,13.5,245.0,196.99,157.14
2016,3,13,13,0,13.0,248.0,4.6,14.0,258.0,206.49,164.57
2016,3,13,13,15,12.0,241.0,4.5,13.5,250.0,198.33,158.27
2016,3,13,13,30,11.0,234.0,4.4,13.0,242.0,190.35,152.13
2016,3,13,13,45,5.5,193.0,4.35,13.0,197.0,153.15,121.8
2016,3,13,14,0,0.0,152.0,4.3,13.0,152.0,117.45,92.55
2016,3,13,14,15,0.0,133.0,4.2,13.0,133.0,102.48,80.32
2016,3,13,14,30,0.0,114.0,4.1,13.0,114.0,87.74,68.21
2016,3,13,14,45,0.0,105.5,4.05,13.0,105.5,81.13,62.84
2016,3,13,15,0,0.0,97.0,4.0,13.0,97.0,74.6,57.51
2016,3,13,15,15,0.0,99.0,3.9,13.0,99.0,75.93,58.79
2016,3,13,15,30,0.0,101.0,3.8,13.0,101.0,77.12,59.97
2016,3,13,15,45,0.0,59.5,3.75,13.0,59.5,45.61,33.39
2016,3,13,16,0,0.0,18.0,3.7,13.0,18.0,13.72,6.68
2016,3,13,16,15,0.0,15.5,3.65,13.0,15.5,11.8,4.98
2016,3,13,16,30,0.0,13.0,3.6,13.0,13.0,9.88,3.27
2016,3,13,16,45,0.0,11.0,3.55,13.0,11.0,8.35,1.89
2016,3,13,17,0,0.0,9.0,3.5,13.0,9.0,6.82,0.49
2016,3,13,17,15,0.0,6.5,3.45,12.5,6.5,4.92,0.0
2016,3,13,17,30,0.0,4.0,3.4,12.0,4.0,3.02,0.0
2016,3,13,17,45,0.0,2.0,3.35,12.0,2.0,1.51,0.0
2016,3,13,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
