Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,67.0,23.0,2.5,9.5,31.0,91.44,51.3
2016,3,14,7,0,134.0,46.0,2.5,10.0,62.0,181.11,147.25
2016,3,14,7,15,196.5,65.5,2.5,10.0,101.5,257.04,216.31
2016,3,14,7,30,259.0,85.0,2.5,10.0,141.0,337.43,286.82
2016,3,14,7,45,306.5,101.5,2.55,10.5,184.5,404.53,343.54
2016,3,14,8,0,354.0,118.0,2.6,11.0,228.0,494.5,415.95
2016,3,14,8,15,413.0,121.5,2.6,11.0,271.0,562.02,469.76
2016,3,14,8,30,472.0,125.0,2.6,11.0,314.0,631.29,522.9
2016,3,14,8,45,410.0,156.5,2.65,11.0,335.5,618.8,510.07
2016,3,14,9,0,348.0,188.0,2.7,11.0,357.0,576.81,475.04
2016,3,14,9,15,395.0,196.5,2.65,11.0,404.5,660.09,537.87
2016,3,14,9,30,442.0,205.0,2.6,11.0,452.0,719.33,580.82
2016,3,14,9,45,487.5,205.0,2.6,11.5,494.0,766.06,613.29
2016,3,14,10,0,533.0,205.0,2.6,12.0,536.0,810.71,643.75
2016,3,14,10,15,488.5,235.0,2.6,12.0,550.5,793.76,628.11
2016,3,14,10,30,444.0,265.0,2.6,12.0,565.0,773.21,610.59
2016,3,14,10,45,277.0,303.5,2.6,12.5,493.0,614.56,487.98
2016,3,14,11,0,110.0,342.0,2.6,13.0,421.0,434.17,345.94
2016,3,14,11,15,75.5,329.0,2.6,13.0,383.5,379.77,303.27
2016,3,14,11,30,41.0,316.0,2.6,13.0,346.0,327.68,261.32
2016,3,14,11,45,84.5,343.5,2.6,13.5,407.5,390.51,311.12
2016,3,14,12,0,128.0,371.0,2.6,14.0,469.0,468.96,371.0
2016,3,14,12,15,68.5,297.5,2.65,14.0,350.0,318.72,253.64
2016,3,14,12,30,9.0,224.0,2.7,14.0,231.0,186.09,147.17
2016,3,14,12,45,235.0,259.5,2.75,14.0,436.0,429.47,345.04
2016,3,14,13,0,461.0,295.0,2.8,14.0,641.0,622.89,492.43
2016,3,14,13,15,525.5,264.5,2.85,14.0,651.5,610.39,482.07
2016,3,14,13,30,590.0,234.0,2.9,14.0,662.0,590.54,466.78
2016,3,14,13,45,710.5,184.5,3.0,14.0,684.5,584.16,460.98
2016,3,14,14,0,831.0,135.0,3.1,14.0,707.0,558.28,438.5
2016,3,14,14,15,819.0,133.0,3.15,14.0,676.5,497.93,387.7
2016,3,14,14,30,807.0,131.0,3.2,14.0,646.0,437.48,335.45
2016,3,14,14,45,789.0,128.5,3.3,14.0,608.5,372.08,278.18
2016,3,14,15,0,771.0,126.0,3.4,14.0,571.0,309.78,222.66
2016,3,14,15,15,749.5,122.0,3.4,13.5,528.5,247.15,168.08
2016,3,14,15,30,728.0,118.0,3.4,13.0,486.0,186.81,119.01
2016,3,14,15,45,694.5,114.0,3.45,13.0,438.5,128.14,80.68
2016,3,14,16,0,661.0,110.0,3.5,13.0,391.0,83.2,68.55
2016,3,14,16,15,620.5,103.0,3.45,12.5,341.5,78.82,65.02
2016,3,14,16,30,580.0,96.0,3.4,12.0,292.0,74.38,61.32
2016,3,14,16,45,522.5,87.0,3.35,11.5,242.0,68.14,55.88
2016,3,14,17,0,465.0,78.0,3.3,11.0,192.0,58.61,47.3
2016,3,14,17,15,378.5,66.0,3.2,10.5,144.0,49.55,38.91
2016,3,14,17,30,292.0,54.0,3.1,10.0,96.0,40.49,30.26
2016,3,14,17,45,146.0,37.5,3.05,10.0,58.5,27.92,17.68
2016,3,14,18,0,0.0,21.0,3.0,10.0,21.0,15.5,0.0
2016,3,14,18,15,0.0,10.5,2.95,9.5,10.5,8.26,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,7.5,5.0,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,8.0,10.0,35.94,0.0
2016,3,15,6,45,195.5,24.5,1.8,8.5,45.5,198.04,130.75
2016,3,15,7,0,346.0,39.0,1.8,9.0,81.0,341.14,280.94
2016,3,15,7,15,439.0,49.0,1.75,9.5,128.5,440.85,368.29
2016,3,15,7,30,532.0,59.0,1.7,10.0,176.0,547.32,455.28
2016,3,15,7,45,597.0,65.0,1.65,10.5,228.0,630.57,519.68
2016,3,15,8,0,662.0,71.0,1.6,11.0,280.0,716.13,582.41
2016,3,15,8,15,700.5,76.0,1.6,11.5,330.5,777.68,624.94
2016,3,15,8,30,739.0,81.0,1.6,12.0,381.0,832.27,661.01
2016,3,15,8,45,769.0,84.5,1.6,12.5,429.5,882.26,692.69
2016,3,15,9,0,799.0,88.0,1.6,13.0,478.0,930.01,721.99
2016,3,15,9,15,819.0,91.0,1.55,13.5,522.0,964.51,740.88
2016,3,15,9,30,839.0,94.0,1.5,14.0,566.0,995.76,757.36
2016,3,15,9,45,855.5,95.5,1.45,14.5,605.0,1018.07,767.69
2016,3,15,10,0,872.0,97.0,1.4,15.0,644.0,1023.19,766.82
2016,3,15,10,15,882.5,99.0,1.4,15.0,676.0,1032.13,771.11
2016,3,15,10,30,893.0,101.0,1.4,15.0,708.0,1037.04,772.89
2016,3,15,10,45,901.5,101.5,1.4,15.5,733.0,1034.12,768.38
2016,3,15,11,0,910.0,102.0,1.4,16.0,758.0,1027.09,761.52
2016,3,15,11,15,914.5,103.0,1.4,16.0,775.5,1012.56,751.45
2016,3,15,11,30,919.0,104.0,1.4,16.0,793.0,994.01,738.99
2016,3,15,11,45,922.0,104.5,1.45,16.5,802.5,969.59,722.28
2016,3,15,12,0,925.0,105.0,1.5,17.0,812.0,941.36,703.15
2016,3,15,12,15,925.5,105.0,1.55,17.0,813.0,906.79,681.08
2016,3,15,12,30,926.0,105.0,1.6,17.0,814.0,868.83,656.61
2016,3,15,12,45,925.5,103.5,1.65,17.0,807.0,825.44,628.18
2016,3,15,13,0,925.0,102.0,1.7,17.0,800.0,779.12,597.13
2016,3,15,13,15,921.5,101.5,1.75,17.0,785.0,728.95,560.72
2016,3,15,13,30,918.0,101.0,1.8,17.0,770.0,676.49,521.53
2016,3,15,13,45,911.0,100.0,1.85,17.0,747.0,619.52,477.71
2016,3,15,14,0,904.0,99.0,1.9,17.0,724.0,561.12,431.25
2016,3,15,14,15,894.5,97.0,1.95,17.0,694.0,499.56,380.72
2016,3,15,14,30,885.0,95.0,2.0,17.0,664.0,437.41,327.92
2016,3,15,14,45,872.0,93.0,2.05,17.0,627.0,373.76,272.45
2016,3,15,15,0,859.0,91.0,2.1,17.0,590.0,307.63,214.18
2016,3,15,15,15,841.0,88.0,2.1,16.5,547.5,242.24,157.69
2016,3,15,15,30,823.0,85.0,2.1,16.0,505.0,178.53,106.53
2016,3,15,15,45,799.0,81.5,2.15,16.0,458.0,115.96,66.8
2016,3,15,16,0,775.0,78.0,2.2,16.0,411.0,68.39,54.76
2016,3,15,16,15,741.0,73.5,2.2,15.5,361.0,64.78,51.89
2016,3,15,16,30,707.0,69.0,2.2,15.0,311.0,61.14,48.89
2016,3,15,16,45,656.0,63.5,2.2,14.5,259.5,52.09,40.98
2016,3,15,17,0,605.0,58.0,2.2,14.0,208.0,47.7,37.06
2016,3,15,17,15,526.0,50.0,2.3,13.5,158.0,41.15,31.04
2016,3,15,17,30,447.0,42.0,2.4,13.0,108.0,34.65,24.84
2016,3,15,17,45,309.0,30.0,2.55,12.5,67.0,24.61,14.94
2016,3,15,18,0,171.0,18.0,2.7,12.0,26.0,14.67,0.0
2016,3,15,18,15,85.5,9.0,2.7,11.5,13.0,7.08,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,9.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,10.0,10.0,7.87,0.0
2016,3,16,6,45,101.5,26.5,0.9,10.5,39.5,122.66,84.31
2016,3,16,7,0,203.0,43.0,0.8,11.0,69.0,239.64,195.75
2016,3,16,7,15,248.0,61.0,0.8,11.5,107.5,304.76,253.03
2016,3,16,7,30,293.0,79.0,0.8,12.0,146.0,372.76,310.04
2016,3,16,7,45,322.0,96.5,0.85,12.5,186.5,428.91,355.16
2016,3,16,8,0,351.0,114.0,0.9,13.0,227.0,485.81,399.01
2016,3,16,8,15,376.5,128.5,1.0,13.5,267.5,536.13,436.61
2016,3,16,8,30,402.0,143.0,1.1,14.0,308.0,586.27,472.98
2016,3,16,8,45,608.0,113.0,1.25,14.5,397.0,768.08,605.74
2016,3,16,9,0,814.0,83.0,1.4,15.0,486.0,938.16,720.62
2016,3,16,9,15,833.0,86.0,1.4,15.5,529.5,971.77,737.6
2016,3,16,9,30,852.0,89.0,1.4,16.0,573.0,1002.1,753.94
2016,3,16,9,45,866.5,91.5,1.45,16.5,611.5,1010.57,756.73
2016,3,16,10,0,881.0,94.0,1.5,17.0,650.0,1028.09,765.83
2016,3,16,10,15,891.0,95.5,1.5,17.0,682.0,1035.89,769.21
2016,3,16,10,30,901.0,97.0,1.5,17.0,714.0,1039.67,770.27
2016,3,16,10,45,908.0,98.0,1.55,17.5,739.0,1035.72,765.96
2016,3,16,11,0,915.0,99.0,1.6,18.0,764.0,1027.65,759.24
2016,3,16,11,15,919.5,100.0,1.6,18.0,781.0,1013.01,749.13
2016,3,16,11,30,924.0,101.0,1.6,18.0,798.0,994.34,736.6
2016,3,16,11,45,926.5,101.0,1.6,18.5,807.0,968.78,718.37
2016,3,16,12,0,929.0,101.0,1.6,19.0,816.0,939.46,697.83
2016,3,16,12,15,929.5,101.0,1.6,19.0,817.0,904.76,675.12
2016,3,16,12,30,930.0,101.0,1.6,19.0,818.0,866.68,650.09
2016,3,16,12,45,931.0,99.0,1.65,19.0,811.5,823.81,622.22
2016,3,16,13,0,932.0,97.0,1.7,19.0,805.0,777.89,591.76
2016,3,16,13,15,928.0,96.5,1.7,19.0,789.5,727.09,554.73
2016,3,16,13,30,924.0,96.0,1.7,19.0,774.0,674.05,515.07
2016,3,16,13,45,918.0,94.5,1.7,19.0,751.0,616.96,471.26
2016,3,16,14,0,912.0,93.0,1.7,19.0,728.0,558.34,424.82
2016,3,16,14,15,903.0,91.5,1.7,19.0,698.0,497.07,374.77
2016,3,16,14,30,894.0,90.0,1.7,19.0,668.0,435.12,322.47
2016,3,16,14,45,881.5,88.0,1.7,19.0,631.0,371.19,267.22
2016,3,16,15,0,869.0,86.0,1.7,19.0,594.0,307.55,211.38
2016,3,16,15,15,852.0,83.5,1.65,18.5,552.0,239.12,153.05
2016,3,16,15,30,835.0,81.0,1.6,18.0,510.0,175.32,102.5
2016,3,16,15,45,812.0,77.5,1.6,18.0,463.0,112.15,63.25
2016,3,16,16,0,789.0,74.0,1.6,18.0,416.0,65.69,51.94
2016,3,16,16,15,756.5,70.0,1.55,17.5,366.0,62.37,49.36
2016,3,16,16,30,724.0,66.0,1.5,17.0,316.0,59.02,46.63
2016,3,16,16,45,676.0,60.5,1.45,16.5,264.5,54.26,42.56
2016,3,16,17,0,628.0,55.0,1.4,16.0,213.0,45.66,34.97
2016,3,16,17,15,552.0,47.5,1.45,15.5,163.0,39.4,29.27
2016,3,16,17,30,476.0,40.0,1.5,15.0,113.0,33.2,23.41
2016,3,16,17,45,343.5,29.0,1.6,14.5,71.0,23.9,14.37
2016,3,16,18,0,211.0,18.0,1.7,14.0,29.0,14.73,0.0
2016,3,16,18,15,105.5,9.0,1.7,13.5,14.5,7.08,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.0,2.1,10.5,8.5,0.0,0.0
2016,3,17,6,30,154.0,12.0,2.2,11.0,17.0,105.56,0.0
2016,3,17,6,45,306.5,24.0,2.35,11.5,56.5,280.8,206.57
2016,3,17,7,0,459.0,36.0,2.5,12.0,96.0,419.36,343.72
2016,3,17,7,15,544.0,44.0,2.45,12.5,146.5,514.9,425.44
2016,3,17,7,30,629.0,52.0,2.4,13.0,197.0,616.42,506.95
2016,3,17,7,45,681.5,57.5,2.4,13.5,250.0,685.73,559.85
2016,3,17,8,0,734.0,63.0,2.4,14.0,303.0,762.81,615.92
2016,3,17,8,15,769.5,67.0,2.3,14.5,354.5,822.81,656.19
2016,3,17,8,30,805.0,71.0,2.2,15.0,406.0,881.62,693.94
2016,3,17,8,45,830.0,74.5,2.1,15.5,455.0,927.95,721.49
2016,3,17,9,0,855.0,78.0,2.0,16.0,504.0,971.72,746.47
2016,3,17,9,15,872.5,80.5,1.9,16.5,548.5,991.47,754.57
2016,3,17,9,30,890.0,83.0,1.8,17.0,593.0,1019.73,768.41
2016,3,17,9,45,903.5,85.0,1.75,17.5,632.0,1039.66,777.15
2016,3,17,10,0,917.0,87.0,1.7,18.0,671.0,1055.71,783.44
2016,3,17,10,15,926.0,88.5,1.65,18.0,703.0,1062.48,785.32
2016,3,17,10,30,935.0,90.0,1.6,18.0,735.0,1065.09,784.79
2016,3,17,10,45,941.5,91.5,1.55,18.5,760.0,1060.91,778.65
2016,3,17,11,0,948.0,93.0,1.5,19.0,785.0,1052.47,770.08
2016,3,17,11,15,952.0,93.5,1.4,19.5,802.0,1036.21,755.94
2016,3,17,11,30,956.0,94.0,1.3,20.0,819.0,1015.82,739.47
2016,3,17,11,45,958.0,94.5,1.25,20.5,828.0,989.52,720.35
2016,3,17,12,0,960.0,95.0,1.2,21.0,837.0,959.35,698.97
2016,3,17,12,15,960.0,95.0,1.1,21.0,838.0,923.2,674.38
2016,3,17,12,30,960.0,95.0,1.0,21.0,839.0,883.58,647.61
2016,3,17,12,45,956.5,95.5,0.95,21.0,831.0,838.45,617.99
2016,3,17,13,0,953.0,96.0,0.9,21.0,823.0,790.49,586.21
2016,3,17,13,15,948.5,95.5,0.8,21.0,807.5,738.31,548.31
2016,3,17,13,30,944.0,95.0,0.7,21.0,792.0,683.88,508.01
2016,3,17,13,45,937.5,93.5,0.6,21.5,768.0,625.41,462.99
2016,3,17,14,0,931.0,92.0,0.5,22.0,744.0,565.42,415.77
2016,3,17,14,15,922.0,90.5,0.5,21.5,713.5,503.04,367.84
2016,3,17,14,30,913.0,89.0,0.5,21.0,683.0,439.95,317.35
2016,3,17,14,45,900.5,87.0,0.5,21.0,645.5,374.86,263.07
2016,3,17,15,0,888.0,85.0,0.5,21.0,608.0,310.04,208.0
2016,3,17,15,15,871.0,82.5,0.55,21.0,564.5,244.47,153.34
2016,3,17,15,30,854.0,80.0,0.6,21.0,521.0,175.29,99.91
2016,3,17,15,45,830.5,76.5,0.7,21.0,473.5,110.89,61.34
2016,3,17,16,0,807.0,73.0,0.8,21.0,426.0,65.28,50.9
2016,3,17,16,15,774.5,69.0,0.85,20.5,375.0,61.91,48.33
2016,3,17,16,30,742.0,65.0,0.9,20.0,324.0,58.5,45.59
2016,3,17,16,45,694.0,60.0,0.95,19.5,271.5,54.08,41.88
2016,3,17,17,0,646.0,55.0,1.0,19.0,219.0,49.67,38.04
2016,3,17,17,15,571.0,47.5,1.1,18.0,168.0,39.56,29.11
2016,3,17,17,30,496.0,40.0,1.2,17.0,117.0,33.31,23.35
2016,3,17,17,45,364.0,29.5,1.35,16.5,74.0,24.38,14.76
2016,3,17,18,0,232.0,19.0,1.5,16.0,31.0,15.6,0.0
2016,3,17,18,15,116.0,9.5,1.5,15.5,15.5,7.47,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,70.0,7.5,2.35,10.5,9.5,5.9,0.0
2016,3,18,6,30,140.0,15.0,2.4,11.0,19.0,128.76,0.0
2016,3,18,6,45,285.0,27.5,2.45,11.5,59.0,270.08,204.85
2016,3,18,7,0,430.0,40.0,2.5,12.0,99.0,402.97,331.85
2016,3,18,7,15,515.5,49.0,2.45,12.0,149.5,499.31,414.59
2016,3,18,7,30,601.0,58.0,2.4,12.0,200.0,601.52,497.69
2016,3,18,7,45,336.0,96.5,2.4,12.5,179.0,439.61,368.11
2016,3,18,8,0,71.0,135.0,2.4,13.0,158.0,205.57,170.64
2016,3,18,8,15,78.0,155.5,2.4,13.0,185.0,233.61,194.41
2016,3,18,8,30,85.0,176.0,2.4,13.0,212.0,261.66,217.03
2016,3,18,8,45,93.0,198.5,2.4,13.5,242.0,293.18,241.65
2016,3,18,9,0,101.0,221.0,2.4,14.0,272.0,324.44,265.57
2016,3,18,9,15,116.5,242.5,2.4,14.0,306.0,384.97,312.76
2016,3,18,9,30,132.0,264.0,2.4,14.0,340.0,422.4,341.18
2016,3,18,9,45,77.0,252.5,2.4,14.5,298.0,323.88,260.93
2016,3,18,10,0,22.0,241.0,2.4,15.0,256.0,228.46,182.39
2016,3,18,10,15,26.0,258.5,2.35,15.0,276.5,247.23,197.37
2016,3,18,10,30,30.0,276.0,2.3,15.0,297.0,289.48,230.36
2016,3,18,10,45,54.0,308.5,2.3,15.5,348.0,344.27,272.94
2016,3,18,11,0,78.0,341.0,2.3,16.0,399.0,397.6,313.45
2016,3,18,11,15,180.5,351.0,2.25,16.0,488.0,523.67,410.78
2016,3,18,11,30,283.0,361.0,2.2,16.0,577.0,642.37,498.58
2016,3,18,11,45,603.0,239.0,2.2,16.5,706.0,826.6,635.08
2016,3,18,12,0,923.0,117.0,2.2,17.0,835.0,947.27,716.71
2016,3,18,12,15,923.0,117.0,2.15,17.0,836.0,911.89,690.87
2016,3,18,12,30,923.0,117.0,2.1,17.0,837.0,873.18,664.37
2016,3,18,12,45,919.5,117.5,2.1,17.0,829.0,829.06,634.52
2016,3,18,13,0,916.0,118.0,2.1,17.0,821.0,782.23,601.55
2016,3,18,13,15,911.5,117.0,2.15,17.0,805.0,730.92,563.92
2016,3,18,13,30,907.0,116.0,2.2,17.0,789.0,677.47,523.63
2016,3,18,13,45,901.5,114.0,2.3,17.0,765.5,620.72,479.83
2016,3,18,14,0,896.0,112.0,2.4,17.0,742.0,562.44,433.22
2016,3,18,14,15,886.0,110.0,2.45,16.5,711.5,501.71,383.59
2016,3,18,14,30,876.0,108.0,2.5,16.0,681.0,438.4,330.11
2016,3,18,14,45,864.5,104.5,2.55,16.0,644.0,373.22,272.98
2016,3,18,15,0,853.0,101.0,2.6,16.0,607.0,308.38,215.36
2016,3,18,15,15,835.0,98.0,2.65,15.5,563.5,243.25,159.09
2016,3,18,15,30,817.0,95.0,2.7,15.0,520.0,179.85,108.65
2016,3,18,15,45,704.0,104.5,2.75,15.0,447.0,115.43,71.18
2016,3,18,16,0,591.0,114.0,2.8,15.0,374.0,84.23,68.84
2016,3,18,16,15,641.5,96.5,2.65,14.5,348.0,74.15,60.33
2016,3,18,16,30,692.0,79.0,2.5,14.0,322.0,63.32,50.99
2016,3,18,16,45,636.0,73.0,2.45,13.5,269.0,58.74,47.08
2016,3,18,17,0,580.0,67.0,2.4,13.0,216.0,54.19,43.04
2016,3,18,17,15,500.5,58.0,2.3,12.5,166.0,47.11,36.55
2016,3,18,17,30,421.0,49.0,2.2,12.0,116.0,40.05,29.84
2016,3,18,17,45,292.5,35.5,2.15,11.5,73.5,28.99,19.17
2016,3,18,18,0,164.0,22.0,2.1,11.0,31.0,16.79,1.54
2016,3,18,18,15,82.0,11.0,2.05,10.5,15.5,8.65,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,21.66,0.0
2016,3,19,6,45,186.5,32.5,1.7,11.5,59.0,206.47,159.3
2016,3,19,7,0,373.0,44.0,1.8,12.0,97.0,365.82,301.68
2016,3,19,7,15,455.0,53.5,1.85,12.0,145.0,457.93,380.74
2016,3,19,7,30,537.0,63.0,1.9,12.0,193.0,555.55,460.31
2016,3,19,7,45,351.0,99.0,1.95,12.5,192.0,455.0,379.57
2016,3,19,8,0,165.0,135.0,2.0,13.0,191.0,306.07,255.7
2016,3,19,8,15,442.0,110.5,2.0,13.0,292.0,571.7,472.94
2016,3,19,8,30,719.0,86.0,2.0,13.0,393.0,824.62,658.56
2016,3,19,8,45,517.5,146.5,2.05,13.0,380.5,707.86,569.22
2016,3,19,9,0,316.0,207.0,2.1,13.0,368.0,564.43,456.9
2016,3,19,9,15,297.0,230.5,2.05,13.5,392.5,574.34,462.18
2016,3,19,9,30,278.0,254.0,2.0,14.0,417.0,581.81,464.46
2016,3,19,9,45,266.5,274.5,2.0,14.5,438.5,591.17,468.7
2016,3,19,10,0,255.0,295.0,2.0,15.0,460.0,598.62,471.55
2016,3,19,10,15,285.5,304.5,2.0,15.0,498.0,634.65,497.65
2016,3,19,10,30,316.0,314.0,2.0,15.0,536.0,668.84,521.9
2016,3,19,10,45,231.5,337.0,2.0,15.5,502.5,576.11,450.16
2016,3,19,11,0,147.0,360.0,2.0,16.0,469.0,508.43,396.58
2016,3,19,11,15,131.5,367.0,2.0,16.0,466.0,492.04,383.82
2016,3,19,11,30,116.0,374.0,2.0,16.0,463.0,475.51,370.65
2016,3,19,11,45,159.0,380.0,2.05,16.0,503.5,511.53,398.6
2016,3,19,12,0,202.0,386.0,2.1,16.0,544.0,544.03,423.29
2016,3,19,12,15,152.0,383.0,2.1,16.0,502.0,485.02,377.81
2016,3,19,12,30,102.0,380.0,2.1,16.0,460.0,413.41,323.06
2016,3,19,12,45,67.5,347.5,2.1,16.0,400.5,348.11,272.9
2016,3,19,13,0,33.0,315.0,2.1,16.0,341.0,287.35,225.51
2016,3,19,13,15,25.5,291.5,2.05,16.0,311.5,247.41,194.43
2016,3,19,13,30,18.0,268.0,2.0,16.0,282.0,220.93,173.64
2016,3,19,13,45,9.0,156.5,2.0,16.0,163.5,126.25,98.12
2016,3,19,14,0,0.0,45.0,2.0,16.0,45.0,34.62,23.18
2016,3,19,14,15,0.0,104.0,2.0,16.0,104.5,80.23,61.02
2016,3,19,14,30,0.0,163.0,2.0,16.0,164.0,124.71,97.5
2016,3,19,14,45,9.0,191.0,2.05,16.0,197.0,147.49,115.92
2016,3,19,15,0,18.0,219.0,2.1,16.0,230.0,167.64,132.07
2016,3,19,15,15,11.5,195.0,2.15,15.5,202.0,146.51,115.58
2016,3,19,15,30,5.0,171.0,2.2,15.0,174.0,126.67,100.16
2016,3,19,15,45,2.5,94.0,2.3,15.0,95.5,71.98,55.13
2016,3,19,16,0,0.0,17.0,2.4,15.0,17.0,12.96,5.9
2016,3,19,16,15,0.0,15.0,2.35,14.5,15.0,11.42,4.59
2016,3,19,16,30,0.0,13.0,2.3,14.0,13.0,9.89,3.25
2016,3,19,16,45,0.0,11.0,2.3,13.5,11.0,8.35,1.89
2016,3,19,17,0,0.0,9.0,2.3,13.0,9.0,6.83,0.51
2016,3,19,17,15,0.0,7.0,2.15,12.5,7.0,5.3,0.0
2016,3,19,17,30,0.0,5.0,2.0,12.0,5.0,3.78,0.0
2016,3,19,17,45,0.0,3.0,1.9,11.5,3.0,2.27,0.0
2016,3,19,18,0,0.0,1.0,1.8,11.0,1.0,0.75,0.0
2016,3,19,18,15,0.0,0.5,1.75,10.5,0.5,0.39,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.0,2.4,11.0,2.0,1.57,0.0
2016,3,20,6,30,0.0,4.0,2.5,11.0,4.0,3.02,0.0
2016,3,20,6,45,0.0,11.5,2.6,11.5,11.5,8.72,1.36
2016,3,20,7,0,0.0,19.0,2.7,12.0,19.0,14.44,6.59
2016,3,20,7,15,0.0,28.0,2.75,12.0,28.0,21.33,12.7
2016,3,20,7,30,0.0,37.0,2.8,12.0,37.0,28.24,18.8
2016,3,20,7,45,0.0,46.5,2.85,12.5,46.5,35.54,25.11
2016,3,20,8,0,0.0,56.0,2.9,13.0,56.0,42.87,31.34
2016,3,20,8,15,0.0,95.0,2.9,13.0,95.0,76.36,59.86
2016,3,20,8,30,0.0,134.0,2.9,13.0,134.0,113.21,90.77
2016,3,20,8,45,0.0,87.5,2.95,13.5,87.5,67.66,51.96
2016,3,20,9,0,0.0,41.0,3.0,14.0,41.0,31.39,21.07
2016,3,20,9,15,0.0,27.5,3.05,14.0,27.5,21.04,12.23
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,10.71,3.43
2016,3,20,9,45,17.0,138.5,3.2,14.5,149.5,139.95,112.0
2016,3,20,10,0,34.0,263.0,3.3,15.0,285.0,285.96,229.56
2016,3,20,10,15,75.0,299.0,3.4,15.0,351.0,363.47,291.34
2016,3,20,10,30,116.0,335.0,3.5,15.0,417.0,464.01,369.5
2016,3,20,10,45,73.0,317.0,3.65,15.0,369.0,370.82,295.53
2016,3,20,11,0,30.0,299.0,3.8,15.0,321.0,304.47,241.99
2016,3,20,11,15,15.0,160.5,3.85,15.0,171.5,152.76,120.57
2016,3,20,11,30,0.0,22.0,3.9,15.0,22.0,16.93,8.45
2016,3,20,11,45,0.0,66.5,4.0,15.5,66.5,51.35,36.98
2016,3,20,12,0,0.0,111.0,4.1,16.0,111.0,86.35,65.61
2016,3,20,12,15,1.0,138.5,4.1,15.5,139.5,109.23,84.43
2016,3,20,12,30,2.0,166.0,4.1,15.0,168.0,132.03,103.18
2016,3,20,12,45,6.0,201.0,4.15,15.0,206.5,163.02,128.42
2016,3,20,13,0,10.0,236.0,4.2,15.0,245.0,193.37,152.97
2016,3,20,13,15,5.0,138.0,4.1,15.0,142.5,110.57,85.8
2016,3,20,13,30,0.0,40.0,4.0,15.0,40.0,30.8,20.03
2016,3,20,13,45,0.0,65.0,3.95,15.0,65.0,50.12,36.15
2016,3,20,14,0,0.0,90.0,3.9,15.0,90.0,69.49,52.26
2016,3,20,14,15,0.0,86.5,3.8,15.0,86.5,66.73,50.06
2016,3,20,14,30,0.0,83.0,3.7,15.0,83.0,63.97,47.87
2016,3,20,14,45,0.0,91.0,3.6,15.0,91.0,70.15,53.12
2016,3,20,15,0,0.0,99.0,3.5,15.0,99.0,76.14,58.24
2016,3,20,15,15,0.0,67.0,3.35,14.5,67.0,51.47,37.83
2016,3,20,15,30,0.0,35.0,3.2,14.0,35.0,26.78,17.14
2016,3,20,15,45,0.0,58.0,3.1,14.0,58.0,44.46,32.24
2016,3,20,16,0,0.0,81.0,3.0,14.0,81.0,62.24,49.76
2016,3,20,16,15,143.5,108.0,2.85,14.0,159.5,75.2,61.38
2016,3,20,16,30,287.0,135.0,2.7,14.0,238.0,93.92,78.06
2016,3,20,16,45,258.0,118.0,2.6,14.0,200.0,82.98,68.46
2016,3,20,17,0,229.0,101.0,2.5,14.0,162.0,71.75,58.46
2016,3,20,17,15,198.5,81.0,2.4,13.5,125.0,58.36,46.41
2016,3,20,17,30,168.0,61.0,2.3,13.0,88.0,44.62,33.81
2016,3,20,17,45,111.5,42.0,2.2,12.5,57.0,31.07,21.08
2016,3,20,18,0,55.0,23.0,2.1,12.0,26.0,17.33,4.45
2016,3,20,18,15,27.5,11.5,2.1,12.0,13.0,9.05,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,2.8,11.0,5.0,3.93,0.0
2016,3,21,6,30,0.0,10.0,2.9,11.0,10.0,7.59,0.0
2016,3,21,6,45,0.0,25.5,3.05,11.5,25.5,19.47,10.19
2016,3,21,7,0,0.0,41.0,3.2,12.0,41.0,33.09,22.41
2016,3,21,7,15,0.0,60.5,3.3,12.0,60.5,51.54,38.62
2016,3,21,7,30,0.0,80.0,3.4,12.0,80.0,69.4,54.21
2016,3,21,7,45,2.0,100.0,3.55,12.5,101.0,89.17,71.17
2016,3,21,8,0,4.0,120.0,3.7,13.0,122.0,108.81,87.71
2016,3,21,8,15,2.0,80.5,3.75,13.0,81.5,64.4,49.7
2016,3,21,8,30,0.0,41.0,3.8,13.0,41.0,31.35,21.27
2016,3,21,8,45,0.0,52.5,3.9,13.0,52.5,40.22,28.77
2016,3,21,9,0,0.0,64.0,4.0,13.0,64.0,49.12,36.23
2016,3,21,9,15,0.0,106.5,4.05,13.0,106.5,83.4,65.02
2016,3,21,9,30,0.0,149.0,4.1,13.0,149.0,120.69,95.93
2016,3,21,9,45,13.5,202.0,4.2,13.5,211.0,182.75,147.24
2016,3,21,10,0,27.0,255.0,4.3,14.0,273.0,246.04,198.43
2016,3,21,10,15,21.0,250.0,4.4,14.0,264.5,232.59,186.85
2016,3,21,10,30,15.0,245.0,4.5,14.0,256.0,219.75,175.97
2016,3,21,10,45,10.0,218.5,4.65,14.5,226.0,188.93,150.37
2016,3,21,11,0,5.0,192.0,4.8,15.0,196.0,159.62,126.03
2016,3,21,11,15,6.5,203.0,4.85,15.0,208.0,169.87,134.32
2016,3,21,11,30,8.0,214.0,4.9,15.0,220.0,179.94,142.39
2016,3,21,11,45,22.5,273.0,5.0,15.0,290.5,243.33,193.75
2016,3,21,12,0,37.0,332.0,5.1,15.0,361.0,325.38,259.02
2016,3,21,12,15,36.0,332.5,5.1,15.0,361.5,319.9,254.37
2016,3,21,12,30,35.0,333.0,5.1,15.0,362.0,314.33,249.88
2016,3,21,12,45,34.5,329.5,5.1,15.0,358.0,305.46,242.84
2016,3,21,13,0,34.0,326.0,5.1,15.0,354.0,296.59,235.83
2016,3,21,13,15,17.0,193.0,5.0,15.0,207.0,168.27,132.95
2016,3,21,13,30,0.0,60.0,4.9,15.0,60.0,46.27,32.85
2016,3,21,13,45,0.0,58.0,4.85,15.0,58.0,44.7,31.63
2016,3,21,14,0,0.0,56.0,4.8,15.0,56.0,43.13,30.37
2016,3,21,14,15,8.5,147.0,4.8,14.5,152.5,116.85,91.57
2016,3,21,14,30,17.0,238.0,4.8,14.0,249.0,186.8,148.98
2016,3,21,14,45,8.5,176.0,4.8,14.0,181.5,136.26,107.82
2016,3,21,15,0,0.0,114.0,4.8,14.0,114.0,87.32,67.75
2016,3,21,15,15,22.0,165.5,4.65,13.5,177.5,126.61,99.9
2016,3,21,15,30,44.0,217.0,4.5,13.0,241.0,157.43,124.99
2016,3,21,15,45,229.0,187.5,4.35,13.0,292.5,136.3,103.59
2016,3,21,16,0,414.0,158.0,4.2,13.0,344.0,106.53,89.0
2016,3,21,16,15,366.0,145.0,4.0,12.5,295.5,98.77,82.6
2016,3,21,16,30,318.0,132.0,3.8,12.0,247.0,92.66,77.53
2016,3,21,16,45,286.5,118.5,3.65,12.0,210.0,83.7,69.66
2016,3,21,17,0,255.0,105.0,3.5,12.0,173.0,74.53,61.42
2016,3,21,17,15,305.0,82.0,3.35,11.5,146.0,59.74,48.04
2016,3,21,17,30,355.0,59.0,3.2,11.0,119.0,44.47,34.0
2016,3,21,17,45,243.5,43.0,3.1,11.0,77.5,32.4,22.46
2016,3,21,18,0,132.0,27.0,3.0,11.0,36.0,20.35,7.36
2016,3,21,18,15,66.0,13.5,2.95,10.5,18.0,10.62,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,86.5,11.0,2.25,8.5,16.0,58.4,0.0
2016,3,22,6,30,173.0,22.0,2.3,9.0,32.0,163.54,64.13
2016,3,22,6,45,310.0,34.5,2.4,9.5,74.5,293.33,237.76
2016,3,22,7,0,447.0,47.0,2.5,10.0,117.0,422.58,353.3
2016,3,22,7,15,526.5,55.0,2.6,10.0,168.0,514.28,431.76
2016,3,22,7,30,606.0,63.0,2.7,10.0,219.0,610.85,510.64
2016,3,22,7,45,658.0,69.0,2.8,10.5,272.0,685.49,568.16
2016,3,22,8,0,710.0,75.0,2.9,11.0,325.0,761.34,624.26
2016,3,22,8,15,744.5,79.5,2.9,11.0,377.0,813.66,661.4
2016,3,22,8,30,779.0,84.0,2.9,11.0,429.0,871.28,701.53
2016,3,22,8,45,808.0,86.0,2.95,11.5,478.0,918.78,732.4
2016,3,22,9,0,837.0,88.0,3.0,12.0,527.0,963.8,760.97
2016,3,22,9,15,854.5,91.0,3.0,12.0,571.0,995.74,780.93
2016,3,22,9,30,872.0,94.0,3.0,12.0,615.0,1024.22,798.48
2016,3,22,9,45,889.0,94.5,3.05,12.5,654.5,1032.22,800.88
2016,3,22,10,0,906.0,95.0,3.1,13.0,694.0,1049.43,809.95
2016,3,22,10,15,915.5,96.5,3.1,13.0,725.5,1056.16,812.9
2016,3,22,10,30,925.0,98.0,3.1,13.0,757.0,1058.73,813.3
2016,3,22,10,45,933.0,98.0,3.1,13.5,782.0,1053.89,807.37
2016,3,22,11,0,941.0,98.0,3.1,14.0,807.0,1044.82,798.84
2016,3,22,11,15,945.0,99.0,3.1,14.0,824.0,1028.73,787.24
2016,3,22,11,30,949.0,100.0,3.1,14.0,841.0,1008.51,773.02
2016,3,22,11,45,952.5,99.5,3.15,14.0,850.0,982.23,755.18
2016,3,22,12,0,956.0,99.0,3.2,14.0,859.0,952.06,734.69
2016,3,22,12,15,730.0,199.0,3.25,14.0,779.5,838.48,654.25
2016,3,22,12,30,504.0,299.0,3.3,14.0,700.0,706.4,554.06
2016,3,22,12,45,725.0,200.5,3.4,14.0,771.5,763.65,600.8
2016,3,22,13,0,946.0,102.0,3.5,14.0,843.0,782.04,616.91
2016,3,22,13,15,942.0,101.0,3.55,14.0,827.0,729.77,576.37
2016,3,22,13,30,938.0,100.0,3.6,14.0,811.0,675.26,533.52
2016,3,22,13,45,934.0,98.0,3.7,14.0,788.0,617.89,487.31
2016,3,22,14,0,930.0,96.0,3.8,14.0,765.0,558.77,438.15
2016,3,22,14,15,921.0,94.5,3.8,14.0,734.0,496.34,384.55
2016,3,22,14,30,912.0,93.0,3.8,14.0,703.0,433.23,328.77
2016,3,22,14,45,902.5,90.0,3.85,14.0,666.0,368.37,270.35
2016,3,22,15,0,893.0,87.0,3.9,14.0,629.0,303.47,211.38
2016,3,22,15,15,876.5,84.5,3.85,14.0,585.5,237.81,153.61
2016,3,22,15,30,860.0,82.0,3.8,14.0,542.0,168.08,98.21
2016,3,22,15,45,840.0,78.5,3.8,14.0,494.5,103.72,60.76
2016,3,22,16,0,820.0,75.0,3.8,14.0,447.0,66.91,53.83
2016,3,22,16,15,789.0,71.0,3.7,13.5,395.5,63.59,51.18
2016,3,22,16,30,758.0,67.0,3.6,13.0,344.0,60.23,48.42
2016,3,22,16,45,714.5,62.0,3.5,12.5,291.5,55.88,44.7
2016,3,22,17,0,671.0,57.0,3.4,12.0,239.0,51.51,40.84
2016,3,22,17,15,600.5,50.5,3.3,11.5,187.0,42.07,32.27
2016,3,22,17,30,530.0,44.0,3.2,11.0,135.0,36.65,27.09
2016,3,22,17,45,408.0,34.0,3.1,10.5,89.5,28.17,18.92
2016,3,22,18,0,286.0,24.0,3.0,10.0,44.0,19.82,7.94
2016,3,22,18,15,143.0,12.0,2.95,10.0,22.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,90.0,11.0,1.8,7.5,16.5,60.4,0.0
2016,3,23,6,30,180.0,22.0,1.8,8.0,33.0,172.42,90.1
2016,3,23,6,45,281.5,36.5,1.8,8.5,73.0,275.84,225.38
2016,3,23,7,0,383.0,51.0,1.8,9.0,113.0,380.08,318.82
2016,3,23,7,15,449.0,61.5,1.75,9.5,160.5,461.7,388.4
2016,3,23,7,30,515.0,72.0,1.7,10.0,208.0,547.32,456.94
2016,3,23,7,45,576.5,74.0,1.7,10.5,256.0,622.11,513.9
2016,3,23,8,0,638.0,76.0,1.7,11.0,304.0,698.33,569.38
2016,3,23,8,15,669.5,81.5,1.7,11.5,352.0,752.96,606.7
2016,3,23,8,30,701.0,87.0,1.7,12.0,400.0,806.6,642.25
2016,3,23,8,45,770.0,89.0,1.75,13.0,467.5,885.06,693.54
2016,3,23,9,0,839.0,91.0,1.8,14.0,535.0,968.79,746.39
2016,3,23,9,15,856.5,93.5,1.7,14.0,579.0,1000.05,763.02
2016,3,23,9,30,874.0,96.0,1.6,14.0,623.0,1027.82,777.65
2016,3,23,9,45,888.0,98.0,1.55,14.5,662.0,1034.37,777.55
2016,3,23,10,0,902.0,100.0,1.5,15.0,701.0,1050.12,783.86
2016,3,23,10,15,800.0,142.5,1.5,15.5,693.5,1002.9,749.98
2016,3,23,10,30,698.0,185.0,1.5,16.0,686.0,946.67,710.94
2016,3,23,10,45,815.5,145.5,1.5,16.5,749.5,1000.95,745.08
2016,3,23,11,0,933.0,106.0,1.5,17.0,813.0,1044.22,770.13
2016,3,23,11,15,937.0,107.0,1.55,17.0,830.0,1028.03,759.23
2016,3,23,11,30,941.0,108.0,1.6,17.0,847.0,1007.74,746.54
2016,3,23,11,45,941.0,109.5,1.7,17.0,855.0,980.29,729.93
2016,3,23,12,0,941.0,111.0,1.8,17.0,863.0,949.1,710.75
2016,3,23,12,15,940.5,111.5,1.85,17.0,863.5,912.95,687.46
2016,3,23,12,30,940.0,112.0,1.9,17.0,864.0,873.45,661.73
2016,3,23,12,45,927.5,117.0,1.95,17.0,853.5,825.71,630.08
2016,3,23,13,0,915.0,122.0,2.0,17.0,843.0,775.82,595.02
2016,3,23,13,15,910.5,121.0,2.05,17.0,826.5,724.31,557.29
2016,3,23,13,30,906.0,120.0,2.1,17.0,810.0,670.71,516.86
2016,3,23,13,45,894.5,121.0,2.2,17.0,785.0,612.93,472.21
2016,3,23,14,0,883.0,122.0,2.3,17.0,760.0,556.57,426.94
2016,3,23,14,15,872.5,120.0,2.35,17.0,728.5,494.04,375.28
2016,3,23,14,30,862.0,118.0,2.4,17.0,697.0,431.19,321.67
2016,3,23,14,45,847.0,115.5,2.45,17.0,659.0,366.45,265.33
2016,3,23,15,0,832.0,113.0,2.5,17.0,621.0,302.53,209.14
2016,3,23,15,15,813.5,109.5,2.5,16.5,577.5,238.29,154.53
2016,3,23,15,30,795.0,106.0,2.5,16.0,534.0,175.92,106.52
2016,3,23,15,45,472.0,151.0,2.55,16.0,399.5,123.16,85.92
2016,3,23,16,0,149.0,196.0,2.6,16.0,265.0,129.77,107.94
2016,3,23,16,15,152.0,173.5,2.6,15.5,236.5,116.82,97.23
2016,3,23,16,30,155.0,151.0,2.6,15.0,208.0,103.42,85.98
2016,3,23,16,45,134.5,131.0,2.6,14.5,175.0,90.63,75.05
2016,3,23,17,0,114.0,111.0,2.6,14.0,142.0,77.55,63.62
2016,3,23,17,15,259.5,84.0,2.55,13.5,135.0,60.97,48.8
2016,3,23,17,30,405.0,57.0,2.5,13.0,128.0,46.17,35.3
2016,3,23,17,45,285.0,43.0,2.5,12.5,84.5,32.65,22.7
2016,3,23,18,0,165.0,29.0,2.5,12.0,41.0,21.92,10.03
2016,3,23,18,15,82.5,14.5,2.45,11.5,20.5,11.41,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
