Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.0,2.6,9.5,17.5,57.45,0.0
2016,3,24,6,30,167.0,24.0,2.7,10.0,35.0,165.83,100.27
2016,3,24,6,45,273.0,39.0,2.8,10.5,76.5,269.62,220.76
2016,3,24,7,0,379.0,54.0,2.9,11.0,118.0,380.03,318.76
2016,3,24,7,15,454.5,65.0,2.9,11.5,168.0,469.52,395.23
2016,3,24,7,30,530.0,76.0,2.9,12.0,218.0,563.73,471.21
2016,3,24,7,45,558.0,89.5,2.95,12.5,266.5,624.11,517.59
2016,3,24,8,0,586.0,103.0,3.0,13.0,315.0,684.2,562.01
2016,3,24,8,15,624.0,110.0,3.0,13.5,365.5,745.67,605.64
2016,3,24,8,30,662.0,117.0,3.0,14.0,416.0,806.35,647.27
2016,3,24,8,45,672.0,129.5,3.05,14.5,461.0,844.93,672.07
2016,3,24,9,0,682.0,142.0,3.1,15.0,506.0,880.63,694.55
2016,3,24,9,15,704.0,146.5,3.0,15.5,549.0,916.48,715.75
2016,3,24,9,30,726.0,151.0,2.9,16.0,592.0,949.34,734.45
2016,3,24,9,45,757.0,148.0,2.8,16.5,632.5,979.58,751.05
2016,3,24,10,0,788.0,145.0,2.7,17.0,673.0,1006.22,764.96
2016,3,24,10,15,800.0,147.5,2.6,17.0,705.0,1006.94,762.8
2016,3,24,10,30,812.0,150.0,2.5,17.0,737.0,1013.15,764.73
2016,3,24,10,45,818.0,153.5,2.45,17.5,761.0,1010.29,759.75
2016,3,24,11,0,824.0,157.0,2.4,18.0,785.0,1003.39,752.37
2016,3,24,11,15,829.0,158.5,2.4,18.0,802.0,989.53,742.53
2016,3,24,11,30,834.0,160.0,2.4,18.0,819.0,971.75,730.28
2016,3,24,11,45,830.0,165.0,2.4,18.0,826.5,945.24,712.28
2016,3,24,12,0,826.0,170.0,2.4,18.0,834.0,915.35,692.11
2016,3,24,12,15,826.0,170.0,2.4,18.0,834.0,881.13,668.99
2016,3,24,12,30,826.0,170.0,2.4,18.0,834.0,843.82,643.47
2016,3,24,12,45,855.0,151.5,2.4,18.0,833.5,809.18,619.15
2016,3,24,13,0,884.0,133.0,2.4,18.0,833.0,769.19,590.39
2016,3,24,13,15,879.5,132.5,2.4,18.0,817.0,718.11,552.34
2016,3,24,13,30,875.0,132.0,2.4,18.0,801.0,664.98,511.84
2016,3,24,13,45,866.0,131.0,2.4,18.5,777.0,607.11,465.79
2016,3,24,14,0,857.0,130.0,2.4,19.0,753.0,548.2,417.72
2016,3,24,14,15,847.0,128.0,2.4,18.5,722.0,487.29,368.19
2016,3,24,14,30,837.0,126.0,2.4,18.0,691.0,426.04,316.67
2016,3,24,14,45,814.0,127.0,2.45,18.0,652.0,362.95,262.17
2016,3,24,15,0,791.0,128.0,2.5,18.0,613.0,297.52,205.59
2016,3,24,15,15,772.0,124.0,2.55,17.5,570.5,234.45,152.52
2016,3,24,15,30,753.0,120.0,2.6,17.0,528.0,173.38,105.97
2016,3,24,15,45,723.0,116.5,2.65,17.0,480.0,114.29,72.99
2016,3,24,16,0,693.0,113.0,2.7,17.0,432.0,84.85,68.74
2016,3,24,16,15,657.5,106.0,2.8,16.5,381.0,80.61,65.42
2016,3,24,16,30,622.0,99.0,2.9,16.0,330.0,76.27,61.93
2016,3,24,16,45,591.5,87.0,3.0,15.5,280.5,68.18,55.02
2016,3,24,17,0,561.0,75.0,3.1,15.0,231.0,59.76,47.67
2016,3,24,17,15,490.5,65.0,3.1,14.5,180.5,52.2,40.87
2016,3,24,17,30,420.0,55.0,3.1,14.0,130.0,44.58,33.79
2016,3,24,17,45,319.5,41.0,3.15,13.5,87.0,33.38,23.29
2016,3,24,18,0,219.0,27.0,3.2,13.0,44.0,22.05,10.67
2016,3,24,18,15,109.5,13.5,3.1,12.5,22.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,14.0,2.05,9.0,20.5,65.63,0.0
2016,3,25,6,30,190.0,28.0,2.1,9.0,41.0,189.05,126.52
2016,3,25,6,45,306.0,41.5,2.2,9.5,84.5,294.99,243.01
2016,3,25,7,0,422.0,55.0,2.3,10.0,128.0,412.32,346.01
2016,3,25,7,15,496.0,64.0,2.4,10.5,178.5,500.41,420.42
2016,3,25,7,30,570.0,73.0,2.5,11.0,229.0,592.71,494.3
2016,3,25,7,45,634.5,76.0,2.6,11.5,283.0,673.19,555.75
2016,3,25,8,0,699.0,79.0,2.7,12.0,337.0,755.32,616.01
2016,3,25,8,15,732.0,84.0,2.75,12.5,388.0,812.42,655.34
2016,3,25,8,30,765.0,89.0,2.8,13.0,439.0,862.41,688.54
2016,3,25,8,45,794.5,90.5,2.85,14.0,487.5,909.28,717.45
2016,3,25,9,0,824.0,92.0,2.9,15.0,536.0,953.7,743.94
2016,3,25,9,15,841.5,95.0,2.75,15.5,580.0,985.16,760.58
2016,3,25,9,30,859.0,98.0,2.6,16.0,624.0,1013.19,774.59
2016,3,25,9,45,869.0,101.5,2.5,16.5,661.5,1030.53,781.7
2016,3,25,10,0,879.0,105.0,2.4,17.0,699.0,1030.16,777.1
2016,3,25,10,15,889.0,107.0,2.35,17.0,731.0,1037.58,780.06
2016,3,25,10,30,899.0,109.0,2.3,17.0,763.0,1040.91,780.38
2016,3,25,10,45,901.0,113.0,2.25,17.5,786.5,1034.23,772.83
2016,3,25,11,0,903.0,117.0,2.2,18.0,810.0,1023.44,762.89
2016,3,25,11,15,907.5,118.0,2.15,18.0,826.0,1007.93,751.51
2016,3,25,11,30,912.0,119.0,2.1,18.0,842.0,988.43,737.69
2016,3,25,11,45,916.5,117.5,2.05,18.0,851.0,962.54,719.8
2016,3,25,12,0,921.0,116.0,2.0,18.0,860.0,932.88,699.52
2016,3,25,12,15,920.5,116.0,2.0,18.0,860.0,896.75,675.49
2016,3,25,12,30,920.0,116.0,2.0,18.0,860.0,857.36,649.18
2016,3,25,12,45,925.0,111.5,2.05,18.5,853.5,814.99,619.92
2016,3,25,13,0,930.0,107.0,2.1,19.0,847.0,769.34,586.93
2016,3,25,13,15,926.0,106.0,2.15,19.0,830.5,717.68,549.08
2016,3,25,13,30,922.0,105.0,2.2,19.0,814.0,663.84,508.5
2016,3,25,13,45,915.5,103.5,2.25,19.0,790.0,606.24,463.8
2016,3,25,14,0,909.0,102.0,2.3,19.0,766.0,547.22,416.46
2016,3,25,14,15,899.5,100.5,2.35,18.5,734.5,485.71,366.25
2016,3,25,14,30,890.0,99.0,2.4,18.0,703.0,423.63,313.7
2016,3,25,14,45,874.5,98.0,2.5,18.0,665.0,359.72,257.9
2016,3,25,15,0,859.0,97.0,2.6,18.0,627.0,293.02,199.5
2016,3,25,15,15,842.0,94.0,2.65,17.5,583.5,228.06,144.38
2016,3,25,15,30,825.0,91.0,2.7,17.0,540.0,164.7,96.14
2016,3,25,15,45,796.0,89.0,2.8,17.0,491.5,103.29,63.08
2016,3,25,16,0,767.0,87.0,2.9,17.0,443.0,74.44,59.69
2016,3,25,16,15,734.5,82.5,2.95,16.5,392.0,71.1,57.11
2016,3,25,16,30,702.0,78.0,3.0,16.0,341.0,62.51,49.82
2016,3,25,16,45,653.0,72.5,3.1,15.5,288.5,58.33,46.33
2016,3,25,17,0,604.0,67.0,3.2,15.0,236.0,54.17,42.72
2016,3,25,17,15,534.0,59.0,3.2,14.5,185.5,47.89,37.07
2016,3,25,17,30,464.0,51.0,3.2,14.0,135.0,41.63,31.23
2016,3,25,17,45,349.5,39.5,3.25,13.5,91.0,32.25,22.38
2016,3,25,18,0,235.0,28.0,3.3,13.0,47.0,22.91,11.82
2016,3,25,18,15,117.5,14.0,3.25,12.5,23.5,11.02,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.5,12.0,2.4,11.5,23.5,94.22,0.0
2016,3,26,6,30,295.0,24.0,2.4,12.0,47.0,254.07,180.04
2016,3,26,6,45,405.0,34.0,2.45,12.5,91.0,355.97,291.15
2016,3,26,7,0,515.0,44.0,2.5,13.0,135.0,467.32,387.29
2016,3,26,7,15,581.0,50.5,2.45,13.5,186.0,548.9,454.05
2016,3,26,7,30,647.0,57.0,2.4,14.0,237.0,628.99,516.15
2016,3,26,7,45,689.5,62.0,2.4,14.5,288.5,695.91,565.41
2016,3,26,8,0,732.0,67.0,2.4,15.0,340.0,763.09,612.76
2016,3,26,8,15,761.5,71.0,2.4,15.5,390.0,816.82,648.55
2016,3,26,8,30,791.0,75.0,2.4,16.0,440.0,869.03,682.23
2016,3,26,8,45,812.0,78.0,2.4,16.5,487.0,909.77,707.01
2016,3,26,9,0,833.0,81.0,2.4,17.0,534.0,947.83,729.54
2016,3,26,9,15,848.5,83.5,2.45,17.0,576.5,964.47,739.06
2016,3,26,9,30,864.0,86.0,2.5,17.0,619.0,989.68,754.7
2016,3,26,9,45,875.0,88.5,2.55,17.5,656.0,1006.72,763.33
2016,3,26,10,0,886.0,91.0,2.6,18.0,693.0,1019.92,769.53
2016,3,26,10,15,894.0,92.5,2.6,18.0,723.0,1024.93,771.37
2016,3,26,10,30,902.0,94.0,2.6,18.0,753.0,1025.88,770.76
2016,3,26,10,45,907.5,95.0,2.65,18.5,776.5,1019.67,764.66
2016,3,26,11,0,913.0,96.0,2.7,19.0,800.0,1009.38,756.09
2016,3,26,11,15,916.5,97.0,2.7,19.0,816.0,993.09,744.65
2016,3,26,11,30,920.0,98.0,2.7,19.0,832.0,972.84,730.73
2016,3,26,11,45,915.0,102.0,2.75,19.0,838.5,944.01,711.59
2016,3,26,12,0,910.0,106.0,2.8,19.0,845.0,911.74,690.12
2016,3,26,12,15,909.5,106.5,2.8,19.0,845.0,876.64,666.27
2016,3,26,12,30,909.0,107.0,2.8,19.0,845.0,838.31,640.1
2016,3,26,12,45,749.0,190.0,2.85,19.5,794.0,764.83,585.32
2016,3,26,13,0,589.0,273.0,2.9,20.0,743.0,677.35,518.54
2016,3,26,13,15,722.0,200.0,2.95,19.5,766.0,671.43,516.64
2016,3,26,13,30,855.0,127.0,3.0,19.0,789.0,644.3,497.51
2016,3,26,13,45,705.0,187.5,3.05,19.0,722.0,561.47,432.67
2016,3,26,14,0,555.0,248.0,3.1,19.0,655.0,484.25,372.08
2016,3,26,14,15,677.0,189.5,3.15,18.5,666.0,455.98,347.4
2016,3,26,14,30,799.0,131.0,3.2,18.0,677.0,411.63,307.19
2016,3,26,14,45,677.0,162.5,3.25,18.0,607.5,339.52,248.03
2016,3,26,15,0,555.0,194.0,3.3,18.0,538.0,279.89,200.34
2016,3,26,15,15,557.5,178.0,3.3,17.5,503.5,227.0,155.79
2016,3,26,15,30,560.0,162.0,3.3,17.0,469.0,173.94,114.83
2016,3,26,15,45,594.0,137.0,3.35,17.0,437.0,118.06,80.31
2016,3,26,16,0,628.0,112.0,3.4,17.0,405.0,82.67,66.83
2016,3,26,16,15,630.5,101.0,3.4,16.5,367.5,76.45,61.77
2016,3,26,16,30,633.0,90.0,3.4,16.0,330.0,69.82,56.25
2016,3,26,16,45,595.5,81.5,3.4,16.0,280.5,64.03,51.25
2016,3,26,17,0,558.0,73.0,3.4,16.0,231.0,58.09,46.01
2016,3,26,17,15,487.5,64.0,3.35,15.5,181.5,51.27,39.91
2016,3,26,17,30,417.0,55.0,3.3,15.0,132.0,44.42,33.58
2016,3,26,17,45,301.0,43.0,3.3,14.5,89.0,32.78,22.8
2016,3,26,18,0,185.0,31.0,3.3,14.0,46.0,23.46,12.61
2016,3,26,18,15,92.5,15.5,3.25,13.5,23.0,12.2,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.0,2.6,10.0,25.0,85.73,0.0
2016,3,27,6,30,260.0,28.0,2.7,10.0,50.0,237.64,176.59
2016,3,27,6,45,367.5,40.5,2.8,10.5,95.0,337.86,279.68
2016,3,27,7,0,475.0,53.0,2.9,11.0,140.0,448.81,376.65
2016,3,27,7,15,545.5,61.0,2.9,11.5,191.5,534.74,447.97
2016,3,27,7,30,616.0,69.0,2.9,12.0,243.0,624.62,518.85
2016,3,27,7,45,660.5,75.5,2.95,12.5,296.0,693.71,570.7
2016,3,27,8,0,705.0,82.0,3.0,13.0,349.0,763.37,621.0
2016,3,27,8,15,738.0,87.0,3.1,13.0,400.5,820.53,661.84
2016,3,27,8,30,771.0,92.0,3.2,13.0,452.0,870.35,696.51
2016,3,27,8,45,795.5,95.5,3.3,13.5,500.5,914.76,725.42
2016,3,27,9,0,820.0,99.0,3.4,14.0,549.0,956.53,752.03
2016,3,27,9,15,838.0,102.5,3.45,14.0,593.5,988.84,772.75
2016,3,27,9,30,856.0,106.0,3.5,14.0,638.0,1017.71,791.08
2016,3,27,9,45,868.0,109.0,3.6,14.5,676.0,1036.2,801.15
2016,3,27,10,0,880.0,112.0,3.7,15.0,714.0,1050.72,808.65
2016,3,27,10,15,890.0,114.0,3.75,15.0,746.0,1043.71,802.67
2016,3,27,10,30,900.0,116.0,3.8,15.0,778.0,1046.71,803.94
2016,3,27,10,45,905.5,118.0,3.85,15.5,802.5,1041.04,797.85
2016,3,27,11,0,911.0,120.0,3.9,16.0,827.0,1031.24,789.17
2016,3,27,11,15,819.5,164.0,3.9,16.0,809.5,981.03,753.94
2016,3,27,11,30,728.0,208.0,3.9,16.0,792.0,924.22,714.19
2016,3,27,11,45,823.5,167.5,3.95,16.5,834.5,936.48,721.82
2016,3,27,12,0,919.0,127.0,4.0,17.0,877.0,937.86,721.41
2016,3,27,12,15,919.5,127.5,4.0,17.0,877.5,902.76,696.72
2016,3,27,12,30,920.0,128.0,4.0,17.0,878.0,864.32,669.87
2016,3,27,12,45,909.5,132.5,4.05,17.0,868.0,817.86,637.28
2016,3,27,13,0,899.0,137.0,4.1,17.0,858.0,777.32,606.31
2016,3,27,13,15,782.0,181.5,4.1,16.5,800.5,693.06,542.32
2016,3,27,13,30,665.0,226.0,4.1,16.0,743.0,611.61,479.64
2016,3,27,13,45,655.0,221.0,4.2,16.0,717.5,558.58,437.63
2016,3,27,14,0,645.0,216.0,4.3,16.0,692.0,505.3,394.23
2016,3,27,14,15,576.0,228.5,4.35,16.0,640.5,436.76,338.27
2016,3,27,14,30,507.0,241.0,4.4,16.0,589.0,377.58,289.28
2016,3,27,14,45,429.0,251.0,4.45,16.0,534.5,320.75,242.65
2016,3,27,15,0,351.0,261.0,4.5,16.0,480.0,272.71,204.1
2016,3,27,15,15,416.5,225.5,4.45,15.5,468.0,230.7,166.35
2016,3,27,15,30,482.0,190.0,4.4,15.0,456.0,181.1,125.11
2016,3,27,15,45,398.5,187.5,4.4,14.5,394.5,136.47,100.98
2016,3,27,16,0,315.0,185.0,4.4,14.0,333.0,123.28,103.17
2016,3,27,16,15,322.0,162.0,4.3,13.5,299.0,110.49,92.48
2016,3,27,16,30,329.0,139.0,4.2,13.0,265.0,97.1,81.09
2016,3,27,16,45,284.5,127.0,4.15,12.5,224.0,88.95,74.18
2016,3,27,17,0,240.0,115.0,4.1,12.0,183.0,80.64,66.93
2016,3,27,17,15,205.5,94.0,4.1,11.5,144.0,66.82,54.51
2016,3,27,17,30,171.0,73.0,4.1,11.0,105.0,52.64,41.5
2016,3,27,17,45,119.5,52.5,4.1,11.0,71.5,38.34,28.08
2016,3,27,18,0,68.0,32.0,4.1,11.0,38.0,23.95,13.55
2016,3,27,18,15,34.0,16.0,4.1,11.0,19.0,12.59,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,180.0,13.5,4.3,7.5,29.0,141.04,0.0
2016,3,28,6,30,360.0,27.0,4.4,8.0,58.0,299.09,231.74
2016,3,28,6,45,472.5,36.0,4.55,8.5,106.5,403.54,339.02
2016,3,28,7,0,585.0,45.0,4.7,9.0,155.0,512.01,434.78
2016,3,28,7,15,649.0,51.0,4.75,9.0,209.0,595.6,506.23
2016,3,28,7,30,713.0,57.0,4.8,9.0,263.0,682.06,576.88
2016,3,28,7,45,755.5,61.5,4.9,9.5,317.5,750.63,629.75
2016,3,28,8,0,798.0,66.0,5.0,10.0,372.0,819.23,680.76
2016,3,28,8,15,826.5,69.5,5.0,10.0,424.5,873.21,719.8
2016,3,28,8,30,855.0,73.0,5.0,10.0,477.0,925.36,756.63
2016,3,28,8,45,876.0,76.0,5.0,10.5,526.5,955.99,775.38
2016,3,28,9,0,897.0,79.0,5.0,11.0,576.0,994.64,799.86
2016,3,28,9,15,912.0,81.0,4.95,11.0,620.0,1022.86,817.52
2016,3,28,9,30,927.0,83.0,4.9,11.0,664.0,1047.47,832.56
2016,3,28,9,45,938.0,85.0,4.85,11.5,702.5,1064.16,840.37
2016,3,28,10,0,949.0,87.0,4.8,12.0,741.0,1076.75,845.38
2016,3,28,10,15,956.5,88.5,4.75,12.0,772.5,1080.97,846.27
2016,3,28,10,30,964.0,90.0,4.7,12.0,804.0,1080.87,844.37
2016,3,28,10,45,969.0,91.5,4.7,12.5,828.0,1073.92,836.81
2016,3,28,11,0,974.0,93.0,4.7,13.0,852.0,1062.61,826.46
2016,3,28,11,15,977.5,93.5,4.65,13.0,868.5,1044.47,812.64
2016,3,28,11,30,981.0,94.0,4.6,13.0,885.0,1022.13,796.09
2016,3,28,11,45,981.0,95.0,4.6,13.0,892.5,993.02,775.36
2016,3,28,12,0,981.0,96.0,4.6,13.0,900.0,960.08,751.98
2016,3,28,12,15,980.5,96.0,4.5,13.0,899.5,922.06,724.16
2016,3,28,12,30,980.0,96.0,4.4,13.0,899.0,880.58,693.89
2016,3,28,12,45,961.0,105.0,4.35,13.5,886.0,830.22,656.2
2016,3,28,13,0,942.0,114.0,4.3,14.0,873.0,777.93,615.26
2016,3,28,13,15,937.0,113.0,4.2,14.0,856.0,724.82,573.35
2016,3,28,13,30,932.0,112.0,4.1,14.0,839.0,669.63,529.03
2016,3,28,13,45,924.0,111.0,4.05,14.0,814.0,610.93,481.01
2016,3,28,14,0,916.0,110.0,4.0,14.0,789.0,550.95,430.59
2016,3,28,14,15,715.5,175.0,3.9,14.0,692.0,457.62,354.58
2016,3,28,14,30,515.0,240.0,3.8,14.0,595.0,378.22,290.82
2016,3,28,14,45,292.0,258.0,3.75,14.0,457.5,280.77,215.85
2016,3,28,15,0,69.0,276.0,3.7,14.0,320.0,214.51,168.93
2016,3,28,15,15,67.0,258.0,3.6,13.5,298.5,192.9,151.87
2016,3,28,15,30,65.0,240.0,3.5,13.0,277.0,171.82,135.58
2016,3,28,15,45,378.5,168.0,3.4,13.0,350.5,122.62,90.74
2016,3,28,16,0,692.0,96.0,3.3,13.0,424.0,73.11,59.42
2016,3,28,16,15,683.0,85.5,3.15,12.5,379.5,66.67,54.05
2016,3,28,16,30,674.0,75.0,3.0,12.0,335.0,59.87,48.25
2016,3,28,16,45,610.5,76.0,2.95,12.0,285.5,60.14,48.6
2016,3,28,17,0,547.0,77.0,2.9,12.0,236.0,60.86,49.26
2016,3,28,17,15,485.5,67.5,2.9,11.5,187.0,53.86,42.93
2016,3,28,17,30,424.0,58.0,2.9,11.0,138.0,46.78,36.32
2016,3,28,17,45,332.0,44.5,2.9,10.5,95.0,36.11,26.25
2016,3,28,18,0,240.0,31.0,2.9,10.0,52.0,23.71,13.73
2016,3,28,18,15,120.0,15.5,2.9,9.5,26.0,11.85,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,184.0,14.0,1.7,7.5,31.0,145.47,0.0
2016,3,29,6,30,368.0,28.0,1.8,8.0,62.0,304.79,239.05
2016,3,29,6,45,479.5,36.5,1.95,9.0,110.5,408.48,339.32
2016,3,29,7,0,591.0,45.0,2.1,10.0,159.0,516.31,430.67
2016,3,29,7,15,653.0,51.0,2.25,10.5,212.5,598.42,497.58
2016,3,29,7,30,715.0,57.0,2.4,11.0,266.0,683.3,563.46
2016,3,29,7,45,758.0,61.0,2.6,11.5,320.5,751.61,614.3
2016,3,29,8,0,801.0,65.0,2.8,12.0,375.0,819.98,663.47
2016,3,29,8,15,828.5,68.5,2.75,12.0,427.5,873.01,699.47
2016,3,29,8,30,856.0,72.0,2.7,12.0,480.0,913.34,725.5
2016,3,29,8,45,876.0,74.5,2.7,12.5,529.0,953.18,749.83
2016,3,29,9,0,896.0,77.0,2.7,13.0,578.0,990.16,771.72
2016,3,29,9,15,911.0,79.5,2.5,13.0,622.0,1018.95,787.03
2016,3,29,9,30,926.0,82.0,2.3,13.0,666.0,1044.1,799.52
2016,3,29,9,45,935.5,84.5,2.15,13.5,704.0,1059.79,804.56
2016,3,29,10,0,945.0,87.0,2.0,14.0,742.0,1071.37,806.86
2016,3,29,10,15,953.0,88.0,1.9,14.0,773.5,1075.44,806.5
2016,3,29,10,30,961.0,89.0,1.8,14.0,805.0,1075.23,803.55
2016,3,29,10,45,965.0,91.0,1.7,14.5,828.5,1067.81,794.61
2016,3,29,11,0,969.0,93.0,1.6,15.0,852.0,1056.06,783.14
2016,3,29,11,15,972.0,93.5,1.55,15.0,868.0,1037.47,769.76
2016,3,29,11,30,975.0,94.0,1.5,15.0,884.0,1014.73,753.9
2016,3,29,11,45,975.0,95.0,1.5,15.0,892.0,985.73,734.9
2016,3,29,12,0,975.0,96.0,1.5,15.0,900.0,952.92,713.45
2016,3,29,12,15,974.5,96.0,1.5,15.0,899.5,915.06,688.61
2016,3,29,12,30,974.0,96.0,1.5,15.0,899.0,873.78,661.35
2016,3,29,12,45,758.5,195.5,1.5,15.5,817.0,770.96,587.17
2016,3,29,13,0,543.0,295.0,1.5,16.0,735.0,657.95,502.9
2016,3,29,13,15,748.5,196.5,1.55,16.0,790.0,679.78,521.3
2016,3,29,13,30,954.0,98.0,1.6,16.0,845.0,668.92,513.46
2016,3,29,13,45,944.5,98.5,1.65,16.0,819.5,609.74,467.22
2016,3,29,14,0,935.0,99.0,1.7,16.0,794.0,549.35,418.78
2016,3,29,14,15,926.0,97.0,1.75,15.5,762.5,486.25,367.18
2016,3,29,14,30,917.0,95.0,1.8,15.0,731.0,422.52,313.05
2016,3,29,14,45,900.5,95.0,1.85,15.0,691.5,357.62,256.06
2016,3,29,15,0,884.0,95.0,1.9,15.0,652.0,293.46,199.4
2016,3,29,15,15,867.5,92.0,1.95,14.5,608.0,223.3,140.26
2016,3,29,15,30,851.0,89.0,2.0,14.0,564.0,158.6,91.93
2016,3,29,15,45,825.0,87.0,2.05,14.0,514.5,95.96,60.68
2016,3,29,16,0,799.0,85.0,2.1,14.0,465.0,73.49,59.51
2016,3,29,16,15,768.0,80.5,2.1,13.5,413.5,70.08,56.84
2016,3,29,16,30,737.0,76.0,2.1,13.0,362.0,66.61,54.04
2016,3,29,16,45,689.5,71.0,2.15,13.0,308.0,57.67,46.19
2016,3,29,17,0,642.0,66.0,2.2,13.0,254.0,53.77,42.74
2016,3,29,17,15,575.0,59.0,2.2,12.0,202.0,48.18,37.78
2016,3,29,17,30,508.0,52.0,2.2,11.0,150.0,42.62,32.65
2016,3,29,17,45,394.5,41.5,2.2,10.5,103.5,33.98,24.44
2016,3,29,18,0,281.0,31.0,2.2,10.0,57.0,25.42,15.41
2016,3,29,18,15,140.5,15.5,2.2,9.5,28.5,12.56,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.0,1.85,8.5,29.0,110.75,0.0
2016,3,30,6,30,235.0,36.0,1.9,9.0,58.0,228.32,180.8
2016,3,30,6,45,341.5,48.5,1.95,9.5,104.0,324.84,271.03
2016,3,30,7,0,448.0,61.0,2.0,10.0,150.0,436.98,367.37
2016,3,30,7,15,368.0,87.0,1.95,10.5,174.5,422.16,355.54
2016,3,30,7,30,288.0,113.0,1.9,11.0,199.0,384.1,323.73
2016,3,30,7,45,326.5,126.0,1.85,11.5,240.5,439.92,368.76
2016,3,30,8,0,365.0,139.0,1.8,12.0,282.0,519.53,429.65
2016,3,30,8,15,505.0,125.0,1.8,12.5,352.0,640.12,521.79
2016,3,30,8,30,645.0,111.0,1.8,13.0,422.0,779.14,620.77
2016,3,30,8,45,640.5,127.0,1.8,13.5,461.5,807.14,636.37
2016,3,30,9,0,636.0,143.0,1.8,14.0,501.0,831.52,650.34
2016,3,30,9,15,736.5,127.5,1.8,14.0,572.5,921.02,710.61
2016,3,30,9,30,837.0,112.0,1.8,14.0,644.0,1002.18,762.82
2016,3,30,9,45,852.0,113.5,1.85,14.5,682.0,1021.53,772.31
2016,3,30,10,0,867.0,115.0,1.9,15.0,720.0,1037.01,780.06
2016,3,30,10,15,876.0,117.0,1.9,15.0,751.0,1042.94,782.43
2016,3,30,10,30,885.0,119.0,1.9,15.0,782.0,1030.35,772.9
2016,3,30,10,45,893.0,119.5,1.95,15.5,806.0,1025.46,768.11
2016,3,30,11,0,901.0,120.0,2.0,16.0,830.0,1016.5,760.68
2016,3,30,11,15,905.0,121.0,2.0,16.0,846.5,1000.1,749.3
2016,3,30,11,30,909.0,122.0,2.0,16.0,863.0,979.76,735.5
2016,3,30,11,45,912.0,122.0,2.0,16.0,871.0,953.68,717.98
2016,3,30,12,0,915.0,122.0,2.0,16.0,879.0,923.9,698.06
2016,3,30,12,15,915.0,122.0,2.0,16.0,879.0,888.03,673.99
2016,3,30,12,30,915.0,122.0,2.0,16.0,879.0,848.91,647.64
2016,3,30,12,45,916.0,120.0,2.0,16.0,871.5,805.72,618.29
2016,3,30,13,0,917.0,118.0,2.0,16.0,864.0,759.59,584.55
2016,3,30,13,15,913.0,117.0,2.05,16.0,847.5,708.27,546.49
2016,3,30,13,30,909.0,116.0,2.1,16.0,831.0,654.85,505.72
2016,3,30,13,45,903.0,114.5,2.15,16.0,807.0,598.04,461.06
2016,3,30,14,0,897.0,113.0,2.2,16.0,783.0,539.81,413.72
2016,3,30,14,15,887.5,111.0,2.3,16.0,751.5,478.51,362.53
2016,3,30,14,30,878.0,109.0,2.4,16.0,720.0,416.7,309.21
2016,3,30,14,45,865.5,106.5,2.5,16.0,682.0,350.86,251.52
2016,3,30,15,0,853.0,104.0,2.6,16.0,644.0,286.84,194.97
2016,3,30,15,15,835.5,101.0,2.75,15.5,600.5,222.33,140.62
2016,3,30,15,30,818.0,98.0,2.9,15.0,557.0,159.53,94.11
2016,3,30,15,45,795.0,94.5,3.05,15.0,509.0,98.11,63.74
2016,3,30,16,0,772.0,91.0,3.2,15.0,461.0,77.2,62.52
2016,3,30,16,15,741.0,86.5,3.25,14.5,410.0,73.98,60.04
2016,3,30,16,30,710.0,82.0,3.3,14.0,359.0,65.26,52.62
2016,3,30,16,45,665.0,76.0,3.4,13.5,306.5,60.86,48.93
2016,3,30,17,0,620.0,70.0,3.5,13.0,254.0,56.43,45.1
2016,3,30,17,15,554.0,62.5,3.4,12.5,202.5,50.6,39.87
2016,3,30,17,30,488.0,55.0,3.3,12.0,151.0,44.8,34.46
2016,3,30,17,45,380.0,44.0,3.25,11.5,104.5,35.89,26.04
2016,3,30,18,0,272.0,33.0,3.2,11.0,58.0,27.02,16.87
2016,3,30,18,15,136.0,16.5,3.1,10.5,29.0,12.64,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.5,2.3,10.0,32.5,131.26,30.49
2016,3,31,6,30,291.0,35.0,2.4,10.0,65.0,262.79,210.31
2016,3,31,6,45,397.5,46.0,2.5,10.5,112.5,363.33,302.97
2016,3,31,7,0,504.0,57.0,2.6,11.0,160.0,473.4,397.5
2016,3,31,7,15,252.0,67.0,2.6,11.5,118.5,304.84,258.44
2016,3,31,7,30,0.0,77.0,2.6,12.0,77.0,61.95,47.7
2016,3,31,7,45,0.0,92.5,2.6,12.5,92.5,75.2,59.08
2016,3,31,8,0,0.0,108.0,2.6,13.0,108.0,88.4,70.0
2016,3,31,8,15,14.5,147.5,2.55,13.0,154.5,139.02,112.96
2016,3,31,8,30,29.0,187.0,2.5,13.0,201.0,210.03,171.78
2016,3,31,8,45,107.5,221.0,2.45,13.5,281.0,343.72,281.37
2016,3,31,9,0,186.0,255.0,2.4,14.0,361.0,458.5,371.5
2016,3,31,9,15,529.0,177.0,2.4,14.5,509.5,757.85,602.53
2016,3,31,9,30,872.0,99.0,2.4,15.0,658.0,1007.66,772.62
2016,3,31,9,45,885.0,101.0,2.4,15.5,695.5,1025.48,778.75
2016,3,31,10,0,898.0,103.0,2.4,16.0,733.0,1039.42,784.89
2016,3,31,10,15,906.5,104.5,2.4,16.0,764.0,1044.22,786.58
2016,3,31,10,30,915.0,106.0,2.4,16.0,795.0,1044.9,785.81
2016,3,31,10,45,921.5,107.0,2.45,16.5,819.0,1038.87,779.92
2016,3,31,11,0,928.0,108.0,2.5,17.0,843.0,1028.67,771.49
2016,3,31,11,15,931.5,108.5,2.5,17.0,859.0,1010.92,759.15
2016,3,31,11,30,935.0,109.0,2.5,17.0,875.0,989.17,744.31
2016,3,31,11,45,937.0,109.5,2.5,17.0,882.5,962.15,726.04
2016,3,31,12,0,939.0,110.0,2.5,17.0,890.0,931.37,705.29
2016,3,31,12,15,939.0,109.5,2.6,17.0,890.0,894.37,681.11
2016,3,31,12,30,939.0,109.0,2.7,17.0,890.0,854.06,654.41
2016,3,31,12,45,941.0,106.5,2.8,17.0,882.5,810.32,624.98
2016,3,31,13,0,943.0,104.0,2.9,17.0,875.0,763.5,591.2
2016,3,31,13,15,939.0,103.0,2.95,17.0,858.0,711.16,551.67
2016,3,31,13,30,935.0,102.0,3.0,17.0,841.0,656.65,509.37
2016,3,31,13,45,928.5,101.0,3.15,17.0,817.0,598.83,463.55
2016,3,31,14,0,922.0,100.0,3.3,17.0,793.0,539.58,414.92
2016,3,31,14,15,913.5,98.5,3.4,16.5,761.5,477.89,363.25
2016,3,31,14,30,905.0,97.0,3.5,16.0,730.0,415.53,309.2
2016,3,31,14,45,893.0,95.5,3.6,16.0,692.0,351.69,252.18
2016,3,31,15,0,881.0,94.0,3.7,16.0,654.0,288.11,195.34
2016,3,31,15,15,865.5,91.0,3.7,15.5,611.0,223.39,140.39
2016,3,31,15,30,850.0,88.0,3.7,15.0,568.0,153.94,88.6
2016,3,31,15,45,827.5,85.5,3.75,15.0,520.0,91.36,58.61
2016,3,31,16,0,805.0,83.0,3.8,15.0,472.0,72.12,58.07
2016,3,31,16,15,776.5,79.0,3.75,14.5,420.5,69.08,55.71
2016,3,31,16,30,748.0,75.0,3.7,14.0,369.0,65.98,53.25
2016,3,31,16,45,705.0,70.0,3.7,14.0,316.0,61.85,49.71
2016,3,31,17,0,662.0,65.0,3.7,14.0,263.0,53.24,42.08
2016,3,31,17,15,599.5,58.0,3.55,13.5,211.0,47.62,37.07
2016,3,31,17,30,537.0,51.0,3.4,13.0,159.0,42.02,31.87
2016,3,31,17,45,432.5,41.5,3.25,12.5,111.5,34.15,24.44
2016,3,31,18,0,328.0,32.0,3.1,12.0,64.0,26.37,16.44
2016,3,31,18,15,164.0,16.0,2.95,11.5,32.0,12.97,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,17.0,2.4,9.5,35.5,146.24,59.72
2016,4,1,6,30,340.0,34.0,2.5,10.0,71.0,292.64,236.39
2016,4,1,6,45,438.5,44.0,2.65,10.5,118.5,388.75,324.66
2016,4,1,7,0,537.0,54.0,2.8,11.0,166.0,493.56,414.45
2016,4,1,7,15,597.5,61.0,2.8,11.5,218.5,572.68,478.45
2016,4,1,7,30,658.0,68.0,2.8,12.0,271.0,654.81,541.73
2016,4,1,7,45,410.0,117.5,2.8,12.5,251.5,519.63,432.8
2016,4,1,8,0,162.0,167.0,2.8,13.0,232.0,332.04,276.17
2016,4,1,8,15,151.0,190.5,2.75,13.0,257.5,350.74,290.64
2016,4,1,8,30,140.0,214.0,2.7,13.0,283.0,367.86,302.76
2016,4,1,8,45,227.5,226.5,2.7,13.5,351.0,465.01,380.43
2016,4,1,9,0,315.0,239.0,2.7,14.0,419.0,588.55,474.63
2016,4,1,9,15,320.0,258.0,2.65,14.5,453.0,615.93,491.82
2016,4,1,9,30,325.0,277.0,2.6,15.0,487.0,641.57,508.08
2016,4,1,9,45,608.5,190.5,2.6,15.5,610.5,865.93,674.29
2016,4,1,10,0,892.0,104.0,2.6,16.0,734.0,1033.05,784.34
2016,4,1,10,15,900.5,105.5,2.5,16.0,764.5,1037.76,783.29
2016,4,1,10,30,909.0,107.0,2.4,16.0,795.0,1038.38,781.36
2016,4,1,10,45,915.5,108.0,2.35,16.0,819.0,1032.32,775.77
2016,4,1,11,0,922.0,109.0,2.3,16.0,843.0,1022.12,767.67
2016,4,1,11,15,926.0,109.5,2.25,16.0,859.0,1004.88,755.1
2016,4,1,11,30,930.0,110.0,2.2,16.0,875.0,983.64,740.07
2016,4,1,11,45,932.5,110.0,2.2,16.5,883.0,956.64,720.52
2016,4,1,12,0,935.0,110.0,2.2,17.0,891.0,925.9,698.59
2016,4,1,12,15,935.0,110.0,2.2,17.0,890.5,889.46,674.14
2016,4,1,12,30,935.0,110.0,2.2,17.0,890.0,849.73,647.34
2016,4,1,12,45,935.0,108.5,2.2,17.0,882.0,805.53,617.26
2016,4,1,13,0,935.0,107.0,2.2,17.0,874.0,758.42,582.92
2016,4,1,13,15,931.0,106.0,2.25,17.0,858.0,706.41,544.22
2016,4,1,13,30,927.0,105.0,2.3,17.0,842.0,652.25,502.74
2016,4,1,13,45,922.0,103.5,2.35,17.0,818.0,595.23,457.73
2016,4,1,14,0,917.0,102.0,2.4,17.0,794.0,536.65,409.92
2016,4,1,14,15,908.5,100.5,2.45,16.5,763.0,475.25,358.96
2016,4,1,14,30,900.0,99.0,2.5,16.0,732.0,413.19,305.63
2016,4,1,14,45,889.0,97.0,2.6,16.0,694.0,349.59,249.33
2016,4,1,15,0,878.0,95.0,2.7,16.0,656.0,286.17,193.05
2016,4,1,15,15,862.5,92.5,2.75,15.5,613.0,216.86,134.86
2016,4,1,15,30,847.0,90.0,2.8,15.0,570.0,153.15,88.26
2016,4,1,15,45,825.5,86.5,2.9,15.0,522.0,90.17,58.66
2016,4,1,16,0,804.0,83.0,3.0,15.0,474.0,72.07,58.01
2016,4,1,16,15,775.5,79.0,3.0,14.5,423.0,69.03,55.66
2016,4,1,16,30,747.0,75.0,3.0,14.0,372.0,65.94,53.2
2016,4,1,16,45,704.5,70.0,3.0,14.0,318.5,61.81,49.67
2016,4,1,17,0,662.0,65.0,3.0,14.0,265.0,53.22,42.07
2016,4,1,17,15,600.5,58.5,2.85,13.5,213.0,47.99,37.41
2016,4,1,17,30,539.0,52.0,2.7,13.0,161.0,42.79,32.59
2016,4,1,17,45,437.0,42.0,2.55,12.5,113.5,34.55,24.85
2016,4,1,18,0,335.0,32.0,2.4,12.0,66.0,26.36,16.6
2016,4,1,18,15,167.5,16.0,2.3,11.5,33.0,12.95,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,171.0,18.0,1.5,9.5,37.0,149.83,78.71
2016,4,2,6,30,342.0,36.0,1.5,10.0,74.0,295.66,239.37
2016,4,2,6,45,432.0,46.5,1.5,10.5,121.5,386.85,321.26
2016,4,2,7,0,522.0,57.0,1.5,11.0,169.0,485.81,404.47
2016,4,2,7,15,261.0,59.5,1.4,11.5,115.5,299.54,252.68
2016,4,2,7,30,0.0,62.0,1.3,12.0,62.0,47.52,35.27
2016,4,2,7,45,0.0,73.5,1.25,12.5,73.5,56.77,43.32
2016,4,2,8,0,0.0,85.0,1.2,13.0,85.0,66.32,51.23
2016,4,2,8,15,0.0,103.5,1.15,13.0,103.5,82.24,64.51
2016,4,2,8,30,0.0,122.0,1.1,13.0,122.0,98.2,77.64
2016,4,2,8,45,0.0,133.5,1.1,13.5,133.5,107.69,85.08
2016,4,2,9,0,0.0,145.0,1.1,14.0,145.0,117.19,92.47
2016,4,2,9,15,62.0,225.5,1.1,14.5,265.5,274.3,220.97
2016,4,2,9,30,124.0,306.0,1.1,15.0,386.0,447.41,353.32
2016,4,2,9,45,125.5,322.0,1.1,15.5,407.5,462.43,361.55
2016,4,2,10,0,127.0,338.0,1.1,16.0,429.0,476.62,370.38
2016,4,2,10,15,233.0,340.0,1.15,16.0,514.5,579.79,448.3
2016,4,2,10,30,339.0,342.0,1.2,16.0,600.0,704.66,537.6
2016,4,2,10,45,440.5,314.0,1.25,16.5,660.5,787.41,594.3
2016,4,2,11,0,542.0,286.0,1.3,17.0,721.0,845.89,634.02
2016,4,2,11,15,707.5,216.5,1.3,17.0,794.5,925.66,689.41
2016,4,2,11,30,873.0,147.0,1.3,17.0,868.0,979.1,722.82
2016,4,2,11,45,879.5,144.5,1.35,17.0,877.0,953.34,705.84
2016,4,2,12,0,886.0,142.0,1.4,17.0,886.0,910.97,678.87
2016,4,2,12,15,886.0,142.0,1.45,17.0,885.0,875.61,656.48
2016,4,2,12,30,886.0,142.0,1.5,17.0,884.0,837.13,631.64
2016,4,2,12,45,894.5,135.0,1.55,17.0,878.0,796.19,604.13
2016,4,2,13,0,903.0,128.0,1.6,17.0,872.0,751.86,572.69
2016,4,2,13,15,898.5,127.0,1.65,17.0,855.5,700.7,535.28
2016,4,2,13,30,894.0,126.0,1.7,17.0,839.0,647.55,495.23
2016,4,2,13,45,890.0,123.0,1.75,17.0,815.0,591.34,451.55
2016,4,2,14,0,886.0,120.0,1.8,17.0,791.0,533.57,405.09
2016,4,2,14,15,876.5,118.0,1.8,17.0,760.0,472.89,354.57
2016,4,2,14,30,867.0,116.0,1.8,17.0,729.0,410.57,301.26
2016,4,2,14,45,851.5,115.0,1.85,17.0,690.5,347.0,246.06
2016,4,2,15,0,836.0,114.0,1.9,17.0,652.0,284.28,191.48
2016,4,2,15,15,819.5,111.0,1.9,16.5,608.5,221.1,139.14
2016,4,2,15,30,803.0,108.0,1.9,16.0,565.0,159.53,94.96
2016,4,2,15,45,777.0,105.0,1.9,16.0,517.0,99.48,67.85
2016,4,2,16,0,751.0,102.0,1.9,16.0,469.0,77.96,62.87
2016,4,2,16,15,719.5,97.0,1.9,15.5,418.0,74.87,60.52
2016,4,2,16,30,688.0,92.0,1.9,15.0,367.0,71.73,58.07
2016,4,2,16,45,635.5,87.0,1.95,15.0,313.5,68.22,55.12
2016,4,2,17,0,583.0,82.0,2.0,15.0,260.0,64.78,52.14
2016,4,2,17,15,518.0,73.0,2.0,14.0,208.5,58.17,46.4
2016,4,2,17,30,453.0,64.0,2.0,13.0,157.0,51.53,40.38
2016,4,2,17,45,348.5,51.5,2.0,12.5,110.5,39.15,28.94
2016,4,2,18,0,244.0,39.0,2.0,12.0,64.0,29.51,19.42
2016,4,2,18,15,122.0,19.5,2.0,11.5,32.0,14.84,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,172.0,19.5,1.75,8.5,39.5,154.22,93.96
2016,4,3,6,30,344.0,39.0,1.8,9.0,79.0,299.55,245.0
2016,4,3,6,45,439.5,49.5,1.85,10.0,128.0,394.92,329.68
2016,4,3,7,0,535.0,60.0,1.9,11.0,177.0,498.32,416.21
2016,4,3,7,15,267.5,56.0,1.9,11.0,114.5,298.72,253.67
2016,4,3,7,30,0.0,52.0,1.9,11.0,52.0,39.79,28.79
2016,4,3,7,45,0.0,61.5,1.9,11.5,61.5,47.12,35.18
