Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,0.0,71.0,1.9,12.0,71.0,54.48,41.31
2016,4,3,8,15,0.0,100.5,1.9,12.5,100.5,79.39,62.24
2016,4,3,8,30,0.0,130.0,1.9,13.0,130.0,105.48,83.77
2016,4,3,8,45,4.0,161.0,1.9,13.5,163.5,137.13,109.73
2016,4,3,9,0,8.0,192.0,1.9,14.0,197.0,169.07,135.45
2016,4,3,9,15,13.5,214.5,1.9,14.5,223.5,194.31,155.39
2016,4,3,9,30,19.0,237.0,1.9,15.0,250.0,219.5,175.04
2016,4,3,9,45,32.0,270.0,1.95,15.5,292.5,285.58,226.9
2016,4,3,10,0,45.0,303.0,2.0,16.0,335.0,330.4,261.02
2016,4,3,10,15,76.0,335.0,2.0,16.0,392.0,391.49,308.2
2016,4,3,10,30,107.0,367.0,2.0,16.0,449.0,451.27,353.39
2016,4,3,10,45,190.0,376.0,2.0,16.5,526.5,559.2,434.05
2016,4,3,11,0,273.0,385.0,2.0,17.0,604.0,662.06,507.8
2016,4,3,11,15,282.5,390.5,2.0,17.0,621.5,664.07,507.96
2016,4,3,11,30,292.0,396.0,2.0,17.0,639.0,663.99,507.51
2016,4,3,11,45,395.5,360.5,2.0,17.0,692.5,706.71,540.08
2016,4,3,12,0,499.0,325.0,2.0,17.0,746.0,759.22,578.07
2016,4,3,12,15,580.0,292.0,2.05,17.0,781.0,770.85,587.2
2016,4,3,12,30,661.0,259.0,2.1,17.0,816.0,778.19,593.26
2016,4,3,12,45,786.0,196.5,2.15,17.5,852.0,781.77,596.19
2016,4,3,13,0,911.0,134.0,2.2,18.0,888.0,760.19,580.99
2016,4,3,13,15,906.5,133.0,2.25,17.5,871.0,708.52,543.55
2016,4,3,13,30,902.0,132.0,2.3,17.0,854.0,654.85,503.54
2016,4,3,13,45,892.0,132.0,2.4,17.0,828.5,600.61,460.84
2016,4,3,14,0,882.0,132.0,2.5,17.0,803.0,540.67,412.41
2016,4,3,14,15,782.0,158.5,2.55,17.0,736.0,460.93,348.29
2016,4,3,14,30,682.0,185.0,2.6,17.0,669.0,391.14,291.36
2016,4,3,14,45,672.5,175.5,2.65,17.0,631.5,332.57,240.95
2016,4,3,15,0,663.0,166.0,2.7,17.0,594.0,274.71,191.01
2016,4,3,15,15,678.5,146.5,2.7,16.5,559.5,215.05,140.73
2016,4,3,15,30,694.0,127.0,2.7,16.0,525.0,153.56,94.74
2016,4,3,15,45,673.5,119.0,2.75,16.0,478.5,96.59,67.72
2016,4,3,16,0,653.0,111.0,2.8,16.0,432.0,81.75,66.17
2016,4,3,16,15,639.5,100.5,2.75,15.5,387.5,75.65,61.2
2016,4,3,16,30,626.0,90.0,2.7,15.0,343.0,69.2,55.84
2016,4,3,16,45,595.5,90.0,2.7,14.5,303.5,69.72,56.56
2016,4,3,17,0,565.0,90.0,2.7,14.0,264.0,70.53,57.46
2016,4,3,17,15,499.0,80.0,2.6,13.5,212.0,63.37,51.12
2016,4,3,17,30,433.0,70.0,2.5,13.0,160.0,52.8,41.52
2016,4,3,17,45,336.0,55.5,2.45,12.5,113.5,41.87,31.37
2016,4,3,18,0,239.0,41.0,2.4,12.0,67.0,30.92,20.74
2016,4,3,18,15,119.5,20.5,2.35,11.5,33.5,15.57,0.71
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,21.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,43.0,11.0,2.8,10.0,12.0,31.1,0.0
2016,4,4,6,15,191.0,26.0,2.85,10.5,47.5,172.38,114.38
2016,4,4,6,30,339.0,41.0,2.9,11.0,83.0,298.08,243.99
2016,4,4,6,45,439.5,51.0,2.95,11.5,132.5,396.25,331.37
2016,4,4,7,0,540.0,61.0,3.0,12.0,182.0,502.69,421.63
2016,4,4,7,15,601.0,68.5,3.0,12.5,235.5,583.06,485.8
2016,4,4,7,30,662.0,76.0,3.0,13.0,289.0,666.3,549.27
2016,4,4,7,45,703.0,81.5,3.0,13.5,343.0,732.25,596.92
2016,4,4,8,0,744.0,87.0,3.0,14.0,397.0,798.28,642.94
2016,4,4,8,15,773.0,91.0,2.95,14.0,449.0,845.23,674.51
2016,4,4,8,30,802.0,95.0,2.9,14.0,501.0,896.55,708.62
2016,4,4,8,45,820.5,100.0,2.9,14.5,548.5,936.75,733.16
2016,4,4,9,0,839.0,105.0,2.9,15.0,596.0,973.98,755.31
2016,4,4,9,15,855.0,108.0,2.8,15.5,639.5,1003.13,770.71
2016,4,4,9,30,871.0,111.0,2.7,16.0,683.0,1028.7,783.52
2016,4,4,9,45,881.5,114.0,2.65,16.5,720.5,1044.91,790.47
2016,4,4,10,0,892.0,117.0,2.6,17.0,758.0,1042.8,785.37
2016,4,4,10,15,900.5,118.5,2.5,17.0,789.0,1047.01,785.78
2016,4,4,10,30,909.0,120.0,2.4,17.0,820.0,1047.11,783.52
2016,4,4,10,45,914.5,122.0,2.35,17.0,843.5,1040.59,777.68
2016,4,4,11,0,920.0,124.0,2.3,17.0,867.0,1029.92,769.33
2016,4,4,11,15,923.5,124.5,2.25,17.0,882.5,1011.73,756.23
2016,4,4,11,30,927.0,125.0,2.2,17.0,898.0,989.59,740.71
2016,4,4,11,45,926.5,126.5,2.2,17.5,905.0,960.92,720.18
2016,4,4,12,0,926.0,128.0,2.2,18.0,912.0,928.68,697.37
2016,4,4,12,15,925.5,128.0,2.15,18.0,911.0,891.67,672.2
2016,4,4,12,30,925.0,128.0,2.1,18.0,910.0,851.45,644.8
2016,4,4,12,45,922.5,127.5,2.1,18.5,901.0,806.29,612.54
2016,4,4,13,0,920.0,127.0,2.1,19.0,892.0,758.48,576.64
2016,4,4,13,15,915.0,126.0,2.2,18.5,874.5,706.19,539.49
2016,4,4,13,30,910.0,125.0,2.3,18.0,857.0,651.92,499.43
2016,4,4,13,45,788.0,171.0,2.45,18.0,791.5,573.9,439.3
2016,4,4,14,0,666.0,217.0,2.6,18.0,726.0,500.48,381.91
2016,4,4,14,15,767.5,169.5,2.85,18.0,733.5,461.19,347.81
2016,4,4,14,30,869.0,122.0,3.1,18.0,741.0,411.75,302.73
2016,4,4,14,45,855.0,120.0,3.35,18.0,702.0,347.73,246.74
2016,4,4,15,0,841.0,118.0,3.6,18.0,663.0,284.44,191.39
2016,4,4,15,15,823.5,114.5,3.7,17.5,619.0,220.49,138.5
2016,4,4,15,30,806.0,111.0,3.8,17.0,575.0,158.31,94.42
2016,4,4,15,45,785.0,106.0,3.9,17.0,527.0,96.99,67.7
2016,4,4,16,0,764.0,101.0,4.0,17.0,479.0,77.47,62.2
2016,4,4,16,15,732.0,96.0,3.8,16.5,427.5,74.33,59.8
2016,4,4,16,30,700.0,91.0,3.6,16.0,376.0,71.13,57.31
2016,4,4,16,45,657.5,84.5,3.45,15.5,322.5,66.64,53.61
2016,4,4,17,0,615.0,78.0,3.3,15.0,269.0,62.09,49.76
2016,4,4,17,15,549.5,70.0,3.15,14.5,216.5,56.08,44.47
2016,4,4,17,30,484.0,62.0,3.0,14.0,164.0,50.08,38.97
2016,4,4,17,45,385.0,50.0,2.9,13.5,117.0,40.57,30.13
2016,4,4,18,0,286.0,38.0,2.8,13.0,70.0,29.04,19.15
2016,4,4,18,15,143.0,19.0,2.7,12.5,35.0,14.55,1.53
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,1.8,9.5,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,1.7,10.0,14.0,54.31,0.0
2016,4,5,6,15,238.5,26.0,1.65,10.5,52.0,204.4,144.08
2016,4,5,6,30,391.0,40.0,1.6,11.0,90.0,329.87,269.28
2016,4,5,6,45,484.0,49.0,1.55,12.0,140.0,423.99,350.73
2016,4,5,7,0,577.0,58.0,1.5,13.0,190.0,525.62,433.14
2016,4,5,7,15,634.5,64.5,1.55,13.5,243.5,603.33,493.07
2016,4,5,7,30,692.0,71.0,1.6,14.0,297.0,683.59,552.14
2016,4,5,7,45,734.5,75.0,1.65,14.5,351.5,744.5,594.51
2016,4,5,8,0,777.0,79.0,1.7,15.0,406.0,811.23,639.66
2016,4,5,8,15,803.5,82.5,1.75,15.5,457.5,862.14,672.22
2016,4,5,8,30,830.0,86.0,1.8,16.0,509.0,911.06,702.77
2016,4,5,8,45,849.0,89.0,1.85,16.5,557.0,949.8,725.81
2016,4,5,9,0,868.0,92.0,1.9,17.0,605.0,985.55,746.62
2016,4,5,9,15,882.5,94.5,1.95,17.0,648.0,1000.36,754.78
2016,4,5,9,30,897.0,97.0,2.0,17.0,691.0,1023.76,768.99
2016,4,5,9,45,904.5,100.5,2.05,17.5,727.5,1037.47,775.31
2016,4,5,10,0,912.0,104.0,2.1,18.0,764.0,1047.11,779.2
2016,4,5,10,15,919.5,105.5,2.15,18.0,794.5,1050.41,780.6
2016,4,5,10,30,927.0,107.0,2.2,18.0,825.0,1049.55,779.52
2016,4,5,10,45,931.0,109.0,2.25,18.5,847.5,1041.55,772.51
2016,4,5,11,0,935.0,111.0,2.3,19.0,870.0,1029.37,763.0
2016,4,5,11,15,938.5,111.5,2.3,19.0,885.5,1011.08,750.53
2016,4,5,11,30,942.0,112.0,2.3,19.0,901.0,988.78,735.57
2016,4,5,11,45,942.5,112.5,2.35,19.5,907.5,959.87,715.48
2016,4,5,12,0,943.0,113.0,2.4,20.0,914.0,927.31,693.01
2016,4,5,12,15,942.0,113.0,2.35,20.0,913.0,889.55,667.42
2016,4,5,12,30,941.0,113.0,2.3,20.0,912.0,848.57,639.6
2016,4,5,12,45,939.5,112.0,2.25,20.5,903.0,803.31,607.34
2016,4,5,13,0,938.0,111.0,2.2,21.0,894.0,755.27,571.01
2016,4,5,13,15,933.5,110.0,2.15,21.0,876.5,702.72,531.81
2016,4,5,13,30,929.0,109.0,2.1,21.0,859.0,648.1,490.08
2016,4,5,13,45,922.0,108.0,2.05,21.0,834.0,590.29,444.78
2016,4,5,14,0,915.0,107.0,2.0,21.0,809.0,531.15,397.06
2016,4,5,14,15,905.5,105.0,2.0,21.0,776.5,469.12,345.83
2016,4,5,14,30,896.0,103.0,2.0,21.0,744.0,406.6,292.67
2016,4,5,14,45,883.5,101.0,2.0,21.0,705.5,342.95,237.65
2016,4,5,15,0,871.0,99.0,2.0,21.0,667.0,279.68,183.09
2016,4,5,15,15,855.0,96.5,1.95,20.5,623.5,210.77,127.23
2016,4,5,15,30,839.0,94.0,1.9,20.0,580.0,147.73,83.62
2016,4,5,15,45,817.5,90.5,1.85,20.0,531.5,85.57,58.28
2016,4,5,16,0,796.0,87.0,1.8,20.0,483.0,74.59,58.94
2016,4,5,16,15,767.0,83.0,1.7,19.5,431.5,71.66,56.75
2016,4,5,16,30,738.0,79.0,1.6,19.0,380.0,68.68,54.46
2016,4,5,16,45,697.0,73.5,1.55,18.5,327.0,59.39,46.62
2016,4,5,17,0,656.0,68.0,1.5,18.0,274.0,55.25,43.16
2016,4,5,17,15,595.5,61.0,1.5,17.0,221.5,49.72,38.44
2016,4,5,17,30,535.0,54.0,1.5,16.0,169.0,44.2,33.52
2016,4,5,17,45,438.0,44.5,1.5,15.5,121.5,36.43,26.33
2016,4,5,18,0,341.0,35.0,1.5,15.0,74.0,28.73,18.83
2016,4,5,18,15,170.5,17.5,1.5,14.5,37.0,14.1,2.24
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,95.0,13.0,2.5,13.0,16.0,59.76,0.0
2016,4,6,6,15,238.0,27.0,2.55,13.5,53.5,206.26,149.82
2016,4,6,6,30,381.0,41.0,2.6,14.0,91.0,324.35,263.99
2016,4,6,6,45,470.0,50.5,2.65,14.5,141.0,415.79,343.91
2016,4,6,7,0,559.0,60.0,2.7,15.0,191.0,514.42,425.89
2016,4,6,7,15,616.0,67.0,2.65,15.5,244.5,591.58,485.92
2016,4,6,7,30,673.0,74.0,2.6,16.0,298.0,671.28,545.02
2016,4,6,7,45,712.5,79.5,2.55,16.5,351.5,736.09,590.43
2016,4,6,8,0,752.0,85.0,2.5,17.0,405.0,795.37,630.11
2016,4,6,8,15,780.0,89.0,2.5,17.5,457.0,847.52,663.79
2016,4,6,8,30,808.0,93.0,2.5,18.0,509.0,897.81,695.31
2016,4,6,8,45,829.5,96.5,2.5,18.5,557.5,939.02,719.88
2016,4,6,9,0,851.0,100.0,2.5,19.0,606.0,977.36,742.15
2016,4,6,9,15,866.0,102.5,2.5,19.5,649.0,1004.88,756.9
2016,4,6,9,30,881.0,105.0,2.5,20.0,692.0,1015.47,760.44
2016,4,6,9,45,893.5,107.0,2.55,20.5,730.0,1032.19,768.83
2016,4,6,10,0,906.0,109.0,2.6,21.0,768.0,1044.97,774.66
2016,4,6,10,15,914.0,110.5,2.6,21.0,799.0,1048.61,775.64
2016,4,6,10,30,922.0,112.0,2.6,21.0,830.0,1048.1,774.17
2016,4,6,10,45,928.0,113.5,2.6,21.5,853.5,1041.42,767.41
2016,4,6,11,0,934.0,115.0,2.6,22.0,877.0,1030.54,758.15
2016,4,6,11,15,937.5,115.5,2.55,22.0,892.5,1012.12,745.13
2016,4,6,11,30,941.0,116.0,2.5,22.0,908.0,989.7,729.69
2016,4,6,11,45,942.0,116.5,2.45,22.5,915.0,961.13,708.95
2016,4,6,12,0,943.0,117.0,2.4,23.0,922.0,928.89,685.96
2016,4,6,12,15,942.5,117.0,2.35,23.0,921.0,891.42,660.89
2016,4,6,12,30,942.0,117.0,2.3,23.0,920.0,850.71,633.58
2016,4,6,12,45,940.0,116.5,2.25,23.5,910.5,805.37,601.43
2016,4,6,13,0,938.0,116.0,2.2,24.0,901.0,757.3,565.48
2016,4,6,13,15,933.5,115.0,2.15,24.0,883.5,704.66,526.68
2016,4,6,13,30,929.0,114.0,2.1,24.0,866.0,649.96,485.38
2016,4,6,13,45,921.0,113.5,2.05,24.5,840.5,591.95,439.61
2016,4,6,14,0,913.0,113.0,2.0,25.0,815.0,532.7,391.69
2016,4,6,14,15,903.5,111.0,1.9,25.0,783.0,470.73,341.01
2016,4,6,14,30,894.0,109.0,1.8,25.0,751.0,408.26,288.59
2016,4,6,14,45,880.5,107.5,1.75,25.0,712.0,344.73,234.66
2016,4,6,15,0,867.0,106.0,1.7,25.0,673.0,277.59,178.26
2016,4,6,15,15,668.5,156.0,1.6,25.0,576.0,214.68,135.57
2016,4,6,15,30,470.0,206.0,1.5,25.0,479.0,175.93,117.43
2016,4,6,15,45,414.5,198.5,1.45,25.0,425.0,131.59,104.69
2016,4,6,16,0,359.0,191.0,1.4,25.0,371.0,127.4,101.64
2016,4,6,16,15,291.0,178.5,1.3,24.5,314.5,119.22,95.37
2016,4,6,16,30,223.0,166.0,1.2,24.0,258.0,110.97,88.94
2016,4,6,16,45,203.0,147.0,1.1,23.5,222.0,101.87,81.68
2016,4,6,17,0,183.0,128.0,1.0,23.0,186.0,89.45,71.43
2016,4,6,17,15,164.0,106.0,1.0,22.5,150.5,75.09,59.28
2016,4,6,17,30,145.0,84.0,1.0,22.0,115.0,60.41,46.57
2016,4,6,17,45,112.5,62.5,1.0,21.5,83.0,45.62,33.49
2016,4,6,18,0,80.0,41.0,1.0,21.0,51.0,30.57,19.92
2016,4,6,18,15,40.0,20.5,0.85,21.0,25.5,15.82,3.84
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,1.8,13.0,11.0,8.37,0.0
2016,4,7,6,15,41.5,31.0,1.9,13.5,36.5,67.94,47.26
2016,4,7,6,30,83.0,51.0,2.0,14.0,62.0,119.05,94.86
2016,4,7,6,45,113.0,73.0,2.1,14.5,95.5,167.87,137.94
2016,4,7,7,0,143.0,95.0,2.2,15.0,129.0,218.21,181.4
2016,4,7,7,15,175.5,113.0,2.25,15.0,165.0,266.61,222.63
2016,4,7,7,30,208.0,131.0,2.3,15.0,201.0,335.09,278.79
2016,4,7,7,45,331.0,135.0,2.35,15.5,268.0,447.78,370.36
2016,4,7,8,0,454.0,139.0,2.4,16.0,335.0,591.65,481.31
2016,4,7,8,15,253.5,176.0,2.4,16.0,288.0,441.49,359.26
2016,4,7,8,30,53.0,213.0,2.4,16.0,241.0,257.78,207.76
2016,4,7,8,45,148.5,239.5,2.4,16.5,326.5,398.34,321.17
2016,4,7,9,0,244.0,266.0,2.4,17.0,412.0,543.72,431.84
2016,4,7,9,15,209.5,290.5,2.35,17.0,422.0,512.8,405.51
2016,4,7,9,30,175.0,315.0,2.3,17.0,432.0,503.08,395.91
2016,4,7,9,45,389.0,271.0,2.25,17.5,550.0,713.13,553.43
2016,4,7,10,0,603.0,227.0,2.2,18.0,668.0,886.47,674.99
2016,4,7,10,15,730.5,182.5,2.15,18.0,738.5,963.91,724.88
2016,4,7,10,30,858.0,138.0,2.1,18.0,809.0,1024.94,762.81
2016,4,7,10,45,707.0,215.5,2.1,18.0,779.0,951.48,712.64
2016,4,7,11,0,556.0,293.0,2.1,18.0,749.0,858.12,646.1
2016,4,7,11,15,717.0,218.0,2.1,18.0,816.5,926.8,696.66
2016,4,7,11,30,878.0,143.0,2.1,18.0,884.0,969.56,724.03
2016,4,7,11,45,879.0,143.5,2.15,18.0,891.0,927.86,695.99
2016,4,7,12,0,880.0,144.0,2.2,18.0,898.0,897.07,676.01
2016,4,7,12,15,879.0,144.0,2.2,18.0,896.5,860.91,651.68
2016,4,7,12,30,878.0,144.0,2.2,18.0,895.0,821.78,625.21
2016,4,7,12,45,858.0,153.5,2.25,18.0,881.5,783.64,597.58
2016,4,7,13,0,838.0,163.0,2.3,18.0,868.0,733.42,560.8
2016,4,7,13,15,686.5,230.0,2.3,17.5,800.0,648.28,497.31
2016,4,7,13,30,535.0,297.0,2.3,17.0,732.0,566.34,435.6
2016,4,7,13,45,671.0,228.5,2.35,17.0,757.5,550.86,423.0
2016,4,7,14,0,807.0,160.0,2.4,17.0,783.0,518.31,394.9
2016,4,7,14,15,796.0,157.5,2.4,17.0,751.5,459.5,345.55
2016,4,7,14,30,785.0,155.0,2.4,17.0,720.0,397.73,292.79
2016,4,7,14,45,768.5,152.5,2.45,17.0,682.0,336.51,239.78
2016,4,7,15,0,752.0,150.0,2.5,17.0,644.0,276.5,188.0
2016,4,7,15,15,732.5,145.5,2.5,16.5,601.0,216.12,138.97
2016,4,7,15,30,713.0,141.0,2.5,16.0,558.0,157.93,98.71
2016,4,7,15,45,622.0,146.0,2.5,16.0,488.5,106.31,87.02
2016,4,7,16,0,531.0,151.0,2.5,16.0,419.0,103.42,84.88
2016,4,7,16,15,434.0,152.0,2.4,15.5,355.5,103.06,85.01
2016,4,7,16,30,337.0,153.0,2.3,15.0,292.0,105.56,87.62
2016,4,7,16,45,297.0,140.5,2.25,15.0,251.0,97.37,80.68
2016,4,7,17,0,257.0,128.0,2.2,15.0,210.0,89.0,73.46
2016,4,7,17,15,225.0,107.5,2.05,14.5,170.0,75.74,61.87
2016,4,7,17,30,193.0,87.0,1.9,14.0,130.0,62.12,49.69
2016,4,7,17,45,147.0,66.0,1.8,13.5,93.5,47.74,36.56
2016,4,7,18,0,101.0,45.0,1.7,13.0,57.0,33.07,22.91
2016,4,7,18,15,50.5,25.5,1.65,13.0,31.5,19.26,7.13
2016,4,7,18,30,0.0,6.0,1.6,13.0,6.0,4.72,0.0
2016,4,7,18,45,0.0,3.0,1.55,13.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,11.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.4,12.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,23.0,1.45,12.0,23.0,17.56,8.25
2016,4,8,6,30,0.0,38.0,1.5,12.0,38.0,30.22,19.9
2016,4,8,6,45,0.0,58.0,1.55,12.5,58.0,48.89,36.22
2016,4,8,7,0,0.0,78.0,1.6,13.0,78.0,66.98,51.89
2016,4,8,7,15,3.0,98.0,1.6,13.5,99.5,87.01,69.02
2016,4,8,7,30,6.0,118.0,1.6,14.0,121.0,107.03,85.82
2016,4,8,7,45,4.5,131.5,1.6,14.5,133.5,116.35,93.16
2016,4,8,8,0,3.0,145.0,1.6,15.0,146.0,125.76,100.43
2016,4,8,8,15,10.5,167.5,1.55,15.0,172.5,152.53,122.44
2016,4,8,8,30,18.0,190.0,1.5,15.0,199.0,179.55,144.3
2016,4,8,8,45,28.5,217.0,1.5,15.5,233.5,234.47,188.0
2016,4,8,9,0,39.0,244.0,1.5,16.0,268.0,271.37,216.4
2016,4,8,9,15,45.0,266.5,1.5,16.0,296.0,298.62,237.12
2016,4,8,9,30,51.0,289.0,1.5,16.0,324.0,325.54,257.39
2016,4,8,9,45,31.5,263.5,1.55,16.5,285.5,275.15,216.68
2016,4,8,10,0,12.0,238.0,1.6,17.0,247.0,208.47,163.26
2016,4,8,10,15,84.5,311.5,1.65,17.0,378.0,371.27,291.83
2016,4,8,10,30,157.0,385.0,1.7,17.0,509.0,537.97,415.99
2016,4,8,10,45,230.5,386.5,1.75,17.0,574.0,603.75,464.11
2016,4,8,11,0,304.0,388.0,1.8,17.0,639.0,687.84,524.56
2016,4,8,11,15,187.5,393.0,1.85,17.0,548.5,549.83,422.25
2016,4,8,11,30,71.0,398.0,1.9,17.0,458.0,418.15,322.74
2016,4,8,11,45,110.5,415.5,1.95,17.0,510.0,462.81,357.69
2016,4,8,12,0,150.0,433.0,2.0,17.0,562.0,520.1,400.2
2016,4,8,12,15,170.5,432.5,2.0,17.0,579.0,523.57,402.58
2016,4,8,12,30,191.0,432.0,2.0,17.0,596.0,524.68,403.5
2016,4,8,12,45,341.0,380.5,2.05,17.0,669.5,585.9,450.85
2016,4,8,13,0,491.0,329.0,2.1,17.0,743.0,631.2,484.71
2016,4,8,13,15,327.0,367.0,2.1,17.0,641.0,516.46,397.88
2016,4,8,13,30,163.0,405.0,2.1,17.0,539.0,418.79,323.54
2016,4,8,13,45,291.0,363.0,2.15,17.0,592.5,442.42,341.7
2016,4,8,14,0,419.0,321.0,2.2,17.0,646.0,449.8,345.09
2016,4,8,14,15,354.0,326.0,2.2,17.0,593.5,391.3,298.93
2016,4,8,14,30,289.0,331.0,2.2,17.0,541.0,342.08,260.32
2016,4,8,14,45,441.5,273.0,2.25,17.0,574.5,321.17,237.57
2016,4,8,15,0,594.0,215.0,2.3,17.0,608.0,281.94,198.11
2016,4,8,15,15,382.0,241.0,2.3,16.5,487.5,221.7,158.47
2016,4,8,15,30,170.0,267.0,2.3,16.0,367.0,188.88,143.59
2016,4,8,15,45,85.0,183.5,2.3,16.0,233.5,123.82,101.95
2016,4,8,16,0,0.0,100.0,2.3,16.0,100.0,76.13,61.17
2016,4,8,16,15,24.0,132.5,2.25,15.5,142.5,95.25,78.23
2016,4,8,16,30,48.0,165.0,2.2,15.0,185.0,113.44,94.47
2016,4,8,16,45,36.5,144.5,2.15,15.0,158.5,100.2,83.13
2016,4,8,17,0,25.0,124.0,2.1,15.0,132.0,86.75,71.48
2016,4,8,17,15,16.0,101.5,2.0,14.5,106.0,73.3,59.73
2016,4,8,17,30,7.0,79.0,1.9,14.0,80.0,57.59,45.7
2016,4,8,17,45,3.5,56.5,1.8,14.0,57.0,41.79,31.29
2016,4,8,18,0,0.0,34.0,1.7,14.0,34.0,25.75,16.59
2016,4,8,18,15,0.0,18.5,1.65,13.5,18.5,14.11,4.21
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.36,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,2.0,12.0,5.5,4.33,0.0
2016,4,9,6,0,0.0,11.0,2.0,12.0,11.0,8.36,0.0
2016,4,9,6,15,5.5,30.5,2.0,12.0,31.5,29.11,17.81
2016,4,9,6,30,11.0,50.0,2.0,12.0,52.0,51.62,38.23
2016,4,9,6,45,28.5,72.5,2.05,12.5,79.0,94.59,75.82
2016,4,9,7,0,46.0,95.0,2.1,13.0,106.0,131.39,107.88
2016,4,9,7,15,61.0,116.5,2.1,13.0,135.0,165.72,137.44
2016,4,9,7,30,76.0,138.0,2.1,13.0,164.0,200.82,167.06
2016,4,9,7,45,38.0,138.0,2.15,13.0,151.0,165.14,135.74
2016,4,9,8,0,0.0,138.0,2.2,13.0,138.0,115.64,92.57
2016,4,9,8,15,0.0,79.0,2.15,13.0,79.0,60.71,46.13
2016,4,9,8,30,0.0,20.0,2.1,13.0,20.0,15.28,7.42
2016,4,9,8,45,0.0,74.0,2.1,13.0,74.0,56.89,42.69
2016,4,9,9,0,0.0,128.0,2.1,13.0,128.0,101.39,79.73
2016,4,9,9,15,0.0,129.5,2.05,13.0,129.5,102.31,80.2
2016,4,9,9,30,0.0,131.0,2.0,13.0,131.0,103.32,80.84
2016,4,9,9,45,0.0,109.5,2.0,13.5,109.5,85.26,65.59
2016,4,9,10,0,0.0,88.0,2.0,14.0,88.0,67.98,51.09
2016,4,9,10,15,0.0,68.5,2.0,14.0,68.5,52.88,38.51
2016,4,9,10,30,0.0,49.0,2.0,14.0,49.0,37.8,25.94
2016,4,9,10,45,1.5,107.0,2.05,14.0,108.5,84.78,64.8
2016,4,9,11,0,3.0,165.0,2.1,14.0,168.0,133.5,104.45
2016,4,9,11,15,1.5,132.0,2.05,14.0,133.5,104.87,80.96
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,76.98,58.09
2016,4,9,11,45,0.0,121.5,2.0,14.5,121.5,94.87,72.59
2016,4,9,12,0,0.0,144.0,2.0,15.0,144.0,112.75,86.91
2016,4,9,12,15,27.0,267.0,2.0,15.0,290.0,245.17,193.21
2016,4,9,12,30,54.0,390.0,2.0,15.0,436.0,368.25,288.09
2016,4,9,12,45,54.5,386.5,2.0,15.0,433.0,358.45,279.96
2016,4,9,13,0,55.0,383.0,2.0,15.0,430.0,348.45,272.32
2016,4,9,13,15,31.0,294.0,2.0,15.0,321.0,254.32,199.44
2016,4,9,13,30,7.0,205.0,2.0,15.0,212.0,162.52,126.97
2016,4,9,13,45,6.5,199.5,2.0,15.0,205.5,156.95,122.81
2016,4,9,14,0,6.0,194.0,2.0,15.0,199.0,151.46,118.52
2016,4,9,14,15,3.0,105.5,2.0,15.0,108.0,82.64,62.77
2016,4,9,14,30,0.0,17.0,2.0,15.0,17.0,13.06,5.28
2016,4,9,14,45,0.0,16.0,2.05,15.0,16.0,12.28,4.66
2016,4,9,15,0,0.0,15.0,2.1,15.0,15.0,11.5,4.02
2016,4,9,15,15,0.0,14.0,2.05,15.0,14.0,10.72,3.39
2016,4,9,15,30,0.0,13.0,2.0,15.0,13.0,9.94,2.76
2016,4,9,15,45,0.0,64.0,2.0,15.0,64.0,49.14,37.73
2016,4,9,16,0,0.0,115.0,2.0,15.0,115.0,86.59,70.6
2016,4,9,16,15,0.0,75.5,1.9,14.5,75.5,57.98,45.82
2016,4,9,16,30,0.0,36.0,1.8,14.0,36.0,27.5,18.98
2016,4,9,16,45,0.0,31.0,1.75,14.0,31.0,23.65,15.61
2016,4,9,17,0,0.0,26.0,1.7,14.0,26.0,19.8,12.19
2016,4,9,17,15,0.0,21.0,1.55,13.5,21.0,15.97,8.77
2016,4,9,17,30,0.0,16.0,1.4,13.0,16.0,12.15,5.3
2016,4,9,17,45,0.0,11.5,1.3,13.0,11.5,8.72,2.13
2016,4,9,18,0,0.0,7.0,1.2,13.0,7.0,5.3,0.0
2016,4,9,18,15,0.0,4.0,1.2,12.5,4.0,3.02,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.5,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.0,1.75,12.0,5.0,3.78,0.0
2016,4,10,6,30,0.0,8.0,1.8,12.0,8.0,6.06,0.0
2016,4,10,6,45,0.0,12.0,1.9,12.0,12.0,9.1,2.2
2016,4,10,7,0,0.0,16.0,2.0,12.0,16.0,12.15,4.9
2016,4,10,7,15,0.0,20.5,2.0,12.0,20.5,15.6,7.91
2016,4,10,7,30,0.0,25.0,2.0,12.0,25.0,19.05,10.89
2016,4,10,7,45,0.0,27.0,2.05,12.5,27.0,20.59,12.15
2016,4,10,8,0,0.0,29.0,2.1,13.0,29.0,22.14,13.4
2016,4,10,8,15,0.0,53.5,2.1,13.0,53.5,40.99,29.44
2016,4,10,8,30,0.0,78.0,2.1,13.0,78.0,59.96,45.39
2016,4,10,8,45,0.0,62.0,2.1,13.5,62.0,47.62,34.73
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,35.3,24.2
2016,4,10,9,15,1.5,113.5,2.1,14.0,114.5,90.17,70.0
2016,4,10,9,30,3.0,181.0,2.1,14.0,183.0,149.77,118.71
2016,4,10,9,45,7.0,207.5,2.15,14.0,212.5,176.61,140.24
2016,4,10,10,0,11.0,234.0,2.2,14.0,242.0,203.4,161.6
2016,4,10,10,15,13.0,248.5,2.25,14.0,258.5,217.19,172.36
2016,4,10,10,30,15.0,263.0,2.3,14.0,275.0,230.81,182.97
2016,4,10,10,45,25.0,303.5,2.35,14.5,324.0,295.91,233.85
2016,4,10,11,0,35.0,344.0,2.4,15.0,373.0,341.4,268.41
2016,4,10,11,15,27.0,323.5,2.45,15.0,346.0,310.1,243.64
2016,4,10,11,30,19.0,303.0,2.5,15.0,319.0,263.2,206.9
2016,4,10,11,45,14.5,267.5,2.55,15.0,280.0,227.27,178.63
2016,4,10,12,0,10.0,232.0,2.6,15.0,241.0,192.61,151.12
2016,4,10,12,15,15.0,272.5,2.65,15.0,286.0,228.69,179.88
2016,4,10,12,30,20.0,313.0,2.7,15.0,331.0,263.83,207.48
2016,4,10,12,45,18.5,303.5,2.8,15.0,320.0,252.59,198.59
2016,4,10,13,0,17.0,294.0,2.9,15.0,309.0,241.59,190.02
2016,4,10,13,15,21.0,305.5,2.95,15.0,323.5,250.7,197.36
2016,4,10,13,30,25.0,317.0,3.0,15.0,338.0,258.94,203.91
2016,4,10,13,45,21.0,294.0,3.05,15.0,311.5,236.04,185.91
2016,4,10,14,0,17.0,271.0,3.1,15.0,285.0,214.01,168.61
2016,4,10,14,15,19.5,272.0,3.1,14.5,287.5,212.93,168.18
2016,4,10,14,30,22.0,273.0,3.1,14.0,290.0,211.22,167.17
2016,4,10,14,45,19.5,255.0,3.1,14.0,269.5,194.3,153.76
2016,4,10,15,0,17.0,237.0,3.1,14.0,249.0,177.93,140.83
2016,4,10,15,15,31.5,241.0,3.05,14.0,260.5,173.53,136.91
2016,4,10,15,30,46.0,245.0,3.0,14.0,272.0,169.97,134.13
2016,4,10,15,45,54.5,229.5,3.0,14.0,259.0,152.82,127.78
2016,4,10,16,0,63.0,214.0,3.0,14.0,246.0,143.4,120.1
2016,4,10,16,15,75.5,194.5,2.9,13.5,229.5,131.74,110.61
2016,4,10,16,30,88.0,175.0,2.8,13.0,213.0,119.77,100.71
2016,4,10,16,45,77.0,153.5,2.75,13.0,183.5,106.01,88.91
2016,4,10,17,0,66.0,132.0,2.7,13.0,154.0,92.02,76.71
2016,4,10,17,15,54.0,109.5,2.55,12.5,125.0,77.22,63.71
2016,4,10,17,30,42.0,87.0,2.4,12.0,96.0,62.18,50.21
2016,4,10,17,45,26.0,65.0,2.25,12.0,70.5,47.17,36.39
2016,4,10,18,0,10.0,43.0,2.1,12.0,45.0,31.93,22.23
2016,4,10,18,15,5.0,25.0,2.0,11.5,26.0,18.88,8.64
2016,4,10,18,30,0.0,7.0,1.9,11.0,7.0,5.51,0.0
2016,4,10,18,45,0.0,3.5,1.85,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,11.0,0.65,11.0,14.0,34.33,0.0
2016,4,11,6,0,110.0,22.0,0.6,11.0,28.0,105.85,36.43
2016,4,11,6,15,224.5,37.0,0.65,11.0,67.0,204.83,161.82
2016,4,11,6,30,339.0,52.0,0.7,11.0,106.0,305.01,250.77
2016,4,11,6,45,415.5,63.5,0.8,11.5,154.0,390.63,323.43
2016,4,11,7,0,492.0,75.0,0.9,12.0,202.0,479.9,396.15
2016,4,11,7,15,246.0,92.5,0.95,12.5,156.0,306.27,255.45
2016,4,11,7,30,0.0,110.0,1.0,13.0,110.0,92.31,72.91
2016,4,11,7,45,45.0,149.0,1.1,13.5,169.0,182.9,150.21
2016,4,11,8,0,90.0,188.0,1.2,14.0,228.0,265.63,217.82
2016,4,11,8,15,59.0,196.5,1.2,14.0,224.0,244.43,198.63
2016,4,11,8,30,28.0,205.0,1.2,14.0,220.0,222.04,178.89
2016,4,11,8,45,25.0,217.0,1.25,14.5,231.5,209.42,167.94
2016,4,11,9,0,22.0,229.0,1.3,15.0,243.0,216.0,172.34
2016,4,11,9,15,16.0,224.0,1.3,15.0,234.5,203.26,161.46
2016,4,11,9,30,10.0,219.0,1.3,15.0,226.0,191.06,151.14
2016,4,11,9,45,47.5,283.0,1.35,15.0,318.5,309.81,245.66
2016,4,11,10,0,85.0,347.0,1.4,15.0,411.0,411.22,323.1
2016,4,11,10,15,95.5,365.5,1.4,15.0,439.5,436.25,340.87
2016,4,11,10,30,106.0,384.0,1.4,15.0,468.0,460.36,358.32
2016,4,11,10,45,106.5,393.5,1.4,15.5,480.0,464.41,359.94
2016,4,11,11,0,107.0,403.0,1.4,16.0,492.0,467.81,361.25
2016,4,11,11,15,223.0,397.0,1.4,16.0,587.5,583.49,448.17
2016,4,11,11,30,339.0,391.0,1.4,16.0,683.0,690.29,524.74
2016,4,11,11,45,332.0,400.5,1.4,16.0,688.0,675.68,512.61
2016,4,11,12,0,325.0,410.0,1.4,16.0,693.0,659.49,500.6
2016,4,11,12,15,332.0,403.5,1.4,16.0,692.0,639.1,486.13
2016,4,11,12,30,339.0,397.0,1.4,16.0,691.0,617.03,470.35
2016,4,11,12,45,317.0,402.5,1.45,16.0,675.5,582.3,445.02
2016,4,11,13,0,295.0,408.0,1.5,16.0,660.0,548.06,419.86
2016,4,11,13,15,354.0,378.0,1.5,16.0,674.5,537.79,412.69
2016,4,11,13,30,413.0,348.0,1.5,16.0,689.0,526.42,403.66
2016,4,11,13,45,598.5,259.0,1.55,16.0,737.0,527.31,403.24
2016,4,11,14,0,784.0,170.0,1.6,16.0,785.0,506.81,384.08
2016,4,11,14,15,773.5,167.0,1.6,16.0,754.0,447.3,334.57
2016,4,11,14,30,763.0,164.0,1.6,16.0,723.0,388.64,284.62
2016,4,11,14,45,753.0,158.5,1.65,16.0,686.5,328.63,232.88
2016,4,11,15,0,743.0,153.0,1.7,16.0,650.0,269.17,181.86
2016,4,11,15,15,382.5,187.5,1.7,15.5,443.0,182.15,127.06
2016,4,11,15,30,22.0,222.0,1.7,15.0,236.0,160.99,126.83
2016,4,11,15,45,19.5,205.0,1.7,15.0,216.5,145.89,121.09
2016,4,11,16,0,17.0,188.0,1.7,15.0,197.0,134.22,111.52
2016,4,11,16,15,18.0,171.5,1.7,14.5,180.0,122.81,102.29
2016,4,11,16,30,19.0,155.0,1.7,14.0,163.0,111.29,92.81
2016,4,11,16,45,13.5,135.5,1.7,14.0,141.0,97.72,81.21
2016,4,11,17,0,8.0,116.0,1.7,14.0,119.0,84.05,69.35
2016,4,11,17,15,210.0,96.0,1.65,13.5,145.5,68.64,55.84
2016,4,11,17,30,412.0,76.0,1.6,13.0,172.0,56.71,45.17
2016,4,11,17,45,339.0,61.5,1.55,13.0,127.0,46.1,35.35
2016,4,11,18,0,266.0,47.0,1.5,13.0,82.0,35.39,25.2
2016,4,11,18,15,154.0,29.5,1.55,12.5,48.0,22.26,11.58
2016,4,11,18,30,42.0,12.0,1.6,12.0,14.0,9.44,0.0
2016,4,11,18,45,21.0,6.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,51.0,11.0,2.4,11.0,14.5,32.44,0.0
2016,4,12,6,0,102.0,22.0,2.5,11.0,29.0,102.39,47.54
2016,4,12,6,15,205.5,38.5,2.55,11.0,67.0,195.06,156.04
2016,4,12,6,30,309.0,55.0,2.6,11.0,105.0,289.42,241.12
2016,4,12,6,45,389.5,66.5,2.65,11.5,153.0,371.45,312.76
2016,4,12,7,0,470.0,78.0,2.7,12.0,201.0,466.54,392.2
2016,4,12,7,15,309.0,111.5,2.7,12.0,200.0,378.66,319.26
2016,4,12,7,30,148.0,145.0,2.7,12.0,199.0,281.89,236.45
2016,4,12,7,45,405.0,125.5,2.75,12.5,302.5,515.96,430.52
2016,4,12,8,0,662.0,106.0,2.8,13.0,406.0,741.68,602.37
2016,4,12,8,15,331.0,124.0,2.8,13.0,274.0,469.05,387.28
2016,4,12,8,30,0.0,142.0,2.8,13.0,142.0,115.13,91.08
2016,4,12,8,45,12.0,188.0,2.85,13.5,195.5,168.25,135.5
2016,4,12,9,0,24.0,234.0,2.9,14.0,249.0,222.45,179.26
2016,4,12,9,15,41.5,267.5,2.9,14.0,295.5,293.35,235.99
2016,4,12,9,30,59.0,301.0,2.9,14.0,342.0,343.48,275.27
2016,4,12,9,45,90.0,330.0,2.95,14.5,396.0,401.66,320.27
2016,4,12,10,0,121.0,359.0,3.0,15.0,450.0,482.65,381.41
2016,4,12,10,15,84.0,353.0,3.05,15.0,417.0,410.8,324.71
2016,4,12,10,30,47.0,347.0,3.1,15.0,384.0,363.4,286.76
2016,4,12,10,45,269.0,334.0,3.2,15.5,558.5,605.13,475.89
2016,4,12,11,0,491.0,321.0,3.3,16.0,733.0,814.25,629.24
2016,4,12,11,15,680.0,231.5,3.35,16.0,811.5,895.25,689.19
2016,4,12,11,30,869.0,142.0,3.4,16.0,890.0,935.66,717.41
2016,4,12,11,45,872.0,142.0,3.45,16.5,898.0,909.71,697.77
2016,4,12,12,0,875.0,142.0,3.5,17.0,906.0,880.28,676.3
2016,4,12,12,15,875.5,142.0,3.55,17.0,905.5,845.47,652.31
2016,4,12,12,30,876.0,142.0,3.6,17.0,905.0,807.61,625.96
2016,4,12,12,45,851.5,155.5,3.65,17.0,891.0,769.47,596.75
2016,4,12,13,0,827.0,169.0,3.7,17.0,877.0,719.83,558.93
2016,4,12,13,15,822.5,168.0,3.8,16.5,861.0,670.38,521.97
2016,4,12,13,30,818.0,167.0,3.9,16.0,845.0,619.21,482.46
2016,4,12,13,45,809.5,166.0,4.0,16.0,820.5,564.45,438.02
2016,4,12,14,0,801.0,165.0,4.1,16.0,796.0,508.89,391.6
2016,4,12,14,15,791.0,162.5,4.1,16.0,765.0,451.06,341.95
2016,4,12,14,30,781.0,160.0,4.1,16.0,734.0,389.96,288.64
2016,4,12,14,45,768.5,156.0,4.2,16.0,697.0,329.34,235.22
2016,4,12,15,0,756.0,152.0,4.3,16.0,660.0,269.5,183.02
2016,4,12,15,15,738.5,148.0,4.3,15.5,617.5,209.94,134.74
2016,4,12,15,30,721.0,144.0,4.3,15.0,575.0,152.29,96.14
2016,4,12,15,45,601.5,157.0,4.35,15.0,497.5,107.85,88.73
2016,4,12,16,0,482.0,170.0,4.4,15.0,420.0,113.19,93.7
2016,4,12,16,15,366.5,170.5,4.3,14.5,349.5,116.19,96.79
2016,4,12,16,30,251.0,171.0,4.2,14.0,279.0,114.29,95.62
2016,4,12,16,45,220.5,155.5,4.15,14.0,241.0,104.89,87.63
2016,4,12,17,0,190.0,140.0,4.1,14.0,203.0,96.76,80.64
2016,4,12,17,15,166.0,117.5,4.0,13.5,166.0,82.22,67.93
2016,4,12,17,30,142.0,95.0,3.9,13.0,129.0,67.38,54.67
2016,4,12,17,45,107.0,73.0,3.85,12.5,95.0,52.45,41.05
2016,4,12,18,0,72.0,51.0,3.8,12.0,61.0,37.29,27.0
2016,4,12,18,15,36.0,30.5,3.75,11.5,35.5,22.82,12.42
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,3.93,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,62.0,12.5,2.25,9.5,16.5,38.72,0.0
2016,4,13,6,0,124.0,25.0,2.3,10.0,33.0,119.76,66.97
2016,4,13,6,15,238.0,41.0,2.4,10.5,74.0,216.48,174.71
2016,4,13,6,30,352.0,57.0,2.5,11.0,115.0,318.27,265.29
2016,4,13,6,45,432.0,67.5,2.65,11.5,165.0,405.04,340.46
2016,4,13,7,0,512.0,78.0,2.8,12.0,215.0,496.52,416.76
2016,4,13,7,15,565.5,86.5,2.8,12.0,267.5,570.72,476.6
2016,4,13,7,30,619.0,95.0,2.8,12.0,320.0,647.04,534.97
2016,4,13,7,45,659.0,100.5,2.85,12.5,373.0,710.1,580.47
2016,4,13,8,0,699.0,106.0,2.9,13.0,426.0,773.08,624.57
2016,4,13,8,15,726.0,111.0,2.85,13.5,476.0,823.15,657.38
2016,4,13,8,30,753.0,116.0,2.8,14.0,526.0,871.5,688.2
2016,4,13,8,45,777.5,118.5,2.8,14.5,573.5,905.5,708.59
2016,4,13,9,0,802.0,121.0,2.8,15.0,621.0,944.06,732.01
2016,4,13,9,15,817.0,124.0,2.75,15.0,663.0,970.82,747.88
2016,4,13,9,30,832.0,127.0,2.7,15.0,705.0,994.07,761.39
2016,4,13,9,45,852.0,125.0,2.7,15.5,743.0,1013.11,771.12
2016,4,13,10,0,872.0,123.0,2.7,16.0,781.0,1028.27,778.3
2016,4,13,10,15,879.5,125.0,2.7,16.0,810.5,1016.78,769.22
2016,4,13,10,30,887.0,127.0,2.7,16.0,840.0,1015.76,767.61
2016,4,13,10,45,890.0,129.5,2.7,16.0,861.5,1006.78,760.72
2016,4,13,11,0,893.0,132.0,2.7,16.0,883.0,993.83,751.38
2016,4,13,11,15,896.5,133.0,2.7,16.0,897.5,976.01,738.91
