Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,30,900.0,134.0,2.7,16.0,912.0,954.36,723.99
2016,4,13,11,45,894.5,139.0,2.7,16.5,917.0,924.62,702.3
2016,4,13,12,0,889.0,144.0,2.7,17.0,922.0,891.6,678.5
2016,4,13,12,15,888.5,143.5,2.7,17.0,921.0,855.0,653.48
2016,4,13,12,30,888.0,143.0,2.7,17.0,920.0,815.41,626.14
2016,4,13,12,45,883.0,144.5,2.7,17.0,910.0,771.34,593.67
2016,4,13,13,0,878.0,146.0,2.7,17.0,900.0,732.83,564.26
2016,4,13,13,15,874.0,145.0,2.75,16.5,883.0,681.63,526.39
2016,4,13,13,30,870.0,144.0,2.8,16.0,866.0,628.51,485.85
2016,4,13,13,45,855.5,146.5,2.85,16.0,840.0,571.03,439.72
2016,4,13,14,0,841.0,149.0,2.9,16.0,814.0,513.15,391.87
2016,4,13,14,15,831.5,147.0,2.9,16.0,783.0,453.82,341.35
2016,4,13,14,30,822.0,145.0,2.9,16.0,752.0,394.25,289.36
2016,4,13,14,45,803.5,145.0,2.95,16.0,713.0,333.65,236.22
2016,4,13,15,0,785.0,145.0,3.0,16.0,674.0,269.15,180.76
2016,4,13,15,15,767.5,140.5,3.0,15.5,631.0,207.61,131.27
2016,4,13,15,30,750.0,136.0,3.0,15.0,588.0,147.96,91.83
2016,4,13,15,45,726.5,131.5,3.05,15.0,540.0,94.27,76.89
2016,4,13,16,0,703.0,127.0,3.1,15.0,492.0,92.43,75.6
2016,4,13,16,15,672.0,121.0,3.1,14.5,441.5,89.36,73.32
2016,4,13,16,30,641.0,115.0,3.1,14.0,391.0,86.2,70.94
2016,4,13,16,45,592.5,108.5,3.1,13.5,338.0,82.32,67.86
2016,4,13,17,0,544.0,102.0,3.1,13.0,285.0,78.43,64.68
2016,4,13,17,15,483.5,91.5,2.95,12.5,233.5,67.82,55.36
2016,4,13,17,30,423.0,81.0,2.8,12.0,182.0,60.19,48.49
2016,4,13,17,45,328.5,67.5,2.7,11.5,134.0,50.15,39.21
2016,4,13,18,0,234.0,54.0,2.6,11.0,86.0,40.11,29.66
2016,4,13,18,15,117.0,34.5,2.55,10.5,50.5,25.67,15.1
2016,4,13,18,30,0.0,15.0,2.5,10.0,15.0,11.38,0.0
2016,4,13,18,45,0.0,7.5,2.45,10.0,7.5,5.9,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,8.5,18.5,37.71,0.0
2016,4,14,6,0,113.0,29.0,2.2,9.0,37.0,110.14,68.21
2016,4,14,6,15,228.5,45.0,2.25,9.5,78.5,215.78,175.41
2016,4,14,6,30,344.0,61.0,2.3,10.0,120.0,317.7,265.79
2016,4,14,6,45,417.0,73.5,2.35,10.5,169.5,397.54,335.04
2016,4,14,7,0,490.0,86.0,2.4,11.0,219.0,483.45,406.56
2016,4,14,7,15,516.0,90.5,2.5,11.0,257.0,536.35,449.66
2016,4,14,7,30,542.0,95.0,2.6,11.0,295.0,584.12,487.17
2016,4,14,7,45,603.0,108.0,2.75,11.5,361.0,670.4,552.14
2016,4,14,8,0,664.0,121.0,2.9,12.0,427.0,758.35,616.01
2016,4,14,8,15,620.5,136.5,2.95,12.5,448.0,755.24,610.2
2016,4,14,8,30,577.0,152.0,3.0,13.0,469.0,746.79,601.21
2016,4,14,8,45,663.0,150.0,3.1,13.5,543.5,838.18,665.94
2016,4,14,9,0,749.0,148.0,3.2,14.0,618.0,929.23,727.86
2016,4,14,9,15,696.5,170.0,3.25,14.0,630.0,909.66,711.77
2016,4,14,9,30,644.0,192.0,3.3,14.0,642.0,884.68,692.94
2016,4,14,9,45,367.5,273.5,3.4,14.0,533.5,661.87,524.72
2016,4,14,10,0,91.0,355.0,3.5,14.0,425.0,423.04,335.89
2016,4,14,10,15,288.5,330.0,3.55,14.0,561.5,633.65,502.15
2016,4,14,10,30,486.0,305.0,3.6,14.0,698.0,816.32,638.34
2016,4,14,10,45,656.5,241.0,3.65,14.5,786.0,914.0,708.87
2016,4,14,11,0,827.0,177.0,3.7,15.0,874.0,987.77,758.84
2016,4,14,11,15,589.5,288.0,3.8,15.0,789.5,854.66,661.45
2016,4,14,11,30,352.0,399.0,3.9,15.0,705.0,705.01,548.2
2016,4,14,11,45,343.0,408.0,4.0,15.0,708.0,687.58,535.81
2016,4,14,12,0,334.0,417.0,4.1,15.0,711.0,668.69,521.49
2016,4,14,12,15,573.0,307.0,4.2,15.0,810.0,757.45,591.75
2016,4,14,12,30,812.0,197.0,4.3,15.0,909.0,811.48,634.79
2016,4,14,12,45,546.0,306.5,4.4,15.0,783.5,673.46,528.02
2016,4,14,13,0,280.0,416.0,4.5,15.0,658.0,539.93,423.69
2016,4,14,13,15,373.0,371.5,4.55,15.0,687.0,540.05,424.91
2016,4,14,13,30,466.0,327.0,4.6,15.0,716.0,536.44,421.55
2016,4,14,13,45,472.0,314.0,4.65,15.0,698.0,495.6,388.33
2016,4,14,14,0,478.0,301.0,4.7,15.0,680.0,453.51,353.38
2016,4,14,14,15,646.5,226.5,4.7,15.0,717.5,433.59,332.35
2016,4,14,14,30,815.0,152.0,4.7,15.0,755.0,395.05,293.14
2016,4,14,14,45,805.5,146.5,4.75,15.0,718.0,333.42,238.06
2016,4,14,15,0,796.0,141.0,4.8,15.0,681.0,272.17,184.13
2016,4,14,15,15,558.5,197.0,4.8,14.5,564.0,210.98,144.12
2016,4,14,15,30,321.0,253.0,4.8,14.0,447.0,185.03,137.54
2016,4,14,15,45,530.0,184.0,4.8,14.0,474.0,120.83,100.3
2016,4,14,16,0,739.0,115.0,4.8,14.0,501.0,85.33,69.7
2016,4,14,16,15,709.0,109.5,4.7,13.5,450.0,82.29,67.41
2016,4,14,16,30,679.0,104.0,4.6,13.0,399.0,79.16,65.0
2016,4,14,16,45,640.5,97.0,4.6,13.0,346.5,74.73,61.27
2016,4,14,17,0,602.0,90.0,4.6,13.0,294.0,70.22,57.38
2016,4,14,17,15,543.5,81.5,4.35,12.5,242.0,64.22,52.16
2016,4,14,17,30,485.0,73.0,4.1,12.0,190.0,58.17,46.7
2016,4,14,17,45,398.0,61.0,3.95,11.5,141.5,46.27,35.78
2016,4,14,18,0,311.0,49.0,3.8,11.0,93.0,37.09,27.06
2016,4,14,18,15,187.0,33.0,3.7,10.5,56.0,24.93,14.77
2016,4,14,18,30,63.0,17.0,3.6,10.0,19.0,12.92,0.0
2016,4,14,18,45,31.5,8.5,3.5,10.0,9.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.5,2.65,7.5,21.5,63.63,0.0
2016,4,15,6,0,228.0,27.0,2.7,8.0,43.0,180.77,123.39
2016,4,15,6,15,347.0,39.0,2.75,8.5,88.0,277.98,228.52
2016,4,15,6,30,466.0,51.0,2.8,9.0,133.0,385.18,323.89
2016,4,15,6,45,535.5,60.0,2.9,9.5,184.5,466.56,394.62
2016,4,15,7,0,605.0,69.0,3.0,10.0,236.0,552.79,466.32
2016,4,15,7,15,654.0,75.5,3.15,10.5,290.0,624.44,522.39
2016,4,15,7,30,703.0,82.0,3.3,11.0,344.0,697.7,577.59
2016,4,15,7,45,734.0,88.5,3.45,11.5,397.5,756.85,620.27
2016,4,15,8,0,765.0,95.0,3.6,12.0,451.0,815.22,661.31
2016,4,15,8,15,790.5,99.0,3.55,12.5,502.5,858.84,689.48
2016,4,15,8,30,816.0,103.0,3.5,13.0,554.0,906.08,719.71
2016,4,15,8,45,835.5,106.5,3.45,13.5,601.5,944.6,743.07
2016,4,15,9,0,855.0,110.0,3.4,14.0,649.0,980.1,763.98
2016,4,15,9,15,869.0,112.5,3.3,14.5,691.5,1005.76,777.41
2016,4,15,9,30,883.0,115.0,3.2,15.0,734.0,1027.75,788.25
2016,4,15,9,45,900.0,114.0,3.1,15.5,772.5,1031.12,786.42
2016,4,15,10,0,917.0,113.0,3.0,16.0,811.0,1044.28,791.49
2016,4,15,10,15,924.0,114.5,2.95,16.0,841.0,1046.11,790.89
2016,4,15,10,30,931.0,116.0,2.9,16.0,871.0,1043.78,787.78
2016,4,15,10,45,938.0,116.0,2.9,16.5,894.0,1035.73,780.06
2016,4,15,11,0,945.0,116.0,2.9,17.0,917.0,1023.51,769.79
2016,4,15,11,15,948.0,117.0,2.9,17.0,931.5,1004.37,756.51
2016,4,15,11,30,951.0,118.0,2.9,17.0,946.0,981.23,740.69
2016,4,15,11,45,953.0,117.5,2.95,17.5,952.5,951.94,719.83
2016,4,15,12,0,955.0,117.0,3.0,18.0,959.0,918.98,696.52
2016,4,15,12,15,954.0,116.5,3.0,18.0,957.0,880.06,670.03
2016,4,15,12,30,953.0,116.0,3.0,18.0,955.0,837.99,641.22
2016,4,15,12,45,952.5,114.0,3.05,18.0,945.5,792.03,608.5
2016,4,15,13,0,952.0,112.0,3.1,18.0,936.0,743.28,572.19
2016,4,15,13,15,947.5,111.5,3.1,18.0,918.0,690.63,531.78
2016,4,15,13,30,943.0,111.0,3.1,18.0,900.0,635.93,488.69
2016,4,15,13,45,937.0,109.5,3.15,18.0,874.0,577.84,441.89
2016,4,15,14,0,931.0,108.0,3.2,18.0,848.0,518.36,392.44
2016,4,15,14,15,922.0,106.0,3.2,18.0,815.5,456.16,339.25
2016,4,15,14,30,913.0,104.0,3.2,18.0,783.0,393.41,284.27
2016,4,15,14,45,901.0,102.5,3.2,18.0,744.0,329.91,228.09
2016,4,15,15,0,889.0,101.0,3.2,18.0,705.0,266.73,173.08
2016,4,15,15,15,874.0,98.0,3.15,17.5,661.0,202.69,121.88
2016,4,15,15,30,859.0,95.0,3.1,17.0,617.0,132.88,76.12
2016,4,15,15,45,839.0,92.0,3.05,17.0,568.0,78.09,62.33
2016,4,15,16,0,819.0,89.0,3.0,17.0,519.0,76.15,60.91
2016,4,15,16,15,792.5,85.0,2.9,16.5,467.5,73.3,58.76
2016,4,15,16,30,766.0,81.0,2.8,16.0,416.0,70.38,56.52
2016,4,15,16,45,731.0,76.0,2.7,16.0,362.5,66.49,53.28
2016,4,15,17,0,696.0,71.0,2.6,16.0,309.0,57.75,45.7
2016,4,15,17,15,643.5,64.5,2.55,15.0,255.5,52.68,41.41
2016,4,15,17,30,591.0,58.0,2.5,14.0,202.0,47.58,36.94
2016,4,15,17,45,511.0,49.5,2.45,13.5,152.5,40.67,30.57
2016,4,15,18,0,431.0,41.0,2.4,13.0,103.0,33.8,24.01
2016,4,15,18,15,296.5,28.5,2.45,12.5,63.0,23.37,13.6
2016,4,15,18,30,162.0,16.0,2.5,12.0,23.0,13.01,0.0
2016,4,15,18,45,81.0,8.0,2.55,12.0,11.5,6.29,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,67.05,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,190.45,133.82
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.0,281.1,226.94
2016,4,16,6,30,463.0,51.0,1.2,13.0,134.0,382.85,314.37
2016,4,16,6,45,532.5,60.0,1.2,14.0,185.5,463.92,381.01
2016,4,16,7,0,602.0,69.0,1.2,15.0,237.0,549.87,447.96
2016,4,16,7,15,649.5,75.5,1.2,15.0,290.5,620.11,500.23
2016,4,16,7,30,697.0,82.0,1.2,15.0,344.0,691.86,551.48
2016,4,16,7,45,729.0,87.5,1.3,15.5,397.0,750.27,591.3
2016,4,16,8,0,761.0,93.0,1.4,16.0,450.0,802.68,625.93
2016,4,16,8,15,786.0,97.0,1.4,16.5,501.0,851.29,655.95
2016,4,16,8,30,811.0,101.0,1.4,17.0,552.0,897.82,683.84
2016,4,16,8,45,826.5,106.0,1.45,17.5,598.5,934.04,705.01
2016,4,16,9,0,842.0,111.0,1.5,18.0,645.0,967.13,723.99
2016,4,16,9,15,856.0,113.5,1.5,18.5,687.0,992.53,737.06
2016,4,16,9,30,870.0,116.0,1.5,19.0,729.0,1014.3,747.81
2016,4,16,9,45,884.5,116.5,1.55,19.5,766.5,1016.63,746.91
2016,4,16,10,0,899.0,117.0,1.6,20.0,804.0,1028.78,752.72
2016,4,16,10,15,906.5,118.5,1.6,20.0,833.5,1031.04,752.86
2016,4,16,10,30,914.0,120.0,1.6,20.0,863.0,1029.2,750.66
2016,4,16,10,45,924.5,117.5,1.6,20.5,886.5,1022.13,743.92
2016,4,16,11,0,935.0,115.0,1.6,21.0,910.0,1010.93,734.77
2016,4,16,11,15,938.0,115.5,1.6,21.0,924.5,991.5,721.96
2016,4,16,11,30,941.0,116.0,1.6,21.0,939.0,968.14,706.79
2016,4,16,11,45,944.0,115.0,1.65,21.5,946.0,939.57,687.66
2016,4,16,12,0,947.0,114.0,1.7,22.0,953.0,907.32,666.15
2016,4,16,12,15,946.5,114.0,1.7,22.0,951.0,869.6,641.65
2016,4,16,12,30,946.0,114.0,1.7,22.0,949.0,828.69,614.92
2016,4,16,12,45,944.5,113.0,1.7,22.0,939.5,783.21,583.57
2016,4,16,13,0,943.0,112.0,1.7,22.0,930.0,735.02,548.94
2016,4,16,13,15,938.5,111.5,1.7,22.0,912.0,682.85,510.54
2016,4,16,13,30,934.0,111.0,1.7,22.0,894.0,628.66,469.52
2016,4,16,13,45,930.0,108.5,1.7,22.0,869.5,571.38,424.92
2016,4,16,14,0,926.0,106.0,1.7,22.0,845.0,512.54,377.59
2016,4,16,14,15,917.5,104.5,1.7,22.0,813.0,451.3,326.91
2016,4,16,14,30,909.0,103.0,1.7,22.0,781.0,389.45,274.33
2016,4,16,14,45,897.5,101.0,1.75,22.0,742.5,326.09,220.0
2016,4,16,15,0,886.0,99.0,1.8,22.0,704.0,263.02,166.61
2016,4,16,15,15,871.5,96.5,1.8,21.5,660.5,199.72,117.36
2016,4,16,15,30,857.0,94.0,1.8,21.0,617.0,130.44,73.32
2016,4,16,15,45,828.0,94.5,1.8,21.0,567.0,79.45,62.43
2016,4,16,16,0,799.0,95.0,1.8,21.0,517.0,79.8,63.01
2016,4,16,16,15,772.5,91.0,1.75,20.5,466.0,77.13,61.06
2016,4,16,16,30,746.0,87.0,1.7,20.0,415.0,74.4,59.04
2016,4,16,16,45,685.0,87.5,1.65,19.5,359.0,68.65,54.38
2016,4,16,17,0,624.0,88.0,1.6,19.0,303.0,68.94,54.88
2016,4,16,17,15,569.5,79.5,1.5,18.5,251.0,62.9,49.75
2016,4,16,17,30,515.0,71.0,1.4,18.0,199.0,56.78,44.39
2016,4,16,17,45,416.0,61.5,1.35,17.5,149.0,49.41,37.7
2016,4,16,18,0,317.0,52.0,1.3,17.0,99.0,39.25,28.34
2016,4,16,18,15,158.5,37.5,1.3,16.5,61.0,28.04,17.32
2016,4,16,18,30,0.0,23.0,1.3,16.0,23.0,16.81,0.0
2016,4,16,18,45,0.0,11.5,1.3,16.0,11.5,9.05,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,15.0,0.7,12.5,23.5,58.89,0.0
2016,4,17,6,0,203.0,30.0,0.7,13.0,47.0,171.11,123.16
2016,4,17,6,15,305.5,44.0,0.75,13.0,90.0,255.66,205.91
2016,4,17,6,30,408.0,58.0,0.8,13.0,133.0,354.87,290.9
2016,4,17,6,45,479.5,67.5,0.85,13.5,183.5,435.65,357.69
2016,4,17,7,0,551.0,77.0,0.9,14.0,234.0,521.38,425.41
2016,4,17,7,15,599.5,84.5,0.95,14.5,287.0,591.59,477.94
2016,4,17,7,30,648.0,92.0,1.0,15.0,340.0,663.45,528.92
2016,4,17,7,45,685.0,97.5,1.05,15.5,392.5,724.39,570.15
2016,4,17,8,0,722.0,103.0,1.1,16.0,445.0,785.03,610.0
2016,4,17,8,15,748.0,107.5,1.15,16.5,495.5,833.76,640.58
2016,4,17,8,30,774.0,112.0,1.2,17.0,546.0,874.45,665.2
2016,4,17,8,45,797.5,114.0,1.25,17.5,593.5,914.09,688.84
2016,4,17,9,0,821.0,116.0,1.3,18.0,641.0,950.94,710.33
2016,4,17,9,15,835.5,119.0,1.35,18.5,682.5,977.04,724.62
2016,4,17,9,30,850.0,122.0,1.4,19.0,724.0,999.57,736.72
2016,4,17,9,45,868.0,120.5,1.45,19.5,762.0,1016.83,745.48
2016,4,17,10,0,886.0,119.0,1.5,20.0,800.0,1016.12,742.9
2016,4,17,10,15,893.5,120.5,1.55,20.0,829.0,1018.33,743.98
2016,4,17,10,30,901.0,122.0,1.6,20.0,858.0,1016.51,742.58
2016,4,17,10,45,906.5,123.5,1.65,20.5,880.5,1008.66,736.09
2016,4,17,11,0,912.0,125.0,1.7,21.0,903.0,996.76,727.2
2016,4,17,11,15,915.5,125.5,1.7,21.0,917.5,978.03,714.76
2016,4,17,11,30,919.0,126.0,1.7,21.0,932.0,955.45,699.98
2016,4,17,11,45,920.0,126.5,1.7,21.5,938.5,926.91,680.1
2016,4,17,12,0,921.0,127.0,1.7,22.0,945.0,894.87,658.03
2016,4,17,12,15,920.5,127.0,1.65,22.0,943.5,857.83,633.35
2016,4,17,12,30,920.0,127.0,1.6,22.0,942.0,817.7,606.57
2016,4,17,12,45,918.5,126.0,1.6,22.5,932.5,773.13,574.23
2016,4,17,13,0,917.0,125.0,1.6,23.0,923.0,725.95,539.37
2016,4,17,13,15,913.0,124.0,1.5,23.0,905.5,674.79,501.14
2016,4,17,13,30,909.0,123.0,1.4,23.0,888.0,621.64,460.53
2016,4,17,13,45,904.0,120.5,1.3,23.5,863.5,565.09,415.57
2016,4,17,14,0,899.0,118.0,1.2,24.0,839.0,507.14,368.42
2016,4,17,14,15,890.5,116.5,1.05,24.0,807.0,447.35,319.16
2016,4,17,14,30,882.0,115.0,0.9,24.0,775.0,386.99,268.36
2016,4,17,14,45,872.5,111.5,0.8,24.0,737.0,324.7,215.81
2016,4,17,15,0,863.0,108.0,0.7,24.0,699.0,257.59,160.49
2016,4,17,15,15,848.5,105.0,0.6,24.0,655.5,194.34,112.16
2016,4,17,15,30,834.0,102.0,0.5,24.0,612.0,132.45,74.76
2016,4,17,15,45,816.0,98.0,0.4,24.0,564.5,81.45,63.12
2016,4,17,16,0,798.0,94.0,0.3,24.0,517.0,79.05,61.44
2016,4,17,16,15,772.0,89.5,0.35,23.5,466.0,76.01,59.25
2016,4,17,16,30,746.0,85.0,0.4,23.0,415.0,72.88,56.94
2016,4,17,16,45,711.5,79.5,0.45,23.0,362.0,63.5,49.15
2016,4,17,17,0,677.0,74.0,0.5,23.0,309.0,59.57,45.92
2016,4,17,17,15,626.5,67.0,0.65,22.0,256.5,54.26,41.58
2016,4,17,17,30,576.0,60.0,0.8,21.0,204.0,48.89,37.03
2016,4,17,17,45,499.0,51.0,0.95,20.5,155.0,41.69,30.6
2016,4,17,18,0,422.0,42.0,1.1,20.0,106.0,34.48,23.95
2016,4,17,18,15,300.5,29.5,1.15,19.5,66.0,24.15,14.09
2016,4,17,18,30,179.0,17.0,1.2,19.0,26.0,13.83,0.0
2016,4,17,18,45,89.5,8.5,1.25,18.5,13.0,6.69,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,133.5,15.0,0.55,13.5,26.5,96.25,0.0
2016,4,18,6,0,267.0,30.0,0.5,14.0,53.0,205.66,151.13
2016,4,18,6,15,372.5,42.0,0.5,14.5,98.5,294.59,235.33
2016,4,18,6,30,478.0,54.0,0.5,15.0,144.0,394.46,318.64
2016,4,18,6,45,545.5,62.5,0.5,16.0,195.5,474.26,381.96
2016,4,18,7,0,613.0,71.0,0.5,17.0,247.0,558.59,445.24
2016,4,18,7,15,659.5,77.5,0.45,17.5,301.0,628.35,493.61
2016,4,18,7,30,706.0,84.0,0.4,18.0,355.0,699.48,540.45
2016,4,18,7,45,736.5,89.5,0.4,18.5,408.5,756.76,576.4
2016,4,18,8,0,767.0,95.0,0.4,19.0,462.0,807.87,607.13
2016,4,18,8,15,791.5,99.0,0.45,19.5,512.5,855.99,636.02
2016,4,18,8,30,816.0,103.0,0.5,20.0,563.0,901.97,662.97
2016,4,18,8,45,834.0,106.5,0.6,20.5,610.5,938.74,684.69
2016,4,18,9,0,852.0,110.0,0.7,21.0,658.0,972.44,704.45
2016,4,18,9,15,866.0,112.5,0.8,21.0,700.0,997.78,720.27
2016,4,18,9,30,880.0,115.0,0.9,21.0,742.0,1019.46,733.98
2016,4,18,9,45,895.0,114.5,1.0,21.5,779.0,1021.22,733.99
2016,4,18,10,0,910.0,114.0,1.1,22.0,816.0,1032.68,740.4
2016,4,18,10,15,917.0,115.5,1.15,22.0,845.5,1034.32,741.11
2016,4,18,10,30,924.0,117.0,1.2,22.0,875.0,1031.84,739.52
2016,4,18,10,45,930.0,117.5,1.25,22.5,897.5,1023.23,732.87
2016,4,18,11,0,936.0,118.0,1.3,23.0,920.0,1010.51,723.85
2016,4,18,11,15,939.0,119.0,1.3,23.0,934.0,991.39,711.5
2016,4,18,11,30,942.0,120.0,1.3,23.0,948.0,968.32,696.83
2016,4,18,11,45,942.0,120.5,1.3,23.5,954.0,938.36,676.53
2016,4,18,12,0,942.0,121.0,1.3,24.0,960.0,904.87,654.08
2016,4,18,12,15,941.5,121.0,1.3,24.0,958.0,867.18,630.16
2016,4,18,12,30,941.0,121.0,1.3,24.0,956.0,826.34,604.04
2016,4,18,12,45,933.5,123.5,1.3,24.0,945.0,779.58,571.99
2016,4,18,13,0,926.0,126.0,1.3,24.0,934.0,730.55,537.4
2016,4,18,13,15,921.5,125.0,1.3,24.0,916.0,678.66,499.93
2016,4,18,13,30,917.0,124.0,1.3,24.0,898.0,624.82,459.92
2016,4,18,13,45,904.0,126.5,1.3,24.0,871.5,567.47,416.06
2016,4,18,14,0,891.0,129.0,1.3,24.0,845.0,509.43,370.24
2016,4,18,14,15,882.0,127.0,1.3,23.5,813.0,449.43,322.11
2016,4,18,14,30,873.0,125.0,1.3,23.0,781.0,387.05,270.68
2016,4,18,14,45,851.0,127.0,1.35,23.0,740.5,324.53,218.26
2016,4,18,15,0,829.0,129.0,1.4,23.0,700.0,263.67,167.99
2016,4,18,15,15,813.0,126.0,1.4,22.5,656.0,202.19,121.13
2016,4,18,15,30,797.0,123.0,1.4,22.0,612.0,142.34,85.14
2016,4,18,15,45,769.5,120.5,1.45,22.0,563.0,87.97,69.29
2016,4,18,16,0,742.0,118.0,1.5,22.0,514.0,87.02,68.81
2016,4,18,16,15,713.0,112.5,1.5,21.5,463.0,84.08,66.68
2016,4,18,16,30,684.0,107.0,1.5,21.0,412.0,81.04,64.45
2016,4,18,16,45,643.0,100.5,1.55,20.5,359.0,77.0,61.32
2016,4,18,17,0,602.0,94.0,1.6,20.0,306.0,72.89,58.05
2016,4,18,17,15,547.5,85.5,1.6,19.0,253.5,67.04,53.26
2016,4,18,17,30,493.0,77.0,1.6,18.0,201.0,61.12,48.2
2016,4,18,17,45,413.5,65.0,1.6,17.0,152.0,49.19,37.63
2016,4,18,18,0,334.0,53.0,1.6,16.0,103.0,40.09,29.28
2016,4,18,18,15,167.0,39.0,1.65,15.5,64.0,29.15,18.67
2016,4,18,18,30,0.0,25.0,1.7,15.0,25.0,18.24,0.0
2016,4,18,18,45,0.0,12.5,1.75,15.0,12.5,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.5,88.09,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,55.0,188.53,141.9
2016,4,19,6,15,334.0,46.5,1.05,13.5,99.5,273.69,221.43
2016,4,19,6,30,436.0,60.0,1.0,14.0,144.0,373.63,305.88
2016,4,19,6,45,515.0,67.5,1.0,14.5,196.5,458.52,375.27
2016,4,19,7,0,594.0,75.0,1.0,15.0,249.0,548.71,445.5
2016,4,19,7,15,640.0,81.5,0.95,15.5,302.5,617.3,494.87
2016,4,19,7,30,686.0,88.0,0.9,16.0,356.0,687.23,542.55
2016,4,19,7,45,726.5,91.5,0.9,16.5,410.0,749.67,583.46
2016,4,19,8,0,767.0,95.0,0.9,17.0,464.0,806.69,619.28
2016,4,19,8,15,791.0,99.0,0.9,17.5,514.5,854.24,647.68
2016,4,19,8,30,815.0,103.0,0.9,18.0,565.0,899.62,674.05
2016,4,19,8,45,833.0,106.0,0.9,18.5,612.0,935.69,693.82
2016,4,19,9,0,851.0,109.0,0.9,19.0,659.0,968.71,711.45
2016,4,19,9,15,864.5,112.0,0.85,19.5,701.0,994.03,722.98
2016,4,19,9,30,878.0,115.0,0.8,20.0,743.0,1015.68,732.16
2016,4,19,9,45,881.0,121.0,0.8,21.0,777.5,1012.41,725.6
2016,4,19,10,0,884.0,127.0,0.8,22.0,812.0,1018.55,725.43
2016,4,19,10,15,891.5,129.0,0.8,22.0,841.0,1020.99,725.75
2016,4,19,10,30,899.0,131.0,0.8,22.0,870.0,1019.38,723.78
2016,4,19,10,45,898.0,136.0,0.8,22.5,890.5,1008.37,714.87
2016,4,19,11,0,897.0,141.0,0.8,23.0,911.0,993.36,703.8
2016,4,19,11,15,900.5,142.0,0.85,23.0,925.5,975.01,693.19
2016,4,19,11,30,904.0,143.0,0.9,23.0,940.0,952.83,680.25
2016,4,19,11,45,900.0,146.5,0.95,23.0,945.0,922.58,662.2
2016,4,19,12,0,896.0,150.0,1.0,23.0,950.0,889.07,642.01
2016,4,19,12,15,726.0,242.5,1.05,23.0,890.5,817.06,593.39
2016,4,19,12,30,556.0,335.0,1.1,23.0,831.0,727.12,531.09
2016,4,19,12,45,511.0,343.5,1.15,23.0,795.5,668.87,491.74
2016,4,19,13,0,466.0,352.0,1.2,23.0,760.0,612.49,452.49
2016,4,19,13,15,427.0,361.0,1.25,22.5,729.5,562.59,417.78
2016,4,19,13,30,388.0,370.0,1.3,22.0,699.0,512.12,381.88
2016,4,19,13,45,353.5,370.5,1.4,22.0,663.5,465.29,347.42
2016,4,19,14,0,319.0,371.0,1.5,22.0,628.0,421.31,314.44
2016,4,19,14,15,299.0,360.0,1.55,21.5,593.5,378.48,282.15
2016,4,19,14,30,279.0,349.0,1.6,21.0,559.0,337.84,251.01
2016,4,19,14,45,227.5,337.0,1.7,21.0,502.5,293.86,217.87
2016,4,19,15,0,176.0,325.0,1.8,21.0,446.0,253.86,188.52
2016,4,19,15,15,115.5,293.0,1.85,20.5,370.5,208.32,156.52
2016,4,19,15,30,55.0,261.0,1.9,20.0,295.0,177.9,136.7
2016,4,19,15,45,54.0,240.5,2.0,19.5,272.0,159.2,129.98
2016,4,19,16,0,53.0,220.0,2.1,19.0,249.0,147.16,120.6
2016,4,19,16,15,36.0,191.0,2.15,18.5,210.0,129.94,106.66
2016,4,19,16,30,19.0,162.0,2.2,18.0,171.0,116.26,95.55
2016,4,19,16,45,14.0,143.0,2.25,17.5,149.0,103.03,84.64
2016,4,19,17,0,9.0,124.0,2.3,17.0,127.0,89.72,73.44
2016,4,19,17,15,4.5,104.0,2.25,16.5,105.5,75.7,61.4
2016,4,19,17,30,0.0,84.0,2.2,16.0,84.0,61.58,49.01
2016,4,19,17,45,0.0,64.0,2.2,15.5,64.0,47.41,36.33
2016,4,19,18,0,0.0,44.0,2.2,15.0,44.0,33.1,23.34
2016,4,19,18,15,0.0,27.5,2.15,14.5,27.5,21.0,12.04
2016,4,19,18,30,0.0,11.0,2.1,14.0,11.0,8.36,0.0
2016,4,19,18,45,0.0,5.5,2.05,14.0,5.5,4.33,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,131.5,16.5,1.15,11.5,29.0,95.69,0.0
2016,4,20,6,0,263.0,33.0,1.2,12.0,58.0,205.6,157.69
2016,4,20,6,15,364.0,45.0,1.2,12.5,103.5,291.93,237.58
2016,4,20,6,30,465.0,57.0,1.2,13.0,149.0,388.45,319.79
2016,4,20,6,45,528.0,66.0,1.3,14.0,199.5,465.04,382.62
2016,4,20,7,0,591.0,75.0,1.4,15.0,250.0,545.75,445.77
2016,4,20,7,15,636.5,81.5,1.35,15.0,303.5,613.7,496.43
2016,4,20,7,30,682.0,88.0,1.3,15.0,357.0,682.95,545.54
2016,4,20,7,45,716.0,93.0,1.3,15.5,409.5,741.52,584.54
2016,4,20,8,0,750.0,98.0,1.3,16.0,462.0,799.53,621.96
2016,4,20,8,15,774.0,102.0,1.3,16.5,512.0,841.01,646.89
2016,4,20,8,30,798.0,106.0,1.3,17.0,562.0,885.89,673.77
2016,4,20,8,45,822.5,106.5,1.35,17.5,609.5,924.82,696.83
2016,4,20,9,0,847.0,107.0,1.4,18.0,657.0,960.93,717.81
2016,4,20,9,15,720.5,164.0,1.4,18.0,652.0,917.25,686.78
2016,4,20,9,30,594.0,221.0,1.4,18.0,647.0,854.83,643.05
2016,4,20,9,45,598.0,234.5,1.45,18.5,682.0,871.68,652.98
2016,4,20,10,0,602.0,248.0,1.5,19.0,717.0,885.14,659.72
2016,4,20,10,15,534.0,285.0,1.55,19.0,712.0,843.02,629.14
2016,4,20,10,30,466.0,322.0,1.6,19.0,707.0,803.58,600.63
2016,4,20,10,45,438.0,344.0,1.65,19.0,713.5,785.88,587.77
2016,4,20,11,0,410.0,366.0,1.7,19.0,720.0,765.81,573.07
2016,4,20,11,15,671.5,242.0,1.7,19.0,832.5,881.3,657.41
2016,4,20,11,30,933.0,118.0,1.7,19.0,945.0,954.01,705.23
2016,4,20,11,45,920.5,127.5,1.75,19.5,948.0,921.58,682.14
2016,4,20,12,0,908.0,137.0,1.8,20.0,951.0,885.95,658.08
2016,4,20,12,15,907.5,137.0,1.8,20.0,949.0,849.19,633.86
2016,4,20,12,30,907.0,137.0,1.8,20.0,947.0,809.42,606.98
2016,4,20,12,45,902.5,137.5,1.85,20.0,937.0,764.36,575.18
2016,4,20,13,0,898.0,138.0,1.9,20.0,927.0,716.97,540.9
2016,4,20,13,15,748.5,214.0,1.9,19.5,862.5,646.88,488.49
2016,4,20,13,30,599.0,290.0,1.9,19.0,798.0,573.74,433.82
2016,4,20,13,45,734.5,213.0,1.95,19.0,818.5,545.71,411.52
2016,4,20,14,0,870.0,136.0,2.0,19.0,839.0,502.15,374.8
2016,4,20,14,15,605.5,235.0,2.0,19.0,715.5,412.73,306.37
2016,4,20,14,30,341.0,334.0,2.0,19.0,592.0,347.61,259.23
2016,4,20,14,45,584.0,230.0,2.0,19.0,645.5,315.09,224.06
2016,4,20,15,0,827.0,126.0,2.0,19.0,699.0,257.84,166.5
2016,4,20,15,15,811.0,122.5,1.95,18.5,655.0,196.38,118.95
2016,4,20,15,30,795.0,119.0,1.9,18.0,611.0,136.56,82.9
2016,4,20,15,45,778.0,113.0,1.9,18.0,564.0,90.42,72.53
2016,4,20,16,0,761.0,107.0,1.9,18.0,517.0,80.33,64.17
2016,4,20,16,15,576.5,132.5,1.85,17.5,425.5,94.43,76.7
2016,4,20,16,30,392.0,158.0,1.8,17.0,334.0,106.14,87.21
2016,4,20,16,45,360.5,145.5,1.8,17.0,292.0,99.09,81.35
2016,4,20,17,0,329.0,133.0,1.8,17.0,250.0,93.36,76.59
2016,4,20,17,15,303.5,113.5,1.7,16.0,208.0,80.82,66.0
2016,4,20,17,30,278.0,94.0,1.6,15.0,166.0,67.91,54.8
2016,4,20,17,45,238.0,75.0,1.55,14.5,127.0,54.83,43.05
2016,4,20,18,0,198.0,56.0,1.5,14.0,88.0,41.48,30.83
2016,4,20,18,15,127.0,38.0,1.5,13.5,56.0,28.38,18.47
2016,4,20,18,30,56.0,20.0,1.5,13.0,24.0,15.19,1.0
2016,4,20,18,45,28.0,10.0,1.5,13.0,12.0,7.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,3.5,16.5,0.9,12.5,17.0,14.22,0.0
2016,4,21,6,0,7.0,33.0,0.9,13.0,34.0,32.11,20.35
2016,4,21,6,15,27.5,54.0,1.0,13.0,59.5,71.13,54.68
2016,4,21,6,30,48.0,75.0,1.1,13.0,85.0,106.31,85.73
2016,4,21,6,45,61.0,97.5,1.2,13.5,114.0,139.69,114.58
2016,4,21,7,0,74.0,120.0,1.3,14.0,143.0,173.57,143.22
2016,4,21,7,15,88.5,141.5,1.35,14.0,173.5,207.91,171.88
2016,4,21,7,30,103.0,163.0,1.4,14.0,204.0,259.85,214.11
2016,4,21,7,45,56.0,164.5,1.5,14.5,187.5,203.6,166.1
2016,4,21,8,0,9.0,166.0,1.6,15.0,171.0,147.57,118.02
2016,4,21,8,15,13.5,186.0,1.65,15.0,194.0,168.94,135.42
2016,4,21,8,30,18.0,206.0,1.7,15.0,217.0,190.43,152.54
2016,4,21,8,45,9.0,165.5,1.8,15.5,171.0,142.67,112.82
2016,4,21,9,0,0.0,125.0,1.9,16.0,125.0,98.28,75.85
2016,4,21,9,15,149.0,225.0,1.95,16.0,332.5,369.12,296.79
2016,4,21,9,30,298.0,325.0,2.0,16.0,540.0,642.39,501.48
2016,4,21,9,45,270.0,349.0,2.05,16.5,551.0,637.11,492.66
2016,4,21,10,0,242.0,373.0,2.1,17.0,562.0,606.89,468.63
2016,4,21,10,15,147.0,370.5,2.1,17.0,487.0,505.61,391.52
2016,4,21,10,30,52.0,368.0,2.1,17.0,412.0,383.24,297.3
2016,4,21,10,45,295.0,346.5,2.1,17.0,601.5,631.2,487.67
2016,4,21,11,0,538.0,325.0,2.1,17.0,791.0,846.83,641.09
2016,4,21,11,15,446.5,368.0,2.15,17.0,758.5,783.67,592.77
2016,4,21,11,30,355.0,411.0,2.2,17.0,726.0,708.0,538.02
2016,4,21,11,45,369.0,402.5,2.25,17.5,732.0,694.19,528.1
2016,4,21,12,0,383.0,394.0,2.3,18.0,738.0,678.13,516.0
2016,4,21,12,15,211.5,389.0,2.35,18.0,579.0,504.31,387.61
2016,4,21,12,30,40.0,384.0,2.4,18.0,420.0,345.46,266.19
2016,4,21,12,45,91.0,413.0,2.5,18.0,493.5,398.91,308.21
2016,4,21,13,0,142.0,442.0,2.6,18.0,567.0,452.83,348.8
2016,4,21,13,15,504.0,290.0,2.65,18.0,721.5,553.25,426.64
2016,4,21,13,30,866.0,138.0,2.7,18.0,876.0,600.44,460.54
2016,4,21,13,45,867.5,131.5,2.8,18.0,853.0,546.69,416.64
2016,4,21,14,0,869.0,125.0,2.9,18.0,830.0,491.01,370.3
2016,4,21,14,15,503.5,245.0,2.9,18.0,650.0,377.95,284.47
2016,4,21,14,30,138.0,365.0,2.9,18.0,470.0,302.18,231.61
2016,4,21,14,45,317.0,304.5,2.95,18.0,529.0,292.47,217.43
2016,4,21,15,0,496.0,244.0,3.0,18.0,588.0,260.67,183.54
2016,4,21,15,15,651.0,175.5,2.95,17.5,598.0,201.42,130.6
2016,4,21,15,30,806.0,107.0,2.9,17.0,608.0,127.89,76.42
2016,4,21,15,45,618.0,150.0,2.9,17.0,517.0,102.39,83.15
2016,4,21,16,0,430.0,193.0,2.9,17.0,426.0,124.55,102.45
2016,4,21,16,15,374.0,183.0,2.85,16.5,371.5,123.3,101.88
2016,4,21,16,30,318.0,173.0,2.8,16.0,317.0,116.67,96.69
2016,4,21,16,45,266.5,156.5,2.8,16.0,267.0,106.31,88.0
2016,4,21,17,0,215.0,140.0,2.8,16.0,217.0,95.74,79.01
2016,4,21,17,15,193.5,120.0,2.65,15.5,181.0,83.29,68.33
2016,4,21,17,30,172.0,100.0,2.5,15.0,145.0,70.44,57.06
2016,4,21,17,45,148.0,79.0,2.4,14.5,111.5,56.57,44.61
2016,4,21,18,0,124.0,58.0,2.3,14.0,78.0,42.3,31.58
2016,4,21,18,15,72.5,39.5,2.25,13.5,50.0,29.42,19.44
2016,4,21,18,30,21.0,21.0,2.2,13.0,22.0,16.04,2.62
2016,4,21,18,45,10.5,10.5,2.15,13.0,11.0,8.26,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,99.5,20.0,3.75,13.0,30.5,87.53,26.02
2016,4,22,6,0,199.0,40.0,3.8,13.0,61.0,178.5,139.15
2016,4,22,6,15,299.0,53.5,3.85,13.0,104.5,260.48,214.26
2016,4,22,6,30,399.0,67.0,3.9,13.0,148.0,352.96,295.46
2016,4,22,6,45,199.5,38.5,4.0,13.0,79.0,195.89,165.67
2016,4,22,7,0,0.0,10.0,4.1,13.0,10.0,7.59,0.9
2016,4,22,7,15,0.0,12.0,4.2,13.0,12.0,9.12,2.23
2016,4,22,7,30,0.0,14.0,4.3,13.0,14.0,10.66,3.53
2016,4,22,7,45,0.0,21.0,4.45,13.5,21.0,16.02,8.09
2016,4,22,8,0,0.0,28.0,4.6,14.0,28.0,21.39,12.6
2016,4,22,8,15,0.0,20.5,4.7,14.0,20.5,15.67,7.67
2016,4,22,8,30,0.0,13.0,4.8,14.0,13.0,9.94,2.77
2016,4,22,8,45,2.0,100.0,4.9,14.0,101.5,79.34,61.2
2016,4,22,9,0,4.0,187.0,5.0,14.0,190.0,156.26,124.67
2016,4,22,9,15,30.5,252.0,5.1,14.0,274.5,260.39,210.0
2016,4,22,9,30,57.0,317.0,5.2,14.0,359.0,351.2,282.71
2016,4,22,9,45,38.5,301.0,5.35,14.0,330.0,313.05,251.13
2016,4,22,10,0,20.0,285.0,5.5,14.0,301.0,255.64,204.31
2016,4,22,10,15,15.5,263.5,5.55,14.0,276.0,230.55,183.82
2016,4,22,10,30,11.0,242.0,5.6,14.0,251.0,206.35,163.98
2016,4,22,10,45,90.0,338.5,5.65,14.0,416.5,385.78,309.37
2016,4,22,11,0,169.0,435.0,5.7,14.0,582.0,567.26,450.56
2016,4,22,11,15,92.0,360.5,5.7,13.5,441.0,398.18,318.1
2016,4,22,11,30,15.0,286.0,5.7,13.0,300.0,242.82,193.19
2016,4,22,11,45,262.5,323.0,5.7,13.0,560.0,529.11,425.9
2016,4,22,12,0,510.0,360.0,5.7,13.0,820.0,764.27,606.79
2016,4,22,12,15,273.0,369.0,5.6,13.0,615.5,546.31,435.82
2016,4,22,12,30,36.0,378.0,5.5,13.0,411.0,336.94,267.64
2016,4,22,12,45,149.0,405.5,5.4,13.0,537.5,442.07,352.51
2016,4,22,13,0,262.0,433.0,5.3,13.0,664.0,530.15,420.97
2016,4,22,13,15,557.5,293.5,5.2,13.0,773.5,586.85,466.47
2016,4,22,13,30,853.0,154.0,5.1,13.0,883.0,607.79,481.27
2016,4,22,13,45,662.5,233.0,5.05,13.5,790.0,520.39,408.77
2016,4,22,14,0,472.0,312.0,5.0,14.0,697.0,445.87,347.76
2016,4,22,14,15,662.5,222.0,5.0,14.0,739.0,422.41,323.19
2016,4,22,14,30,853.0,132.0,5.0,14.0,781.0,378.34,278.29
2016,4,22,14,45,628.0,207.0,5.0,14.0,672.0,309.22,224.2
2016,4,22,15,0,403.0,282.0,5.0,14.0,563.0,267.6,196.65
2016,4,22,15,15,223.0,268.5,5.0,13.5,423.0,201.97,152.05
2016,4,22,15,30,43.0,255.0,5.0,13.0,283.0,173.37,137.85
2016,4,22,15,45,28.5,222.5,5.0,13.0,240.0,149.38,125.29
2016,4,22,16,0,14.0,190.0,5.0,13.0,197.0,136.23,114.31
2016,4,22,16,15,7.0,112.5,4.9,13.0,116.0,84.92,69.73
2016,4,22,16,30,0.0,35.0,4.8,13.0,35.0,26.74,18.3
2016,4,22,16,45,0.0,23.5,4.7,13.0,23.5,17.92,10.46
2016,4,22,17,0,0.0,12.0,4.6,13.0,12.0,9.12,2.57
2016,4,22,17,15,259.0,44.0,4.35,12.5,112.5,32.8,23.98
2016,4,22,17,30,518.0,76.0,4.1,12.0,213.0,60.34,48.75
2016,4,22,17,45,434.5,66.0,3.9,12.0,163.5,52.79,41.71
2016,4,22,18,0,351.0,56.0,3.7,12.0,114.0,42.34,31.91
2016,4,22,18,15,231.5,41.0,3.5,11.5,74.0,30.91,20.98
2016,4,22,18,30,112.0,26.0,3.3,11.0,34.0,19.56,5.75
2016,4,22,18,45,56.0,13.0,3.15,11.0,17.0,10.23,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,155.5,17.5,2.35,10.5,34.5,114.34,49.3
2016,4,23,6,0,311.0,35.0,2.4,11.0,69.0,231.46,183.57
2016,4,23,6,15,407.5,45.0,2.4,11.0,115.0,315.55,260.91
2016,4,23,6,30,504.0,55.0,2.4,11.0,161.0,408.89,342.37
2016,4,23,6,45,558.0,64.0,2.45,11.5,211.5,480.75,402.98
2016,4,23,7,0,612.0,73.0,2.5,12.0,262.0,555.91,463.63
2016,4,23,7,15,654.5,79.0,2.5,12.5,314.5,621.39,513.18
2016,4,23,7,30,697.0,85.0,2.5,13.0,367.0,687.92,561.28
2016,4,23,7,45,720.0,92.0,2.5,13.5,417.5,739.94,596.93
2016,4,23,8,0,743.0,99.0,2.5,14.0,468.0,790.67,630.73
2016,4,23,8,15,766.0,103.0,2.5,14.0,517.0,830.94,657.4
2016,4,23,8,30,789.0,107.0,2.5,14.0,566.0,874.37,686.01
2016,4,23,8,45,801.5,112.5,2.5,14.5,610.5,907.16,705.43
2016,4,23,9,0,814.0,118.0,2.5,15.0,655.0,936.8,722.53
2016,4,23,9,15,827.5,120.5,2.5,15.0,695.5,960.73,736.97
2016,4,23,9,30,841.0,123.0,2.5,15.0,736.0,981.14,749.08
2016,4,23,9,45,859.5,120.5,2.5,15.5,772.5,983.33,747.53
2016,4,23,10,0,878.0,118.0,2.5,16.0,809.0,995.75,753.23
