Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,885.0,119.5,2.5,16.0,837.5,997.17,752.95
2016,4,23,10,30,892.0,121.0,2.5,16.0,866.0,994.62,750.28
2016,4,23,10,45,896.5,122.0,2.55,16.5,887.0,985.18,742.28
2016,4,23,11,0,901.0,123.0,2.6,17.0,908.0,971.81,731.84
2016,4,23,11,15,904.0,124.0,2.6,17.0,922.0,953.17,718.91
2016,4,23,11,30,907.0,125.0,2.6,17.0,936.0,930.76,703.54
2016,4,23,11,45,904.5,127.5,2.6,17.0,940.5,901.27,683.42
2016,4,23,12,0,902.0,130.0,2.6,17.0,945.0,868.5,661.07
2016,4,23,12,15,901.0,130.0,2.65,17.0,943.0,831.73,636.25
2016,4,23,12,30,900.0,130.0,2.7,17.0,941.0,792.04,608.6
2016,4,23,12,45,895.0,131.0,2.8,17.0,930.5,747.57,576.09
2016,4,23,13,0,890.0,132.0,2.9,17.0,920.0,700.84,541.06
2016,4,23,13,15,885.5,131.5,3.05,17.0,902.5,651.25,503.1
2016,4,23,13,30,881.0,131.0,3.2,17.0,885.0,599.81,462.46
2016,4,23,13,45,868.5,132.5,3.35,17.0,859.0,544.15,417.25
2016,4,23,14,0,856.0,134.0,3.5,17.0,833.0,488.67,370.68
2016,4,23,14,15,847.0,132.5,3.55,16.5,801.5,430.01,320.71
2016,4,23,14,30,838.0,131.0,3.6,16.0,770.0,371.03,269.17
2016,4,23,14,45,820.0,131.0,3.7,16.0,731.0,310.69,215.93
2016,4,23,15,0,802.0,131.0,3.8,16.0,692.0,251.63,165.11
2016,4,23,15,15,786.0,128.0,3.8,15.5,649.5,192.37,118.9
2016,4,23,15,30,770.0,125.0,3.8,15.0,607.0,134.76,84.67
2016,4,23,15,45,744.5,122.5,3.85,15.0,559.5,88.18,71.52
2016,4,23,16,0,719.0,120.0,3.9,15.0,512.0,87.38,71.09
2016,4,23,16,15,690.5,115.0,3.85,14.5,462.5,84.88,69.29
2016,4,23,16,30,662.0,110.0,3.8,14.0,413.0,82.31,67.4
2016,4,23,16,45,614.0,106.0,3.8,14.0,360.5,80.03,65.61
2016,4,23,17,0,566.0,102.0,3.8,14.0,308.0,77.85,63.85
2016,4,23,17,15,512.5,93.0,3.65,13.5,257.0,71.9,58.78
2016,4,23,17,30,459.0,84.0,3.5,13.0,206.0,62.58,50.54
2016,4,23,17,45,386.0,71.5,3.4,13.0,158.5,53.4,42.11
2016,4,23,18,0,313.0,59.0,3.3,13.0,111.0,44.15,33.41
2016,4,23,18,15,209.0,42.5,3.2,12.5,72.0,31.86,21.8
2016,4,23,18,30,105.0,26.0,3.1,12.0,33.0,19.58,6.71
2016,4,23,18,45,52.5,13.0,3.05,12.0,16.5,10.23,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,111.5,21.5,3.35,10.5,34.5,96.46,48.9
2016,4,24,6,0,223.0,43.0,3.5,11.0,69.0,193.16,153.77
2016,4,24,6,15,318.5,57.5,3.5,11.0,114.5,275.13,228.42
2016,4,24,6,30,414.0,72.0,3.5,11.0,160.0,366.84,309.01
2016,4,24,6,45,489.5,80.5,3.55,11.5,212.5,451.4,380.82
2016,4,24,7,0,565.0,89.0,3.6,12.0,265.0,538.94,452.43
2016,4,24,7,15,611.0,96.0,3.6,12.5,318.5,606.82,505.55
2016,4,24,7,30,657.0,103.0,3.6,13.0,372.0,675.91,556.82
2016,4,24,7,45,697.0,107.0,3.6,13.5,425.5,737.35,600.45
2016,4,24,8,0,737.0,111.0,3.6,14.0,479.0,798.49,642.65
2016,4,24,8,15,761.5,115.5,3.55,14.5,529.5,845.62,673.28
2016,4,24,8,30,786.0,120.0,3.5,15.0,580.0,884.24,697.21
2016,4,24,8,45,808.5,121.5,3.5,15.5,627.0,921.98,720.48
2016,4,24,9,0,831.0,123.0,3.5,16.0,674.0,956.81,741.4
2016,4,24,9,15,844.5,126.0,3.4,16.0,715.5,981.41,755.73
2016,4,24,9,30,858.0,129.0,3.3,16.0,757.0,1002.38,767.57
2016,4,24,9,45,869.0,131.0,3.25,16.5,792.5,1016.04,773.4
2016,4,24,10,0,880.0,133.0,3.2,17.0,828.0,1025.74,776.67
2016,4,24,10,15,886.5,134.5,3.25,17.0,856.5,1011.47,766.23
2016,4,24,10,30,893.0,136.0,3.3,17.0,885.0,1008.07,763.5
2016,4,24,10,45,895.5,139.0,3.4,17.5,905.5,998.25,755.42
2016,4,24,11,0,898.0,142.0,3.5,18.0,926.0,984.46,744.8
2016,4,24,11,15,900.5,143.0,3.7,18.0,939.5,965.0,732.49
2016,4,24,11,30,903.0,144.0,3.9,18.0,953.0,941.79,717.54
2016,4,24,11,45,894.5,150.0,4.1,18.0,956.5,909.73,696.33
2016,4,24,12,0,886.0,156.0,4.3,18.0,960.0,874.61,672.79
2016,4,24,12,15,713.0,252.5,4.5,17.5,898.0,804.54,621.67
2016,4,24,12,30,540.0,349.0,4.7,17.0,836.0,717.11,556.27
2016,4,24,12,45,529.0,347.5,4.95,17.0,820.5,675.69,526.11
2016,4,24,13,0,518.0,346.0,5.2,17.0,805.0,633.55,494.41
2016,4,24,13,15,520.5,335.5,5.35,16.5,789.5,592.5,463.55
2016,4,24,13,30,523.0,325.0,5.5,16.0,774.0,550.18,430.76
2016,4,24,13,45,547.5,303.0,5.65,16.0,762.0,509.59,397.5
2016,4,24,14,0,572.0,281.0,5.8,16.0,750.0,465.87,360.54
2016,4,24,14,15,665.0,236.0,5.85,16.0,760.0,429.72,326.84
2016,4,24,14,30,758.0,191.0,5.9,16.0,770.0,382.18,281.85
2016,4,24,14,45,754.0,181.5,5.95,16.0,734.5,321.99,228.36
2016,4,24,15,0,750.0,172.0,6.0,16.0,699.0,261.78,176.12
2016,4,24,15,15,732.5,167.5,6.0,15.5,655.5,203.15,130.42
2016,4,24,15,30,715.0,163.0,6.0,15.0,612.0,146.52,96.45
2016,4,24,15,45,709.5,150.0,6.05,15.0,567.5,104.3,85.55
2016,4,24,16,0,704.0,137.0,6.1,15.0,523.0,97.85,80.24
2016,4,24,16,15,674.5,131.0,6.05,14.5,472.5,95.08,78.24
2016,4,24,16,30,645.0,125.0,6.0,14.0,422.0,92.21,76.14
2016,4,24,16,45,604.0,117.5,6.0,14.0,369.5,87.97,72.64
2016,4,24,17,0,563.0,110.0,6.0,14.0,317.0,83.63,69.0
2016,4,24,17,15,509.0,100.0,5.95,13.5,265.0,73.64,60.34
2016,4,24,17,30,455.0,90.0,5.9,13.0,213.0,66.52,54.06
2016,4,24,17,45,377.0,77.5,5.85,12.5,164.0,57.38,45.75
2016,4,24,18,0,299.0,65.0,5.8,12.0,115.0,48.2,37.14
2016,4,24,18,15,201.0,46.5,5.7,11.5,75.0,34.65,24.36
2016,4,24,18,30,103.0,28.0,5.6,11.0,35.0,20.97,8.48
2016,4,24,18,45,51.5,14.0,5.6,11.0,17.5,11.02,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,43.0,5.0,3.1,7.0,5.5,0.0,0.0
2016,4,25,5,30,86.0,10.0,3.2,7.0,11.0,42.69,0.0
2016,4,25,5,45,245.5,22.0,3.3,7.5,46.5,163.44,97.43
2016,4,25,6,0,405.0,34.0,3.4,8.0,82.0,278.23,225.87
2016,4,25,6,15,497.0,43.0,3.5,8.5,131.0,363.2,304.43
2016,4,25,6,30,589.0,52.0,3.6,9.0,180.0,456.76,386.62
2016,4,25,6,45,647.5,58.0,3.75,9.5,233.5,531.68,450.68
2016,4,25,7,0,706.0,64.0,3.9,10.0,287.0,606.08,511.25
2016,4,25,7,15,745.5,69.0,3.9,10.5,342.0,671.94,561.15
2016,4,25,7,30,785.0,74.0,3.9,11.0,397.0,738.23,609.59
2016,4,25,7,45,813.0,77.5,3.95,11.5,450.5,793.09,648.05
2016,4,25,8,0,841.0,81.0,4.0,12.0,504.0,846.62,684.61
2016,4,25,8,15,861.0,84.5,4.0,12.5,555.0,891.29,713.62
2016,4,25,8,30,881.0,88.0,4.0,13.0,606.0,922.76,732.64
2016,4,25,8,45,896.5,90.5,4.0,13.5,653.0,956.18,752.91
2016,4,25,9,0,912.0,93.0,4.0,14.0,700.0,986.37,770.67
2016,4,25,9,15,923.0,95.0,3.95,14.0,741.5,1008.17,783.58
2016,4,25,9,30,934.0,97.0,3.9,14.0,783.0,1026.18,793.94
2016,4,25,9,45,941.0,99.5,3.9,14.5,818.5,1036.87,798.21
2016,4,25,10,0,948.0,102.0,3.9,15.0,854.0,1043.42,799.81
2016,4,25,10,15,954.0,103.0,3.9,15.0,882.5,1043.22,798.46
2016,4,25,10,30,960.0,104.0,3.9,15.0,911.0,1038.82,794.45
2016,4,25,10,45,963.0,105.5,3.9,15.5,932.0,1027.83,784.66
2016,4,25,11,0,966.0,107.0,3.9,16.0,953.0,1012.69,772.24
2016,4,25,11,15,968.0,107.5,3.9,16.0,966.5,991.57,757.34
2016,4,25,11,30,970.0,108.0,3.9,16.0,980.0,966.52,739.84
2016,4,25,11,45,967.5,110.5,3.9,16.0,984.5,935.61,718.32
2016,4,25,12,0,965.0,113.0,3.9,16.0,989.0,901.19,694.36
2016,4,25,12,15,964.0,112.5,3.85,16.0,987.0,862.06,666.76
2016,4,25,12,30,963.0,112.0,3.8,16.0,985.0,819.83,636.78
2016,4,25,12,45,956.0,114.5,3.8,16.5,973.0,772.91,600.12
2016,4,25,13,0,949.0,117.0,3.8,17.0,961.0,723.67,561.12
2016,4,25,13,15,945.0,116.0,3.75,17.0,943.0,671.46,519.99
2016,4,25,13,30,941.0,115.0,3.7,17.0,925.0,617.23,476.23
2016,4,25,13,45,933.5,114.5,3.7,17.0,899.0,559.82,428.91
2016,4,25,14,0,926.0,114.0,3.7,17.0,873.0,501.19,379.19
2016,4,25,14,15,917.5,112.5,3.75,17.0,840.5,440.52,326.55
2016,4,25,14,30,909.0,111.0,3.8,17.0,808.0,379.28,272.28
2016,4,25,14,45,897.5,109.0,3.85,17.0,769.5,316.59,216.64
2016,4,25,15,0,886.0,107.0,3.9,17.0,731.0,254.22,162.81
2016,4,25,15,15,871.0,104.5,3.95,16.5,686.5,185.04,109.12
2016,4,25,15,30,856.0,102.0,4.0,16.0,642.0,122.83,73.12
2016,4,25,15,45,836.0,99.0,4.05,16.0,593.5,82.24,66.09
2016,4,25,16,0,816.0,96.0,4.1,16.0,545.0,80.5,64.83
2016,4,25,16,15,790.5,92.0,4.1,15.5,493.5,77.87,62.88
2016,4,25,16,30,765.0,88.0,4.1,15.0,442.0,75.16,60.85
2016,4,25,16,45,727.0,84.0,4.1,15.0,388.0,66.63,53.54
2016,4,25,17,0,689.0,80.0,4.1,15.0,334.0,63.78,51.17
2016,4,25,17,15,639.5,73.5,4.0,14.0,280.5,58.97,47.18
2016,4,25,17,30,590.0,67.0,3.9,13.0,227.0,54.12,43.0
2016,4,25,17,45,511.5,59.0,3.85,12.5,176.5,47.8,37.24
2016,4,25,18,0,433.0,51.0,3.8,12.0,126.0,41.54,31.31
2016,4,25,18,15,318.0,38.5,3.7,11.5,83.5,31.38,21.64
2016,4,25,18,30,203.0,26.0,3.6,11.0,41.0,19.88,8.43
2016,4,25,18,45,101.5,13.0,3.5,11.0,20.5,10.23,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.85,7.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.8,8.0,11.0,8.65,0.0
2016,4,26,5,45,153.0,25.5,1.8,9.0,44.5,123.09,77.49
2016,4,26,6,0,306.0,40.0,1.8,10.0,78.0,232.36,187.06
2016,4,26,6,15,397.0,51.0,1.85,10.5,124.0,314.21,260.42
2016,4,26,6,30,488.0,62.0,1.9,11.0,170.0,404.55,338.04
2016,4,26,6,45,540.0,72.0,2.0,11.5,220.5,475.31,397.11
2016,4,26,7,0,592.0,82.0,2.1,12.0,271.0,549.15,456.22
2016,4,26,7,15,471.5,115.0,2.1,12.5,282.5,512.7,424.73
2016,4,26,7,30,351.0,148.0,2.1,13.0,294.0,452.68,374.55
2016,4,26,7,45,362.5,168.0,2.15,13.5,336.0,495.41,406.9
2016,4,26,8,0,374.0,188.0,2.2,14.0,378.0,537.29,437.15
2016,4,26,8,15,520.0,163.0,2.1,14.0,455.0,670.03,538.01
2016,4,26,8,30,666.0,138.0,2.0,14.0,532.0,798.52,628.96
2016,4,26,8,45,663.0,154.5,1.9,14.0,572.0,826.2,644.61
2016,4,26,9,0,660.0,171.0,1.8,14.0,612.0,850.29,658.53
2016,4,26,9,15,727.5,161.5,1.8,14.0,675.0,911.24,698.79
2016,4,26,9,30,795.0,152.0,1.8,14.0,738.0,961.43,730.64
2016,4,26,9,45,598.5,243.0,1.8,14.5,696.0,870.49,663.92
2016,4,26,10,0,402.0,334.0,1.8,15.0,654.0,738.95,566.37
2016,4,26,10,15,326.5,371.0,1.9,15.0,637.0,696.78,535.32
2016,4,26,10,30,251.0,408.0,2.0,15.0,620.0,652.75,501.71
2016,4,26,10,45,267.0,415.5,2.15,15.5,646.0,665.57,510.83
2016,4,26,11,0,283.0,423.0,2.3,16.0,672.0,676.17,517.85
2016,4,26,11,15,264.0,434.5,2.4,16.0,670.0,656.36,502.98
2016,4,26,11,30,245.0,446.0,2.5,16.0,668.0,635.52,487.55
2016,4,26,11,45,279.5,440.5,2.7,16.0,694.5,644.33,495.3
2016,4,26,12,0,314.0,435.0,2.9,16.0,721.0,649.79,500.28
2016,4,26,12,15,385.5,403.5,3.0,16.0,754.5,658.54,508.1
2016,4,26,12,30,457.0,372.0,3.1,16.0,788.0,670.19,517.42
2016,4,26,12,45,486.0,360.5,3.25,16.0,798.0,652.22,504.32
2016,4,26,13,0,515.0,349.0,3.4,16.0,808.0,630.44,488.06
2016,4,26,13,15,673.0,257.0,3.45,16.0,845.0,622.1,482.27
2016,4,26,13,30,831.0,165.0,3.5,16.0,882.0,596.32,461.52
2016,4,26,13,45,831.5,159.0,3.6,16.5,859.5,542.46,416.52
2016,4,26,14,0,832.0,153.0,3.7,17.0,837.0,486.94,369.08
2016,4,26,14,15,823.0,150.5,3.75,16.5,805.5,428.9,319.68
2016,4,26,14,30,814.0,148.0,3.8,16.0,774.0,370.63,268.88
2016,4,26,14,45,794.5,148.5,3.85,16.0,735.5,311.78,217.13
2016,4,26,15,0,775.0,149.0,3.9,16.0,697.0,248.69,163.59
2016,4,26,15,15,758.0,145.5,3.95,15.5,654.0,189.76,118.22
2016,4,26,15,30,741.0,142.0,4.0,15.0,611.0,132.65,84.96
2016,4,26,15,45,574.0,173.0,4.05,15.0,520.0,115.26,94.88
2016,4,26,16,0,407.0,204.0,4.1,15.0,429.0,129.8,107.75
2016,4,26,16,15,461.0,170.5,4.1,14.5,403.0,113.28,93.97
2016,4,26,16,30,515.0,137.0,4.1,14.0,377.0,95.48,78.91
2016,4,26,16,45,420.5,134.5,4.2,14.0,315.0,93.01,77.02
2016,4,26,17,0,326.0,132.0,4.3,14.0,253.0,92.84,77.09
2016,4,26,17,15,284.5,118.5,4.2,13.5,212.5,83.75,69.3
2016,4,26,17,30,243.0,105.0,4.1,13.0,172.0,74.48,61.16
2016,4,26,17,45,202.0,85.5,4.05,12.5,133.5,61.34,49.32
2016,4,26,18,0,161.0,66.0,4.0,12.0,95.0,47.92,36.98
2016,4,26,18,15,107.0,46.5,3.95,11.5,63.0,34.17,24.12
2016,4,26,18,30,53.0,27.0,3.9,11.0,31.0,20.4,9.36
2016,4,26,18,45,26.5,13.5,3.85,11.0,15.5,10.62,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,21.5,5.5,2.3,9.5,6.0,0.0,0.0
2016,4,27,5,30,43.0,11.0,2.5,10.0,12.0,26.0,0.0
2016,4,27,5,45,164.0,26.5,2.7,10.5,45.0,130.23,86.29
2016,4,27,6,0,285.0,42.0,2.9,11.0,78.0,221.02,178.24
2016,4,27,6,15,374.5,53.5,2.95,11.0,124.0,303.33,252.36
2016,4,27,6,30,464.0,65.0,3.0,11.0,170.0,392.1,329.88
2016,4,27,6,45,232.0,63.0,3.15,11.5,115.5,248.99,211.01
2016,4,27,7,0,0.0,61.0,3.3,12.0,61.0,46.74,34.71
2016,4,27,7,15,0.0,73.0,3.45,12.0,73.0,56.13,42.82
2016,4,27,7,30,0.0,85.0,3.6,12.0,85.0,66.0,51.13
2016,4,27,7,45,1.5,123.0,3.8,12.5,124.0,100.52,80.15
2016,4,27,8,0,3.0,161.0,4.0,13.0,163.0,135.93,109.39
2016,4,27,8,15,1.5,150.5,4.15,13.0,151.5,123.33,98.45
2016,4,27,8,30,0.0,140.0,4.3,13.0,140.0,111.72,88.44
2016,4,27,8,45,0.0,150.0,4.45,13.0,150.5,119.86,94.96
2016,4,27,9,0,0.0,160.0,4.6,13.0,161.0,128.01,101.44
2016,4,27,9,15,10.0,214.0,4.7,13.0,222.0,184.56,148.04
2016,4,27,9,30,20.0,268.0,4.8,13.0,283.0,242.04,194.64
2016,4,27,9,45,36.0,309.0,4.9,13.0,337.5,316.07,254.02
2016,4,27,10,0,52.0,350.0,5.0,13.0,392.0,369.66,296.34
2016,4,27,10,15,41.0,344.0,5.05,13.0,378.0,349.25,279.32
2016,4,27,10,30,30.0,338.0,5.1,13.0,364.0,329.29,262.87
2016,4,27,10,45,29.0,342.0,5.15,13.0,367.5,328.68,262.11
2016,4,27,11,0,28.0,346.0,5.2,13.0,371.0,327.89,261.21
2016,4,27,11,15,452.0,253.5,5.2,13.0,661.5,674.12,541.19
2016,4,27,11,30,876.0,161.0,5.2,13.0,952.0,941.29,741.77
2016,4,27,11,45,642.0,277.0,5.2,13.5,859.0,822.75,648.42
2016,4,27,12,0,408.0,393.0,5.2,14.0,766.0,699.18,550.13
2016,4,27,12,15,209.0,306.5,5.15,14.0,498.0,436.7,348.29
2016,4,27,12,30,10.0,220.0,5.1,14.0,230.0,179.43,141.08
2016,4,27,12,45,49.5,326.5,5.1,14.0,371.5,296.51,235.54
2016,4,27,13,0,89.0,433.0,5.1,14.0,513.0,399.98,316.49
2016,4,27,13,15,471.0,298.5,5.1,14.0,707.5,530.42,420.73
2016,4,27,13,30,853.0,164.0,5.1,14.0,902.0,605.74,476.86
2016,4,27,13,45,848.5,160.5,5.1,14.0,877.5,550.17,429.53
2016,4,27,14,0,844.0,157.0,5.1,14.0,853.0,493.41,380.47
2016,4,27,14,15,834.0,154.5,5.05,14.0,820.5,434.31,328.3
2016,4,27,14,30,824.0,152.0,5.0,14.0,788.0,375.1,275.15
2016,4,27,14,45,720.5,179.0,4.95,14.0,715.5,307.17,218.36
2016,4,27,15,0,617.0,206.0,4.9,14.0,643.0,254.0,176.2
2016,4,27,15,15,567.5,206.5,4.8,14.0,590.0,202.2,137.35
2016,4,27,15,30,518.0,207.0,4.7,14.0,537.0,156.2,110.89
2016,4,27,15,45,312.0,225.0,4.65,14.0,419.5,143.42,119.56
2016,4,27,16,0,106.0,243.0,4.6,14.0,302.0,160.85,134.96
2016,4,27,16,15,234.0,207.0,4.55,14.0,321.5,133.32,111.56
2016,4,27,16,30,362.0,171.0,4.5,14.0,341.0,116.39,97.2
2016,4,27,16,45,498.5,130.5,4.45,14.0,334.5,91.9,76.01
2016,4,27,17,0,635.0,90.0,4.4,14.0,328.0,69.95,56.83
2016,4,27,17,15,585.0,83.0,4.3,13.5,276.0,65.11,52.75
2016,4,27,17,30,535.0,76.0,4.2,13.0,224.0,60.23,48.48
2016,4,27,17,45,471.5,65.0,4.15,13.0,175.5,52.03,40.96
2016,4,27,18,0,408.0,54.0,4.1,13.0,127.0,43.68,33.13
2016,4,27,18,15,299.5,41.0,4.05,12.5,85.0,31.33,21.61
2016,4,27,18,30,191.0,28.0,4.0,12.0,43.0,21.31,10.45
2016,4,27,18,45,95.5,14.0,3.95,11.5,21.5,11.02,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.5,6.5,2.8,8.5,7.5,0.0,0.0
2016,4,28,5,30,79.0,13.0,2.9,9.0,15.0,42.04,0.0
2016,4,28,5,45,215.5,26.0,3.0,10.0,50.0,156.95,109.19
2016,4,28,6,0,352.0,39.0,3.1,11.0,85.0,254.48,206.07
2016,4,28,6,15,439.5,48.5,3.1,11.5,132.0,334.72,278.21
2016,4,28,6,30,527.0,58.0,3.1,12.0,179.0,422.96,354.4
2016,4,28,6,45,588.0,64.5,3.1,12.5,231.0,497.1,416.4
2016,4,28,7,0,649.0,71.0,3.1,13.0,283.0,574.97,478.77
2016,4,28,7,15,689.0,76.0,3.05,13.5,336.0,638.23,525.96
2016,4,28,7,30,729.0,81.0,3.0,14.0,389.0,698.25,568.74
2016,4,28,7,45,759.0,85.0,2.95,14.5,441.5,753.2,606.32
2016,4,28,8,0,789.0,89.0,2.9,15.0,494.0,807.08,642.05
2016,4,28,8,15,810.5,92.5,2.8,15.5,543.5,851.37,669.62
2016,4,28,8,30,832.0,96.0,2.7,16.0,593.0,893.37,694.93
2016,4,28,8,45,848.5,98.5,2.65,16.5,639.0,926.92,714.25
2016,4,28,9,0,865.0,101.0,2.6,17.0,685.0,945.5,723.1
2016,4,28,9,15,877.5,103.5,2.55,17.0,726.0,968.4,736.38
2016,4,28,9,30,890.0,106.0,2.5,17.0,767.0,987.69,747.17
2016,4,28,9,45,904.5,105.0,2.45,17.5,803.5,1001.45,752.87
2016,4,28,10,0,919.0,104.0,2.4,18.0,840.0,1011.37,756.13
2016,4,28,10,15,926.0,105.5,2.35,18.0,868.5,1012.62,755.22
2016,4,28,10,30,933.0,107.0,2.3,18.0,897.0,1009.76,751.84
2016,4,28,10,45,932.5,111.0,2.3,18.5,917.5,998.14,742.02
2016,4,28,11,0,932.0,115.0,2.3,19.0,938.0,982.47,729.79
2016,4,28,11,15,934.5,115.5,2.35,19.0,951.5,962.33,716.65
2016,4,28,11,30,937.0,116.0,2.4,19.0,965.0,938.37,701.02
2016,4,28,11,45,933.5,119.5,2.5,19.5,970.0,908.26,680.4
2016,4,28,12,0,930.0,123.0,2.6,20.0,975.0,874.8,657.46
2016,4,28,12,15,930.0,122.5,2.65,20.0,973.0,837.61,632.69
2016,4,28,12,30,930.0,122.0,2.7,20.0,971.0,797.38,604.93
2016,4,28,12,45,930.0,120.5,2.8,20.0,961.5,753.48,573.2
2016,4,28,13,0,930.0,119.0,2.9,20.0,952.0,706.89,538.62
2016,4,28,13,15,926.5,118.0,2.95,19.5,934.5,656.06,500.63
2016,4,28,13,30,923.0,117.0,3.0,19.0,917.0,603.23,459.79
2016,4,28,13,45,912.0,118.5,3.1,19.0,891.0,546.72,414.04
2016,4,28,14,0,901.0,120.0,3.2,19.0,865.0,489.37,366.14
2016,4,28,14,15,893.0,118.5,3.3,19.0,833.5,430.51,315.62
2016,4,28,14,30,885.0,117.0,3.4,19.0,802.0,371.06,263.48
2016,4,28,14,45,867.5,118.0,3.5,19.0,762.5,310.45,210.49
2016,4,28,15,0,850.0,119.0,3.6,19.0,723.0,245.72,155.97
2016,4,28,15,15,835.5,116.0,3.65,18.5,680.0,184.25,109.38
2016,4,28,15,30,821.0,113.0,3.7,18.0,637.0,124.18,75.86
2016,4,28,15,45,797.5,111.0,3.8,18.0,588.5,89.03,71.34
2016,4,28,16,0,774.0,109.0,3.9,18.0,540.0,88.25,70.93
2016,4,28,16,15,748.0,104.5,3.9,17.5,489.5,78.99,63.31
2016,4,28,16,30,722.0,100.0,3.9,17.0,439.0,76.46,61.46
2016,4,28,16,45,686.0,94.5,3.95,16.5,386.5,72.98,58.74
2016,4,28,17,0,650.0,89.0,4.0,16.0,334.0,69.43,55.92
2016,4,28,17,15,601.0,82.0,3.95,15.5,281.5,64.55,51.82
2016,4,28,17,30,552.0,75.0,3.9,15.0,229.0,59.62,47.55
2016,4,28,17,45,478.0,65.5,3.85,14.5,179.0,52.44,41.09
2016,4,28,18,0,404.0,56.0,3.8,14.0,129.0,45.22,34.38
2016,4,28,18,15,296.5,43.0,3.6,13.5,87.0,32.74,22.8
2016,4,28,18,30,189.0,30.0,3.4,13.0,45.0,22.75,11.9
2016,4,28,18,45,94.5,15.0,3.2,12.5,22.5,11.8,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,9.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,9.0,12.0,9.44,0.0
2016,4,29,5,45,89.0,32.0,1.75,9.5,44.0,93.19,65.0
2016,4,29,6,0,178.0,52.0,1.8,10.0,76.0,166.32,134.27
2016,4,29,6,15,252.5,69.0,1.85,10.0,119.0,247.72,206.14
2016,4,29,6,30,327.0,86.0,1.9,10.0,162.0,325.38,273.75
2016,4,29,6,45,431.0,84.0,1.95,10.5,210.5,406.89,342.86
2016,4,29,7,0,535.0,82.0,2.0,11.0,259.0,505.79,423.16
2016,4,29,7,15,416.0,122.0,2.05,11.0,273.5,475.94,396.94
2016,4,29,7,30,297.0,162.0,2.1,11.0,288.0,423.5,352.66
2016,4,29,7,45,488.0,145.0,2.2,11.5,383.5,590.81,486.26
2016,4,29,8,0,679.0,128.0,2.3,12.0,479.0,760.88,612.59
2016,4,29,8,15,704.0,133.5,2.35,12.0,527.5,807.66,643.62
2016,4,29,8,30,729.0,139.0,2.4,12.0,576.0,852.59,674.01
2016,4,29,8,45,746.0,144.0,2.45,12.5,621.0,887.34,695.57
2016,4,29,9,0,763.0,149.0,2.5,13.0,666.0,919.27,715.03
2016,4,29,9,15,778.0,152.5,2.5,13.0,706.0,944.55,730.64
2016,4,29,9,30,793.0,156.0,2.5,13.0,746.0,958.11,738.22
2016,4,29,9,45,819.0,150.0,2.5,13.5,784.5,977.66,748.75
2016,4,29,10,0,845.0,144.0,2.5,14.0,823.0,993.33,756.58
2016,4,29,10,15,852.5,145.5,2.6,14.5,851.0,994.82,755.97
2016,4,29,10,30,860.0,147.0,2.7,15.0,879.0,992.33,752.92
2016,4,29,10,45,866.5,148.0,2.8,15.5,900.5,984.36,746.32
2016,4,29,11,0,873.0,149.0,2.9,16.0,922.0,957.04,726.7
2016,4,29,11,15,876.5,149.5,3.0,16.0,936.0,938.35,714.5
2016,4,29,11,30,880.0,150.0,3.1,16.0,950.0,916.02,699.69
2016,4,29,11,45,883.5,149.5,3.25,16.5,956.5,889.32,680.87
2016,4,29,12,0,887.0,149.0,3.4,17.0,963.0,859.23,659.62
2016,4,29,12,15,887.0,148.5,3.5,17.0,961.0,823.14,634.98
2016,4,29,12,30,887.0,148.0,3.6,17.0,959.0,784.18,606.48
2016,4,29,12,45,875.0,153.5,3.7,17.5,947.0,738.63,571.26
2016,4,29,13,0,863.0,159.0,3.8,18.0,935.0,699.56,539.86
2016,4,29,13,15,859.0,158.0,3.9,18.0,917.5,649.57,501.0
2016,4,29,13,30,855.0,157.0,4.0,18.0,900.0,597.81,459.71
2016,4,29,13,45,849.5,154.5,4.1,18.0,875.5,542.64,414.57
2016,4,29,14,0,844.0,152.0,4.2,18.0,851.0,486.37,367.17
2016,4,29,14,15,835.0,149.5,4.25,18.0,819.5,427.9,316.79
2016,4,29,14,30,826.0,147.0,4.3,18.0,788.0,369.19,265.21
2016,4,29,14,45,817.0,143.0,4.35,18.0,751.5,309.47,212.67
2016,4,29,15,0,808.0,139.0,4.4,18.0,715.0,250.04,161.97
2016,4,29,15,15,793.0,135.5,4.4,17.5,672.5,190.71,117.0
2016,4,29,15,30,778.0,132.0,4.4,17.0,630.0,125.54,78.77
2016,4,29,15,45,761.5,126.5,4.45,17.0,584.0,90.58,72.97
2016,4,29,16,0,745.0,121.0,4.5,17.0,538.0,88.18,71.16
2016,4,29,16,15,718.5,116.0,4.5,16.5,488.0,85.72,69.4
2016,4,29,16,30,692.0,111.0,4.5,16.0,438.0,83.16,67.55
2016,4,29,16,45,626.0,102.5,4.5,16.0,372.5,77.36,62.7
2016,4,29,17,0,560.0,94.0,4.5,16.0,307.0,71.49,57.72
2016,4,29,17,15,489.5,93.5,4.45,15.5,259.5,69.09,55.83
2016,4,29,17,30,419.0,93.0,4.4,15.0,212.0,68.03,55.0
2016,4,29,17,45,413.0,76.0,4.4,14.5,173.0,56.72,44.89
2016,4,29,18,0,407.0,59.0,4.4,14.0,134.0,47.63,36.52
2016,4,29,18,15,300.5,45.5,4.35,13.5,91.0,34.54,24.4
2016,4,29,18,30,194.0,32.0,4.3,13.0,48.0,24.22,13.4
2016,4,29,18,45,97.0,16.0,4.3,12.5,24.0,12.59,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,7.5,3.35,11.0,10.0,27.93,0.0
2016,4,30,5,30,127.0,15.0,3.4,11.0,20.0,82.16,0.0
2016,4,30,5,45,266.5,27.5,3.5,11.5,57.5,181.66,132.69
2016,4,30,6,0,406.0,40.0,3.6,12.0,95.0,282.29,228.96
2016,4,30,6,15,490.0,48.5,3.65,12.5,143.5,362.04,300.45
2016,4,30,6,30,574.0,57.0,3.7,13.0,192.0,449.2,375.52
2016,4,30,6,45,630.5,63.0,3.8,13.5,245.0,521.66,436.06
2016,4,30,7,0,687.0,69.0,3.9,14.0,298.0,597.31,496.73
2016,4,30,7,15,724.5,74.0,3.9,14.0,351.5,656.3,541.49
2016,4,30,7,30,762.0,79.0,3.9,14.0,405.0,719.65,588.25
2016,4,30,7,45,789.5,82.5,3.95,14.5,457.5,772.82,625.18
2016,4,30,8,0,817.0,86.0,4.0,15.0,510.0,824.69,660.3
2016,4,30,8,15,837.0,89.5,3.95,15.5,560.0,868.22,688.15
2016,4,30,8,30,857.0,93.0,3.9,16.0,610.0,909.3,713.74
2016,4,30,8,45,872.0,95.5,3.85,16.5,655.5,930.61,724.95
2016,4,30,9,0,887.0,98.0,3.8,17.0,701.0,959.47,741.52
2016,4,30,9,15,898.0,100.0,3.75,17.0,741.5,980.56,753.92
2016,4,30,9,30,909.0,102.0,3.7,17.0,782.0,997.97,763.87
2016,4,30,9,45,922.5,101.0,3.65,17.5,818.0,1010.76,769.28
2016,4,30,10,0,936.0,100.0,3.6,18.0,854.0,1019.65,772.15
2016,4,30,10,15,941.5,101.0,3.55,18.0,882.0,1018.87,770.08
2016,4,30,10,30,947.0,102.0,3.5,18.0,910.0,1013.96,765.46
2016,4,30,10,45,951.0,103.0,3.5,18.5,931.0,1003.51,756.22
2016,4,30,11,0,955.0,104.0,3.5,19.0,952.0,988.96,744.42
2016,4,30,11,15,957.0,104.5,3.45,19.0,965.0,968.09,729.56
2016,4,30,11,30,959.0,105.0,3.4,19.0,978.0,943.36,712.21
2016,4,30,11,45,959.0,105.5,3.4,19.0,983.0,913.19,691.55
2016,4,30,12,0,959.0,106.0,3.4,19.0,988.0,879.52,668.47
2016,4,30,12,15,958.0,106.0,3.35,19.0,985.5,841.32,641.9
2016,4,30,12,30,957.0,106.0,3.3,19.0,983.0,800.04,612.69
2016,4,30,12,45,950.0,108.5,3.25,19.5,971.5,753.75,576.74
2016,4,30,13,0,943.0,111.0,3.2,20.0,960.0,705.2,538.56
2016,4,30,13,15,939.0,110.0,3.15,20.0,942.0,653.7,498.5
2016,4,30,13,30,935.0,109.0,3.1,20.0,924.0,600.22,455.85
2016,4,30,13,45,930.5,107.0,3.1,20.0,899.0,544.0,410.02
2016,4,30,14,0,926.0,105.0,3.1,20.0,874.0,486.3,361.62
2016,4,30,14,15,918.0,103.5,3.05,20.0,842.0,426.41,310.1
2016,4,30,14,30,910.0,102.0,3.0,20.0,810.0,365.92,257.06
2016,4,30,14,45,900.0,100.0,3.0,20.0,772.0,304.22,203.05
2016,4,30,15,0,890.0,98.0,3.0,20.0,734.0,242.65,150.93
2016,4,30,15,15,876.5,95.5,2.9,20.0,690.5,180.71,104.32
2016,4,30,15,30,863.0,93.0,2.8,20.0,647.0,119.85,71.55
2016,4,30,15,45,844.0,90.5,2.75,20.0,599.5,76.73,60.26
2016,4,30,16,0,825.0,88.0,2.7,20.0,552.0,75.16,59.15
2016,4,30,16,15,802.0,84.5,2.6,19.5,501.0,72.74,57.4
2016,4,30,16,30,779.0,81.0,2.5,19.0,450.0,70.25,55.57
2016,4,30,16,45,745.5,77.0,2.45,19.0,397.5,67.13,53.06
2016,4,30,17,0,712.0,73.0,2.4,19.0,345.0,63.98,50.47
2016,4,30,17,15,667.5,67.5,2.3,18.5,292.0,54.9,42.75
2016,4,30,17,30,623.0,62.0,2.2,18.0,239.0,50.64,39.11
2016,4,30,17,45,554.5,55.0,2.15,17.5,189.0,44.98,34.08
2016,4,30,18,0,486.0,48.0,2.1,17.0,139.0,39.36,28.9
2016,4,30,18,15,379.5,38.0,2.1,16.5,95.5,31.12,21.22
2016,4,30,18,30,273.0,28.0,2.1,16.0,52.0,22.94,12.51
2016,4,30,18,45,136.5,14.0,2.1,15.5,26.0,11.32,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,8.0,1.3,12.5,10.5,27.05,0.0
2016,5,1,5,30,120.0,16.0,1.2,13.0,21.0,78.56,0.0
2016,5,1,5,45,250.5,29.0,1.2,13.5,58.0,175.31,128.57
2016,5,1,6,0,381.0,42.0,1.2,14.0,95.0,270.91,216.61
2016,5,1,6,15,465.0,51.0,1.15,14.5,143.0,349.95,284.87
2016,5,1,6,30,549.0,60.0,1.1,15.0,191.0,436.4,356.18
2016,5,1,6,45,602.0,67.0,1.1,15.5,242.5,506.55,411.87
2016,5,1,7,0,655.0,74.0,1.1,16.0,294.0,579.64,467.24
2016,5,1,7,15,693.5,79.0,1.15,16.5,347.0,641.75,511.63
2016,5,1,7,30,732.0,84.0,1.2,17.0,400.0,700.37,551.58
2016,5,1,7,45,758.0,89.0,1.25,17.5,451.5,752.97,586.09
2016,5,1,8,0,784.0,94.0,1.3,18.0,503.0,804.26,618.86
2016,5,1,8,15,805.0,97.5,1.3,18.5,552.0,847.72,644.94
2016,5,1,8,30,826.0,101.0,1.3,19.0,601.0,888.87,668.99
2016,5,1,8,45,840.5,104.5,1.3,19.5,646.0,921.35,686.91
2016,5,1,9,0,855.0,108.0,1.3,20.0,691.0,950.67,702.65
2016,5,1,9,15,867.0,110.5,1.25,20.0,731.5,960.51,706.24
2016,5,1,9,30,879.0,113.0,1.2,20.0,772.0,978.94,715.67
2016,5,1,9,45,887.5,114.5,1.2,20.5,806.5,989.22,719.31
2016,5,1,10,0,896.0,116.0,1.2,21.0,841.0,995.63,720.71
2016,5,1,10,15,902.5,117.5,1.1,21.5,869.0,996.17,716.78
2016,5,1,10,30,909.0,119.0,1.0,22.0,897.0,992.69,710.49
2016,5,1,10,45,913.5,120.5,0.95,22.5,917.5,983.31,701.65
2016,5,1,11,0,918.0,122.0,0.9,23.0,938.0,969.94,690.57
2016,5,1,11,15,920.5,122.5,0.85,23.0,951.5,949.92,676.88
2016,5,1,11,30,923.0,123.0,0.8,23.0,965.0,926.16,661.02
2016,5,1,11,45,923.5,123.5,0.75,23.5,970.5,897.08,640.69
2016,5,1,12,0,924.0,124.0,0.7,24.0,976.0,864.62,618.37
2016,5,1,12,15,923.5,124.0,0.65,24.0,973.5,827.74,594.47
2016,5,1,12,30,923.0,124.0,0.6,24.0,971.0,787.89,567.64
2016,5,1,12,45,922.0,122.5,0.6,24.0,961.5,743.71,537.57
2016,5,1,13,0,921.0,121.0,0.6,24.0,952.0,696.98,505.0
2016,5,1,13,15,916.5,120.0,0.65,23.5,934.0,646.17,470.16
2016,5,1,13,30,912.0,119.0,0.7,23.0,916.0,593.49,432.53
2016,5,1,13,45,906.0,118.0,0.8,23.0,891.0,538.43,391.16
2016,5,1,14,0,900.0,117.0,0.9,23.0,866.0,482.09,347.02
2016,5,1,14,15,891.5,115.5,1.0,23.0,834.0,423.42,299.44
2016,5,1,14,30,883.0,114.0,1.1,23.0,802.0,364.24,250.01
2016,5,1,14,45,871.0,112.0,1.25,23.0,764.0,303.57,199.14
2016,5,1,15,0,859.0,110.0,1.4,23.0,726.0,243.32,149.9
2016,5,1,15,15,845.0,107.5,1.45,22.5,683.0,176.33,100.77
2016,5,1,15,30,831.0,105.0,1.5,22.0,640.0,116.44,69.22
2016,5,1,15,45,811.0,102.0,1.55,21.5,592.5,83.29,65.38
2016,5,1,16,0,791.0,99.0,1.6,21.0,545.0,81.68,64.41
2016,5,1,16,15,766.5,95.0,1.6,20.5,495.0,79.2,62.65
2016,5,1,16,30,742.0,91.0,1.6,20.0,445.0,76.64,60.8
2016,5,1,16,45,707.5,86.5,1.65,20.0,392.5,67.79,53.39
2016,5,1,17,0,673.0,82.0,1.7,20.0,340.0,64.74,50.92
2016,5,1,17,15,627.0,75.5,1.6,19.0,288.0,60.05,47.15
2016,5,1,17,30,581.0,69.0,1.5,18.0,236.0,55.31,43.2
2016,5,1,17,45,514.0,60.5,1.45,17.5,186.5,48.76,37.42
2016,5,1,18,0,447.0,52.0,1.4,17.0,137.0,42.19,31.41
2016,5,1,18,15,344.5,41.0,1.35,16.5,94.0,33.32,23.17
2016,5,1,18,30,242.0,30.0,1.3,16.0,51.0,24.46,13.98
2016,5,1,18,45,121.0,15.0,1.3,15.5,25.5,11.49,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.0,8.5,1.0,10.5,10.5,21.87,0.0
2016,5,2,5,30,88.0,17.0,1.0,11.0,21.0,67.46,0.0
2016,5,2,5,45,196.5,33.0,1.05,11.5,57.0,152.3,113.63
2016,5,2,6,0,305.0,49.0,1.1,12.0,93.0,236.34,190.68
2016,5,2,6,15,387.0,60.5,1.1,12.0,139.5,311.05,256.21
2016,5,2,6,30,469.0,72.0,1.1,12.0,186.0,398.91,330.17
2016,5,2,6,45,252.0,99.5,1.15,12.5,162.5,287.71,239.56
2016,5,2,7,0,35.0,127.0,1.2,13.0,139.0,146.4,119.35
2016,5,2,7,15,40.5,148.5,1.2,13.5,164.5,172.15,140.87
2016,5,2,7,30,46.0,170.0,1.2,14.0,190.0,198.04,161.52
2016,5,2,7,45,168.0,191.5,1.2,14.5,278.0,337.62,275.93
2016,5,2,8,0,290.0,213.0,1.2,15.0,366.0,487.37,391.58
2016,5,2,8,15,365.0,217.5,1.15,15.0,428.5,563.82,447.59
2016,5,2,8,30,440.0,222.0,1.1,15.0,491.0,664.68,519.43
2016,5,2,8,45,451.0,236.0,1.1,15.5,529.0,696.8,538.76
2016,5,2,9,0,462.0,250.0,1.1,16.0,567.0,726.96,557.15
2016,5,2,9,15,520.5,245.0,1.1,16.5,621.5,780.91,592.91
2016,5,2,9,30,579.0,240.0,1.1,17.0,676.0,833.29,626.5
2016,5,2,9,45,721.0,186.0,1.1,17.5,754.0,923.47,685.05
2016,5,2,10,0,863.0,132.0,1.1,18.0,832.0,977.85,716.59
2016,5,2,10,15,870.0,133.5,1.1,18.0,859.5,978.69,715.36
2016,5,2,10,30,877.0,135.0,1.1,18.0,887.0,975.64,712.55
2016,5,2,10,45,880.5,137.5,1.15,18.5,907.5,966.31,705.45
2016,5,2,11,0,884.0,140.0,1.2,19.0,928.0,953.1,696.05
2016,5,2,11,15,887.0,140.5,1.2,19.0,941.5,933.88,683.39
2016,5,2,11,30,890.0,141.0,1.2,19.0,955.0,911.03,668.5
2016,5,2,11,45,886.5,144.5,1.25,19.5,959.5,881.66,648.91
2016,5,2,12,0,883.0,148.0,1.3,20.0,964.0,849.16,627.24
2016,5,2,12,15,882.5,148.0,1.35,20.0,962.0,813.33,604.25
2016,5,2,12,30,882.0,148.0,1.4,20.0,960.0,774.69,577.65
2016,5,2,12,45,875.0,150.0,1.45,20.0,948.5,730.39,546.41
2016,5,2,13,0,868.0,152.0,1.5,20.0,937.0,684.11,512.92
2016,5,2,13,15,863.5,151.0,1.55,20.0,919.5,641.33,480.75
2016,5,2,13,30,859.0,150.0,1.6,20.0,902.0,589.4,441.08
2016,5,2,13,45,845.5,152.5,1.65,20.0,875.5,534.23,397.73
2016,5,2,14,0,832.0,155.0,1.7,20.0,849.0,478.66,352.68
2016,5,2,14,15,693.0,210.0,1.75,19.5,773.5,410.23,299.57
2016,5,2,14,30,554.0,265.0,1.8,19.0,698.0,355.72,257.81
2016,5,2,14,45,661.5,210.0,1.85,19.0,703.0,306.3,212.55
2016,5,2,15,0,769.0,155.0,1.9,19.0,708.0,243.84,156.75
2016,5,2,15,15,752.0,151.0,1.9,18.5,665.5,185.5,113.71
2016,5,2,15,30,735.0,147.0,1.9,18.0,623.0,129.01,83.13
2016,5,2,15,45,658.0,151.0,1.9,18.0,553.5,102.65,82.81
2016,5,2,16,0,581.0,155.0,1.9,18.0,484.0,105.65,85.68
2016,5,2,16,15,555.5,146.5,1.9,17.5,438.0,101.96,82.96
2016,5,2,16,30,530.0,138.0,1.9,17.0,392.0,96.13,78.39
2016,5,2,16,45,440.5,136.0,1.95,17.0,331.0,94.02,76.84
2016,5,2,17,0,351.0,134.0,2.0,17.0,270.0,92.14,75.44
2016,5,2,17,15,295.0,125.5,1.95,16.5,228.0,88.24,72.33
2016,5,2,17,30,239.0,117.0,1.9,16.0,186.0,81.86,66.91
2016,5,2,17,45,197.5,97.0,1.9,15.5,146.5,68.61,55.22
2016,5,2,18,0,156.0,77.0,1.9,15.0,107.0,55.08,43.01
2016,5,2,18,15,105.5,55.5,1.85,14.5,73.0,40.46,29.6
2016,5,2,18,30,55.0,34.0,1.8,14.0,39.0,25.35,15.06
2016,5,2,18,45,27.5,17.0,1.8,13.5,19.5,13.03,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,8.36,0.0
2016,5,3,5,45,0.0,29.5,1.3,12.5,29.5,24.13,13.67
2016,5,3,6,0,0.0,48.0,1.3,13.0,48.0,41.11,28.98
2016,5,3,6,15,11.5,69.0,1.25,13.0,71.5,66.69,51.43
2016,5,3,6,30,23.0,90.0,1.2,13.0,95.0,101.7,81.79
2016,5,3,6,45,36.0,110.5,1.2,13.5,121.5,130.67,106.52
2016,5,3,7,0,49.0,131.0,1.2,14.0,148.0,160.51,131.46
2016,5,3,7,15,46.0,150.5,1.25,14.0,168.5,178.04,145.57
2016,5,3,7,30,43.0,170.0,1.3,14.0,189.0,195.11,159.04
2016,5,3,7,45,132.5,197.5,1.4,14.5,265.5,314.56,256.94
2016,5,3,8,0,222.0,225.0,1.5,15.0,342.0,422.44,341.69
2016,5,3,8,15,208.5,250.0,1.6,15.0,368.0,440.89,353.85
2016,5,3,8,30,195.0,275.0,1.7,15.0,394.0,457.47,365.08
2016,5,3,8,45,133.5,290.0,1.8,15.5,374.0,417.06,331.01
2016,5,3,9,0,72.0,305.0,1.9,16.0,354.0,352.17,278.39
2016,5,3,9,15,239.5,307.0,1.85,16.0,485.5,554.46,435.23
