Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,30,407.0,309.0,1.8,16.0,617.0,735.48,566.35
2016,5,3,9,45,366.0,339.5,1.8,16.5,625.5,704.77,539.86
2016,5,3,10,0,325.0,370.0,1.8,17.0,634.0,691.6,527.47
2016,5,3,10,15,274.5,396.0,1.7,17.0,624.5,662.59,504.03
2016,5,3,10,30,224.0,422.0,1.6,17.0,615.0,611.81,465.66
2016,5,3,10,45,256.5,426.0,1.55,17.5,651.5,656.76,496.49
2016,5,3,11,0,289.0,430.0,1.5,18.0,688.0,678.93,510.37
2016,5,3,11,15,200.5,442.5,1.4,18.0,623.5,581.25,438.52
2016,5,3,11,30,112.0,455.0,1.3,18.0,559.0,488.41,369.84
2016,5,3,11,45,80.0,434.0,1.2,18.0,508.5,434.41,329.99
2016,5,3,12,0,48.0,413.0,1.1,18.0,458.0,382.9,291.33
2016,5,3,12,15,74.0,434.0,1.05,18.0,503.0,413.98,314.73
2016,5,3,12,30,100.0,455.0,1.0,18.0,548.0,441.79,334.77
2016,5,3,12,45,186.5,448.5,1.0,18.0,618.5,492.41,372.21
2016,5,3,13,0,273.0,442.0,1.0,18.0,689.0,530.46,399.33
2016,5,3,13,15,266.5,434.5,1.05,18.0,672.0,497.97,375.24
2016,5,3,13,30,260.0,427.0,1.1,18.0,655.0,465.68,351.48
2016,5,3,13,45,393.0,367.0,1.15,18.0,701.0,465.18,350.08
2016,5,3,14,0,526.0,307.0,1.2,18.0,747.0,450.97,336.22
2016,5,3,14,15,493.5,302.5,1.3,18.0,703.5,397.19,293.83
2016,5,3,14,30,461.0,298.0,1.4,18.0,660.0,346.58,253.55
2016,5,3,14,45,342.0,317.0,1.5,18.0,579.0,296.11,216.53
2016,5,3,15,0,223.0,336.0,1.6,18.0,498.0,261.64,193.89
2016,5,3,15,15,230.5,313.5,1.65,17.5,472.0,228.37,169.1
2016,5,3,15,30,238.0,291.0,1.7,17.0,446.0,194.64,147.43
2016,5,3,15,45,210.0,271.0,1.8,17.0,400.5,171.84,141.42
2016,5,3,16,0,182.0,251.0,1.9,17.0,355.0,160.73,132.62
2016,5,3,16,15,122.0,223.5,1.95,16.5,290.5,144.86,119.87
2016,5,3,16,30,62.0,196.0,2.0,16.0,226.0,132.75,110.19
2016,5,3,16,45,46.0,170.5,2.05,16.0,191.5,117.05,97.04
2016,5,3,17,0,30.0,145.0,2.1,16.0,157.0,101.01,83.42
2016,5,3,17,15,21.5,124.5,2.05,15.5,132.5,89.8,73.98
2016,5,3,17,30,13.0,104.0,2.0,15.0,108.0,75.42,61.51
2016,5,3,17,45,6.5,83.5,1.95,15.0,85.5,60.99,48.64
2016,5,3,18,0,0.0,63.0,1.9,15.0,63.0,46.48,35.49
2016,5,3,18,15,0.0,43.0,1.8,14.5,43.0,32.22,22.5
2016,5,3,18,30,0.0,23.0,1.7,14.0,23.0,17.55,8.84
2016,5,3,18,45,0.0,11.5,1.6,14.0,11.5,8.75,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,1.0,2.05,12.0,1.0,0.79,0.0
2016,5,4,5,30,0.0,2.0,2.1,12.0,2.0,1.51,0.0
2016,5,4,5,45,0.0,6.5,2.15,12.0,6.5,4.92,0.0
2016,5,4,6,0,0.0,11.0,2.2,12.0,11.0,8.34,1.42
2016,5,4,6,15,0.0,16.5,2.2,12.0,16.5,12.53,5.14
2016,5,4,6,30,0.0,22.0,2.2,12.0,22.0,16.73,8.86
2016,5,4,6,45,0.0,28.5,2.2,12.5,28.5,21.71,13.18
2016,5,4,7,0,0.0,35.0,2.2,13.0,35.0,26.71,17.44
2016,5,4,7,15,66.5,109.5,2.1,13.0,139.0,161.22,133.59
2016,5,4,7,30,133.0,184.0,2.0,13.0,243.0,298.09,246.76
2016,5,4,7,45,220.0,198.5,1.95,13.0,309.5,386.68,318.48
2016,5,4,8,0,307.0,213.0,1.9,13.0,376.0,499.8,406.74
2016,5,4,8,15,291.5,239.0,1.85,13.0,405.0,520.91,420.01
2016,5,4,8,30,276.0,265.0,1.8,13.0,434.0,539.56,431.85
2016,5,4,8,45,261.0,289.5,1.75,13.5,459.0,554.69,440.16
2016,5,4,9,0,246.0,314.0,1.7,14.0,484.0,567.62,446.75
2016,5,4,9,15,292.0,323.5,1.6,14.0,537.0,620.55,484.88
2016,5,4,9,30,338.0,333.0,1.5,14.0,590.0,672.83,521.28
2016,5,4,9,45,370.0,337.5,1.45,14.5,630.0,705.26,542.06
2016,5,4,10,0,402.0,342.0,1.4,15.0,670.0,735.91,561.4
2016,5,4,10,15,419.5,346.0,1.35,15.0,698.5,768.86,582.38
2016,5,4,10,30,437.0,350.0,1.3,15.0,727.0,780.19,588.7
2016,5,4,10,45,359.5,391.5,1.3,15.5,706.5,718.43,542.36
2016,5,4,11,0,282.0,433.0,1.3,16.0,686.0,674.07,508.26
2016,5,4,11,15,300.0,435.0,1.35,16.0,707.5,678.55,512.12
2016,5,4,11,30,318.0,437.0,1.4,16.0,729.0,680.51,513.7
2016,5,4,11,45,304.0,444.0,1.5,16.0,724.5,657.39,497.43
2016,5,4,12,0,290.0,451.0,1.6,16.0,720.0,633.32,480.54
2016,5,4,12,15,337.5,430.0,1.7,16.0,742.5,632.56,481.43
2016,5,4,12,30,385.0,409.0,1.8,16.0,765.0,627.66,478.82
2016,5,4,12,45,383.0,405.5,1.9,16.0,756.5,598.26,457.48
2016,5,4,13,0,381.0,402.0,2.0,16.0,748.0,567.91,435.18
2016,5,4,13,15,404.5,382.5,2.05,16.0,744.0,542.17,415.79
2016,5,4,13,30,428.0,363.0,2.1,16.0,740.0,510.69,391.45
2016,5,4,13,45,444.5,345.5,2.15,16.0,727.0,474.36,362.64
2016,5,4,14,0,461.0,328.0,2.2,16.0,714.0,435.9,331.26
2016,5,4,14,15,471.0,310.0,2.25,16.0,692.0,392.61,295.3
2016,5,4,14,30,481.0,292.0,2.3,16.0,670.0,348.02,257.5
2016,5,4,14,45,497.5,270.0,2.4,16.0,644.5,301.35,217.54
2016,5,4,15,0,514.0,248.0,2.5,16.0,619.0,252.85,176.8
2016,5,4,15,15,444.5,255.5,2.5,16.0,563.0,208.96,146.48
2016,5,4,15,30,375.0,263.0,2.5,16.0,507.0,179.83,133.57
2016,5,4,15,45,401.5,235.0,2.55,16.0,479.0,143.89,118.59
2016,5,4,16,0,428.0,207.0,2.6,16.0,451.0,131.18,108.19
2016,5,4,16,15,417.0,188.0,2.55,15.5,408.5,121.89,100.78
2016,5,4,16,30,406.0,169.0,2.5,15.0,366.0,112.04,92.81
2016,5,4,16,45,394.0,150.5,2.5,15.0,323.5,101.94,84.34
2016,5,4,17,0,382.0,132.0,2.5,15.0,281.0,91.31,75.3
2016,5,4,17,15,331.0,122.5,2.4,14.5,238.0,87.02,71.84
2016,5,4,17,30,280.0,113.0,2.3,14.0,195.0,80.05,65.86
2016,5,4,17,45,241.5,94.0,2.2,14.0,155.0,67.32,54.45
2016,5,4,18,0,203.0,75.0,2.1,14.0,115.0,54.32,42.58
2016,5,4,18,15,145.5,55.5,2.0,13.5,80.0,40.61,29.96
2016,5,4,18,30,88.0,36.0,1.9,13.0,45.0,26.72,16.64
2016,5,4,18,45,44.0,18.0,1.8,13.0,22.5,13.68,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,5.9,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,11.43,0.0
2016,5,5,5,45,14.0,34.5,1.9,12.5,37.0,40.07,26.87
2016,5,5,6,0,28.0,54.0,2.0,13.0,59.0,67.64,51.54
2016,5,5,6,15,46.0,76.0,2.05,13.0,87.0,101.23,81.16
2016,5,5,6,30,64.0,98.0,2.1,13.0,115.0,135.83,111.43
2016,5,5,6,45,84.0,118.5,2.2,13.0,145.0,171.03,141.83
2016,5,5,7,0,104.0,139.0,2.3,13.0,175.0,221.92,184.64
2016,5,5,7,15,233.0,149.0,2.3,13.0,247.5,346.32,288.88
2016,5,5,7,30,362.0,159.0,2.3,13.0,320.0,465.3,385.11
2016,5,5,7,45,301.5,192.0,2.3,13.5,337.0,463.63,379.79
2016,5,5,8,0,241.0,225.0,2.3,14.0,354.0,456.19,370.45
2016,5,5,8,15,399.0,204.0,2.25,14.0,440.5,596.87,480.4
2016,5,5,8,30,557.0,183.0,2.2,14.0,527.0,725.05,575.97
2016,5,5,8,45,463.0,235.0,2.2,14.5,535.0,702.99,553.46
2016,5,5,9,0,369.0,287.0,2.2,15.0,543.0,652.87,512.41
2016,5,5,9,15,279.5,325.0,2.15,15.0,525.5,609.13,476.71
2016,5,5,9,30,190.0,363.0,2.1,15.0,508.0,539.44,421.92
2016,5,5,9,45,105.0,328.5,2.1,15.5,409.0,419.44,329.03
2016,5,5,10,0,20.0,294.0,2.1,16.0,310.0,260.66,204.01
2016,5,5,10,15,75.0,360.0,2.1,16.0,424.5,393.12,307.83
2016,5,5,10,30,130.0,426.0,2.1,16.0,539.0,525.1,406.14
2016,5,5,10,45,65.0,254.0,2.1,16.0,310.5,278.18,218.31
2016,5,5,11,0,0.0,82.0,2.1,16.0,82.0,63.71,46.52
2016,5,5,11,15,0.0,61.5,2.15,16.0,61.5,47.72,33.62
2016,5,5,11,30,0.0,41.0,2.2,16.0,41.0,31.79,20.55
2016,5,5,11,45,0.0,79.5,2.25,16.5,79.5,61.83,45.04
2016,5,5,12,0,0.0,118.0,2.3,17.0,118.0,92.05,69.36
2016,5,5,12,15,7.5,200.0,2.3,17.0,207.0,162.26,125.62
2016,5,5,12,30,15.0,282.0,2.3,17.0,296.0,231.42,179.89
2016,5,5,12,45,15.0,279.0,2.3,17.0,293.0,227.24,176.43
2016,5,5,13,0,15.0,276.0,2.3,17.0,290.0,223.01,173.17
2016,5,5,13,15,104.5,357.5,2.25,17.0,450.0,341.81,265.55
2016,5,5,13,30,194.0,439.0,2.2,17.0,610.0,436.02,335.38
2016,5,5,13,45,105.0,359.0,2.2,17.0,451.5,319.68,246.83
2016,5,5,14,0,16.0,279.0,2.2,17.0,293.0,216.81,168.22
2016,5,5,14,15,16.5,274.5,2.2,17.0,288.0,211.1,164.11
2016,5,5,14,30,17.0,270.0,2.2,17.0,283.0,205.21,159.59
2016,5,5,14,45,187.0,289.5,2.2,17.0,425.5,245.88,185.32
2016,5,5,15,0,357.0,309.0,2.2,17.0,568.0,263.78,191.25
2016,5,5,15,15,302.5,300.5,2.15,16.5,511.0,221.94,162.09
2016,5,5,15,30,248.0,292.0,2.1,16.0,454.0,186.75,141.83
2016,5,5,15,45,236.5,270.5,2.05,16.0,416.0,172.38,142.49
2016,5,5,16,0,225.0,249.0,2.0,16.0,378.0,160.91,133.26
2016,5,5,16,15,146.5,224.5,1.95,15.5,305.5,146.01,121.27
2016,5,5,16,30,68.0,200.0,1.9,15.0,233.0,135.16,112.62
2016,5,5,16,45,34.0,159.5,1.85,15.0,176.0,110.88,92.0
2016,5,5,17,0,0.0,119.0,1.8,15.0,119.0,87.45,71.85
2016,5,5,17,15,0.0,100.5,1.7,14.5,100.5,74.39,60.68
2016,5,5,17,30,0.0,82.0,1.6,14.0,82.0,61.21,49.17
2016,5,5,17,45,0.0,65.0,1.55,14.0,65.0,48.93,38.16
2016,5,5,18,0,0.0,48.0,1.5,14.0,48.0,36.53,26.89
2016,5,5,18,15,0.0,33.5,1.35,13.5,33.5,25.6,16.88
2016,5,5,18,30,0.0,19.0,1.2,13.0,19.0,14.47,6.53
2016,5,5,18,45,0.0,9.5,1.1,12.5,9.5,7.21,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.0,1.5,10.5,10.5,9.4,0.0
2016,5,6,5,30,9.0,20.0,1.5,11.0,21.0,21.8,3.89
2016,5,6,5,45,58.5,40.5,1.55,11.5,49.5,76.84,57.06
2016,5,6,6,0,108.0,61.0,1.6,12.0,78.0,126.84,101.72
2016,5,6,6,15,149.5,82.0,1.55,12.0,115.0,188.42,155.48
2016,5,6,6,30,191.0,103.0,1.5,12.0,152.0,243.46,203.03
2016,5,6,6,45,241.0,115.0,1.45,12.0,191.0,296.31,247.92
2016,5,6,7,0,291.0,127.0,1.4,12.0,230.0,353.43,295.04
2016,5,6,7,15,351.0,139.0,1.3,12.0,282.0,439.69,363.32
2016,5,6,7,30,411.0,151.0,1.2,12.0,334.0,512.89,419.11
2016,5,6,7,45,293.0,192.0,1.2,12.5,330.5,455.71,370.42
2016,5,6,8,0,175.0,233.0,1.2,13.0,327.0,388.89,314.55
2016,5,6,8,15,129.0,252.5,1.15,13.0,325.5,371.35,298.9
2016,5,6,8,30,83.0,272.0,1.1,13.0,324.0,330.41,264.81
2016,5,6,8,45,41.5,159.5,1.1,13.5,185.5,177.13,141.93
2016,5,6,9,0,0.0,47.0,1.1,14.0,47.0,36.15,24.66
2016,5,6,9,15,1.0,106.0,1.1,14.0,107.0,83.28,63.87
2016,5,6,9,30,2.0,165.0,1.1,14.0,167.0,132.97,104.23
2016,5,6,9,45,6.5,202.0,1.15,14.0,207.5,168.29,132.5
2016,5,6,10,0,11.0,239.0,1.2,14.0,248.0,203.73,160.53
2016,5,6,10,15,78.5,334.5,1.2,14.0,402.0,371.26,292.14
2016,5,6,10,30,146.0,430.0,1.2,14.0,556.0,543.14,418.99
2016,5,6,10,45,99.5,418.0,1.25,14.5,505.0,461.8,356.11
2016,5,6,11,0,53.0,406.0,1.3,15.0,454.0,402.31,310.48
2016,5,6,11,15,58.5,418.0,1.3,15.0,471.5,412.9,318.61
2016,5,6,11,30,64.0,430.0,1.3,15.0,489.0,422.49,325.52
2016,5,6,11,45,37.5,333.5,1.35,15.0,368.5,309.92,240.57
2016,5,6,12,0,11.0,237.0,1.4,15.0,248.0,195.33,151.87
2016,5,6,12,15,6.5,193.0,1.4,15.0,200.0,155.93,120.99
2016,5,6,12,30,2.0,149.0,1.4,15.0,152.0,117.49,90.27
2016,5,6,12,45,3.5,160.0,1.4,15.5,164.0,126.72,97.64
2016,5,6,13,0,5.0,171.0,1.4,16.0,176.0,135.68,104.64
2016,5,6,13,15,8.0,207.5,1.4,16.0,215.0,164.71,127.75
2016,5,6,13,30,11.0,244.0,1.4,16.0,254.0,192.71,149.8
2016,5,6,13,45,10.5,234.0,1.4,16.0,243.5,183.39,142.45
2016,5,6,14,0,10.0,224.0,1.4,16.0,233.0,174.22,135.33
2016,5,6,14,15,7.5,204.5,1.3,16.0,211.5,157.57,122.26
2016,5,6,14,30,5.0,185.0,1.2,16.0,190.0,141.44,109.59
2016,5,6,14,45,3.5,177.5,1.2,16.0,181.0,134.64,104.4
2016,5,6,15,0,2.0,170.0,1.2,16.0,172.0,128.06,99.39
2016,5,6,15,15,13.5,207.5,1.1,16.0,217.0,153.76,119.82
2016,5,6,15,30,25.0,245.0,1.0,16.0,262.0,174.93,136.93
2016,5,6,15,45,12.5,184.5,0.95,16.0,193.0,134.48,110.15
2016,5,6,16,0,0.0,124.0,0.9,16.0,124.0,93.41,75.6
2016,5,6,16,15,0.0,122.0,0.85,15.5,122.0,91.62,74.55
2016,5,6,16,30,0.0,120.0,0.8,15.0,120.0,89.74,73.32
2016,5,6,16,45,139.5,134.5,0.8,15.0,190.0,95.31,78.42
2016,5,6,17,0,279.0,149.0,0.8,15.0,260.0,102.17,84.62
2016,5,6,17,15,242.5,134.5,0.75,14.5,221.0,92.87,76.82
2016,5,6,17,30,206.0,120.0,0.7,14.0,182.0,83.35,68.69
2016,5,6,17,45,175.0,99.5,0.7,14.0,145.0,70.05,56.85
2016,5,6,18,0,144.0,79.0,0.7,14.0,108.0,56.4,44.47
2016,5,6,18,15,102.0,58.0,0.7,13.5,76.0,42.32,31.57
2016,5,6,18,30,60.0,37.0,0.7,13.0,44.0,27.58,17.68
2016,5,6,18,45,30.0,18.5,0.75,12.5,22.0,14.24,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.4,11.0,4.0,3.15,0.0
2016,5,7,5,30,0.0,8.0,1.5,11.0,8.0,6.06,0.0
2016,5,7,5,45,0.0,20.5,1.6,11.5,20.5,15.61,7.22
2016,5,7,6,0,0.0,33.0,1.7,12.0,33.0,25.2,15.8
2016,5,7,6,15,0.0,48.0,1.75,12.0,48.0,36.98,26.2
2016,5,7,6,30,0.0,63.0,1.8,12.0,63.0,49.56,37.21
2016,5,7,6,45,0.0,79.5,1.85,12.5,79.5,63.5,49.14
2016,5,7,7,0,0.0,96.0,1.9,13.0,96.0,77.38,60.8
2016,5,7,7,15,58.5,142.0,1.95,13.0,168.0,175.59,144.95
2016,5,7,7,30,117.0,188.0,2.0,13.0,240.0,287.98,237.85
2016,5,7,7,45,73.0,196.5,2.05,13.0,230.5,244.42,200.32
2016,5,7,8,0,29.0,205.0,2.1,13.0,221.0,214.89,174.38
2016,5,7,8,15,14.5,162.0,2.1,13.0,170.0,143.93,115.47
2016,5,7,8,30,0.0,119.0,2.1,13.0,119.0,93.24,72.75
2016,5,7,8,45,0.0,117.5,2.15,13.5,117.5,91.82,71.3
2016,5,7,9,0,0.0,116.0,2.2,14.0,116.0,90.5,69.89
2016,5,7,9,15,0.0,105.5,2.15,14.0,105.5,81.93,62.65
2016,5,7,9,30,0.0,95.0,2.1,14.0,95.0,73.53,55.6
2016,5,7,9,45,0.0,80.5,2.1,14.5,80.5,62.25,46.09
2016,5,7,10,0,0.0,66.0,2.1,15.0,66.0,51.03,36.69
2016,5,7,10,15,0.0,71.0,2.05,15.0,71.0,54.96,39.88
2016,5,7,10,30,0.0,76.0,2.0,15.0,76.0,58.9,43.06
2016,5,7,10,45,0.0,77.0,2.0,15.0,77.0,59.73,43.68
2016,5,7,11,0,0.0,78.0,2.0,15.0,78.0,60.57,44.33
2016,5,7,11,15,0.0,102.0,1.95,15.0,102.0,79.55,59.79
2016,5,7,11,30,0.0,126.0,1.9,15.0,126.0,98.54,75.16
2016,5,7,11,45,0.0,108.5,1.9,15.0,108.5,84.64,63.83
2016,5,7,12,0,0.0,91.0,1.9,15.0,91.0,70.84,52.62
2016,5,7,12,15,0.0,92.0,1.85,15.0,92.0,71.59,53.24
2016,5,7,12,30,0.0,93.0,1.8,15.0,93.0,72.31,53.84
2016,5,7,12,45,6.0,168.5,1.75,15.0,174.0,135.01,104.68
2016,5,7,13,0,12.0,244.0,1.7,15.0,255.0,196.34,153.4
2016,5,7,13,15,6.0,180.0,1.65,15.0,185.5,142.49,110.43
2016,5,7,13,30,0.0,116.0,1.6,15.0,116.0,89.72,68.04
2016,5,7,13,45,0.0,106.0,1.6,15.0,106.0,81.96,61.88
2016,5,7,14,0,0.0,96.0,1.6,15.0,96.0,74.26,55.68
2016,5,7,14,15,0.0,116.5,1.55,15.0,116.5,89.71,68.4
2016,5,7,14,30,0.0,137.0,1.5,15.0,137.0,104.81,80.8
2016,5,7,14,45,0.0,142.0,1.5,15.0,142.0,108.17,83.65
2016,5,7,15,0,0.0,147.0,1.5,15.0,147.0,111.36,86.43
2016,5,7,15,15,0.0,136.0,1.45,15.0,136.0,103.04,79.82
2016,5,7,15,30,0.0,125.0,1.4,15.0,125.0,94.8,73.28
2016,5,7,15,45,0.0,137.5,1.4,15.0,137.5,103.07,84.1
2016,5,7,16,0,0.0,150.0,1.4,15.0,150.0,111.04,91.19
2016,5,7,16,15,0.0,130.5,1.35,15.0,130.5,97.42,79.72
2016,5,7,16,30,0.0,111.0,1.3,15.0,111.0,83.63,68.03
2016,5,7,16,45,0.0,120.0,1.3,15.0,120.5,89.09,73.06
2016,5,7,17,0,0.0,129.0,1.3,15.0,130.0,93.96,77.53
2016,5,7,17,15,0.0,110.0,1.2,14.5,110.5,80.66,66.17
2016,5,7,17,30,0.0,91.0,1.1,14.0,91.0,67.25,54.51
2016,5,7,17,45,0.0,72.5,1.05,14.0,72.5,54.05,42.73
2016,5,7,18,0,0.0,54.0,1.0,14.0,54.0,40.73,30.66
2016,5,7,18,15,0.0,38.0,0.95,13.5,38.0,28.99,19.93
2016,5,7,18,30,0.0,22.0,0.9,13.0,22.0,16.77,8.62
2016,5,7,18,45,0.0,11.0,0.9,13.0,11.0,8.36,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.0,12.0,1.0,11.0,15.5,26.06,0.0
2016,5,8,5,30,98.0,24.0,1.0,11.0,31.0,74.74,36.48
2016,5,8,5,45,198.0,40.0,1.05,11.5,67.5,157.63,122.46
2016,5,8,6,0,298.0,56.0,1.1,12.0,104.0,236.78,192.27
2016,5,8,6,15,372.0,67.5,1.15,12.0,149.5,306.19,252.88
2016,5,8,6,30,446.0,79.0,1.2,12.0,195.0,382.48,317.45
2016,5,8,6,45,251.5,108.5,1.25,12.5,177.0,293.64,244.4
2016,5,8,7,0,57.0,138.0,1.3,13.0,159.0,171.6,140.77
2016,5,8,7,15,70.0,162.0,1.25,13.0,191.0,206.46,169.98
2016,5,8,7,30,83.0,186.0,1.2,13.0,223.0,241.88,198.55
2016,5,8,7,45,68.0,203.5,1.2,13.5,236.5,247.63,201.57
2016,5,8,8,0,53.0,221.0,1.2,14.0,250.0,252.18,203.65
2016,5,8,8,15,29.5,206.0,1.15,14.5,222.5,213.72,171.16
2016,5,8,8,30,6.0,191.0,1.1,15.0,195.0,161.61,127.78
2016,5,8,8,45,14.5,224.5,1.1,15.5,234.5,198.72,157.36
2016,5,8,9,0,23.0,258.0,1.1,16.0,274.0,236.06,186.23
2016,5,8,9,15,53.5,305.5,1.1,16.0,346.0,329.52,258.86
2016,5,8,9,30,84.0,353.0,1.1,16.0,418.0,404.02,314.75
2016,5,8,9,45,66.0,355.0,1.15,16.0,408.0,385.37,299.25
2016,5,8,10,0,48.0,357.0,1.2,16.0,398.0,366.66,284.35
2016,5,8,10,15,125.5,393.5,1.2,16.0,502.5,492.78,379.64
2016,5,8,10,30,203.0,430.0,1.2,16.0,607.0,594.74,453.16
2016,5,8,10,45,268.5,425.5,1.3,16.5,665.0,661.44,499.88
2016,5,8,11,0,334.0,421.0,1.4,17.0,723.0,705.17,530.43
2016,5,8,11,15,275.0,443.0,1.45,17.0,694.0,658.76,496.05
2016,5,8,11,30,216.0,465.0,1.5,17.0,665.0,598.35,452.5
2016,5,8,11,45,118.5,401.0,1.6,17.5,511.0,448.77,342.97
2016,5,8,12,0,21.0,337.0,1.7,18.0,357.0,283.72,217.89
2016,5,8,12,15,15.0,270.0,1.75,18.0,284.5,223.33,172.2
2016,5,8,12,30,9.0,203.0,1.8,18.0,212.0,164.78,126.67
2016,5,8,12,45,10.5,228.0,1.9,18.0,238.0,184.28,142.18
2016,5,8,13,0,12.0,253.0,2.0,18.0,264.0,203.2,156.98
2016,5,8,13,15,11.0,243.0,2.05,17.5,253.0,193.4,149.62
2016,5,8,13,30,10.0,233.0,2.1,17.0,242.0,183.81,142.46
2016,5,8,13,45,28.5,300.0,2.15,17.0,324.0,239.46,186.09
2016,5,8,14,0,47.0,367.0,2.2,17.0,406.0,288.24,223.41
2016,5,8,14,15,31.5,317.0,2.25,17.0,343.0,241.56,187.36
2016,5,8,14,30,16.0,267.0,2.3,17.0,280.0,202.68,157.53
2016,5,8,14,45,13.0,246.5,2.35,17.0,257.0,185.03,143.95
2016,5,8,15,0,10.0,226.0,2.4,17.0,234.0,168.02,130.82
2016,5,8,15,15,6.0,198.5,2.4,16.5,203.0,146.86,114.6
2016,5,8,15,30,2.0,171.0,2.4,16.0,172.0,126.52,98.86
2016,5,8,15,45,2.0,169.5,2.45,16.0,171.0,124.57,102.17
2016,5,8,16,0,2.0,168.0,2.5,16.0,170.0,122.91,101.08
2016,5,8,16,15,371.0,129.0,2.5,15.5,312.0,86.08,69.8
2016,5,8,16,30,740.0,90.0,2.5,15.0,454.0,75.62,61.09
2016,5,8,16,45,709.0,85.5,2.5,15.0,403.0,66.94,53.68
2016,5,8,17,0,678.0,81.0,2.5,15.0,352.0,63.91,51.19
2016,5,8,17,15,635.5,75.5,2.5,14.5,301.5,59.96,47.92
2016,5,8,17,30,593.0,70.0,2.5,14.0,251.0,55.97,44.52
2016,5,8,17,45,529.0,63.0,2.5,14.0,201.5,50.59,39.66
2016,5,8,18,0,465.0,56.0,2.5,14.0,152.0,45.24,34.65
2016,5,8,18,15,372.5,45.5,2.35,13.5,109.0,36.88,26.85
2016,5,8,18,30,280.0,35.0,2.2,13.0,66.0,28.5,18.64
2016,5,8,18,45,140.0,17.5,2.1,12.5,33.0,13.44,1.21
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,13.5,1.95,10.0,17.0,27.02,0.0
2016,5,9,5,30,97.0,27.0,2.0,10.0,34.0,79.08,42.7
2016,5,9,5,45,197.5,43.5,2.05,10.5,72.0,161.21,126.47
2016,5,9,6,0,298.0,60.0,2.1,11.0,110.0,240.86,197.26
2016,5,9,6,15,149.0,51.0,2.05,11.0,76.0,145.94,120.82
2016,5,9,6,30,0.0,42.0,2.0,11.0,42.0,32.08,22.2
2016,5,9,6,45,0.0,52.5,2.0,11.5,52.5,40.17,29.24
2016,5,9,7,0,0.0,63.0,2.0,12.0,63.0,48.28,36.12
2016,5,9,7,15,0.0,85.0,1.95,12.0,85.0,66.1,51.26
2016,5,9,7,30,0.0,107.0,1.9,12.0,107.0,84.74,66.9
2016,5,9,7,45,0.0,120.0,1.9,12.5,120.0,95.43,75.51
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,106.13,84.03
2016,5,9,8,15,0.0,133.0,1.85,13.0,133.0,105.48,83.19
2016,5,9,8,30,0.0,133.0,1.8,13.0,133.0,105.05,82.56
2016,5,9,8,45,2.5,161.0,1.75,13.5,163.0,130.95,103.57
2016,5,9,9,0,5.0,189.0,1.7,14.0,193.0,157.05,124.36
2016,5,9,9,15,8.5,215.5,1.7,14.5,222.5,182.86,144.65
2016,5,9,9,30,12.0,242.0,1.7,15.0,252.0,208.65,164.65
2016,5,9,9,45,17.0,272.5,1.7,15.5,287.0,239.3,188.24
2016,5,9,10,0,22.0,303.0,1.7,16.0,322.0,269.75,211.3
2016,5,9,10,15,84.0,367.5,1.65,16.0,440.5,406.76,317.22
2016,5,9,10,30,146.0,432.0,1.6,16.0,559.0,542.46,416.98
2016,5,9,10,45,201.0,438.0,1.6,16.5,617.5,591.42,451.3
2016,5,9,11,0,256.0,444.0,1.6,17.0,676.0,654.69,495.33
2016,5,9,11,15,264.5,449.0,1.6,17.0,691.5,653.77,493.75
2016,5,9,11,30,273.0,454.0,1.6,17.0,707.0,650.76,491.3
2016,5,9,11,45,280.0,449.5,1.65,17.5,710.5,636.21,480.28
2016,5,9,12,0,287.0,445.0,1.7,18.0,714.0,619.99,468.12
2016,5,9,12,15,253.0,457.0,1.75,18.0,693.5,584.5,442.14
2016,5,9,12,30,219.0,469.0,1.8,18.0,673.0,542.93,411.82
2016,5,9,12,45,223.5,459.0,1.85,18.0,665.5,520.64,395.88
2016,5,9,13,0,228.0,449.0,1.9,18.0,658.0,497.56,378.96
2016,5,9,13,15,556.5,293.0,1.9,18.0,790.5,560.57,426.86
2016,5,9,13,30,885.0,137.0,1.9,18.0,923.0,579.73,438.61
2016,5,9,13,45,880.0,135.0,1.95,18.0,898.5,526.32,394.99
2016,5,9,14,0,875.0,133.0,2.0,18.0,874.0,471.61,349.47
2016,5,9,14,15,867.0,131.0,2.0,18.0,843.0,414.74,300.84
2016,5,9,14,30,859.0,129.0,2.0,18.0,812.0,354.38,248.63
2016,5,9,14,45,849.0,126.0,2.05,18.0,775.0,294.3,196.68
2016,5,9,15,0,839.0,123.0,2.1,18.0,738.0,234.56,146.9
2016,5,9,15,15,825.0,120.0,2.1,18.0,695.5,174.93,103.21
2016,5,9,15,30,811.0,117.0,2.1,18.0,653.0,116.63,73.64
2016,5,9,15,45,792.0,114.0,2.1,18.0,606.5,90.17,72.13
2016,5,9,16,0,773.0,111.0,2.1,18.0,560.0,88.92,71.33
2016,5,9,16,15,749.0,106.5,2.1,17.5,510.5,79.74,63.8
2016,5,9,16,30,725.0,102.0,2.1,17.0,461.0,77.31,62.06
2016,5,9,16,45,688.0,98.0,2.15,17.0,408.5,74.88,60.16
2016,5,9,17,0,651.0,94.0,2.2,17.0,356.0,72.45,58.23
2016,5,9,17,15,606.0,87.5,2.2,16.5,304.5,68.1,54.68
2016,5,9,17,30,561.0,81.0,2.2,16.0,253.0,63.7,50.98
2016,5,9,17,45,492.5,72.5,2.25,15.5,203.0,57.45,45.49
2016,5,9,18,0,424.0,64.0,2.3,15.0,153.0,51.19,39.77
2016,5,9,18,15,329.5,52.0,2.25,14.5,109.5,39.39,28.96
2016,5,9,18,30,235.0,40.0,2.2,14.0,66.0,30.21,20.1
2016,5,9,18,45,117.5,20.0,2.2,13.5,33.0,15.21,2.99
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.0,1.65,11.5,18.0,33.66,0.0
2016,5,10,5,30,139.0,26.0,1.7,12.0,36.0,103.0,60.25
2016,5,10,5,45,249.0,39.5,1.75,12.5,75.0,178.45,139.48
2016,5,10,6,0,359.0,53.0,1.8,13.0,114.0,262.32,213.26
2016,5,10,6,15,181.0,71.5,1.7,13.5,102.5,189.31,155.66
2016,5,10,6,30,3.0,90.0,1.6,14.0,91.0,78.05,61.02
2016,5,10,6,45,10.0,109.5,1.55,14.5,113.0,99.4,79.33
2016,5,10,7,0,17.0,129.0,1.5,15.0,135.0,121.24,97.52
2016,5,10,7,15,22.5,149.5,1.35,15.5,159.0,143.45,115.58
2016,5,10,7,30,28.0,170.0,1.2,16.0,183.0,180.04,144.95
2016,5,10,7,45,30.5,190.0,1.05,16.5,206.0,201.24,161.1
2016,5,10,8,0,33.0,210.0,0.9,17.0,229.0,222.39,176.9
2016,5,10,8,15,53.5,241.5,0.8,17.5,274.5,271.42,214.73
2016,5,10,8,30,74.0,273.0,0.7,18.0,320.0,321.0,251.7
2016,5,10,8,45,130.5,300.5,0.65,18.5,390.0,420.1,325.49
2016,5,10,9,0,187.0,328.0,0.6,19.0,460.0,499.96,382.11
2016,5,10,9,15,519.0,226.0,0.6,19.0,620.0,748.69,561.61
2016,5,10,9,30,851.0,124.0,0.6,19.0,780.0,960.63,697.5
2016,5,10,9,45,850.5,132.5,0.6,19.5,811.5,969.46,697.11
2016,5,10,10,0,850.0,141.0,0.6,20.0,843.0,974.21,697.54
2016,5,10,10,15,857.5,142.5,0.65,20.0,871.0,975.39,698.35
2016,5,10,10,30,865.0,144.0,0.7,20.0,899.0,957.54,687.45
2016,5,10,10,45,873.5,143.5,0.8,20.5,921.0,950.04,683.07
2016,5,10,11,0,882.0,143.0,0.9,21.0,943.0,938.69,676.09
2016,5,10,11,15,885.0,144.0,0.95,21.0,956.5,919.92,664.82
2016,5,10,11,30,888.0,145.0,1.0,21.0,970.0,897.55,651.31
2016,5,10,11,45,893.0,143.5,1.1,21.5,976.5,871.32,634.82
2016,5,10,12,0,898.0,142.0,1.2,22.0,983.0,841.69,615.97
2016,5,10,12,15,897.5,141.5,1.3,22.0,981.5,805.38,593.17
2016,5,10,12,30,897.0,141.0,1.4,22.0,980.0,766.28,566.92
2016,5,10,12,45,900.0,137.5,1.5,22.0,971.5,724.71,538.18
2016,5,10,13,0,903.0,134.0,1.6,22.0,963.0,680.42,506.51
2016,5,10,13,15,899.5,133.0,1.7,22.0,946.0,631.54,470.39
2016,5,10,13,30,896.0,132.0,1.8,22.0,929.0,580.79,431.58
2016,5,10,13,45,892.5,129.0,1.9,22.0,905.0,526.97,389.08
2016,5,10,14,0,889.0,126.0,2.0,22.0,881.0,471.71,343.93
2016,5,10,14,15,881.0,124.5,2.05,21.5,850.0,414.56,296.4
2016,5,10,14,30,873.0,123.0,2.1,21.0,819.0,356.87,247.27
2016,5,10,14,45,864.5,119.5,2.2,21.0,782.0,297.49,196.32
2016,5,10,15,0,856.0,116.0,2.3,21.0,745.0,232.18,142.7
2016,5,10,15,15,842.5,113.5,2.35,20.5,702.5,172.07,99.39
2016,5,10,15,30,829.0,111.0,2.4,20.0,660.0,113.19,70.22
2016,5,10,15,45,813.0,107.0,2.45,20.0,613.5,86.14,68.16
2016,5,10,16,0,797.0,103.0,2.5,20.0,567.0,84.1,66.67
2016,5,10,16,15,774.0,99.0,2.55,19.5,517.5,81.77,65.03
2016,5,10,16,30,751.0,95.0,2.6,19.0,468.0,79.34,63.3
2016,5,10,16,45,722.0,89.5,2.65,19.0,416.5,69.79,55.27
2016,5,10,17,0,693.0,84.0,2.7,19.0,365.0,66.18,52.32
2016,5,10,17,15,651.0,78.0,2.65,18.5,313.0,61.92,48.84
2016,5,10,17,30,609.0,72.0,2.6,18.0,261.0,57.6,45.22
2016,5,10,17,45,551.0,64.5,2.6,17.5,211.0,51.92,40.26
2016,5,10,18,0,493.0,57.0,2.6,17.0,161.0,46.21,35.09
2016,5,10,18,15,401.5,47.0,2.5,16.0,116.5,38.21,27.78
2016,5,10,18,30,310.0,37.0,2.4,15.0,72.0,30.23,20.11
2016,5,10,18,45,179.5,23.0,2.3,14.5,41.0,17.6,5.15
2016,5,10,19,0,49.0,9.0,2.2,14.0,10.0,7.08,0.0
2016,5,10,19,15,24.5,4.5,2.15,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,13.0,1.9,11.0,20.5,45.18,0.0
2016,5,11,5,30,208.0,26.0,2.0,11.0,41.0,130.39,81.29
2016,5,11,5,45,317.0,37.5,2.1,11.5,81.5,209.03,164.76
2016,5,11,6,0,426.0,49.0,2.2,12.0,122.0,294.99,240.99
2016,5,11,6,15,213.0,52.5,2.1,12.5,89.0,196.38,162.69
2016,5,11,6,30,0.0,56.0,2.0,13.0,56.0,42.9,31.25
2016,5,11,6,45,0.0,69.5,1.95,13.5,69.5,53.92,40.76
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,65.04,50.07
2016,5,11,7,15,0.0,99.0,1.85,14.5,99.0,78.4,61.11
2016,5,11,7,30,0.0,115.0,1.8,15.0,115.0,91.76,71.95
2016,5,11,7,45,0.0,136.0,1.75,15.5,136.0,109.63,86.36
2016,5,11,8,0,0.0,157.0,1.7,16.0,157.0,127.49,100.52
2016,5,11,8,15,5.5,182.5,1.65,16.0,186.0,154.22,122.12
2016,5,11,8,30,11.0,208.0,1.6,16.0,215.0,181.18,143.6
2016,5,11,8,45,43.0,261.5,1.55,16.5,291.5,278.11,220.54
2016,5,11,9,0,75.0,315.0,1.5,17.0,368.0,360.66,283.44
2016,5,11,9,15,306.0,289.0,1.45,17.5,523.0,590.09,458.18
2016,5,11,9,30,537.0,263.0,1.4,18.0,678.0,803.16,607.66
2016,5,11,9,45,711.0,196.0,1.4,18.5,770.0,908.55,676.84
2016,5,11,10,0,885.0,129.0,1.4,19.0,862.0,979.22,719.28
2016,5,11,10,15,891.5,130.5,1.4,19.0,889.5,979.35,717.48
2016,5,11,10,30,898.0,132.0,1.4,19.0,917.0,975.54,714.2
2016,5,11,10,45,903.0,132.5,1.45,19.5,937.5,965.49,706.5
2016,5,11,11,0,908.0,133.0,1.5,20.0,958.0,951.57,696.47
2016,5,11,11,15,911.0,133.5,1.55,20.0,971.0,932.04,684.22
2016,5,11,11,30,914.0,134.0,1.6,20.0,984.0,908.84,669.62
2016,5,11,11,45,918.5,132.0,1.65,20.0,990.5,881.26,652.1
2016,5,11,12,0,923.0,130.0,1.7,20.0,997.0,850.24,632.23
2016,5,11,12,15,922.5,129.5,1.75,20.0,994.5,813.3,608.08
2016,5,11,12,30,922.0,129.0,1.8,20.0,992.0,773.5,580.12
2016,5,11,12,45,919.0,128.5,1.9,20.5,981.5,729.3,547.71
2016,5,11,13,0,916.0,128.0,2.0,21.0,971.0,682.77,512.76
2016,5,11,13,15,912.0,127.5,2.05,21.0,953.5,633.5,475.48
2016,5,11,13,30,908.0,127.0,2.1,21.0,936.0,582.36,435.6
2016,5,11,13,45,901.5,126.0,2.15,21.0,911.0,528.01,392.03
2016,5,11,14,0,895.0,125.0,2.2,21.0,886.0,472.47,346.12
2016,5,11,14,15,887.0,123.0,2.2,20.5,854.5,414.76,297.71
2016,5,11,14,30,879.0,121.0,2.2,20.0,823.0,356.51,247.78
2016,5,11,14,45,867.5,119.5,2.2,20.0,785.5,297.41,196.8
2016,5,11,15,0,856.0,118.0,2.2,20.0,748.0,232.76,143.62
2016,5,11,15,15,842.5,115.0,2.15,19.5,705.5,172.39,100.06
2016,5,11,15,30,829.0,112.0,2.1,19.0,663.0,113.27,70.77
2016,5,11,15,45,812.0,108.5,2.1,19.0,616.5,87.03,69.16
2016,5,11,16,0,795.0,105.0,2.1,19.0,570.0,85.34,67.97
2016,5,11,16,15,772.0,100.5,2.05,18.5,520.0,82.71,66.08
2016,5,11,16,30,749.0,96.0,2.0,18.0,470.0,79.97,64.07
2016,5,11,16,45,720.5,90.5,1.95,18.0,418.5,70.4,56.0
2016,5,11,17,0,692.0,85.0,1.9,18.0,367.0,66.82,53.08
2016,5,11,17,15,650.0,79.0,1.8,17.5,315.0,62.58,49.62
2016,5,11,17,30,608.0,73.0,1.7,17.0,263.0,58.29,46.02
2016,5,11,17,45,551.0,65.0,1.65,16.5,213.0,52.26,40.75
2016,5,11,18,0,494.0,57.0,1.6,16.0,163.0,46.18,35.25
2016,5,11,18,15,403.0,47.0,1.55,15.0,118.5,38.18,27.92
2016,5,11,18,30,312.0,37.0,1.5,14.0,74.0,30.2,20.27
2016,5,11,18,45,156.0,24.0,1.45,13.5,42.5,18.26,6.34
2016,5,11,19,0,0.0,11.0,1.4,13.0,11.0,8.65,0.0
2016,5,11,19,15,0.0,5.5,1.45,13.0,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,66.5,14.0,2.25,10.5,19.5,33.3,0.0
2016,5,12,5,30,133.0,28.0,2.4,11.0,39.0,103.9,66.49
2016,5,12,5,45,230.0,43.5,2.55,11.5,77.5,173.65,137.01
2016,5,12,6,0,327.0,59.0,2.7,12.0,116.0,252.0,206.43
2016,5,12,6,15,163.5,51.0,2.7,12.0,79.5,152.6,126.35
2016,5,12,6,30,0.0,43.0,2.7,12.0,43.0,32.85,22.77
2016,5,12,6,45,0.0,53.0,2.75,12.5,53.0,40.56,29.43
2016,5,12,7,0,0.0,63.0,2.8,13.0,63.0,48.28,35.94
2016,5,12,7,15,0.0,103.0,2.75,13.5,103.0,81.94,64.37
2016,5,12,7,30,0.0,143.0,2.7,14.0,143.0,117.5,93.82
2016,5,12,7,45,0.5,153.0,2.65,14.5,153.5,125.53,99.94
2016,5,12,8,0,1.0,163.0,2.6,15.0,164.0,133.7,106.14
2016,5,12,8,15,7.5,189.5,2.55,15.0,195.0,162.25,129.39
2016,5,12,8,30,14.0,216.0,2.5,15.0,226.0,191.07,152.54
2016,5,12,8,45,32.5,258.0,2.5,15.5,281.5,264.58,211.07
2016,5,12,9,0,51.0,300.0,2.5,16.0,337.0,322.34,255.7
2016,5,12,9,15,153.0,330.5,2.4,16.5,448.0,467.52,368.4
2016,5,12,9,30,255.0,361.0,2.3,17.0,559.0,613.65,475.87
2016,5,12,9,45,263.5,376.5,2.25,17.5,588.5,633.9,487.44
2016,5,12,10,0,272.0,392.0,2.2,18.0,618.0,652.41,498.54
2016,5,12,10,15,566.0,269.0,2.15,18.0,759.0,827.79,627.99
2016,5,12,10,30,860.0,146.0,2.1,18.0,900.0,951.17,711.74
2016,5,12,10,45,867.5,145.5,2.1,18.5,920.5,942.78,702.8
2016,5,12,11,0,875.0,145.0,2.1,19.0,941.0,930.61,692.92
2016,5,12,11,15,877.5,146.0,2.1,19.0,954.0,911.54,679.9
2016,5,12,11,30,880.0,147.0,2.1,19.0,967.0,888.93,664.63
2016,5,12,11,45,881.0,147.5,2.1,19.0,972.0,861.25,646.0
2016,5,12,12,0,882.0,148.0,2.1,19.0,977.0,830.41,625.22
2016,5,12,12,15,881.0,148.0,2.1,19.0,975.0,794.66,600.21
2016,5,12,12,30,880.0,148.0,2.1,19.0,973.0,756.23,572.29
2016,5,12,12,45,856.0,161.5,2.15,19.0,957.0,718.76,544.21
2016,5,12,13,0,832.0,175.0,2.2,19.0,941.0,670.7,508.2
2016,5,12,13,15,827.5,174.0,2.25,19.0,924.0,622.57,471.54
2016,5,12,13,30,823.0,173.0,2.3,19.0,907.0,572.88,432.57
2016,5,12,13,45,815.0,171.5,2.35,19.0,882.0,519.82,389.89
2016,5,12,14,0,807.0,170.0,2.4,19.0,857.0,466.0,345.34
2016,5,12,14,15,797.5,167.5,2.4,18.5,826.5,410.44,298.76
2016,5,12,14,30,788.0,165.0,2.4,18.0,796.0,354.8,251.14
2016,5,12,14,45,778.5,160.5,2.45,18.0,760.0,297.99,202.19
2016,5,12,15,0,769.0,156.0,2.5,18.0,724.0,235.34,150.56
2016,5,12,15,15,753.0,152.5,2.55,18.0,682.0,178.41,109.15
2016,5,12,15,30,737.0,149.0,2.6,18.0,640.0,123.15,81.06
2016,5,12,15,45,722.0,142.0,2.65,18.0,595.0,97.82,78.64
2016,5,12,16,0,707.0,135.0,2.7,18.0,550.0,94.98,76.49
2016,5,12,16,15,681.0,130.0,2.75,17.5,501.5,92.95,75.16
2016,5,12,16,30,655.0,125.0,2.8,17.0,453.0,90.82,73.73
2016,5,12,16,45,601.0,115.5,2.9,16.5,391.5,84.95,69.03
2016,5,12,17,0,547.0,106.0,3.0,16.0,330.0,78.92,64.12
2016,5,12,17,15,483.0,105.0,3.0,15.5,283.0,76.24,62.06
2016,5,12,17,30,419.0,104.0,3.0,15.0,236.0,75.04,61.21
2016,5,12,17,45,411.0,86.5,3.05,15.0,196.5,63.69,51.11
2016,5,12,18,0,403.0,69.0,3.1,15.0,157.0,51.86,40.41
2016,5,12,18,15,316.5,56.0,3.05,14.5,113.5,42.1,31.42
2016,5,12,18,30,230.0,43.0,3.0,14.0,70.0,32.33,22.14
2016,5,12,18,45,115.0,26.5,2.95,13.5,40.0,19.94,8.08
2016,5,12,19,0,0.0,10.0,2.9,13.0,10.0,7.87,0.0
2016,5,12,19,15,0.0,5.0,2.9,12.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.5,2.7,10.0,21.0,40.14,0.0
2016,5,13,5,30,172.0,29.0,2.8,10.0,42.0,120.82,80.5
2016,5,13,5,45,276.5,42.5,2.95,10.5,82.5,192.48,153.03
2016,5,13,6,0,381.0,56.0,3.1,11.0,123.0,274.69,226.22
2016,5,13,6,15,453.0,66.0,3.1,11.5,171.5,350.17,292.33
2016,5,13,6,30,525.0,76.0,3.1,12.0,220.0,428.56,358.85
2016,5,13,6,45,571.0,85.0,3.15,12.5,271.0,494.29,412.86
2016,5,13,7,0,617.0,94.0,3.2,13.0,322.0,562.27,466.68
2016,5,13,7,15,507.5,127.0,3.15,13.0,333.0,535.29,443.23
2016,5,13,7,30,398.0,160.0,3.1,13.0,344.0,505.49,417.03
2016,5,13,7,45,574.0,137.0,3.1,13.5,436.0,645.17,526.53
2016,5,13,8,0,750.0,114.0,3.1,14.0,528.0,785.18,628.69
2016,5,13,8,15,488.0,198.5,3.1,14.0,477.0,659.37,529.39
2016,5,13,8,30,226.0,283.0,3.1,14.0,426.0,484.97,390.12
2016,5,13,8,45,300.5,287.5,3.1,14.5,492.5,579.21,462.61
2016,5,13,9,0,375.0,292.0,3.1,15.0,559.0,654.34,517.79
2016,5,13,9,15,295.0,330.0,3.15,15.0,547.5,620.16,488.58
2016,5,13,9,30,215.0,368.0,3.2,15.0,536.0,560.86,441.55
2016,5,13,9,45,217.5,384.5,3.25,15.5,560.0,576.43,451.86
2016,5,13,10,0,220.0,401.0,3.3,16.0,584.0,590.62,460.69
2016,5,13,10,15,270.0,404.5,3.35,16.0,636.5,655.18,508.38
2016,5,13,10,30,320.0,408.0,3.4,16.0,689.0,696.88,538.87
2016,5,13,10,45,619.5,266.5,3.5,16.5,825.5,850.95,655.15
2016,5,13,11,0,919.0,125.0,3.6,17.0,962.0,950.83,725.05
2016,5,13,11,15,921.5,125.5,3.7,17.0,975.0,930.85,710.61
