Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,924.0,126.0,3.8,17.0,988.0,907.19,694.6
2016,5,13,11,45,926.0,125.5,3.9,17.0,994.0,878.72,675.2
2016,5,13,12,0,928.0,125.0,4.0,17.0,1000.0,846.89,653.35
2016,5,13,12,15,927.5,124.5,4.05,17.0,997.5,809.98,627.41
2016,5,13,12,30,927.0,124.0,4.1,17.0,995.0,770.19,597.5
2016,5,13,12,45,925.0,124.0,4.15,17.0,985.0,727.05,564.48
2016,5,13,13,0,923.0,124.0,4.2,17.0,975.0,681.47,528.83
2016,5,13,13,15,919.5,123.0,4.2,17.0,958.0,632.02,489.22
2016,5,13,13,30,916.0,122.0,4.2,17.0,941.0,580.64,447.04
2016,5,13,13,45,915.5,118.0,4.25,17.0,918.0,526.87,401.95
2016,5,13,14,0,915.0,114.0,4.3,17.0,895.0,471.32,354.03
2016,5,13,14,15,908.0,112.5,4.25,16.5,864.0,413.51,303.55
2016,5,13,14,30,901.0,111.0,4.2,16.0,833.0,355.0,251.55
2016,5,13,14,45,897.0,106.5,4.2,16.0,797.5,294.83,197.83
2016,5,13,15,0,893.0,102.0,4.2,16.0,762.0,234.15,146.06
2016,5,13,15,15,881.0,99.5,4.15,15.5,720.0,173.48,101.48
2016,5,13,15,30,869.0,97.0,4.1,15.0,678.0,113.69,72.06
2016,5,13,15,45,859.5,92.0,4.05,15.0,633.0,86.49,69.85
2016,5,13,16,0,850.0,87.0,4.0,15.0,588.0,83.03,67.08
2016,5,13,16,15,830.0,84.0,3.9,14.5,538.0,72.77,58.47
2016,5,13,16,30,810.0,81.0,3.8,14.0,488.0,70.65,56.94
2016,5,13,16,45,788.0,76.0,3.75,14.0,437.0,66.99,53.91
2016,5,13,17,0,766.0,71.0,3.7,14.0,386.0,63.18,50.72
2016,5,13,17,15,728.5,66.5,3.6,13.5,333.5,59.39,47.58
2016,5,13,17,30,691.0,62.0,3.5,13.0,281.0,55.57,44.34
2016,5,13,17,45,639.0,56.0,3.45,13.0,230.0,46.47,36.16
2016,5,13,18,0,587.0,50.0,3.4,13.0,179.0,41.57,31.6
2016,5,13,18,15,501.5,42.0,3.2,12.5,132.0,34.85,25.32
2016,5,13,18,30,416.0,34.0,3.0,12.0,85.0,28.2,18.84
2016,5,13,18,45,270.0,23.0,2.85,11.5,50.0,18.89,7.97
2016,5,13,19,0,124.0,12.0,2.7,11.0,15.0,9.44,0.0
2016,5,13,19,15,62.0,6.0,2.7,10.5,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,129.5,13.0,2.1,12.0,24.0,53.35,0.0
2016,5,14,5,30,259.0,26.0,2.2,12.0,48.0,153.79,104.7
2016,5,14,5,45,367.5,36.0,2.35,12.5,89.5,228.48,180.52
2016,5,14,6,0,476.0,46.0,2.5,13.0,131.0,314.81,256.72
2016,5,14,6,15,543.0,53.0,2.5,13.0,180.0,385.33,318.78
2016,5,14,6,30,610.0,60.0,2.5,13.0,229.0,461.17,383.09
2016,5,14,6,45,649.5,67.0,2.55,13.5,279.5,523.86,433.95
2016,5,14,7,0,689.0,74.0,2.6,14.0,330.0,588.14,484.05
2016,5,14,7,15,402.0,134.5,2.5,14.0,289.0,465.12,383.08
2016,5,14,7,30,115.0,195.0,2.4,14.0,248.0,289.77,237.21
2016,5,14,7,45,113.0,218.0,2.3,14.5,275.5,314.28,256.14
2016,5,14,8,0,111.0,241.0,2.2,15.0,303.0,338.01,273.28
2016,5,14,8,15,101.0,261.5,2.1,15.0,321.5,332.07,267.32
2016,5,14,8,30,91.0,282.0,2.0,15.0,340.0,343.53,274.98
2016,5,14,8,45,120.5,307.5,1.95,15.5,390.0,415.61,329.73
2016,5,14,9,0,150.0,333.0,1.9,16.0,440.0,467.81,367.89
2016,5,14,9,15,94.5,327.0,1.9,16.0,396.0,386.82,304.19
2016,5,14,9,30,39.0,321.0,1.9,16.0,352.0,326.11,255.65
2016,5,14,9,45,37.0,331.0,1.9,16.5,361.0,331.28,258.84
2016,5,14,10,0,35.0,341.0,1.9,17.0,370.0,336.18,261.53
2016,5,14,10,15,26.5,320.5,1.95,17.0,343.0,305.85,237.83
2016,5,14,10,30,18.0,300.0,2.0,17.0,316.0,259.77,202.02
2016,5,14,10,45,14.5,266.0,2.05,17.5,279.5,226.59,175.85
2016,5,14,11,0,11.0,232.0,2.1,18.0,243.0,194.35,150.28
2016,5,14,11,15,39.5,335.5,2.15,18.0,373.5,318.96,247.2
2016,5,14,11,30,68.0,439.0,2.2,18.0,504.0,429.96,330.23
2016,5,14,11,45,41.0,358.0,2.25,18.0,397.5,331.39,255.39
2016,5,14,12,0,14.0,277.0,2.3,18.0,291.0,229.19,176.88
2016,5,14,12,15,19.0,314.5,2.35,18.0,333.0,261.17,201.96
2016,5,14,12,30,24.0,352.0,2.4,18.0,375.0,299.1,230.98
2016,5,14,12,45,33.5,376.5,2.45,18.0,408.0,319.84,246.79
2016,5,14,13,0,43.0,401.0,2.5,18.0,441.0,338.52,260.98
2016,5,14,13,15,163.0,415.0,2.55,18.0,562.5,413.09,317.99
2016,5,14,13,30,283.0,429.0,2.6,18.0,684.0,469.49,359.01
2016,5,14,13,45,183.0,416.0,2.65,18.0,579.0,391.11,299.46
2016,5,14,14,0,83.0,403.0,2.7,18.0,474.0,325.81,250.58
2016,5,14,14,15,304.5,343.5,2.75,18.0,590.5,348.11,262.99
2016,5,14,14,30,526.0,284.0,2.8,18.0,707.0,348.32,254.26
2016,5,14,14,45,489.0,281.5,2.85,18.0,660.5,298.64,213.71
2016,5,14,15,0,452.0,279.0,2.9,18.0,614.0,252.95,178.01
2016,5,14,15,15,247.5,277.0,2.9,17.5,459.0,199.15,146.07
2016,5,14,15,30,43.0,275.0,2.9,17.0,304.0,182.38,142.53
2016,5,14,15,45,139.5,265.5,2.95,17.0,350.0,167.64,138.05
2016,5,14,16,0,236.0,256.0,3.0,17.0,396.0,164.96,136.24
2016,5,14,16,15,149.0,231.0,2.95,16.5,317.0,149.7,123.97
2016,5,14,16,30,62.0,206.0,2.9,16.0,238.0,138.91,115.4
2016,5,14,16,45,148.0,184.5,2.9,16.0,249.0,123.8,102.79
2016,5,14,17,0,234.0,163.0,2.9,16.0,260.0,109.46,90.7
2016,5,14,17,15,210.5,145.0,2.85,15.5,223.5,98.62,81.65
2016,5,14,17,30,187.0,127.0,2.8,15.0,187.0,89.0,73.49
2016,5,14,17,45,170.5,105.5,2.75,15.0,152.5,74.96,61.07
2016,5,14,18,0,154.0,84.0,2.7,15.0,118.0,59.89,47.53
2016,5,14,18,15,217.5,63.0,2.55,14.5,97.5,46.4,35.25
2016,5,14,18,30,281.0,42.0,2.4,14.0,77.0,31.92,21.92
2016,5,14,18,45,166.5,27.0,2.25,13.5,45.5,20.49,9.48
2016,5,14,19,0,52.0,12.0,2.1,13.0,14.0,9.44,0.0
2016,5,14,19,15,26.0,6.0,2.1,13.0,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.0,15.0,2.2,11.5,22.5,40.68,0.0
2016,5,15,5,30,174.0,30.0,2.2,12.0,45.0,122.58,84.43
2016,5,15,5,45,283.0,42.5,2.25,12.5,85.5,193.89,153.27
2016,5,15,6,0,392.0,55.0,2.3,13.0,126.0,281.19,229.46
2016,5,15,6,15,463.0,64.0,2.15,13.5,173.5,352.29,290.81
2016,5,15,6,30,534.0,73.0,2.0,14.0,221.0,429.14,354.51
2016,5,15,6,45,591.5,78.0,1.85,14.5,273.5,498.01,409.26
2016,5,15,7,0,649.0,83.0,1.7,15.0,326.0,569.94,463.86
2016,5,15,7,15,684.0,88.0,1.65,15.5,377.5,627.98,506.01
2016,5,15,7,30,719.0,93.0,1.6,16.0,429.0,686.28,545.86
2016,5,15,7,45,750.5,95.5,1.55,16.5,480.5,734.89,577.2
2016,5,15,8,0,782.0,98.0,1.5,17.0,532.0,786.54,609.83
2016,5,15,8,15,801.5,101.0,1.5,17.5,580.0,827.02,634.38
2016,5,15,8,30,821.0,104.0,1.5,18.0,628.0,865.15,656.99
2016,5,15,8,45,840.5,105.0,1.5,18.5,673.5,898.4,675.97
2016,5,15,9,0,860.0,106.0,1.5,19.0,719.0,917.27,685.24
2016,5,15,9,15,871.5,108.0,1.55,19.0,758.5,937.76,697.74
2016,5,15,9,30,883.0,110.0,1.6,19.0,798.0,954.72,707.97
2016,5,15,9,45,897.5,108.5,1.65,19.5,833.5,967.28,714.09
2016,5,15,10,0,912.0,107.0,1.7,20.0,869.0,976.09,717.9
2016,5,15,10,15,918.5,108.5,1.85,20.0,896.5,976.51,719.08
2016,5,15,10,30,925.0,110.0,2.0,20.0,924.0,972.92,717.75
2016,5,15,10,45,929.5,110.5,2.15,20.5,944.5,962.53,710.63
2016,5,15,11,0,934.0,111.0,2.3,21.0,965.0,948.22,700.97
2016,5,15,11,15,936.5,111.5,2.4,21.0,978.0,928.28,688.42
2016,5,15,11,30,939.0,112.0,2.5,21.0,991.0,904.61,673.39
2016,5,15,11,45,937.5,114.0,2.7,21.0,996.0,875.33,655.25
2016,5,15,12,0,936.0,116.0,2.9,21.0,1001.0,842.77,634.58
2016,5,15,12,15,935.5,116.0,2.95,21.0,998.5,806.25,609.97
2016,5,15,12,30,935.0,116.0,3.0,21.0,996.0,766.82,581.29
2016,5,15,12,45,934.0,114.5,3.15,21.0,986.5,723.14,549.4
2016,5,15,13,0,933.0,113.0,3.3,21.0,977.0,676.96,514.7
2016,5,15,13,15,929.5,112.5,3.35,21.0,959.5,627.73,476.33
2016,5,15,13,30,926.0,112.0,3.4,21.0,942.0,576.54,435.32
2016,5,15,13,45,920.0,111.0,3.5,21.0,917.5,522.05,390.69
2016,5,15,14,0,914.0,110.0,3.6,21.0,893.0,466.29,343.66
2016,5,15,14,15,906.5,108.5,3.65,20.5,862.0,408.61,294.39
2016,5,15,14,30,899.0,107.0,3.7,20.0,831.0,350.29,243.6
2016,5,15,14,45,889.5,105.0,3.75,20.0,794.0,290.78,191.58
2016,5,15,15,0,880.0,103.0,3.8,20.0,757.0,231.36,142.01
2016,5,15,15,15,867.5,100.5,3.85,19.5,715.0,171.61,99.02
2016,5,15,15,30,855.0,98.0,3.9,19.0,673.0,112.81,70.81
2016,5,15,15,45,837.0,96.0,4.0,19.0,626.0,79.58,62.83
2016,5,15,16,0,819.0,94.0,4.1,19.0,579.0,78.53,62.16
2016,5,15,16,15,797.5,90.5,4.1,18.5,530.0,76.34,60.6
2016,5,15,16,30,776.0,87.0,4.1,18.0,481.0,74.06,58.96
2016,5,15,16,45,744.5,83.5,4.1,18.0,429.0,71.5,56.95
2016,5,15,17,0,713.0,80.0,4.1,18.0,377.0,68.91,54.89
2016,5,15,17,15,673.5,75.0,4.0,17.5,325.5,60.02,47.35
2016,5,15,17,30,634.0,70.0,3.9,17.0,274.0,56.34,44.29
2016,5,15,17,45,572.5,64.0,3.85,16.5,223.5,51.64,40.2
2016,5,15,18,0,511.0,58.0,3.8,16.0,173.0,46.99,36.0
2016,5,15,18,15,425.0,48.5,3.7,15.5,127.5,39.41,29.01
2016,5,15,18,30,339.0,39.0,3.6,15.0,82.0,31.83,21.79
2016,5,15,18,45,207.0,26.0,3.5,14.5,48.5,21.12,10.27
2016,5,15,19,0,75.0,13.0,3.4,14.0,15.0,10.23,0.0
2016,5,15,19,15,37.5,6.5,3.4,13.5,7.5,5.11,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,15.0,2.0,11.5,22.5,53.75,0.0
2016,5,16,5,30,170.0,30.0,2.0,12.0,45.0,120.27,83.96
2016,5,16,5,45,269.0,43.5,2.05,12.5,84.5,188.22,148.86
2016,5,16,6,0,368.0,57.0,2.1,13.0,124.0,267.01,217.89
2016,5,16,6,15,437.5,66.5,2.05,13.5,171.0,339.98,280.68
2016,5,16,6,30,507.0,76.0,2.0,14.0,218.0,415.16,343.23
2016,5,16,6,45,561.0,82.5,2.0,14.5,269.0,482.2,397.14
2016,5,16,7,0,615.0,89.0,2.0,15.0,320.0,552.12,451.24
2016,5,16,7,15,651.0,94.5,2.0,15.5,371.0,610.13,494.21
2016,5,16,7,30,687.0,100.0,2.0,16.0,422.0,668.55,535.67
2016,5,16,7,45,719.0,103.0,2.05,17.0,473.0,720.82,570.02
2016,5,16,8,0,751.0,106.0,2.1,18.0,524.0,768.02,599.85
2016,5,16,8,15,771.5,109.5,2.1,18.5,571.5,809.09,625.47
2016,5,16,8,30,792.0,113.0,2.1,19.0,619.0,847.94,649.13
2016,5,16,8,45,810.5,114.5,2.1,19.5,664.0,880.29,668.0
2016,5,16,9,0,829.0,116.0,2.1,20.0,709.0,909.76,684.75
2016,5,16,9,15,841.0,118.5,2.1,20.0,748.0,931.15,697.31
2016,5,16,9,30,853.0,121.0,2.1,20.0,787.0,936.17,699.09
2016,5,16,9,45,870.0,118.5,2.1,20.5,822.5,949.86,705.58
2016,5,16,10,0,887.0,116.0,2.1,21.0,858.0,959.93,709.64
2016,5,16,10,15,894.0,117.5,2.1,21.0,885.5,960.76,709.14
2016,5,16,10,30,901.0,119.0,2.1,21.0,913.0,957.67,706.3
2016,5,16,10,45,905.5,120.0,2.15,21.5,933.5,947.9,698.44
2016,5,16,11,0,910.0,121.0,2.2,22.0,954.0,934.27,688.21
2016,5,16,11,15,913.0,121.5,2.25,22.0,967.0,915.08,675.74
2016,5,16,11,30,916.0,122.0,2.3,22.0,980.0,892.23,660.9
2016,5,16,11,45,916.5,122.5,2.35,22.0,985.5,863.8,642.31
2016,5,16,12,0,917.0,123.0,2.4,22.0,991.0,832.11,621.48
2016,5,16,12,15,916.5,123.0,2.45,22.0,989.0,796.19,597.33
2016,5,16,12,30,916.0,123.0,2.5,22.0,987.0,757.43,569.5
2016,5,16,12,45,915.0,122.0,2.6,22.0,977.5,714.9,538.64
2016,5,16,13,0,914.0,121.0,2.7,22.0,968.0,669.92,505.1
2016,5,16,13,15,910.0,120.5,2.75,22.0,951.0,621.27,467.66
2016,5,16,13,30,906.0,120.0,2.8,22.0,934.0,570.76,427.69
2016,5,16,13,45,900.5,118.5,2.85,22.0,909.5,517.19,384.19
2016,5,16,14,0,895.0,117.0,2.9,22.0,885.0,462.35,338.36
2016,5,16,14,15,887.5,115.5,2.9,22.0,854.5,405.74,289.88
2016,5,16,14,30,880.0,114.0,2.9,22.0,824.0,348.52,240.13
2016,5,16,14,45,866.5,114.0,2.95,22.0,786.5,290.42,190.16
2016,5,16,15,0,853.0,114.0,3.0,22.0,749.0,232.85,142.92
2016,5,16,15,15,839.5,111.5,3.0,21.5,707.5,167.22,95.74
2016,5,16,15,30,826.0,109.0,3.0,21.0,666.0,109.1,67.85
2016,5,16,15,45,803.0,108.0,3.05,21.0,618.5,86.23,67.92
2016,5,16,16,0,780.0,107.0,3.1,21.0,571.0,86.05,68.01
2016,5,16,16,15,757.5,103.5,3.1,20.5,522.0,84.21,66.8
2016,5,16,16,30,735.0,100.0,3.1,20.0,473.0,75.94,60.08
2016,5,16,16,45,703.0,95.5,3.1,20.0,422.0,73.2,57.94
2016,5,16,17,0,671.0,91.0,3.1,20.0,371.0,70.41,55.72
2016,5,16,17,15,630.0,85.0,3.05,19.0,320.0,66.37,52.59
2016,5,16,17,30,589.0,79.0,3.0,18.0,269.0,62.27,49.31
2016,5,16,17,45,529.5,71.0,2.95,17.5,219.5,56.39,44.22
2016,5,16,18,0,470.0,63.0,2.9,17.0,170.0,50.46,38.92
2016,5,16,18,15,384.0,53.0,2.85,16.5,125.5,42.68,31.78
2016,5,16,18,30,298.0,43.0,2.8,16.0,81.0,32.74,22.53
2016,5,16,18,45,179.0,28.5,2.75,15.5,48.5,21.64,10.94
2016,5,16,19,0,60.0,14.0,2.7,15.0,16.0,11.02,0.0
2016,5,16,19,15,30.0,7.0,2.65,14.5,8.0,5.51,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.0,14.5,1.85,14.5,26.0,71.6,0.0
2016,5,17,5,30,266.0,29.0,1.9,15.0,52.0,158.08,111.18
2016,5,17,5,45,369.0,39.0,1.95,15.5,94.5,230.45,180.45
2016,5,17,6,0,472.0,49.0,2.0,16.0,137.0,313.79,252.7
2016,5,17,6,15,538.5,56.5,2.0,16.5,186.0,384.18,312.81
2016,5,17,6,30,605.0,64.0,2.0,17.0,235.0,459.81,374.82
2016,5,17,6,45,652.0,69.5,2.05,17.5,287.0,525.11,426.52
2016,5,17,7,0,699.0,75.0,2.1,18.0,339.0,592.59,477.89
2016,5,17,7,15,731.5,79.5,2.15,18.5,391.0,646.9,517.22
2016,5,17,7,30,764.0,84.0,2.2,19.0,443.0,704.33,556.67
2016,5,17,7,45,788.5,87.5,2.3,19.5,494.0,753.67,589.58
2016,5,17,8,0,813.0,91.0,2.4,20.0,545.0,801.53,620.84
2016,5,17,8,15,831.5,94.5,2.4,20.5,593.5,842.41,645.94
2016,5,17,8,30,850.0,98.0,2.4,21.0,642.0,880.83,668.95
2016,5,17,8,45,864.0,100.5,2.45,21.5,686.5,900.53,679.4
2016,5,17,9,0,878.0,103.0,2.5,22.0,731.0,927.41,694.85
2016,5,17,9,15,888.5,105.0,2.45,22.0,770.5,947.17,705.86
2016,5,17,9,30,899.0,107.0,2.4,22.0,810.0,963.34,714.55
2016,5,17,9,45,908.0,108.5,2.4,22.5,844.0,973.84,718.7
2016,5,17,10,0,917.0,110.0,2.4,23.0,878.0,980.48,720.46
2016,5,17,10,15,923.0,111.5,2.35,23.0,905.5,980.35,718.85
2016,5,17,10,30,929.0,113.0,2.3,23.0,933.0,976.21,714.82
2016,5,17,10,45,932.5,114.0,2.3,23.5,953.0,965.3,705.71
2016,5,17,11,0,936.0,115.0,2.3,24.0,973.0,950.47,694.24
2016,5,17,11,15,938.0,116.0,2.25,24.0,986.0,930.46,680.41
2016,5,17,11,30,940.0,117.0,2.2,24.0,999.0,906.73,664.26
2016,5,17,11,45,940.0,117.5,2.15,24.5,1004.0,877.35,643.21
2016,5,17,12,0,940.0,118.0,2.1,25.0,1009.0,844.67,620.1
2016,5,17,12,15,939.0,118.0,2.05,25.0,1006.5,807.7,595.21
2016,5,17,12,30,938.0,118.0,2.0,25.0,1004.0,767.87,566.61
2016,5,17,12,45,935.5,117.5,2.0,25.5,993.5,723.94,533.95
2016,5,17,13,0,933.0,117.0,2.0,26.0,983.0,677.62,498.95
2016,5,17,13,15,929.0,116.5,2.0,26.0,965.5,628.2,461.86
2016,5,17,13,30,925.0,116.0,2.0,26.0,948.0,576.88,422.27
2016,5,17,13,45,918.5,115.0,2.0,26.0,923.0,522.33,379.11
2016,5,17,14,0,912.0,114.0,2.0,26.0,898.0,466.56,333.71
2016,5,17,14,15,904.5,112.5,2.05,25.5,867.0,409.11,286.48
2016,5,17,14,30,897.0,111.0,2.1,25.0,836.0,351.04,237.64
2016,5,17,14,45,887.5,109.0,2.15,25.0,799.0,291.77,187.49
2016,5,17,15,0,878.0,107.0,2.2,25.0,762.0,232.58,139.61
2016,5,17,15,15,865.5,104.5,2.25,25.0,720.0,173.08,97.88
2016,5,17,15,30,853.0,102.0,2.3,25.0,678.0,114.5,70.61
2016,5,17,15,45,836.0,99.0,2.35,25.0,631.5,81.37,62.74
2016,5,17,16,0,819.0,96.0,2.4,25.0,585.0,79.77,61.63
2016,5,17,16,15,798.0,92.5,2.4,24.5,535.5,77.64,60.18
2016,5,17,16,30,777.0,89.0,2.4,24.0,486.0,75.42,58.64
2016,5,17,16,45,584.0,115.5,2.45,23.5,396.0,84.25,66.46
2016,5,17,17,0,391.0,142.0,2.5,23.0,306.0,97.1,77.73
2016,5,17,17,15,514.0,106.5,2.4,22.0,292.0,77.61,61.56
2016,5,17,17,30,637.0,71.0,2.3,21.0,278.0,57.06,44.17
2016,5,17,17,45,577.0,65.0,2.25,20.5,227.5,52.39,40.2
2016,5,17,18,0,517.0,59.0,2.2,20.0,177.0,47.76,36.1
2016,5,17,18,15,434.0,49.5,2.15,19.0,131.5,40.21,29.33
2016,5,17,18,30,351.0,40.0,2.1,18.0,86.0,32.65,22.3
2016,5,17,18,45,223.5,27.0,2.05,17.5,52.0,21.95,11.35
2016,5,17,19,0,96.0,14.0,2.0,17.0,18.0,10.69,0.0
2016,5,17,19,15,48.0,7.0,1.95,16.5,9.0,5.51,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,15.0,1.3,15.5,25.5,63.05,0.0
2016,5,18,5,30,226.0,30.0,1.3,16.0,51.0,140.57,99.06
2016,5,18,5,45,322.5,42.0,1.35,16.5,91.5,212.2,165.35
2016,5,18,6,0,419.0,54.0,1.4,17.0,132.0,291.83,233.65
2016,5,18,6,15,485.0,62.5,1.3,17.0,179.5,360.52,291.88
2016,5,18,6,30,551.0,71.0,1.2,17.0,227.0,434.42,352.06
2016,5,18,6,45,596.5,77.5,1.15,17.5,277.5,497.55,400.96
2016,5,18,7,0,642.0,84.0,1.1,18.0,328.0,562.81,449.31
2016,5,18,7,15,675.0,89.5,1.0,18.5,378.5,619.45,488.75
2016,5,18,7,30,708.0,95.0,0.9,19.0,429.0,676.24,525.9
2016,5,18,7,45,732.0,99.5,0.85,19.5,478.5,724.38,555.69
2016,5,18,8,0,756.0,104.0,0.8,20.0,528.0,767.26,581.05
2016,5,18,8,15,775.0,108.0,0.8,20.5,575.0,807.6,604.82
2016,5,18,8,30,794.0,112.0,0.8,21.0,622.0,845.65,626.63
2016,5,18,8,45,805.5,116.5,0.85,21.5,664.0,874.91,643.26
2016,5,18,9,0,817.0,121.0,0.9,22.0,706.0,901.07,657.88
2016,5,18,9,15,828.5,123.5,1.0,22.5,744.5,921.79,669.86
2016,5,18,9,30,840.0,126.0,1.1,23.0,783.0,939.06,679.7
2016,5,18,9,45,852.0,126.0,1.2,23.5,817.0,937.23,677.46
2016,5,18,10,0,864.0,126.0,1.3,24.0,851.0,944.97,681.62
2016,5,18,10,15,870.5,127.5,1.4,24.0,877.5,945.26,682.3
2016,5,18,10,30,877.0,129.0,1.5,24.0,904.0,941.74,680.69
2016,5,18,10,45,879.5,131.0,1.6,24.0,923.5,931.2,674.65
2016,5,18,11,0,882.0,133.0,1.7,24.0,943.0,916.91,666.27
2016,5,18,11,15,885.0,134.0,1.75,24.0,956.0,898.54,654.67
2016,5,18,11,30,888.0,135.0,1.8,24.0,969.0,876.59,640.78
2016,5,18,11,45,891.0,133.5,1.85,24.0,975.0,849.19,623.28
2016,5,18,12,0,894.0,132.0,1.9,24.0,981.0,818.56,603.57
2016,5,18,12,15,894.0,132.0,1.95,24.0,979.0,783.77,580.26
2016,5,18,12,30,894.0,132.0,2.0,24.0,977.0,746.2,553.79
2016,5,18,12,45,889.5,133.0,2.05,24.0,967.0,703.73,523.24
2016,5,18,13,0,885.0,134.0,2.1,24.0,957.0,659.14,490.38
2016,5,18,13,15,881.5,133.5,2.15,24.0,940.5,612.13,454.83
2016,5,18,13,30,878.0,133.0,2.2,24.0,924.0,563.28,416.81
2016,5,18,13,45,870.0,133.0,2.3,24.0,899.5,511.01,375.22
2016,5,18,14,0,862.0,133.0,2.4,24.0,875.0,457.75,331.53
2016,5,18,14,15,854.5,131.0,2.45,23.5,845.0,402.64,285.66
2016,5,18,14,30,847.0,129.0,2.5,23.0,815.0,346.97,238.37
2016,5,18,14,45,836.0,127.5,2.55,22.5,778.5,285.89,187.05
2016,5,18,15,0,825.0,126.0,2.6,22.0,742.0,228.56,140.55
2016,5,18,15,15,812.0,123.0,2.6,21.5,701.0,170.72,99.57
2016,5,18,15,30,799.0,120.0,2.6,21.0,660.0,114.06,72.48
2016,5,18,15,45,787.5,114.0,2.65,21.0,616.0,89.54,70.68
2016,5,18,16,0,776.0,108.0,2.7,21.0,572.0,86.52,68.37
2016,5,18,16,15,754.5,104.0,2.7,20.5,524.0,84.39,66.93
2016,5,18,16,30,733.0,100.0,2.7,20.0,476.0,75.82,59.95
2016,5,18,16,45,710.5,93.5,2.7,20.0,426.5,71.96,56.84
2016,5,18,17,0,688.0,87.0,2.7,20.0,377.0,67.91,53.54
2016,5,18,17,15,649.0,81.0,2.7,19.5,326.5,63.77,50.21
2016,5,18,17,30,610.0,75.0,2.7,19.0,276.0,59.56,46.74
2016,5,18,17,45,554.5,68.0,2.75,18.5,226.5,54.34,42.26
2016,5,18,18,0,499.0,61.0,2.8,18.0,177.0,49.11,37.59
2016,5,18,18,15,415.5,51.5,2.8,17.0,132.0,41.63,30.84
2016,5,18,18,30,332.0,42.0,2.8,16.0,87.0,34.15,23.83
2016,5,18,18,45,208.0,29.0,2.85,15.5,53.0,22.13,11.85
2016,5,18,19,0,84.0,16.0,2.9,15.0,19.0,12.15,0.0
2016,5,18,19,15,42.0,8.0,2.95,14.5,9.5,6.29,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,50.5,16.5,3.95,11.0,21.5,38.73,0.0
2016,5,19,5,30,101.0,33.0,4.1,11.0,43.0,86.03,61.04
2016,5,19,5,45,161.5,50.5,4.35,11.5,76.5,137.08,108.66
2016,5,19,6,0,222.0,68.0,4.6,12.0,110.0,194.03,159.5
2016,5,19,6,15,260.0,86.0,4.6,12.5,149.5,245.01,204.69
2016,5,19,6,30,298.0,104.0,4.6,13.0,189.0,299.06,251.37
2016,5,19,6,45,347.5,113.5,4.7,13.5,232.0,368.81,309.82
2016,5,19,7,0,397.0,123.0,4.8,14.0,275.0,428.35,358.69
2016,5,19,7,15,413.5,140.5,4.6,14.5,318.5,475.43,395.13
2016,5,19,7,30,430.0,158.0,4.4,15.0,362.0,522.17,430.14
2016,5,19,7,45,593.0,127.0,4.25,15.5,441.5,642.99,524.35
2016,5,19,8,0,756.0,96.0,4.1,16.0,521.0,757.09,607.24
2016,5,19,8,15,806.0,100.5,4.0,16.0,588.5,824.42,653.82
2016,5,19,8,30,856.0,105.0,3.9,16.0,656.0,890.92,699.01
2016,5,19,8,45,873.0,106.5,3.8,16.5,701.5,911.96,709.78
2016,5,19,9,0,890.0,108.0,3.7,17.0,747.0,940.52,726.05
2016,5,19,9,15,900.0,110.0,3.55,17.0,786.0,959.84,736.72
2016,5,19,9,30,910.0,112.0,3.4,17.0,825.0,975.52,744.89
2016,5,19,9,45,906.5,120.5,3.25,17.5,856.0,981.23,744.86
2016,5,19,10,0,903.0,129.0,3.1,18.0,887.0,982.69,742.09
2016,5,19,10,15,908.5,130.5,3.15,18.0,914.0,981.81,740.9
2016,5,19,10,30,914.0,132.0,3.2,18.0,941.0,976.97,737.2
2016,5,19,10,45,745.5,233.0,3.25,18.5,903.0,926.83,700.86
2016,5,19,11,0,577.0,334.0,3.3,19.0,865.0,845.97,639.38
2016,5,19,11,15,566.0,347.0,3.35,19.0,873.5,828.96,627.3
2016,5,19,11,30,555.0,360.0,3.4,19.0,882.0,809.25,612.81
2016,5,19,11,45,565.5,353.0,3.45,19.5,887.5,788.12,596.81
2016,5,19,12,0,576.0,346.0,3.5,20.0,893.0,764.11,578.65
2016,5,19,12,15,524.5,371.0,3.55,20.0,869.0,716.19,543.25
2016,5,19,12,30,473.0,396.0,3.6,20.0,845.0,668.78,508.01
2016,5,19,12,45,500.0,381.5,3.7,20.0,851.5,646.37,491.77
2016,5,19,13,0,527.0,367.0,3.8,20.0,858.0,620.58,472.37
2016,5,19,13,15,514.5,361.5,3.95,20.0,833.5,575.05,437.81
2016,5,19,13,30,502.0,356.0,4.1,20.0,809.0,529.68,402.7
2016,5,19,13,45,545.0,325.5,4.25,20.0,805.5,494.14,373.86
2016,5,19,14,0,588.0,295.0,4.4,20.0,802.0,453.8,340.08
2016,5,19,14,15,630.0,260.0,4.5,19.5,786.5,403.68,297.9
2016,5,19,14,30,672.0,225.0,4.6,19.0,771.0,350.36,251.62
2016,5,19,14,45,640.0,225.0,4.7,18.5,726.0,296.62,206.93
2016,5,19,15,0,608.0,225.0,4.8,18.0,681.0,246.21,166.72
2016,5,19,15,15,571.0,220.5,4.9,17.5,630.0,196.42,131.67
2016,5,19,15,30,534.0,216.0,5.0,17.0,579.0,149.99,107.85
2016,5,19,15,45,668.5,162.5,5.1,16.5,585.0,108.08,87.92
2016,5,19,16,0,803.0,109.0,5.2,16.0,591.0,87.82,70.92
2016,5,19,16,15,684.5,123.5,5.25,15.5,510.0,88.38,71.78
2016,5,19,16,30,566.0,138.0,5.3,15.0,429.0,96.98,79.68
2016,5,19,16,45,494.0,138.0,5.4,14.5,373.0,95.58,78.88
2016,5,19,17,0,422.0,138.0,5.5,14.0,317.0,95.11,78.87
2016,5,19,17,15,383.0,128.0,5.4,13.5,274.5,89.08,73.91
2016,5,19,17,30,344.0,118.0,5.3,13.0,232.0,82.88,68.68
2016,5,19,17,45,311.5,101.0,5.25,13.0,190.5,72.0,58.98
2016,5,19,18,0,279.0,84.0,5.2,13.0,149.0,60.75,48.76
2016,5,19,18,15,231.5,66.5,5.2,12.5,111.5,48.96,37.94
2016,5,19,18,30,184.0,49.0,5.2,12.0,74.0,36.45,26.28
2016,5,19,18,45,92.0,33.0,5.25,12.0,45.5,24.59,14.26
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,12.82,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.5,8.5,6.69,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,16.5,4.5,9.5,28.5,69.62,0.0
2016,5,20,5,30,253.0,33.0,4.5,10.0,57.0,153.71,113.24
2016,5,20,5,45,358.5,43.5,4.55,10.5,100.0,228.45,183.76
2016,5,20,6,0,464.0,54.0,4.6,11.0,143.0,312.75,258.91
2016,5,20,6,15,530.5,61.5,4.6,11.0,192.0,382.68,321.44
2016,5,20,6,30,597.0,69.0,4.6,11.0,241.0,457.71,386.45
2016,5,20,6,45,646.5,74.0,4.7,11.5,293.5,523.54,441.42
2016,5,20,7,0,696.0,79.0,4.8,12.0,346.0,591.69,496.43
2016,5,20,7,15,728.5,83.5,4.75,12.0,398.0,645.41,538.76
2016,5,20,7,30,761.0,88.0,4.7,12.0,450.0,702.55,581.28
2016,5,20,7,45,784.5,92.0,4.7,12.5,500.5,751.41,615.57
2016,5,20,8,0,808.0,96.0,4.7,13.0,551.0,798.74,647.99
2016,5,20,8,15,826.0,99.5,4.65,13.0,599.0,838.93,675.47
2016,5,20,8,30,844.0,103.0,4.6,13.0,647.0,876.64,700.8
2016,5,20,8,45,855.0,107.0,4.6,13.5,690.5,905.87,718.7
2016,5,20,9,0,866.0,111.0,4.6,14.0,734.0,920.24,725.82
2016,5,20,9,15,877.0,113.5,4.6,14.0,773.5,940.68,738.83
2016,5,20,9,30,888.0,116.0,4.6,14.0,813.0,957.56,749.31
2016,5,20,9,45,897.5,117.0,4.6,14.5,847.0,967.84,753.76
2016,5,20,10,0,907.0,118.0,4.6,15.0,881.0,974.31,755.66
2016,5,20,10,15,913.0,119.5,4.6,15.0,908.5,974.1,754.48
2016,5,20,10,30,919.0,121.0,4.6,15.0,936.0,969.92,750.7
2016,5,20,10,45,921.5,123.0,4.65,15.0,955.5,959.05,742.79
2016,5,20,11,0,924.0,125.0,4.7,15.0,975.0,944.29,732.27
2016,5,20,11,15,926.5,126.0,4.7,15.0,988.5,924.84,718.15
2016,5,20,11,30,929.0,127.0,4.7,15.0,1002.0,901.69,701.49
2016,5,20,11,45,927.0,129.0,4.75,15.5,1006.5,872.15,679.33
2016,5,20,12,0,925.0,131.0,4.8,16.0,1011.0,839.41,654.92
2016,5,20,12,15,924.5,131.0,4.8,15.5,1008.5,803.28,629.48
2016,5,20,12,30,924.0,131.0,4.8,15.0,1006.0,764.31,600.51
2016,5,20,12,45,915.5,134.5,4.85,15.0,994.5,719.92,565.83
2016,5,20,13,0,907.0,138.0,4.9,15.0,983.0,673.57,528.89
2016,5,20,13,15,903.0,137.0,4.9,15.0,965.5,624.97,489.2
2016,5,20,13,30,899.0,136.0,4.9,15.0,948.0,574.56,447.05
2016,5,20,13,45,891.5,135.5,4.9,15.0,923.5,521.21,401.47
2016,5,20,14,0,884.0,135.0,4.9,15.0,899.0,466.79,353.84
2016,5,20,14,15,876.0,133.0,4.9,15.0,868.0,410.4,303.58
2016,5,20,14,30,868.0,131.0,4.9,15.0,837.0,353.47,252.24
2016,5,20,14,45,857.5,129.0,4.9,15.0,799.5,291.14,197.08
2016,5,20,15,0,847.0,127.0,4.9,15.0,762.0,232.41,147.25
2016,5,20,15,15,833.0,124.0,4.85,14.5,720.0,173.25,103.96
2016,5,20,15,30,819.0,121.0,4.8,14.0,678.0,115.38,75.5
2016,5,20,15,45,802.5,117.0,4.8,14.0,632.0,91.76,74.65
2016,5,20,16,0,786.0,113.0,4.8,14.0,586.0,89.99,73.35
2016,5,20,16,15,763.0,109.0,4.7,13.5,536.5,87.93,71.93
2016,5,20,16,30,740.0,105.0,4.6,13.0,487.0,79.1,64.55
2016,5,20,16,45,710.0,100.0,4.55,13.0,436.0,76.18,62.19
2016,5,20,17,0,680.0,95.0,4.5,13.0,385.0,73.17,59.74
2016,5,20,17,15,638.5,89.0,4.4,12.5,333.0,69.2,56.49
2016,5,20,17,30,597.0,83.0,4.3,12.0,281.0,65.17,53.1
2016,5,20,17,45,535.5,76.0,4.25,12.0,231.0,60.09,48.56
2016,5,20,18,0,474.0,69.0,4.2,12.0,181.0,55.04,43.87
2016,5,20,18,15,389.0,58.5,4.05,11.5,136.0,44.45,34.12
2016,5,20,18,30,304.0,48.0,3.9,11.0,91.0,36.34,26.36
2016,5,20,18,45,185.5,33.5,3.8,11.0,56.5,25.28,15.12
2016,5,20,19,0,67.0,19.0,3.7,11.0,22.0,14.37,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.5,11.0,7.47,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,15.0,16.5,2.05,10.0,18.0,18.93,0.0
2016,5,21,5,30,30.0,33.0,2.1,10.0,36.0,43.23,28.75
2016,5,21,5,45,54.5,53.0,2.2,10.5,62.0,83.53,64.8
2016,5,21,6,0,79.0,73.0,2.3,11.0,88.0,118.77,96.14
2016,5,21,6,15,98.5,94.5,2.35,11.0,119.0,155.12,128.3
2016,5,21,6,30,118.0,116.0,2.4,11.0,150.0,192.83,161.12
2016,5,21,6,45,139.0,135.0,2.45,11.0,183.0,229.86,192.8
2016,5,21,7,0,160.0,154.0,2.5,11.0,216.0,268.35,225.05
2016,5,21,7,15,392.5,139.5,2.6,11.0,319.5,457.36,382.43
2016,5,21,7,30,625.0,125.0,2.7,11.0,423.0,642.21,528.89
2016,5,21,7,45,315.5,151.5,2.8,11.5,302.0,436.57,361.11
2016,5,21,8,0,6.0,178.0,2.9,12.0,181.0,150.63,120.98
2016,5,21,8,15,62.0,235.0,2.95,12.0,275.0,267.33,218.54
2016,5,21,8,30,118.0,292.0,3.0,12.0,369.0,393.77,319.77
2016,5,21,8,45,156.5,314.0,3.1,12.0,423.0,450.25,363.72
2016,5,21,9,0,195.0,336.0,3.2,12.0,477.0,507.05,407.55
2016,5,21,9,15,105.0,299.0,3.15,12.0,376.0,385.52,310.02
2016,5,21,9,30,15.0,262.0,3.1,12.0,275.0,227.6,181.78
2016,5,21,9,45,71.0,336.0,3.1,12.5,396.0,365.42,292.37
2016,5,21,10,0,127.0,410.0,3.1,13.0,517.0,506.5,400.09
2016,5,21,10,15,83.0,392.5,3.05,13.0,463.5,424.18,335.06
2016,5,21,10,30,39.0,375.0,3.0,13.0,410.0,363.23,286.62
2016,5,21,10,45,71.0,413.5,3.0,13.0,479.0,423.85,334.02
2016,5,21,11,0,103.0,452.0,3.0,13.0,548.0,482.18,378.38
2016,5,21,11,15,61.0,388.5,2.95,13.0,445.5,382.45,300.98
2016,5,21,11,30,19.0,325.0,2.9,13.0,343.0,274.82,216.52
2016,5,21,11,45,64.5,399.5,2.9,13.0,461.0,383.92,302.52
2016,5,21,12,0,110.0,474.0,2.9,13.0,579.0,475.39,372.08
2016,5,21,12,15,59.5,341.5,2.9,13.0,398.5,320.08,252.26
2016,5,21,12,30,9.0,209.0,2.9,13.0,218.0,169.05,132.54
2016,5,21,12,45,118.5,336.5,2.9,13.0,447.5,349.45,276.93
2016,5,21,13,0,228.0,464.0,2.9,13.0,677.0,500.92,391.71
2016,5,21,13,15,167.5,453.5,2.9,13.0,608.5,439.8,343.68
2016,5,21,13,30,107.0,443.0,2.9,13.0,540.0,385.18,301.56
2016,5,21,13,45,187.5,428.0,2.9,13.5,592.0,398.28,310.4
2016,5,21,14,0,268.0,413.0,2.9,14.0,644.0,399.43,308.47
2016,5,21,14,15,348.5,368.5,2.9,14.0,658.5,376.24,287.11
2016,5,21,14,30,429.0,324.0,2.9,14.0,673.0,339.99,254.1
2016,5,21,14,45,486.0,286.5,2.9,14.0,665.0,297.68,216.03
2016,5,21,15,0,543.0,249.0,2.9,14.0,657.0,249.08,173.55
2016,5,21,15,15,543.5,231.0,2.9,14.0,620.5,198.72,135.9
2016,5,21,15,30,544.0,213.0,2.9,14.0,584.0,148.58,107.52
2016,5,21,15,45,636.0,172.5,2.9,14.0,577.5,113.07,92.92
2016,5,21,16,0,728.0,132.0,2.9,14.0,571.0,93.0,75.88
2016,5,21,16,15,704.0,127.0,2.9,14.0,522.5,90.93,74.35
2016,5,21,16,30,680.0,122.0,2.9,14.0,474.0,88.74,72.69
2016,5,21,16,45,656.5,113.5,2.95,14.0,425.0,84.09,68.86
2016,5,21,17,0,633.0,105.0,3.0,14.0,376.0,79.19,64.78
2016,5,21,17,15,592.0,98.0,2.95,13.5,325.5,74.83,61.25
2016,5,21,17,30,551.0,91.0,2.9,13.0,275.0,70.38,57.53
2016,5,21,17,45,497.5,81.5,2.9,13.0,226.5,63.78,51.66
2016,5,21,18,0,444.0,72.0,2.9,13.0,178.0,54.34,43.08
2016,5,21,18,15,364.0,60.5,2.7,12.5,134.0,45.63,35.06
2016,5,21,18,30,284.0,49.0,2.5,12.0,90.0,36.93,26.82
2016,5,21,18,45,181.0,34.0,2.35,11.5,56.0,25.63,15.56
2016,5,21,19,0,78.0,19.0,2.2,11.0,22.0,14.42,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.5,11.0,7.47,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,106.5,18.0,1.7,10.0,28.5,65.11,4.43
2016,5,22,5,30,213.0,36.0,1.8,10.0,57.0,140.96,104.55
2016,5,22,5,45,307.0,48.5,1.95,10.5,98.5,207.15,165.88
2016,5,22,6,0,401.0,61.0,2.1,11.0,140.0,283.52,233.17
2016,5,22,6,15,466.5,70.5,2.1,11.5,187.5,355.33,295.2
2016,5,22,6,30,532.0,80.0,2.1,12.0,235.0,428.89,356.67
2016,5,22,6,45,270.0,105.5,2.1,12.5,185.0,292.3,244.3
2016,5,22,7,0,8.0,131.0,2.1,13.0,135.0,114.53,91.97
2016,5,22,7,15,39.5,163.5,2.05,13.0,182.5,179.76,147.32
2016,5,22,7,30,71.0,196.0,2.0,13.0,230.0,236.93,194.46
2016,5,22,7,45,76.0,218.5,2.0,13.5,258.5,263.86,215.21
2016,5,22,8,0,81.0,241.0,2.0,14.0,287.0,290.71,235.61
2016,5,22,8,15,46.0,226.0,1.95,14.0,252.5,244.1,196.61
2016,5,22,8,30,11.0,211.0,1.9,14.0,218.0,182.46,145.41
2016,5,22,8,45,101.5,274.0,1.9,14.5,346.5,358.99,287.52
2016,5,22,9,0,192.0,337.0,1.9,15.0,475.0,504.68,398.17
2016,5,22,9,15,219.0,353.0,1.9,15.0,519.0,544.46,426.43
2016,5,22,9,30,246.0,369.0,1.9,15.0,563.0,604.1,469.17
2016,5,22,9,45,178.0,387.5,1.95,15.0,531.5,535.59,416.3
2016,5,22,10,0,110.0,406.0,2.0,15.0,500.0,466.11,362.83
2016,5,22,10,15,110.0,420.0,2.05,15.0,516.0,475.12,369.49
2016,5,22,10,30,110.0,434.0,2.1,15.0,532.0,483.34,375.09
2016,5,22,10,45,107.0,443.0,2.15,15.5,540.5,483.32,373.88
2016,5,22,11,0,104.0,452.0,2.2,16.0,549.0,482.63,372.28
2016,5,22,11,15,200.0,453.5,2.25,16.0,641.5,575.31,442.37
2016,5,22,11,30,296.0,455.0,2.3,16.0,734.0,658.55,503.27
2016,5,22,11,45,354.5,431.0,2.4,16.0,767.5,668.79,511.37
2016,5,22,12,0,413.0,407.0,2.5,16.0,801.0,682.32,521.99
2016,5,22,12,15,221.5,394.0,2.55,16.0,605.5,499.3,385.81
2016,5,22,12,30,30.0,381.0,2.6,16.0,410.0,324.76,251.64
2016,5,22,12,45,85.5,425.0,2.7,16.0,505.0,389.98,302.84
2016,5,22,13,0,141.0,469.0,2.8,16.0,600.0,450.44,348.38
2016,5,22,13,15,298.5,417.0,2.85,15.5,689.5,488.29,377.84
2016,5,22,13,30,456.0,365.0,2.9,15.0,779.0,509.75,393.25
2016,5,22,13,45,497.5,340.5,2.95,15.0,781.5,479.97,368.19
2016,5,22,14,0,539.0,316.0,3.0,15.0,784.0,445.52,338.61
2016,5,22,14,15,543.0,299.0,3.05,15.0,756.0,397.71,298.31
2016,5,22,14,30,547.0,282.0,3.1,15.0,728.0,349.18,256.78
2016,5,22,14,45,674.5,212.0,3.15,15.0,737.0,295.35,206.29
2016,5,22,15,0,802.0,142.0,3.2,15.0,746.0,233.72,149.63
2016,5,22,15,15,710.0,165.0,3.2,15.0,678.0,177.23,111.58
2016,5,22,15,30,618.0,188.0,3.2,15.0,610.0,137.13,96.51
2016,5,22,15,45,512.5,207.0,3.25,15.0,541.5,129.78,106.91
2016,5,22,16,0,407.0,226.0,3.3,15.0,473.0,139.5,115.56
2016,5,22,16,15,405.5,205.5,3.3,14.5,434.0,130.15,108.09
2016,5,22,16,30,404.0,185.0,3.3,14.0,395.0,120.17,100.01
2016,5,22,16,45,407.0,163.5,3.3,14.0,356.5,109.04,90.66
2016,5,22,17,0,410.0,142.0,3.3,14.0,318.0,97.23,80.62
2016,5,22,17,15,371.5,131.5,3.2,13.5,275.5,90.98,75.51
2016,5,22,17,30,333.0,121.0,3.1,13.0,233.0,86.07,71.46
2016,5,22,17,45,306.0,103.0,3.05,13.0,192.5,74.2,60.93
2016,5,22,18,0,279.0,85.0,3.0,13.0,152.0,61.38,49.36
2016,5,22,18,15,231.5,68.0,2.8,12.5,114.5,50.04,38.99
2016,5,22,18,30,184.0,51.0,2.6,12.0,77.0,37.87,27.69
2016,5,22,18,45,92.0,35.5,2.45,11.5,48.5,26.37,16.33
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,14.95,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.0,10.0,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,111.5,17.0,2.2,10.5,28.5,65.28,9.32
2016,5,23,5,30,223.0,34.0,2.3,11.0,57.0,141.54,105.0
2016,5,23,5,45,314.5,46.0,2.4,11.5,97.5,206.67,165.13
2016,5,23,6,0,406.0,58.0,2.5,12.0,138.0,286.01,234.71
2016,5,23,6,15,469.5,67.0,2.5,12.5,185.0,352.77,292.67
2016,5,23,6,30,533.0,76.0,2.5,13.0,232.0,424.51,352.79
2016,5,23,6,45,577.5,83.0,2.55,13.5,282.0,486.4,403.04
2016,5,23,7,0,622.0,90.0,2.6,14.0,332.0,550.36,453.14
2016,5,23,7,15,655.5,96.0,2.55,14.5,382.0,606.86,495.39
2016,5,23,7,30,689.0,102.0,2.5,15.0,432.0,663.58,536.33
2016,5,23,7,45,711.5,107.5,2.5,15.5,481.0,710.82,568.3
