Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,0,734.0,113.0,2.5,16.0,530.0,756.74,598.64
2016,5,23,8,15,754.0,117.0,2.5,16.0,576.5,792.48,622.23
2016,5,23,8,30,774.0,121.0,2.5,16.0,623.0,830.73,647.43
2016,5,23,8,45,786.0,126.0,2.5,16.5,665.5,860.43,665.07
2016,5,23,9,0,798.0,131.0,2.5,17.0,708.0,887.09,680.52
2016,5,23,9,15,810.0,133.5,2.5,17.0,746.0,907.95,693.19
2016,5,23,9,30,822.0,136.0,2.5,17.0,784.0,925.43,703.63
2016,5,23,9,45,837.0,134.5,2.5,17.0,818.5,938.05,710.85
2016,5,23,10,0,852.0,133.0,2.5,17.0,853.0,933.25,706.41
2016,5,23,10,15,858.5,135.0,2.5,17.0,879.5,934.0,706.04
2016,5,23,10,30,865.0,137.0,2.5,17.0,906.0,930.97,703.19
2016,5,23,10,45,867.5,139.5,2.55,17.5,925.5,920.97,694.9
2016,5,23,11,0,870.0,142.0,2.6,18.0,945.0,907.26,684.28
2016,5,23,11,15,872.5,142.5,2.6,18.0,958.0,888.25,671.05
2016,5,23,11,30,875.0,143.0,2.6,18.0,971.0,865.79,655.55
2016,5,23,11,45,875.5,144.5,2.65,18.0,976.0,839.17,637.58
2016,5,23,12,0,876.0,146.0,2.7,18.0,981.0,809.43,617.41
2016,5,23,12,15,875.5,145.5,2.7,17.5,979.0,774.55,593.04
2016,5,23,12,30,875.0,145.0,2.7,17.0,977.0,737.06,566.15
2016,5,23,12,45,862.5,151.5,2.75,17.0,965.0,694.05,533.66
2016,5,23,13,0,850.0,158.0,2.8,17.0,953.0,656.82,504.43
2016,5,23,13,15,846.0,157.0,2.8,17.0,936.5,609.26,466.93
2016,5,23,13,30,842.0,156.0,2.8,17.0,920.0,560.05,427.2
2016,5,23,13,45,840.5,151.5,2.85,17.0,897.5,508.05,384.33
2016,5,23,14,0,839.0,147.0,2.9,17.0,875.0,454.62,339.04
2016,5,23,14,15,831.0,145.0,2.9,17.0,845.0,399.38,291.16
2016,5,23,14,30,823.0,143.0,2.9,17.0,815.0,343.78,242.27
2016,5,23,14,45,817.0,138.0,2.95,17.0,780.0,286.54,192.33
2016,5,23,15,0,811.0,133.0,3.0,17.0,745.0,229.25,144.5
2016,5,23,15,15,797.5,130.0,3.0,16.5,704.5,172.52,103.69
2016,5,23,15,30,784.0,127.0,3.0,16.0,664.0,117.06,76.8
2016,5,23,15,45,770.0,121.5,3.05,16.0,619.5,93.58,75.54
2016,5,23,16,0,756.0,116.0,3.1,16.0,575.0,91.04,73.62
2016,5,23,16,15,733.5,112.0,3.1,16.0,527.0,82.15,66.16
2016,5,23,16,30,711.0,108.0,3.1,16.0,479.0,80.25,64.74
2016,5,23,16,45,518.5,133.0,3.15,16.0,389.0,92.92,76.0
2016,5,23,17,0,326.0,158.0,3.2,16.0,299.0,108.28,89.62
2016,5,23,17,15,300.5,142.5,3.2,15.5,259.5,98.7,81.66
2016,5,23,17,30,275.0,127.0,3.2,15.0,220.0,88.83,73.33
2016,5,23,17,45,252.0,107.5,3.2,14.5,182.0,76.3,62.43
2016,5,23,18,0,229.0,88.0,3.2,14.0,144.0,63.42,50.98
2016,5,23,18,15,190.0,70.0,3.1,13.5,109.0,51.0,39.7
2016,5,23,18,30,151.0,52.0,3.0,13.0,74.0,38.35,28.02
2016,5,23,18,45,75.5,35.5,2.9,13.0,46.5,26.55,16.49
2016,5,23,19,0,0.0,19.0,2.8,13.0,19.0,14.33,0.0
2016,5,23,19,15,0.0,9.5,2.75,12.5,9.5,7.47,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,2.6,11.0,29.5,67.56,14.01
2016,5,24,5,30,233.0,35.0,2.7,11.0,59.0,146.06,108.87
2016,5,24,5,45,325.5,46.5,2.85,11.5,100.0,211.43,169.17
2016,5,24,6,0,418.0,58.0,3.0,12.0,141.0,291.24,239.35
2016,5,24,6,15,482.0,67.0,3.0,12.5,188.5,358.76,298.13
2016,5,24,6,30,546.0,76.0,3.0,13.0,236.0,431.29,359.11
2016,5,24,6,45,365.5,115.0,3.0,13.5,231.5,378.1,314.84
2016,5,24,7,0,185.0,154.0,3.0,14.0,227.0,283.72,235.39
2016,5,24,7,15,171.0,178.5,3.0,14.0,252.5,305.33,252.57
2016,5,24,7,30,157.0,203.0,3.0,14.0,278.0,325.03,267.39
2016,5,24,7,45,136.0,226.0,3.0,14.5,296.0,335.75,274.04
2016,5,24,8,0,115.0,249.0,3.0,15.0,314.0,344.39,278.86
2016,5,24,8,15,124.5,272.0,3.0,15.0,348.5,376.99,303.84
2016,5,24,8,30,134.0,295.0,3.0,15.0,383.0,409.27,328.17
2016,5,24,8,45,285.0,285.0,3.0,15.5,487.5,552.92,440.36
2016,5,24,9,0,436.0,275.0,3.0,16.0,592.0,701.42,550.65
2016,5,24,9,15,443.5,287.0,2.95,16.0,623.5,722.93,563.77
2016,5,24,9,30,451.0,299.0,2.9,16.0,655.0,742.15,576.06
2016,5,24,9,45,387.5,342.0,2.9,16.5,657.5,703.89,544.73
2016,5,24,10,0,324.0,385.0,2.9,17.0,660.0,682.67,525.72
2016,5,24,10,15,225.0,412.0,2.9,17.0,606.0,591.92,456.97
2016,5,24,10,30,126.0,439.0,2.9,17.0,552.0,520.38,401.37
2016,5,24,10,45,229.5,435.0,2.95,17.0,645.0,602.88,464.78
2016,5,24,11,0,333.0,431.0,3.0,17.0,738.0,696.99,533.88
2016,5,24,11,15,267.0,453.5,3.0,17.0,702.5,646.03,494.43
2016,5,24,11,30,201.0,476.0,3.0,17.0,667.0,583.19,447.23
2016,5,24,11,45,152.5,474.5,3.0,17.0,620.0,529.94,407.19
2016,5,24,12,0,104.0,473.0,3.0,17.0,573.0,468.79,360.95
2016,5,24,12,15,170.5,474.0,3.0,17.0,637.0,517.44,398.31
2016,5,24,12,30,237.0,475.0,3.0,17.0,701.0,550.27,422.84
2016,5,24,12,45,218.5,472.5,3.05,17.0,679.5,518.04,398.26
2016,5,24,13,0,200.0,470.0,3.1,17.0,658.0,486.69,374.53
2016,5,24,13,15,341.0,416.5,3.1,17.0,729.5,511.05,393.03
2016,5,24,13,30,482.0,363.0,3.1,17.0,801.0,520.73,398.63
2016,5,24,13,45,468.5,352.5,3.15,17.0,769.5,473.27,360.83
2016,5,24,14,0,455.0,342.0,3.2,17.0,738.0,426.68,323.26
2016,5,24,14,15,363.0,362.0,3.2,16.5,671.0,376.34,284.35
2016,5,24,14,30,271.0,382.0,3.2,16.0,604.0,331.72,250.77
2016,5,24,14,45,341.0,342.5,3.25,16.0,609.0,300.95,222.69
2016,5,24,15,0,411.0,303.0,3.3,16.0,614.0,255.97,183.47
2016,5,24,15,15,468.0,262.5,3.3,16.0,598.0,207.15,144.64
2016,5,24,15,30,525.0,222.0,3.3,16.0,582.0,152.22,109.97
2016,5,24,15,45,456.5,227.5,3.3,16.0,525.5,139.14,114.41
2016,5,24,16,0,388.0,233.0,3.3,16.0,469.0,149.35,123.46
2016,5,24,16,15,364.5,216.5,3.3,15.5,424.0,140.75,116.71
2016,5,24,16,30,341.0,200.0,3.3,15.0,379.0,131.78,109.61
2016,5,24,16,45,490.0,151.5,3.35,15.0,379.5,103.44,85.41
2016,5,24,17,0,639.0,103.0,3.4,15.0,380.0,77.75,63.23
2016,5,24,17,15,599.0,96.0,3.4,14.5,330.0,73.36,59.69
2016,5,24,17,30,559.0,89.0,3.4,14.0,280.0,68.86,55.94
2016,5,24,17,45,506.0,80.5,3.4,13.5,231.5,62.97,50.83
2016,5,24,18,0,453.0,72.0,3.4,13.0,183.0,56.98,45.47
2016,5,24,18,15,376.0,61.0,3.3,12.5,139.0,46.09,35.53
2016,5,24,18,30,299.0,50.0,3.2,12.0,95.0,37.74,27.64
2016,5,24,18,45,197.0,35.5,3.1,12.0,60.5,26.79,16.89
2016,5,24,19,0,95.0,21.0,3.0,12.0,26.0,15.86,0.0
2016,5,24,19,15,47.5,10.5,2.95,12.0,13.0,8.26,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.5,2.3,11.0,30.0,67.33,17.47
2016,5,25,5,30,232.0,35.0,2.4,11.0,60.0,145.07,108.39
2016,5,25,5,45,322.5,46.5,2.55,11.5,100.5,209.46,167.53
2016,5,25,6,0,413.0,58.0,2.7,12.0,141.0,288.15,236.62
2016,5,25,6,15,476.5,67.0,2.7,12.5,188.0,355.02,294.7
2016,5,25,6,30,540.0,76.0,2.7,13.0,235.0,426.86,354.96
2016,5,25,6,45,270.0,71.5,2.75,13.5,151.0,266.81,223.47
2016,5,25,7,0,0.0,67.0,2.8,14.0,67.0,51.38,38.24
2016,5,25,7,15,0.0,80.0,2.8,14.0,80.0,61.5,46.85
2016,5,25,7,30,0.0,93.0,2.8,14.0,93.0,72.12,55.64
2016,5,25,7,45,0.0,119.0,2.85,14.5,119.0,93.88,73.53
2016,5,25,8,0,0.0,145.0,2.9,15.0,145.0,115.86,91.32
2016,5,25,8,15,0.0,152.0,2.9,15.0,152.0,121.28,95.46
2016,5,25,8,30,0.0,159.0,2.9,15.0,159.0,126.77,99.67
2016,5,25,8,45,5.5,193.0,2.95,15.5,197.0,160.51,126.85
2016,5,25,9,0,11.0,227.0,3.0,16.0,235.0,194.55,153.8
2016,5,25,9,15,9.5,221.0,3.0,16.0,228.5,187.19,147.45
2016,5,25,9,30,8.0,215.0,3.0,16.0,222.0,180.07,141.43
2016,5,25,9,45,14.5,259.5,3.0,16.5,272.0,223.65,175.71
2016,5,25,10,0,21.0,304.0,3.0,17.0,322.0,267.23,209.28
2016,5,25,10,15,26.5,332.0,3.0,17.0,356.0,313.81,245.05
2016,5,25,10,30,32.0,360.0,3.0,17.0,390.0,341.86,266.22
2016,5,25,10,45,33.5,367.0,3.0,17.5,398.5,346.26,268.72
2016,5,25,11,0,35.0,374.0,3.0,18.0,407.0,350.22,270.99
2016,5,25,11,15,169.0,414.0,3.0,18.0,574.0,512.11,395.54
2016,5,25,11,30,303.0,454.0,3.0,18.0,741.0,661.35,504.96
2016,5,25,11,45,612.0,284.0,3.05,18.5,868.0,762.04,581.59
2016,5,25,12,0,921.0,114.0,3.1,19.0,995.0,817.21,623.48
2016,5,25,12,15,921.0,114.0,3.15,19.0,993.5,782.24,598.32
2016,5,25,12,30,921.0,114.0,3.2,19.0,992.0,744.41,570.23
2016,5,25,12,45,912.5,118.5,3.25,19.0,981.0,701.66,537.82
2016,5,25,13,0,904.0,123.0,3.3,19.0,970.0,656.92,503.19
2016,5,25,13,15,901.0,122.0,3.35,19.0,953.5,609.65,465.85
2016,5,25,13,30,898.0,121.0,3.4,19.0,937.0,560.48,425.96
2016,5,25,13,45,895.0,118.5,3.5,19.0,914.5,508.57,382.88
2016,5,25,14,0,892.0,116.0,3.6,19.0,892.0,455.16,337.29
2016,5,25,14,15,885.5,114.5,3.65,19.0,862.5,399.86,289.01
2016,5,25,14,30,879.0,113.0,3.7,19.0,833.0,343.84,239.43
2016,5,25,14,45,870.0,111.0,3.75,19.0,797.5,286.41,189.14
2016,5,25,15,0,861.0,109.0,3.8,19.0,762.0,229.03,141.32
2016,5,25,15,15,849.5,106.5,3.85,18.5,721.5,171.31,100.01
2016,5,25,15,30,838.0,104.0,3.9,18.0,681.0,105.64,65.9
2016,5,25,15,45,820.5,102.0,3.95,18.0,635.5,82.55,65.55
2016,5,25,16,0,803.0,100.0,4.0,18.0,590.0,81.7,65.04
2016,5,25,16,15,783.0,96.5,4.0,17.5,542.0,79.73,63.69
2016,5,25,16,30,763.0,93.0,4.0,17.0,494.0,77.67,62.25
2016,5,25,16,45,731.0,90.5,4.05,17.0,443.0,75.99,61.01
2016,5,25,17,0,699.0,88.0,4.1,17.0,392.0,68.59,54.75
2016,5,25,17,15,661.5,82.5,4.1,16.5,341.5,64.83,51.73
2016,5,25,17,30,624.0,77.0,4.1,16.0,291.0,61.01,48.58
2016,5,25,17,45,562.0,72.0,4.1,15.5,240.5,57.21,45.34
2016,5,25,18,0,500.0,67.0,4.1,15.0,190.0,53.52,42.04
2016,5,25,18,15,421.5,57.5,4.0,14.5,145.0,46.21,35.35
2016,5,25,18,30,343.0,48.0,3.9,14.0,100.0,38.88,28.41
2016,5,25,18,45,223.0,35.0,3.8,13.5,64.0,26.56,16.68
2016,5,25,19,0,103.0,22.0,3.7,13.0,28.0,16.62,0.54
2016,5,25,19,15,51.5,11.0,3.65,12.5,14.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.5,1.9,11.5,30.0,64.44,19.38
2016,5,26,5,30,197.0,39.0,1.9,12.0,60.0,136.32,101.67
2016,5,26,5,45,287.5,52.0,1.95,12.5,100.5,200.3,159.43
2016,5,26,6,0,378.0,65.0,2.0,13.0,141.0,273.99,223.65
2016,5,26,6,15,198.0,85.5,1.9,13.0,126.5,206.56,170.48
2016,5,26,6,30,18.0,106.0,1.8,13.0,112.0,100.2,80.33
2016,5,26,6,45,25.5,126.0,1.75,13.5,135.5,132.76,107.94
2016,5,26,7,0,33.0,146.0,1.7,14.0,159.0,157.21,128.02
2016,5,26,7,15,31.0,163.5,1.6,14.5,177.0,172.56,139.97
2016,5,26,7,30,29.0,181.0,1.5,15.0,195.0,187.65,151.44
2016,5,26,7,45,63.5,214.0,1.4,15.5,249.0,247.69,199.84
2016,5,26,8,0,98.0,247.0,1.3,16.0,303.0,309.52,248.08
2016,5,26,8,15,175.5,267.0,1.25,16.5,377.5,413.77,328.47
2016,5,26,8,30,253.0,287.0,1.2,17.0,452.0,522.8,408.67
2016,5,26,8,45,525.0,211.0,1.15,17.5,583.0,709.52,545.74
2016,5,26,9,0,797.0,135.0,1.1,18.0,714.0,886.36,663.44
2016,5,26,9,15,809.5,138.0,1.05,18.5,752.5,908.15,671.95
2016,5,26,9,30,822.0,141.0,1.0,19.0,791.0,926.57,680.22
2016,5,26,9,45,822.5,148.5,1.0,19.5,822.0,934.83,682.85
2016,5,26,10,0,823.0,156.0,1.0,20.0,853.0,939.24,683.25
2016,5,26,10,15,830.0,157.5,1.0,20.0,879.5,940.02,682.8
2016,5,26,10,30,837.0,159.0,1.0,20.0,906.0,937.02,680.11
2016,5,26,10,45,844.5,159.0,1.05,20.5,927.0,929.24,674.12
2016,5,26,11,0,852.0,159.0,1.1,21.0,948.0,917.64,665.83
2016,5,26,11,15,855.0,160.0,1.15,21.0,961.0,899.26,654.55
2016,5,26,11,30,858.0,161.0,1.2,21.0,974.0,877.3,640.99
2016,5,26,11,45,861.5,160.0,1.3,21.5,980.5,836.65,614.61
2016,5,26,12,0,865.0,159.0,1.4,22.0,987.0,807.66,595.48
2016,5,26,12,15,864.5,159.0,1.55,22.0,985.0,773.46,573.07
2016,5,26,12,30,864.0,159.0,1.7,22.0,983.0,736.69,548.12
2016,5,26,12,45,872.0,151.5,1.85,22.0,976.5,697.96,521.06
2016,5,26,13,0,880.0,144.0,2.0,22.0,970.0,656.31,490.87
2016,5,26,13,15,876.5,143.0,2.15,22.0,953.5,609.67,455.84
2016,5,26,13,30,873.0,142.0,2.3,22.0,937.0,561.25,418.21
2016,5,26,13,45,866.0,141.5,2.45,22.0,913.0,509.91,377.06
2016,5,26,14,0,859.0,141.0,2.6,22.0,889.0,457.48,333.69
2016,5,26,14,15,852.0,139.0,2.7,21.5,859.5,401.68,287.01
2016,5,26,14,30,845.0,137.0,2.8,21.0,830.0,345.48,239.0
2016,5,26,14,45,835.0,134.5,2.9,21.0,794.5,287.96,189.68
2016,5,26,15,0,825.0,132.0,3.0,21.0,759.0,230.76,142.82
2016,5,26,15,15,812.5,129.0,3.05,20.5,718.5,173.51,102.24
2016,5,26,15,30,800.0,126.0,3.1,20.0,678.0,117.38,75.39
2016,5,26,15,45,784.0,122.5,3.2,20.0,633.0,94.44,75.06
2016,5,26,16,0,768.0,119.0,3.3,20.0,588.0,93.18,74.25
2016,5,26,16,15,746.5,114.5,3.35,19.5,540.0,83.87,66.69
2016,5,26,16,30,725.0,110.0,3.4,19.0,492.0,81.72,65.21
2016,5,26,16,45,696.0,105.0,3.45,18.5,442.0,78.96,63.19
2016,5,26,17,0,667.0,100.0,3.5,18.0,392.0,76.12,61.07
2016,5,26,17,15,628.5,94.0,3.45,17.5,341.5,72.34,58.07
2016,5,26,17,30,590.0,88.0,3.4,17.0,291.0,68.49,54.94
2016,5,26,17,45,535.5,80.0,3.4,16.5,241.5,62.87,50.14
2016,5,26,18,0,481.0,72.0,3.4,16.0,192.0,57.18,45.11
2016,5,26,18,15,402.0,61.5,3.3,15.5,146.5,46.67,35.63
2016,5,26,18,30,323.0,51.0,3.2,15.0,101.0,38.62,28.1
2016,5,26,18,45,212.0,37.0,3.1,14.5,65.0,27.94,17.86
2016,5,26,19,0,101.0,23.0,3.0,14.0,29.0,17.34,1.96
2016,5,26,19,15,50.5,11.5,2.95,13.5,14.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.0,19.5,1.0,11.5,30.5,66.47,22.61
2016,5,27,5,30,210.0,39.0,1.0,12.0,61.0,140.69,105.04
2016,5,27,5,45,306.5,51.0,1.05,13.0,102.5,206.73,163.7
2016,5,27,6,0,403.0,63.0,1.1,14.0,144.0,283.12,228.98
2016,5,27,6,15,467.0,72.0,1.15,14.5,192.0,353.32,288.16
2016,5,27,6,30,531.0,81.0,1.2,15.0,240.0,424.97,346.57
2016,5,27,6,45,582.5,87.0,1.25,15.5,291.0,489.99,397.77
2016,5,27,7,0,634.0,93.0,1.3,16.0,342.0,557.57,449.05
2016,5,27,7,15,668.0,98.5,1.3,16.5,392.5,614.15,489.91
2016,5,27,7,30,702.0,104.0,1.3,17.0,443.0,670.93,529.56
2016,5,27,7,45,732.0,106.5,1.3,17.5,494.0,720.94,562.22
2016,5,27,8,0,762.0,109.0,1.3,18.0,545.0,765.88,590.45
2016,5,27,8,15,781.5,112.5,1.25,18.5,592.0,805.94,614.15
2016,5,27,8,30,801.0,116.0,1.2,19.0,639.0,843.74,635.8
2016,5,27,8,45,819.0,117.5,1.2,19.5,683.0,875.51,653.72
2016,5,27,9,0,837.0,119.0,1.2,20.0,727.0,904.4,669.59
2016,5,27,9,15,848.0,121.5,1.15,20.5,766.0,924.83,679.05
2016,5,27,9,30,859.0,124.0,1.1,21.0,805.0,929.06,678.12
2016,5,27,9,45,875.0,122.0,1.05,21.5,840.0,942.29,683.24
2016,5,27,10,0,891.0,120.0,1.0,22.0,875.0,951.91,685.96
2016,5,27,10,15,897.0,121.5,0.95,22.5,902.0,951.9,682.7
2016,5,27,10,30,903.0,123.0,0.9,23.0,929.0,948.01,677.27
2016,5,27,10,45,909.0,123.0,0.9,23.5,949.5,938.87,669.67
2016,5,27,11,0,915.0,123.0,0.9,24.0,970.0,925.9,659.87
2016,5,27,11,15,917.5,123.5,0.95,24.0,983.5,906.54,648.33
2016,5,27,11,30,920.0,124.0,1.0,24.0,997.0,883.57,634.54
2016,5,27,11,45,921.0,124.5,1.1,24.0,1002.5,855.9,618.43
2016,5,27,12,0,922.0,125.0,1.2,24.0,1008.0,825.0,599.99
2016,5,27,12,15,922.0,125.0,1.35,24.0,1006.5,789.89,578.27
2016,5,27,12,30,922.0,125.0,1.5,24.0,1005.0,751.95,553.09
2016,5,27,12,45,913.0,129.5,1.65,24.5,993.5,708.69,522.19
2016,5,27,13,0,904.0,134.0,1.8,25.0,982.0,663.5,488.97
2016,5,27,13,15,900.5,133.0,1.9,24.5,965.5,615.94,454.58
2016,5,27,13,30,897.0,132.0,2.0,24.0,949.0,566.54,417.44
2016,5,27,13,45,889.5,132.0,2.15,24.0,925.0,514.27,376.15
2016,5,27,14,0,882.0,132.0,2.3,24.0,901.0,460.92,332.57
2016,5,27,14,15,874.5,130.0,2.35,24.0,871.0,405.44,285.91
2016,5,27,14,30,867.0,128.0,2.4,24.0,841.0,349.38,238.0
2016,5,27,14,45,853.5,128.0,2.5,24.0,804.0,287.96,186.48
2016,5,27,15,0,840.0,128.0,2.6,24.0,767.0,230.8,140.38
2016,5,27,15,15,827.0,125.0,2.6,23.5,726.0,172.7,99.71
2016,5,27,15,30,814.0,122.0,2.6,23.0,685.0,115.75,72.8
2016,5,27,15,45,792.0,121.0,2.65,23.0,638.5,93.65,73.47
2016,5,27,16,0,770.0,120.0,2.7,23.0,592.0,93.84,73.88
2016,5,27,16,15,747.5,116.0,2.7,22.5,543.5,84.78,66.62
2016,5,27,16,30,725.0,112.0,2.7,22.0,495.0,82.95,65.44
2016,5,27,16,45,691.0,108.0,2.75,21.5,444.0,80.8,63.97
2016,5,27,17,0,657.0,104.0,2.8,21.0,393.0,78.64,62.47
2016,5,27,17,15,617.5,97.5,2.75,20.5,342.0,74.6,59.3
2016,5,27,17,30,578.0,91.0,2.7,20.0,291.0,70.47,55.98
2016,5,27,17,45,520.5,83.5,2.65,19.5,241.5,65.29,51.63
2016,5,27,18,0,463.0,76.0,2.6,19.0,192.0,60.08,47.09
2016,5,27,18,15,386.5,64.5,2.5,18.0,146.5,48.6,36.95
2016,5,27,18,30,310.0,53.0,2.4,17.0,101.0,39.93,29.03
2016,5,27,18,45,204.5,38.0,2.35,16.5,65.0,28.62,18.35
2016,5,27,19,0,99.0,23.0,2.3,16.0,29.0,17.41,2.92
2016,5,27,19,15,49.5,11.5,2.3,15.5,14.5,9.05,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,59.0,19.0,1.5,13.5,25.5,44.15,14.5
2016,5,28,5,30,118.0,38.0,1.5,14.0,51.0,95.1,69.58
2016,5,28,5,45,168.0,56.0,1.55,14.5,84.5,142.33,111.81
2016,5,28,6,0,218.0,74.0,1.6,15.0,118.0,194.29,157.12
2016,5,28,6,15,252.5,92.0,1.65,15.5,157.0,242.54,198.61
2016,5,28,6,30,287.0,110.0,1.7,16.0,196.0,293.52,241.21
2016,5,28,6,45,326.5,121.5,1.75,16.5,237.0,342.66,281.25
2016,5,28,7,0,366.0,133.0,1.8,17.0,278.0,410.89,334.82
2016,5,28,7,15,387.0,150.0,1.75,17.5,321.5,458.88,370.67
2016,5,28,7,30,408.0,167.0,1.7,18.0,365.0,507.01,405.58
2016,5,28,7,45,543.0,145.0,1.65,18.5,438.0,612.38,484.01
2016,5,28,8,0,678.0,123.0,1.6,19.0,511.0,716.09,557.16
2016,5,28,8,15,671.0,140.5,1.55,19.5,551.5,746.88,574.68
2016,5,28,8,30,664.0,158.0,1.5,20.0,592.0,774.08,590.1
2016,5,28,8,45,738.0,145.0,1.45,20.5,657.5,837.44,629.84
2016,5,28,9,0,812.0,132.0,1.4,21.0,723.0,894.31,663.71
2016,5,28,9,15,824.0,135.0,1.3,21.5,762.0,915.84,673.03
2016,5,28,9,30,836.0,138.0,1.2,22.0,801.0,933.94,680.37
2016,5,28,9,45,844.0,141.0,1.2,22.5,833.5,944.75,684.6
2016,5,28,10,0,852.0,144.0,1.2,23.0,866.0,951.82,686.62
2016,5,28,10,15,858.5,145.5,1.2,23.0,893.5,952.19,685.87
2016,5,28,10,30,865.0,147.0,1.2,23.0,921.0,933.89,673.49
2016,5,28,10,45,870.0,148.5,1.2,23.5,941.0,925.22,666.28
2016,5,28,11,0,875.0,150.0,1.2,24.0,961.0,912.8,656.69
2016,5,28,11,15,878.0,150.5,1.25,24.0,974.5,894.15,645.26
2016,5,28,11,30,881.0,151.0,1.3,24.0,988.0,872.02,631.64
2016,5,28,11,45,882.0,151.5,1.4,24.5,993.5,844.91,614.17
2016,5,28,12,0,883.0,152.0,1.5,25.0,999.0,814.72,594.4
2016,5,28,12,15,883.0,152.0,1.6,25.0,997.5,780.51,571.68
2016,5,28,12,30,883.0,152.0,1.7,25.0,996.0,743.64,546.5
2016,5,28,12,45,873.0,157.0,1.8,25.0,984.5,701.08,516.56
2016,5,28,13,0,863.0,162.0,1.9,25.0,973.0,664.48,489.65
2016,5,28,13,15,859.0,161.0,1.95,24.5,956.5,616.61,454.83
2016,5,28,13,30,855.0,160.0,2.0,24.0,940.0,567.07,417.6
2016,5,28,13,45,850.5,157.5,2.1,24.0,916.5,514.76,376.4
2016,5,28,14,0,846.0,155.0,2.2,24.0,893.0,461.26,332.92
2016,5,28,14,15,837.5,153.0,2.25,24.0,863.0,405.72,286.63
2016,5,28,14,30,829.0,151.0,2.3,24.0,833.0,349.87,239.3
2016,5,28,14,45,819.5,147.5,2.35,24.0,797.0,292.72,191.2
2016,5,28,15,0,810.0,144.0,2.4,24.0,761.0,235.89,145.42
2016,5,28,15,15,796.5,141.0,2.4,23.5,720.0,179.46,106.07
2016,5,28,15,30,783.0,138.0,2.4,23.0,679.0,124.3,79.99
2016,5,28,15,45,766.0,133.5,2.45,23.0,634.0,92.84,72.76
2016,5,28,16,0,749.0,129.0,2.5,23.0,589.0,91.3,71.73
2016,5,28,16,15,726.5,124.0,2.5,22.5,541.0,89.18,70.32
2016,5,28,16,30,704.0,119.0,2.5,22.0,493.0,86.93,68.79
2016,5,28,16,45,676.0,113.0,2.5,21.5,443.0,83.77,66.49
2016,5,28,17,0,648.0,107.0,2.5,21.0,393.0,80.49,64.04
2016,5,28,17,15,608.0,100.5,2.4,20.5,342.0,76.53,60.95
2016,5,28,17,30,568.0,94.0,2.3,20.0,291.0,72.49,57.72
2016,5,28,17,45,516.0,85.0,2.25,19.5,242.0,66.32,52.53
2016,5,28,18,0,464.0,76.0,2.2,19.0,193.0,60.04,47.06
2016,5,28,18,15,387.5,65.0,2.1,18.0,148.0,48.96,37.28
2016,5,28,18,30,311.0,54.0,2.0,17.0,103.0,40.64,29.68
2016,5,28,18,45,209.5,39.0,1.9,16.5,67.0,29.36,19.06
2016,5,28,19,0,108.0,24.0,1.8,16.0,31.0,18.1,4.13
2016,5,28,19,15,54.0,12.0,1.8,15.5,15.5,9.44,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.5,1.65,12.5,32.0,70.3,28.05
2016,5,29,5,30,235.0,39.0,1.6,13.0,64.0,149.03,111.41
2016,5,29,5,45,328.0,50.5,1.55,13.5,106.0,214.19,169.67
2016,5,29,6,0,421.0,62.0,1.5,14.0,148.0,293.18,237.57
2016,5,29,6,15,485.0,71.0,1.4,14.5,196.5,360.52,294.43
2016,5,29,6,30,549.0,80.0,1.3,15.0,245.0,432.77,352.97
2016,5,29,6,45,594.5,86.5,1.25,15.5,295.5,495.14,401.58
2016,5,29,7,0,640.0,93.0,1.2,16.0,346.0,559.56,449.74
2016,5,29,7,15,673.5,98.5,1.15,16.5,397.0,615.91,489.88
2016,5,29,7,30,707.0,104.0,1.1,17.0,448.0,672.41,528.62
2016,5,29,7,45,732.0,109.0,1.05,18.0,497.5,721.43,558.76
2016,5,29,8,0,757.0,114.0,1.0,19.0,547.0,769.23,586.88
2016,5,29,8,15,776.0,117.5,1.0,19.5,594.0,804.17,607.24
2016,5,29,8,30,795.0,121.0,1.0,20.0,641.0,841.39,628.93
2016,5,29,8,45,809.0,124.5,1.0,20.5,684.5,871.63,645.63
2016,5,29,9,0,823.0,128.0,1.0,21.0,728.0,898.86,660.27
2016,5,29,9,15,834.5,130.5,1.05,21.0,766.5,919.56,672.73
2016,5,29,9,30,846.0,133.0,1.1,21.0,805.0,936.81,683.12
2016,5,29,9,45,853.0,136.0,1.15,21.5,837.5,946.81,687.67
2016,5,29,10,0,860.0,139.0,1.2,22.0,870.0,938.93,680.98
2016,5,29,10,15,866.5,141.0,1.25,22.0,897.0,939.67,681.46
2016,5,29,10,30,873.0,143.0,1.3,22.0,924.0,936.61,679.5
2016,5,29,10,45,876.5,145.0,1.4,22.5,943.5,927.04,672.92
2016,5,29,11,0,880.0,147.0,1.5,23.0,963.0,913.73,664.02
2016,5,29,11,15,882.5,147.5,1.55,23.0,976.0,894.66,652.05
2016,5,29,11,30,885.0,148.0,1.6,23.0,989.0,872.11,637.85
2016,5,29,11,45,886.5,148.0,1.7,23.5,994.5,845.03,619.97
2016,5,29,12,0,888.0,148.0,1.8,24.0,1000.0,814.83,599.86
2016,5,29,12,15,887.5,148.0,1.85,24.0,998.0,780.22,576.0
2016,5,29,12,30,887.0,148.0,1.9,24.0,996.0,742.96,549.8
2016,5,29,12,45,877.0,153.0,1.95,24.0,984.5,700.41,519.17
2016,5,29,13,0,867.0,158.0,2.0,24.0,973.0,656.11,486.54
2016,5,29,13,15,863.0,157.0,2.05,24.0,956.5,609.83,451.64
2016,5,29,13,30,859.0,156.0,2.1,24.0,940.0,565.88,417.2
2016,5,29,13,45,856.0,152.5,2.15,24.0,917.5,513.48,375.61
2016,5,29,14,0,853.0,149.0,2.2,24.0,895.0,459.75,331.73
2016,5,29,14,15,845.5,147.0,2.25,23.5,865.0,404.32,285.99
2016,5,29,14,30,838.0,145.0,2.3,23.0,835.0,348.45,238.91
2016,5,29,14,45,830.0,141.0,2.35,23.0,800.0,290.94,190.21
2016,5,29,15,0,822.0,137.0,2.4,23.0,765.0,233.55,143.69
2016,5,29,15,15,808.5,134.0,2.4,22.5,724.0,176.51,103.69
2016,5,29,15,30,795.0,131.0,2.4,22.0,683.0,120.72,77.12
2016,5,29,15,45,780.0,126.5,2.45,22.0,638.0,96.71,76.3
2016,5,29,16,0,765.0,122.0,2.5,22.0,593.0,94.93,75.06
2016,5,29,16,15,743.0,118.0,2.5,21.5,545.0,85.81,67.75
2016,5,29,16,30,721.0,114.0,2.5,21.0,497.0,84.05,66.62
2016,5,29,16,45,693.0,108.5,2.55,21.0,447.0,81.09,64.33
2016,5,29,17,0,665.0,103.0,2.6,21.0,397.0,78.01,61.91
2016,5,29,17,15,626.0,96.5,2.6,20.5,346.0,73.94,58.72
2016,5,29,17,30,587.0,90.0,2.6,20.0,295.0,69.78,55.38
2016,5,29,17,45,534.0,82.0,2.65,19.5,246.0,64.23,50.71
2016,5,29,18,0,481.0,74.0,2.7,19.0,197.0,58.61,45.82
2016,5,29,18,15,404.5,63.5,2.6,18.0,151.5,48.09,36.54
2016,5,29,18,30,328.0,53.0,2.5,17.0,106.0,40.07,29.2
2016,5,29,18,45,221.0,39.0,2.45,16.5,69.0,29.43,19.18
2016,5,29,19,0,114.0,25.0,2.4,16.0,32.0,18.84,5.28
2016,5,29,19,15,57.0,12.5,2.4,15.5,16.0,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,14.5,4.5,0.95,12.0,4.5,0.0,0.0
2016,5,30,5,0,29.0,9.0,0.9,12.0,9.0,14.63,0.0
2016,5,30,5,15,147.0,23.0,0.85,12.5,38.0,84.36,36.51
2016,5,30,5,30,265.0,37.0,0.8,13.0,67.0,157.23,117.36
2016,5,30,5,45,359.5,47.5,0.8,14.0,109.5,227.05,178.73
2016,5,30,6,0,454.0,58.0,0.8,15.0,152.0,304.7,244.35
2016,5,30,6,15,516.0,66.0,0.75,15.5,200.0,371.27,299.66
2016,5,30,6,30,578.0,74.0,0.7,16.0,248.0,442.52,356.33
2016,5,30,6,45,460.0,106.0,0.7,16.5,260.5,423.38,340.81
2016,5,30,7,0,342.0,138.0,0.7,17.0,273.0,382.67,308.16
2016,5,30,7,15,538.0,116.0,0.7,17.5,362.0,537.03,426.53
2016,5,30,7,30,734.0,94.0,0.7,18.0,451.0,680.06,528.75
2016,5,30,7,45,759.0,97.5,0.75,18.5,501.0,724.84,556.2
2016,5,30,8,0,784.0,101.0,0.8,19.0,551.0,771.69,585.73
2016,5,30,8,15,802.0,104.5,0.8,19.5,598.0,810.97,608.79
2016,5,30,8,30,820.0,108.0,0.8,20.0,645.0,847.88,629.94
2016,5,30,8,45,833.5,111.0,0.85,21.0,688.0,877.64,645.75
2016,5,30,9,0,847.0,114.0,0.9,22.0,731.0,904.33,659.48
2016,5,30,9,15,857.5,116.0,0.95,22.0,769.5,912.12,663.59
2016,5,30,9,30,868.0,118.0,1.0,22.0,808.0,927.92,673.2
2016,5,30,9,45,879.0,118.5,1.1,22.5,841.5,939.13,679.41
2016,5,30,10,0,890.0,119.0,1.2,23.0,875.0,946.66,683.37
2016,5,30,10,15,896.0,120.5,1.25,23.0,902.0,946.77,683.25
2016,5,30,10,30,902.0,122.0,1.3,23.0,929.0,943.02,680.87
2016,5,30,10,45,905.5,123.0,1.4,23.5,948.5,932.7,673.86
2016,5,30,11,0,909.0,124.0,1.5,24.0,968.0,918.6,664.5
2016,5,30,11,15,911.0,125.0,1.55,24.0,981.0,899.48,652.57
2016,5,30,11,30,913.0,126.0,1.6,24.0,994.0,876.78,638.36
2016,5,30,11,45,913.5,126.5,1.7,24.5,999.5,849.03,620.14
2016,5,30,12,0,914.0,127.0,1.8,25.0,1005.0,818.11,599.71
2016,5,30,12,15,913.5,127.0,1.85,25.0,1003.0,783.06,576.15
2016,5,30,12,30,913.0,127.0,1.9,25.0,1001.0,745.26,549.65
2016,5,30,12,45,906.0,130.0,1.95,25.0,990.0,702.76,519.17
2016,5,30,13,0,899.0,133.0,2.0,25.0,979.0,658.26,486.48
2016,5,30,13,15,895.5,132.0,2.05,24.5,962.5,611.19,451.93
2016,5,30,13,30,892.0,131.0,2.1,24.0,946.0,562.28,414.77
2016,5,30,13,45,887.0,129.5,2.2,24.0,922.5,510.68,373.69
2016,5,30,14,0,882.0,128.0,2.3,24.0,899.0,457.79,330.24
2016,5,30,14,15,874.5,126.5,2.35,24.0,869.5,402.91,284.0
2016,5,30,14,30,867.0,125.0,2.4,24.0,840.0,347.42,236.51
2016,5,30,14,45,767.0,164.5,2.5,24.0,776.5,291.44,192.3
2016,5,30,15,0,667.0,204.0,2.6,24.0,713.0,241.7,155.91
2016,5,30,15,15,746.0,159.0,2.6,23.5,700.0,177.78,106.64
2016,5,30,15,30,825.0,114.0,2.6,23.0,687.0,112.0,69.2
2016,5,30,15,45,810.0,110.5,2.65,23.0,642.5,87.38,68.21
2016,5,30,16,0,795.0,107.0,2.7,23.0,598.0,85.85,67.15
2016,5,30,16,15,706.5,117.0,2.65,22.5,527.5,84.25,66.16
2016,5,30,16,30,618.0,127.0,2.6,22.0,457.0,90.04,71.42
2016,5,30,16,45,601.0,117.0,2.6,22.0,412.0,84.78,67.19
2016,5,30,17,0,584.0,107.0,2.6,22.0,367.0,79.18,62.64
2016,5,30,17,15,535.0,105.5,2.5,21.5,321.0,78.76,62.61
2016,5,30,17,30,486.0,104.0,2.4,21.0,275.0,75.73,60.27
2016,5,30,17,45,508.5,85.0,2.35,20.5,239.0,66.13,52.14
2016,5,30,18,0,531.0,66.0,2.3,20.0,203.0,52.92,40.69
2016,5,30,18,15,457.0,57.5,2.15,19.0,157.0,46.34,34.88
2016,5,30,18,30,383.0,49.0,2.0,18.0,111.0,39.76,28.85
2016,5,30,18,45,271.5,37.0,1.95,17.5,73.0,28.26,18.18
2016,5,30,19,0,160.0,25.0,1.9,17.0,35.0,18.99,5.97
2016,5,30,19,15,80.0,12.5,1.9,16.5,17.5,9.83,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,1.6,13.0,9.0,14.08,0.0
2016,5,31,5,15,147.0,23.5,1.55,13.5,38.5,84.88,38.2
2016,5,31,5,30,267.0,38.0,1.5,14.0,68.0,158.69,118.41
2016,5,31,5,45,359.5,48.5,1.5,15.0,110.5,227.41,179.06
2016,5,31,6,0,452.0,59.0,1.5,16.0,153.0,304.02,244.29
2016,5,31,6,15,515.0,67.0,1.45,16.5,201.5,370.98,300.55
2016,5,31,6,30,578.0,75.0,1.4,17.0,250.0,442.71,358.42
2016,5,31,6,45,623.5,81.0,1.35,17.5,301.0,505.52,407.06
2016,5,31,7,0,669.0,87.0,1.3,18.0,352.0,570.36,455.2
2016,5,31,7,15,701.5,92.0,1.3,18.5,403.0,626.38,495.21
2016,5,31,7,30,734.0,97.0,1.3,19.0,454.0,682.44,533.74
2016,5,31,7,45,759.5,100.5,1.3,19.5,504.5,727.33,562.27
2016,5,31,8,0,785.0,104.0,1.3,20.0,555.0,774.62,591.87
2016,5,31,8,15,804.0,107.5,1.25,20.5,602.5,814.77,615.29
2016,5,31,8,30,823.0,111.0,1.2,21.0,650.0,852.58,636.67
2016,5,31,8,45,838.0,113.5,1.2,21.5,694.0,883.17,653.59
2016,5,31,9,0,853.0,116.0,1.2,22.0,738.0,910.73,668.42
2016,5,31,9,15,864.5,118.0,1.2,22.5,777.0,919.38,670.97
2016,5,31,9,30,876.0,120.0,1.2,23.0,816.0,936.13,679.05
2016,5,31,9,45,887.0,120.5,1.25,23.5,850.5,947.37,684.33
2016,5,31,10,0,898.0,121.0,1.3,24.0,885.0,954.89,687.4
2016,5,31,10,15,904.5,122.5,1.35,24.0,912.5,955.41,687.51
2016,5,31,10,30,911.0,124.0,1.4,24.0,940.0,952.04,685.34
2016,5,31,10,45,915.5,125.0,1.45,24.5,960.5,942.5,678.07
2016,5,31,11,0,920.0,126.0,1.5,25.0,981.0,929.11,668.5
2016,5,31,11,15,923.0,127.0,1.55,25.0,994.5,910.62,657.06
2016,5,31,11,30,926.0,128.0,1.6,25.0,1008.0,888.47,643.31
2016,5,31,11,45,927.0,128.5,1.65,25.5,1014.0,860.77,624.71
2016,5,31,12,0,928.0,129.0,1.7,26.0,1020.0,829.81,603.98
2016,5,31,12,15,928.0,128.5,1.75,26.0,1018.5,794.28,580.36
2016,5,31,12,30,928.0,128.0,1.8,26.0,1017.0,755.95,553.78
2016,5,31,12,45,931.0,124.5,1.9,26.0,1009.5,714.73,524.94
2016,5,31,13,0,934.0,121.0,2.0,26.0,1002.0,670.78,493.24
2016,5,31,13,15,931.0,120.5,2.05,26.0,985.5,622.94,457.4
2016,5,31,13,30,928.0,120.0,2.1,26.0,969.0,573.11,418.96
2016,5,31,13,45,922.5,119.0,2.2,26.0,945.5,519.98,377.03
2016,5,31,14,0,917.0,118.0,2.3,26.0,922.0,465.5,332.67
2016,5,31,14,15,910.5,116.5,2.3,26.0,892.0,409.23,285.49
2016,5,31,14,30,904.0,115.0,2.3,26.0,862.0,352.19,236.94
2016,5,31,14,45,895.0,113.0,2.35,26.0,826.0,293.7,187.64
2016,5,31,15,0,886.0,111.0,2.4,26.0,790.0,235.2,140.58
2016,5,31,15,15,874.5,109.0,2.4,25.5,748.5,176.63,99.94
2016,5,31,15,30,863.0,107.0,2.4,25.0,707.0,118.81,73.15
2016,5,31,15,45,847.5,104.0,2.45,25.0,661.5,84.35,65.11
2016,5,31,16,0,832.0,101.0,2.5,25.0,616.0,82.92,64.15
2016,5,31,16,15,812.5,97.5,2.45,24.5,567.0,80.95,62.84
2016,5,31,16,30,793.0,94.0,2.4,24.0,518.0,78.88,61.44
2016,5,31,16,45,766.5,90.0,2.4,23.5,467.0,76.21,59.52
2016,5,31,17,0,740.0,86.0,2.4,23.0,416.0,73.47,57.52
2016,5,31,17,15,704.5,81.0,2.3,22.5,364.0,64.38,50.03
2016,5,31,17,30,669.0,76.0,2.2,22.0,312.0,60.83,47.21
2016,5,31,17,45,618.5,70.0,2.15,21.5,261.5,56.3,43.44
2016,5,31,18,0,568.0,64.0,2.1,21.0,211.0,51.77,39.53
2016,5,31,18,15,494.0,56.0,2.05,20.0,163.5,45.46,33.98
2016,5,31,18,30,420.0,48.0,2.0,19.0,116.0,39.18,28.23
2016,5,31,18,45,305.5,36.5,1.95,18.5,77.0,29.78,19.42
2016,5,31,19,0,191.0,25.0,1.9,18.0,38.0,19.09,6.54
2016,5,31,19,15,95.5,12.5,1.95,17.5,19.0,9.83,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,20.0,5.0,2.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,40.0,10.0,2.3,13.0,11.0,18.18,0.0
2016,6,1,5,15,171.0,24.0,2.35,13.5,41.5,92.97,43.66
2016,6,1,5,30,302.0,38.0,2.4,14.0,72.0,172.75,129.35
2016,6,1,5,45,392.0,48.5,2.5,14.5,116.0,240.75,190.47
2016,6,1,6,0,482.0,59.0,2.6,15.0,160.0,317.75,257.39
2016,6,1,6,15,276.5,88.5,2.55,15.0,150.0,249.01,204.61
2016,6,1,6,30,71.0,118.0,2.5,15.0,140.0,152.06,123.9
2016,6,1,6,45,82.0,138.5,2.5,15.5,168.0,180.91,148.16
2016,6,1,7,0,93.0,159.0,2.5,16.0,196.0,210.41,172.17
2016,6,1,7,15,219.0,170.0,2.5,16.5,273.0,341.65,279.74
2016,6,1,7,30,345.0,181.0,2.5,17.0,350.0,454.09,368.59
2016,6,1,7,45,577.0,142.5,2.5,17.5,459.5,632.83,505.9
2016,6,1,8,0,809.0,104.0,2.5,18.0,569.0,792.96,620.54
2016,6,1,8,15,827.5,107.5,2.45,18.5,617.0,833.33,644.29
2016,6,1,8,30,846.0,111.0,2.4,19.0,665.0,871.25,666.89
2016,6,1,8,45,860.5,113.5,2.4,19.5,709.5,901.84,684.55
2016,6,1,9,0,875.0,116.0,2.4,20.0,754.0,917.8,692.19
2016,6,1,9,15,885.5,118.0,2.35,20.0,793.5,937.35,703.29
2016,6,1,9,30,896.0,120.0,2.3,20.0,833.0,953.37,711.97
2016,6,1,9,45,907.5,120.0,2.3,20.5,867.5,964.67,716.75
2016,6,1,10,0,919.0,120.0,2.3,21.0,902.0,972.21,719.17
2016,6,1,10,15,925.0,121.5,2.3,21.0,929.5,972.23,718.18
2016,6,1,10,30,931.0,123.0,2.3,21.0,957.0,968.29,714.79
2016,6,1,10,45,934.5,124.5,2.3,21.5,978.0,958.12,706.11
2016,6,1,11,0,938.0,126.0,2.3,22.0,999.0,944.03,695.06
2016,6,1,11,15,941.0,126.5,2.3,22.0,1012.0,924.8,682.1
2016,6,1,11,30,944.0,127.0,2.3,22.0,1025.0,901.87,666.78
2016,6,1,11,45,944.0,128.5,2.3,22.0,1031.0,873.74,648.04
2016,6,1,12,0,944.0,130.0,2.3,22.0,1037.0,842.32,627.09
2016,6,1,12,15,943.5,130.0,2.3,22.0,1035.0,806.29,601.96
2016,6,1,12,30,943.0,130.0,2.3,22.0,1033.0,767.42,573.85
2016,6,1,12,45,929.5,137.0,2.35,22.0,1020.5,722.34,540.93
2016,6,1,13,0,916.0,144.0,2.4,22.0,1008.0,675.55,506.0
2016,6,1,13,15,912.5,143.0,2.4,22.0,991.0,627.67,469.18
2016,6,1,13,30,909.0,142.0,2.4,22.0,974.0,577.91,429.9
2016,6,1,13,45,903.0,141.0,2.45,22.0,950.0,525.3,387.49
2016,6,1,14,0,897.0,140.0,2.5,22.0,926.0,471.43,342.81
2016,6,1,14,15,814.5,169.0,2.45,22.0,865.0,408.11,291.33
2016,6,1,14,30,732.0,198.0,2.4,22.0,804.0,347.52,242.33
2016,6,1,14,45,726.5,188.5,2.4,22.0,768.0,291.74,195.46
2016,6,1,15,0,721.0,179.0,2.4,22.0,732.0,236.14,150.46
2016,6,1,15,15,647.0,194.5,2.4,21.5,670.5,187.93,119.16
2016,6,1,15,30,573.0,210.0,2.4,21.0,609.0,149.18,103.72
2016,6,1,15,45,504.5,218.0,2.4,21.0,553.0,134.73,108.33
2016,6,1,16,0,436.0,226.0,2.4,21.0,497.0,139.42,112.58
2016,6,1,16,15,600.5,167.0,2.35,20.5,507.5,113.17,91.08
2016,6,1,16,30,765.0,108.0,2.3,20.0,518.0,81.12,64.33
2016,6,1,16,45,739.5,102.5,2.3,20.0,467.0,78.0,61.92
2016,6,1,17,0,714.0,97.0,2.3,20.0,416.0,74.75,59.33
2016,6,1,17,15,676.5,91.0,2.25,19.5,364.0,70.82,56.24
2016,6,1,17,30,639.0,85.0,2.2,19.0,312.0,66.82,53.01
2016,6,1,17,45,590.5,77.5,2.2,18.5,261.5,61.48,48.51
2016,6,1,18,0,542.0,70.0,2.2,18.0,211.0,56.06,43.8
2016,6,1,18,15,466.5,61.0,2.1,17.0,164.0,49.14,37.66
2016,6,1,18,30,391.0,52.0,2.0,16.0,117.0,42.21,31.28
2016,6,1,18,45,282.0,39.5,1.9,15.5,78.0,30.11,20.04
2016,6,1,19,0,173.0,27.0,1.8,15.0,39.0,20.49,8.09
2016,6,1,19,15,86.5,13.5,1.85,14.5,19.5,10.62,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
