Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.7,12.0,11.0,18.65,0.0
2016,6,2,5,15,174.0,24.0,1.65,12.5,42.0,93.74,45.49
2016,6,2,5,30,306.0,38.0,1.6,13.0,73.0,173.81,130.5
2016,6,2,5,45,400.0,48.0,1.6,13.5,117.0,243.14,192.43
2016,6,2,6,0,494.0,58.0,1.6,14.0,161.0,321.83,260.28
2016,6,2,6,15,248.0,79.5,1.5,14.5,131.5,222.82,182.6
2016,6,2,6,30,2.0,101.0,1.4,15.0,102.0,85.01,66.59
2016,6,2,6,45,7.0,119.5,1.35,16.0,122.5,103.73,82.26
2016,6,2,7,0,12.0,138.0,1.3,17.0,143.0,122.81,97.64
2016,6,2,7,15,16.5,157.0,1.2,17.5,164.5,142.36,113.24
2016,6,2,7,30,21.0,176.0,1.1,18.0,186.0,162.16,128.75
2016,6,2,7,45,35.5,204.5,1.05,18.5,224.0,214.04,169.78
2016,6,2,8,0,50.0,233.0,1.0,19.0,262.0,253.59,200.03
2016,6,2,8,15,239.5,239.0,0.95,19.5,394.5,453.37,355.11
2016,6,2,8,30,429.0,245.0,0.9,20.0,527.0,645.73,492.91
2016,6,2,8,45,653.5,179.0,0.85,21.0,640.5,793.07,592.27
2016,6,2,9,0,878.0,113.0,0.8,22.0,754.0,916.36,666.55
2016,6,2,9,15,888.0,115.0,0.75,22.5,793.0,935.57,673.31
2016,6,2,9,30,898.0,117.0,0.7,23.0,832.0,951.22,679.27
2016,6,2,9,45,899.5,122.5,0.7,23.5,863.5,958.77,681.28
2016,6,2,10,0,901.0,128.0,0.7,24.0,895.0,962.34,681.05
2016,6,2,10,15,907.0,129.5,0.7,24.0,922.5,962.33,680.11
2016,6,2,10,30,913.0,131.0,0.7,24.0,950.0,958.42,676.94
2016,6,2,10,45,917.0,132.0,0.75,24.5,970.0,948.36,669.86
2016,6,2,11,0,921.0,133.0,0.8,25.0,990.0,934.44,660.55
2016,6,2,11,15,923.5,133.5,0.85,25.5,1003.0,915.04,647.92
2016,6,2,11,30,926.0,134.0,0.9,26.0,1016.0,892.01,633.1
2016,6,2,11,45,927.5,134.0,0.95,26.5,1021.5,864.29,615.33
2016,6,2,12,0,929.0,134.0,1.0,27.0,1027.0,833.32,595.45
2016,6,2,12,15,928.5,133.5,1.05,27.0,1025.0,797.42,572.35
2016,6,2,12,30,928.0,133.0,1.1,27.0,1023.0,758.76,546.51
2016,6,2,12,45,932.0,128.5,1.2,27.0,1015.5,717.56,518.8
2016,6,2,13,0,936.0,124.0,1.3,27.0,1008.0,673.57,488.14
2016,6,2,13,15,932.5,123.0,1.4,27.0,991.0,625.11,453.15
2016,6,2,13,30,929.0,122.0,1.5,27.0,974.0,574.71,415.46
2016,6,2,13,45,923.5,121.0,1.6,27.0,950.0,521.64,374.39
2016,6,2,14,0,918.0,120.0,1.7,27.0,926.0,467.23,330.83
2016,6,2,14,15,911.0,118.5,1.75,27.0,895.5,410.83,284.32
2016,6,2,14,30,904.0,117.0,1.8,27.0,865.0,353.72,236.38
2016,6,2,14,45,894.5,115.0,1.9,27.0,828.5,295.21,187.63
2016,6,2,15,0,885.0,113.0,2.0,27.0,792.0,236.74,140.99
2016,6,2,15,15,873.0,110.5,2.05,26.5,751.0,177.97,100.4
2016,6,2,15,30,861.0,108.0,2.1,26.0,710.0,120.02,73.38
2016,6,2,15,45,845.5,105.0,2.15,26.0,664.0,84.85,65.23
2016,6,2,16,0,830.0,102.0,2.2,26.0,618.0,83.45,64.3
2016,6,2,16,15,810.0,98.5,2.2,25.5,569.0,81.5,63.01
2016,6,2,16,30,790.0,95.0,2.2,25.0,520.0,79.45,61.64
2016,6,2,16,45,764.5,91.0,2.25,24.5,469.0,76.83,59.78
2016,6,2,17,0,739.0,87.0,2.3,24.0,418.0,74.14,57.83
2016,6,2,17,15,703.5,82.0,2.25,23.0,366.5,65.02,50.46
2016,6,2,17,30,668.0,77.0,2.2,22.0,315.0,61.49,47.77
2016,6,2,17,45,619.0,70.5,2.2,21.5,264.5,56.64,43.73
2016,6,2,18,0,570.0,64.0,2.2,21.0,214.0,51.75,39.52
2016,6,2,18,15,497.5,56.0,2.1,20.0,166.5,45.44,33.99
2016,6,2,18,30,425.0,48.0,2.0,19.0,119.0,39.15,28.26
2016,6,2,18,45,314.5,37.0,1.95,18.5,80.0,30.18,19.86
2016,6,2,19,0,204.0,26.0,1.9,18.0,41.0,19.88,7.94
2016,6,2,19,15,102.0,13.0,1.9,17.5,20.5,10.23,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,59.0,10.0,1.1,15.0,12.0,22.95,0.0
2016,6,3,5,15,192.0,23.0,1.1,15.5,42.5,100.0,49.21
2016,6,3,5,30,325.0,36.0,1.1,16.0,73.0,178.72,132.43
2016,6,3,5,45,414.0,45.0,1.1,17.0,116.5,245.62,191.23
2016,6,3,6,0,503.0,54.0,1.1,18.0,160.0,321.34,255.01
2016,6,3,6,15,562.5,61.0,1.0,18.5,208.5,387.4,309.52
2016,6,3,6,30,622.0,68.0,0.9,19.0,257.0,457.85,364.96
2016,6,3,6,45,663.5,73.5,0.85,19.5,308.5,519.21,411.26
2016,6,3,7,0,705.0,79.0,0.8,20.0,360.0,582.22,456.69
2016,6,3,7,15,735.5,83.0,0.75,20.5,411.0,634.13,492.24
2016,6,3,7,30,766.0,87.0,0.7,21.0,462.0,688.7,527.5
2016,6,3,7,45,789.5,90.5,0.65,22.0,512.0,736.61,555.32
2016,6,3,8,0,813.0,94.0,0.6,23.0,562.0,783.04,581.17
2016,6,3,8,15,830.0,97.0,0.55,23.5,609.0,821.66,602.21
2016,6,3,8,30,847.0,100.0,0.5,24.0,656.0,857.81,621.22
2016,6,3,8,45,861.0,102.0,0.5,25.0,699.5,877.19,629.0
2016,6,3,9,0,875.0,104.0,0.5,26.0,743.0,903.38,641.2
2016,6,3,9,15,885.0,106.0,0.45,26.5,781.5,922.71,649.13
2016,6,3,9,30,895.0,108.0,0.4,27.0,820.0,938.52,654.96
2016,6,3,9,45,908.0,106.5,0.4,27.5,854.5,949.93,659.23
2016,6,3,10,0,921.0,105.0,0.4,28.0,889.0,957.64,661.41
2016,6,3,10,15,926.5,106.0,0.55,28.0,916.0,957.11,663.32
2016,6,3,10,30,932.0,107.0,0.7,28.0,943.0,952.66,663.0
2016,6,3,10,45,934.5,109.0,0.85,28.5,963.0,942.51,657.83
2016,6,3,11,0,937.0,111.0,1.0,29.0,983.0,928.46,650.18
2016,6,3,11,15,939.0,111.5,1.1,29.0,996.0,908.85,639.43
2016,6,3,11,30,941.0,112.0,1.2,29.0,1009.0,885.59,626.3
2016,6,3,11,45,940.5,113.0,1.35,29.0,1014.0,857.22,610.4
2016,6,3,12,0,940.0,114.0,1.5,29.0,1019.0,825.6,592.07
2016,6,3,12,15,939.5,114.0,1.6,29.0,1017.5,790.16,569.75
2016,6,3,12,30,939.0,114.0,1.7,29.0,1016.0,751.87,544.01
2016,6,3,12,45,927.5,120.5,1.8,29.0,1004.0,708.5,513.9
2016,6,3,13,0,916.0,127.0,1.9,29.0,992.0,663.26,481.6
2016,6,3,13,15,912.5,126.5,1.95,29.0,976.0,616.11,446.76
2016,6,3,13,30,909.0,126.0,2.0,29.0,960.0,567.06,409.43
2016,6,3,13,45,904.5,124.5,2.05,29.0,936.5,515.17,368.83
2016,6,3,14,0,900.0,123.0,2.1,29.0,913.0,461.88,325.89
2016,6,3,14,15,893.0,121.0,2.1,29.0,883.5,406.19,279.93
2016,6,3,14,30,886.0,119.0,2.1,29.0,854.0,349.83,232.7
2016,6,3,14,45,878.5,116.5,2.15,29.0,819.0,292.57,185.04
2016,6,3,15,0,871.0,114.0,2.2,29.0,784.0,235.16,139.35
2016,6,3,15,15,801.0,131.0,2.15,28.5,722.0,174.98,99.96
2016,6,3,15,30,731.0,148.0,2.1,28.0,660.0,121.03,75.74
2016,6,3,15,45,553.0,195.5,2.1,28.0,568.5,123.89,96.51
2016,6,3,16,0,375.0,243.0,2.1,28.0,477.0,153.9,121.11
2016,6,3,16,15,497.0,186.0,2.05,27.5,470.0,120.57,94.51
2016,6,3,16,30,619.0,129.0,2.0,27.0,463.0,91.12,70.75
2016,6,3,16,45,631.5,111.0,2.0,26.5,423.0,81.23,62.93
2016,6,3,17,0,644.0,93.0,2.0,26.0,383.0,70.65,54.39
2016,6,3,17,15,652.5,85.0,1.9,25.0,348.5,66.19,51.02
2016,6,3,17,30,661.0,77.0,1.8,24.0,314.0,61.36,47.25
2016,6,3,17,45,611.5,71.0,1.7,23.5,263.5,56.89,43.57
2016,6,3,18,0,562.0,65.0,1.6,23.0,213.0,52.4,39.75
2016,6,3,18,15,491.0,57.0,1.55,22.0,166.5,46.15,34.32
2016,6,3,18,30,420.0,49.0,1.5,21.0,120.0,39.9,28.67
2016,6,3,18,45,312.0,37.5,1.45,20.5,81.0,30.56,20.04
2016,6,3,19,0,204.0,26.0,1.4,20.0,42.0,19.89,8.2
2016,6,3,19,15,102.0,13.0,1.4,19.5,21.0,10.23,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,6.29,0.0
2016,6,4,5,15,38.0,24.0,0.9,17.0,28.0,38.53,16.47
2016,6,4,5,30,76.0,40.0,0.8,17.0,48.0,72.51,51.82
2016,6,4,5,45,103.0,59.0,0.75,17.5,77.0,107.38,82.47
2016,6,4,6,0,130.0,78.0,0.7,18.0,106.0,144.43,114.38
2016,6,4,6,15,149.0,99.0,0.7,18.5,138.5,181.93,146.03
2016,6,4,6,30,168.0,120.0,0.7,19.0,171.0,220.72,177.85
2016,6,4,6,45,186.0,138.5,0.7,19.5,205.0,257.21,206.95
2016,6,4,7,0,204.0,157.0,0.7,20.0,239.0,294.75,236.01
2016,6,4,7,15,175.5,182.0,0.75,20.0,259.0,307.46,244.82
2016,6,4,7,30,147.0,207.0,0.8,20.0,279.0,317.14,251.08
2016,6,4,7,45,119.0,228.0,0.85,20.5,290.5,320.11,251.53
2016,6,4,8,0,91.0,249.0,0.9,21.0,302.0,303.16,236.86
2016,6,4,8,15,48.0,218.5,0.95,21.0,246.5,235.48,183.48
2016,6,4,8,30,5.0,188.0,1.0,21.0,191.0,155.95,119.92
2016,6,4,8,45,170.5,250.5,1.05,21.0,375.0,391.15,305.09
2016,6,4,9,0,336.0,313.0,1.1,21.0,559.0,621.93,472.03
2016,6,4,9,15,185.0,316.0,1.1,21.0,452.5,469.7,357.61
2016,6,4,9,30,34.0,319.0,1.1,21.0,346.0,314.01,239.23
2016,6,4,9,45,104.0,368.0,1.1,21.5,455.5,442.58,335.6
2016,6,4,10,0,174.0,417.0,1.1,22.0,565.0,549.99,411.25
2016,6,4,10,15,135.5,425.0,1.15,22.0,542.5,517.38,386.01
2016,6,4,10,30,97.0,433.0,1.2,22.0,520.0,466.28,348.83
2016,6,4,10,45,115.0,448.5,1.25,22.0,554.5,508.33,379.15
2016,6,4,11,0,133.0,464.0,1.3,22.0,589.0,530.55,394.7
2016,6,4,11,15,83.0,427.5,1.3,22.0,506.0,432.49,323.63
2016,6,4,11,30,33.0,391.0,1.3,22.0,423.0,353.49,265.49
2016,6,4,11,45,78.5,437.0,1.35,22.5,513.0,424.04,317.62
2016,6,4,12,0,124.0,483.0,1.4,23.0,603.0,499.13,370.62
2016,6,4,12,15,210.0,473.0,1.4,23.0,675.5,542.26,401.75
2016,6,4,12,30,296.0,463.0,1.4,23.0,748.0,583.02,430.53
2016,6,4,12,45,336.0,440.5,1.4,23.0,760.5,570.71,421.54
2016,6,4,13,0,376.0,418.0,1.4,23.0,773.0,554.88,410.08
2016,6,4,13,15,215.0,415.5,1.4,23.0,618.0,436.58,324.63
2016,6,4,13,30,54.0,413.0,1.4,23.0,463.0,334.91,250.58
2016,6,4,13,45,45.0,387.5,1.45,23.5,428.5,305.04,228.67
2016,6,4,14,0,36.0,362.0,1.5,24.0,394.0,276.83,207.56
2016,6,4,14,15,93.0,382.5,1.5,24.0,460.5,303.15,225.98
2016,6,4,14,30,150.0,403.0,1.5,24.0,527.0,314.02,231.71
2016,6,4,14,45,383.0,316.0,1.5,24.5,615.0,288.98,203.31
2016,6,4,15,0,616.0,229.0,1.5,25.0,703.0,248.77,161.98
2016,6,4,15,15,612.5,213.5,1.5,24.5,664.0,196.08,124.8
2016,6,4,15,30,609.0,198.0,1.5,24.0,625.0,143.86,96.93
2016,6,4,15,45,636.5,172.0,1.55,24.0,592.5,111.37,87.64
2016,6,4,16,0,664.0,146.0,1.6,24.0,560.0,98.89,77.62
2016,6,4,16,15,689.5,130.0,1.6,23.5,530.0,91.63,71.97
2016,6,4,16,30,715.0,114.0,1.6,23.0,500.0,83.67,65.66
2016,6,4,16,45,694.0,107.0,1.65,23.0,452.0,79.89,62.71
2016,6,4,17,0,673.0,100.0,1.7,23.0,404.0,75.9,59.54
2016,6,4,17,15,637.0,94.0,1.7,22.0,354.0,72.15,56.77
2016,6,4,17,30,601.0,88.0,1.7,21.0,304.0,68.31,53.85
2016,6,4,17,45,559.0,79.0,1.7,20.5,255.5,62.08,48.63
2016,6,4,18,0,517.0,70.0,1.7,20.0,207.0,55.68,43.12
2016,6,4,18,15,447.0,61.0,1.65,19.0,161.5,48.86,37.14
2016,6,4,18,30,377.0,52.0,1.6,18.0,116.0,42.0,30.89
2016,6,4,18,45,283.0,39.0,1.55,17.5,78.5,29.79,19.72
2016,6,4,19,0,189.0,26.0,1.5,17.0,41.0,19.84,8.64
2016,6,4,19,15,94.5,13.0,1.55,16.5,20.5,10.23,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,11.0,23.58,0.0
2016,6,5,5,15,183.5,23.5,1.65,13.5,41.5,95.43,48.78
2016,6,5,5,30,305.0,37.0,1.7,14.0,72.0,171.3,128.22
2016,6,5,5,45,391.5,47.0,1.8,14.5,114.5,236.89,186.87
2016,6,5,6,0,478.0,57.0,1.9,15.0,157.0,311.14,251.16
2016,6,5,6,15,259.0,85.5,1.85,15.5,141.5,234.34,191.57
2016,6,5,6,30,40.0,114.0,1.8,16.0,126.0,128.79,103.48
2016,6,5,6,45,47.5,134.5,1.8,16.5,151.5,154.07,124.63
2016,6,5,7,0,55.0,155.0,1.8,17.0,177.0,179.77,145.41
2016,6,5,7,15,37.0,165.0,1.8,17.5,181.0,176.59,141.73
2016,6,5,7,30,19.0,175.0,1.8,18.0,185.0,159.48,126.69
2016,6,5,7,45,38.0,206.5,1.8,18.5,228.0,217.61,173.26
2016,6,5,8,0,57.0,238.0,1.8,19.0,271.0,263.93,209.24
2016,6,5,8,15,114.5,268.5,1.85,19.5,342.0,360.14,283.97
2016,6,5,8,30,172.0,299.0,1.9,20.0,413.0,440.93,344.63
2016,6,5,8,45,513.0,206.5,2.0,20.5,575.5,685.95,529.86
2016,6,5,9,0,854.0,114.0,2.1,21.0,738.0,893.07,672.23
2016,6,5,9,15,864.5,116.5,2.15,21.0,777.0,913.02,682.57
2016,6,5,9,30,875.0,119.0,2.2,21.0,816.0,929.51,692.59
2016,6,5,9,45,890.0,117.0,2.3,21.5,851.0,942.13,699.3
2016,6,5,10,0,905.0,115.0,2.4,22.0,886.0,951.14,703.71
2016,6,5,10,15,910.5,116.0,2.4,22.0,913.0,950.57,702.34
2016,6,5,10,30,916.0,117.0,2.4,22.0,940.0,946.14,698.64
2016,6,5,10,45,920.0,118.5,2.45,22.5,960.0,936.94,691.07
2016,6,5,11,0,924.0,120.0,2.5,23.0,980.0,923.87,681.1
2016,6,5,11,15,926.5,120.5,2.5,23.0,993.5,904.86,668.2
2016,6,5,11,30,929.0,121.0,2.5,23.0,1007.0,882.22,652.97
2016,6,5,11,45,930.0,121.5,2.5,23.0,1012.5,854.87,634.64
2016,6,5,12,0,931.0,122.0,2.5,23.0,1018.0,824.27,614.1
2016,6,5,12,15,931.0,122.0,2.45,23.0,1017.0,789.47,589.43
2016,6,5,12,30,931.0,122.0,2.4,23.0,1016.0,751.83,561.77
2016,6,5,12,45,919.5,128.0,2.4,23.5,1004.5,708.33,528.59
2016,6,5,13,0,908.0,134.0,2.4,24.0,993.0,663.02,493.55
2016,6,5,13,15,905.0,133.0,2.4,24.0,977.0,616.21,457.68
2016,6,5,13,30,902.0,132.0,2.4,24.0,961.0,567.5,419.37
2016,6,5,13,45,899.0,130.0,2.4,24.0,939.0,516.39,378.14
2016,6,5,14,0,896.0,128.0,2.4,24.0,917.0,463.75,334.51
2016,6,5,14,15,889.0,126.5,2.45,24.0,887.0,408.66,288.07
2016,6,5,14,30,882.0,125.0,2.5,24.0,857.0,352.87,240.29
2016,6,5,14,45,874.5,121.5,2.55,24.0,822.0,295.28,191.33
2016,6,5,15,0,867.0,118.0,2.6,24.0,787.0,237.55,144.37
2016,6,5,15,15,855.0,115.5,2.65,23.5,746.5,179.94,103.79
2016,6,5,15,30,843.0,113.0,2.7,23.0,706.0,114.67,69.72
2016,6,5,15,45,829.5,109.5,2.75,23.0,661.0,87.1,67.93
2016,6,5,16,0,816.0,106.0,2.8,23.0,616.0,85.56,66.88
2016,6,5,16,15,795.5,102.5,2.8,22.5,567.5,83.72,65.67
2016,6,5,16,30,775.0,99.0,2.8,22.0,519.0,81.78,64.38
2016,6,5,16,45,750.0,94.0,2.85,22.0,468.5,78.59,61.89
2016,6,5,17,0,725.0,89.0,2.9,22.0,418.0,69.5,54.33
2016,6,5,17,15,690.0,84.0,2.85,21.0,367.0,66.11,51.82
2016,6,5,17,30,655.0,79.0,2.8,20.0,316.0,62.66,49.18
2016,6,5,17,45,607.0,72.5,2.8,19.5,265.5,57.89,45.19
2016,6,5,18,0,559.0,66.0,2.8,19.0,215.0,53.08,41.04
2016,6,5,18,15,489.0,57.5,2.7,18.5,168.0,46.47,35.14
2016,6,5,18,30,419.0,49.0,2.6,18.0,121.0,39.84,29.03
2016,6,5,18,45,315.0,38.0,2.55,17.5,82.0,30.93,20.71
2016,6,5,19,0,211.0,27.0,2.5,17.0,43.0,20.65,9.48
2016,6,5,19,15,105.5,13.5,2.5,16.5,21.5,10.62,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,14.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,14.0,11.0,22.5,0.0
2016,6,6,5,15,171.0,23.0,2.5,14.5,40.0,90.65,46.51
2016,6,6,5,30,284.0,36.0,2.5,15.0,69.0,162.29,121.13
2016,6,6,5,45,367.0,45.5,2.5,15.5,109.5,224.56,176.86
2016,6,6,6,0,450.0,55.0,2.5,16.0,150.0,295.16,238.16
2016,6,6,6,15,230.5,80.5,2.45,16.5,129.5,213.12,173.88
2016,6,6,6,30,11.0,106.0,2.4,17.0,109.0,94.93,74.62
2016,6,6,6,45,16.5,125.0,2.4,17.5,131.0,114.78,91.23
2016,6,6,7,0,22.0,144.0,2.4,18.0,153.0,135.01,107.69
2016,6,6,7,15,34.5,168.5,2.4,18.0,185.0,178.44,143.19
2016,6,6,7,30,47.0,193.0,2.4,18.0,217.0,211.79,169.95
2016,6,6,7,45,198.0,209.0,2.4,18.5,322.0,360.43,290.51
2016,6,6,8,0,349.0,225.0,2.4,19.0,427.0,520.38,413.59
2016,6,6,8,15,567.0,166.0,2.4,19.5,525.5,677.77,531.17
2016,6,6,8,30,785.0,107.0,2.4,20.0,624.0,809.6,622.91
2016,6,6,8,45,800.0,109.5,2.45,20.5,666.5,839.51,640.11
2016,6,6,9,0,815.0,112.0,2.5,21.0,709.0,866.59,656.13
2016,6,6,9,15,826.5,114.5,2.5,21.0,746.5,875.91,660.87
2016,6,6,9,30,838.0,117.0,2.5,21.0,784.0,893.09,671.2
2016,6,6,9,45,846.5,119.0,2.55,21.5,817.0,903.59,676.13
2016,6,6,10,0,855.0,121.0,2.6,22.0,850.0,910.52,678.79
2016,6,6,10,15,861.5,122.5,2.6,22.0,876.5,911.48,678.5
2016,6,6,10,30,868.0,124.0,2.6,22.0,903.0,908.73,675.89
2016,6,6,10,45,873.0,124.5,2.65,22.0,923.5,900.02,669.84
2016,6,6,11,0,878.0,125.0,2.7,22.0,944.0,887.64,661.45
2016,6,6,11,15,881.5,125.5,2.65,22.0,957.0,870.34,649.11
2016,6,6,11,30,885.0,126.0,2.6,22.0,970.0,849.55,634.52
2016,6,6,11,45,886.5,126.0,2.6,22.5,976.5,823.36,615.5
2016,6,6,12,0,888.0,126.0,2.6,23.0,983.0,794.07,594.44
2016,6,6,12,15,888.0,126.0,2.6,22.5,981.5,760.73,571.74
2016,6,6,12,30,888.0,126.0,2.6,22.0,980.0,724.71,546.29
2016,6,6,12,45,881.0,129.5,2.6,22.0,970.0,684.07,515.83
2016,6,6,13,0,874.0,133.0,2.6,22.0,960.0,641.49,483.28
2016,6,6,13,15,870.5,132.0,2.6,22.0,944.0,596.06,447.92
2016,6,6,13,30,867.0,131.0,2.6,22.0,928.0,548.86,410.24
2016,6,6,13,45,860.5,130.5,2.6,22.0,905.5,498.98,369.5
2016,6,6,14,0,854.0,130.0,2.6,22.0,883.0,447.98,326.75
2016,6,6,14,15,847.0,128.5,2.6,21.5,854.0,395.25,282.2
2016,6,6,14,30,840.0,127.0,2.6,21.0,825.0,341.89,236.3
2016,6,6,14,45,828.5,125.5,2.65,21.0,790.0,282.02,185.3
2016,6,6,15,0,817.0,124.0,2.7,21.0,755.0,226.34,139.54
2016,6,6,15,15,805.0,121.5,2.7,21.0,716.0,170.64,99.39
2016,6,6,15,30,793.0,119.0,2.7,21.0,677.0,115.94,72.07
2016,6,6,15,45,776.0,116.5,2.75,21.0,633.5,89.9,70.85
2016,6,6,16,0,759.0,114.0,2.8,21.0,590.0,89.17,70.47
2016,6,6,16,15,739.0,110.0,2.85,20.5,543.5,87.29,69.24
2016,6,6,16,30,719.0,106.0,2.9,20.0,497.0,78.64,62.22
2016,6,6,16,45,694.0,101.0,2.95,19.5,448.5,75.91,60.22
2016,6,6,17,0,669.0,96.0,3.0,19.0,400.0,73.06,58.1
2016,6,6,17,15,634.5,90.5,3.0,18.5,351.0,69.6,55.4
2016,6,6,17,30,600.0,85.0,3.0,18.0,302.0,66.07,52.57
2016,6,6,17,45,555.5,77.5,3.0,18.0,254.5,60.86,48.08
2016,6,6,18,0,511.0,70.0,3.0,18.0,207.0,55.56,43.38
2016,6,6,18,15,443.0,61.0,2.95,17.5,162.0,48.76,37.3
2016,6,6,18,30,375.0,52.0,2.9,17.0,117.0,41.92,30.98
2016,6,6,18,45,280.0,39.5,2.9,16.5,79.5,30.14,20.16
2016,6,6,19,0,185.0,27.0,2.9,16.0,42.0,20.57,9.71
2016,6,6,19,15,92.5,13.5,2.9,15.5,21.0,10.62,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,2.4,13.0,11.0,18.42,0.0
2016,6,7,5,15,151.5,24.5,2.4,13.0,40.0,86.39,44.99
2016,6,7,5,30,261.0,39.0,2.4,13.0,69.0,154.36,116.05
2016,6,7,5,45,352.0,49.0,2.45,13.5,111.0,221.08,175.42
2016,6,7,6,0,443.0,59.0,2.5,14.0,153.0,295.26,239.96
2016,6,7,6,15,221.5,62.5,2.45,14.5,109.5,200.13,164.48
2016,6,7,6,30,0.0,66.0,2.4,15.0,66.0,50.98,37.89
2016,6,7,6,45,0.0,79.0,2.35,15.5,79.0,61.57,46.86
2016,6,7,7,0,0.0,92.0,2.3,16.0,92.0,72.17,55.57
2016,6,7,7,15,0.0,97.0,2.25,16.0,97.0,75.85,58.46
2016,6,7,7,30,0.0,102.0,2.2,16.0,102.0,79.63,61.42
2016,6,7,7,45,0.0,122.0,2.15,16.5,122.0,96.26,74.84
2016,6,7,8,0,0.0,142.0,2.1,17.0,142.0,112.94,88.11
2016,6,7,8,15,3.5,168.5,2.1,17.5,170.5,138.22,108.3
2016,6,7,8,30,7.0,195.0,2.1,18.0,199.0,163.72,128.34
2016,6,7,8,45,9.0,210.0,2.15,18.5,216.0,177.9,139.07
2016,6,7,9,0,11.0,225.0,2.2,19.0,233.0,192.07,149.72
2016,6,7,9,15,22.5,272.0,2.25,19.0,289.5,242.89,189.55
2016,6,7,9,30,34.0,319.0,2.3,19.0,346.0,313.65,243.88
2016,6,7,9,45,35.0,334.5,2.35,19.5,364.0,327.03,252.93
2016,6,7,10,0,36.0,350.0,2.4,20.0,382.0,340.0,261.85
2016,6,7,10,15,92.5,397.5,2.45,20.0,480.5,432.86,332.59
2016,6,7,10,30,149.0,445.0,2.5,20.0,579.0,541.61,412.46
2016,6,7,10,45,310.5,413.0,2.6,20.5,700.0,665.05,503.16
2016,6,7,11,0,472.0,381.0,2.7,21.0,821.0,779.36,584.14
2016,6,7,11,15,682.5,258.5,2.75,21.0,904.5,838.81,629.01
2016,6,7,11,30,893.0,136.0,2.8,21.0,988.0,863.95,648.45
2016,6,7,11,45,896.0,135.5,2.85,21.0,994.5,838.19,630.77
2016,6,7,12,0,899.0,135.0,2.9,21.0,1001.0,809.23,611.24
2016,6,7,12,15,694.5,267.5,2.9,21.0,936.5,747.08,562.45
2016,6,7,12,30,490.0,400.0,2.9,21.0,872.0,673.18,505.88
2016,6,7,12,45,698.0,263.5,2.95,21.0,928.5,676.91,511.34
2016,6,7,13,0,906.0,127.0,3.0,21.0,985.0,656.85,497.83
2016,6,7,13,15,903.0,126.5,3.0,21.0,969.5,610.71,461.45
2016,6,7,13,30,900.0,126.0,3.0,21.0,954.0,562.64,422.77
2016,6,7,13,45,758.5,206.5,3.05,21.0,892.5,504.93,376.54
2016,6,7,14,0,617.0,287.0,3.1,21.0,831.0,453.33,335.5
2016,6,7,14,15,745.5,204.5,3.1,20.5,840.5,404.91,293.19
2016,6,7,14,30,874.0,122.0,3.1,20.0,850.0,349.3,242.33
2016,6,7,14,45,862.0,121.5,3.15,20.0,814.0,293.05,193.58
2016,6,7,15,0,850.0,121.0,3.2,20.0,778.0,237.11,147.28
2016,6,7,15,15,838.0,118.5,3.2,20.0,738.0,173.18,100.49
2016,6,7,15,30,826.0,116.0,3.2,20.0,698.0,116.54,71.93
2016,6,7,15,45,808.5,114.0,3.2,20.0,653.0,89.23,70.58
2016,6,7,16,0,791.0,112.0,3.2,20.0,608.0,88.7,70.36
2016,6,7,16,15,771.0,108.0,3.15,19.5,560.5,86.72,69.03
2016,6,7,16,30,751.0,104.0,3.1,19.0,513.0,84.62,67.6
2016,6,7,16,45,722.5,100.0,3.1,19.0,463.0,75.85,60.28
2016,6,7,17,0,694.0,96.0,3.1,19.0,413.0,73.53,58.49
2016,6,7,17,15,658.5,90.5,3.1,18.5,362.5,70.0,55.73
2016,6,7,17,30,623.0,85.0,3.1,18.0,312.0,66.4,52.85
2016,6,7,17,45,573.0,78.5,3.1,17.5,262.5,61.81,49.01
2016,6,7,18,0,523.0,72.0,3.1,17.0,213.0,57.2,45.01
2016,6,7,18,15,453.0,63.0,3.0,16.5,167.0,50.41,38.91
2016,6,7,18,30,383.0,54.0,2.9,16.0,121.0,43.58,32.58
2016,6,7,18,45,281.0,41.5,2.85,15.5,82.5,31.57,21.51
2016,6,7,19,0,179.0,29.0,2.8,15.0,44.0,21.99,11.06
2016,6,7,19,15,89.5,14.5,2.8,14.5,22.0,11.41,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,6,8,5,15,29.0,24.0,2.95,13.0,27.0,35.38,15.89
2016,6,8,5,30,58.0,40.0,3.0,13.0,46.0,65.16,46.99
2016,6,8,5,45,78.0,59.0,3.15,13.5,72.5,95.97,74.61
2016,6,8,6,0,98.0,78.0,3.3,14.0,99.0,128.28,103.17
2016,6,8,6,15,111.0,99.0,3.35,14.0,128.5,160.91,131.83
2016,6,8,6,30,124.0,120.0,3.4,14.0,158.0,194.32,160.62
2016,6,8,6,45,134.5,140.5,3.5,14.5,188.5,226.35,187.32
2016,6,8,7,0,145.0,161.0,3.6,15.0,219.0,258.82,213.75
2016,6,8,7,15,77.5,163.0,3.65,15.0,194.5,202.52,165.88
2016,6,8,7,30,10.0,165.0,3.7,15.0,170.0,143.24,114.82
2016,6,8,7,45,137.0,203.5,3.75,15.5,282.5,306.87,251.07
2016,6,8,8,0,264.0,242.0,3.8,16.0,395.0,469.13,379.92
2016,6,8,8,15,285.0,260.5,3.8,16.0,437.5,511.12,410.97
2016,6,8,8,30,306.0,279.0,3.8,16.0,480.0,552.76,441.82
2016,6,8,8,45,360.0,283.0,3.85,16.5,535.0,607.7,482.48
2016,6,8,9,0,414.0,287.0,3.9,17.0,590.0,682.06,536.2
2016,6,8,9,15,498.5,271.5,3.9,17.0,655.5,746.48,583.69
2016,6,8,9,30,583.0,256.0,3.9,17.0,721.0,809.76,629.58
2016,6,8,9,45,555.0,283.5,3.9,17.5,740.5,810.2,626.14
2016,6,8,10,0,527.0,311.0,3.9,18.0,760.0,806.99,620.65
2016,6,8,10,15,702.0,222.5,3.9,18.0,841.0,882.93,677.87
2016,6,8,10,30,877.0,134.0,3.9,18.0,922.0,924.77,706.4
2016,6,8,10,45,690.5,253.5,3.9,18.0,882.5,877.38,670.41
2016,6,8,11,0,504.0,373.0,3.9,18.0,843.0,800.15,610.51
2016,6,8,11,15,556.5,352.5,3.95,18.0,878.0,810.56,619.07
2016,6,8,11,30,609.0,332.0,4.0,18.0,913.0,816.34,623.64
2016,6,8,11,45,589.5,347.0,4.05,18.0,912.0,788.95,603.07
2016,6,8,12,0,570.0,362.0,4.1,18.0,911.0,759.49,581.09
2016,6,8,12,15,542.5,376.0,4.1,18.0,898.5,721.68,552.71
2016,6,8,12,30,515.0,390.0,4.1,18.0,886.0,683.19,523.62
2016,6,8,12,45,505.5,388.5,4.1,18.0,871.5,645.28,495.02
2016,6,8,13,0,496.0,387.0,4.1,18.0,857.0,606.74,465.5
2016,6,8,13,15,522.5,366.0,4.05,18.0,854.0,574.93,440.59
2016,6,8,13,30,549.0,345.0,4.0,18.0,851.0,540.0,412.51
2016,6,8,13,45,535.0,338.5,4.0,18.0,821.5,492.52,374.43
2016,6,8,14,0,521.0,332.0,4.0,18.0,792.0,445.67,336.18
2016,6,8,14,15,534.5,311.5,3.95,17.5,770.0,400.8,298.8
2016,6,8,14,30,548.0,291.0,3.9,17.0,748.0,354.24,259.23
2016,6,8,14,45,532.5,279.0,3.85,17.0,707.5,304.08,217.23
2016,6,8,15,0,517.0,267.0,3.8,17.0,667.0,255.53,177.94
2016,6,8,15,15,556.5,236.0,3.8,17.0,646.0,204.9,138.31
2016,6,8,15,30,596.0,205.0,3.8,17.0,625.0,148.69,103.42
2016,6,8,15,45,590.5,189.5,3.8,17.0,583.5,120.27,97.88
2016,6,8,16,0,585.0,174.0,3.8,17.0,542.0,113.72,92.6
2016,6,8,16,15,570.0,162.5,3.8,16.5,498.0,108.91,88.95
2016,6,8,16,30,555.0,151.0,3.8,16.0,454.0,103.71,84.93
2016,6,8,16,45,584.5,127.0,3.8,16.0,419.0,90.63,73.87
2016,6,8,17,0,614.0,103.0,3.8,16.0,384.0,76.65,61.92
2016,6,8,17,15,614.0,89.5,3.75,15.5,342.0,68.5,55.09
2016,6,8,17,30,614.0,76.0,3.7,15.0,300.0,59.84,47.69
2016,6,8,17,45,580.5,72.0,3.7,15.0,258.5,57.11,45.34
2016,6,8,18,0,547.0,68.0,3.7,15.0,217.0,54.4,42.9
2016,6,8,18,15,479.5,60.0,3.55,14.5,171.0,48.27,37.35
2016,6,8,18,30,412.0,52.0,3.4,14.0,125.0,42.14,31.61
2016,6,8,18,45,312.5,40.5,3.3,14.0,86.0,32.91,22.85
2016,6,8,19,0,213.0,29.0,3.2,14.0,47.0,22.12,11.41
2016,6,8,19,15,106.5,14.5,3.15,13.5,23.5,11.41,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.0,5.5,3.0,11.5,6.0,0.0,0.0
2016,6,9,5,0,52.0,11.0,3.1,12.0,12.0,21.61,0.0
2016,6,9,5,15,170.5,24.5,3.25,12.5,42.0,91.81,48.65
2016,6,9,5,30,289.0,38.0,3.4,13.0,72.0,164.63,123.96
2016,6,9,5,45,376.0,48.5,3.6,13.5,114.5,229.7,182.55
2016,6,9,6,0,463.0,59.0,3.8,14.0,157.0,303.52,247.38
2016,6,9,6,15,522.5,66.5,3.8,14.5,204.5,367.93,303.34
2016,6,9,6,30,582.0,74.0,3.8,15.0,252.0,436.75,361.14
2016,6,9,6,45,291.0,84.0,3.8,15.5,173.0,287.49,238.93
2016,6,9,7,0,0.0,94.0,3.8,16.0,94.0,73.92,56.88
2016,6,9,7,15,0.0,106.5,3.75,16.0,106.5,84.08,65.38
2016,6,9,7,30,0.0,119.0,3.7,16.0,119.0,94.26,73.64
2016,6,9,7,45,0.0,127.0,3.7,16.5,127.0,100.55,78.44
2016,6,9,8,0,0.0,135.0,3.7,17.0,135.0,106.89,83.24
2016,6,9,8,15,0.0,140.0,3.65,17.0,140.0,110.71,86.1
2016,6,9,8,30,0.0,145.0,3.6,17.0,145.0,114.59,89.0
2016,6,9,8,45,6.0,189.5,3.55,17.5,194.0,157.38,123.43
2016,6,9,9,0,12.0,234.0,3.5,18.0,243.0,200.79,157.67
2016,6,9,9,15,15.0,254.5,3.45,18.5,266.5,220.62,172.69
2016,6,9,9,30,18.0,275.0,3.4,19.0,290.0,240.35,187.5
2016,6,9,9,45,21.0,296.5,3.4,19.5,314.5,260.8,202.73
2016,6,9,10,0,24.0,318.0,3.4,20.0,339.0,281.01,217.63
2016,6,9,10,15,40.0,361.0,3.35,20.0,397.0,350.86,270.96
2016,6,9,10,30,56.0,404.0,3.3,20.0,455.0,401.69,308.94
2016,6,9,10,45,87.5,433.0,3.3,20.0,514.0,451.9,346.64
2016,6,9,11,0,119.0,462.0,3.3,20.0,573.0,515.66,393.57
2016,6,9,11,15,122.5,465.0,3.3,20.0,581.0,512.95,391.0
2016,6,9,11,30,126.0,468.0,3.3,20.0,589.0,509.16,387.99
2016,6,9,11,45,512.5,302.5,3.35,20.5,797.0,690.4,526.97
2016,6,9,12,0,899.0,137.0,3.4,21.0,1005.0,810.45,615.89
2016,6,9,12,15,898.5,137.0,3.45,21.0,1003.5,776.31,589.98
2016,6,9,12,30,898.0,137.0,3.5,21.0,1002.0,739.52,562.69
2016,6,9,12,45,906.0,130.0,3.55,21.0,995.5,700.8,533.55
2016,6,9,13,0,914.0,123.0,3.6,21.0,989.0,659.08,501.43
2016,6,9,13,15,911.0,122.0,3.65,21.0,973.0,612.39,464.65
2016,6,9,13,30,908.0,121.0,3.7,21.0,957.0,563.77,425.38
2016,6,9,13,45,905.0,118.5,3.75,21.0,935.0,512.39,382.86
2016,6,9,14,0,902.0,116.0,3.8,21.0,913.0,459.46,337.89
2016,6,9,14,15,895.5,114.5,3.8,20.5,883.5,404.6,290.85
2016,6,9,14,30,889.0,113.0,3.8,20.0,854.0,348.97,242.33
2016,6,9,14,45,881.0,110.5,3.85,20.0,819.5,291.81,192.38
2016,6,9,15,0,873.0,108.0,3.9,20.0,785.0,234.54,144.53
2016,6,9,15,15,862.0,106.0,3.95,19.5,745.0,177.3,102.98
2016,6,9,15,30,851.0,104.0,4.0,19.0,705.0,120.74,74.59
2016,6,9,15,45,836.5,101.0,4.05,19.0,660.5,81.95,64.68
2016,6,9,16,0,822.0,98.0,4.1,19.0,616.0,80.51,63.68
2016,6,9,16,15,803.5,94.5,4.1,18.5,568.5,78.54,62.31
2016,6,9,16,30,785.0,91.0,4.1,18.0,521.0,76.45,60.84
2016,6,9,16,45,760.5,87.5,4.15,18.0,471.0,74.13,59.05
2016,6,9,17,0,736.0,84.0,4.2,18.0,421.0,71.75,57.18
2016,6,9,17,15,703.5,79.5,4.2,17.5,371.0,63.2,50.01
2016,6,9,17,30,671.0,75.0,4.2,17.0,321.0,60.01,47.45
2016,6,9,17,45,626.0,69.0,4.2,16.5,271.0,55.53,43.66
2016,6,9,18,0,581.0,63.0,4.2,16.0,221.0,51.0,39.72
2016,6,9,18,15,515.5,55.5,4.1,15.5,174.5,45.09,34.4
2016,6,9,18,30,450.0,48.0,4.0,15.0,128.0,39.19,28.89
2016,6,9,18,45,354.5,38.0,3.95,15.0,89.0,31.06,21.17
2016,6,9,19,0,259.0,28.0,3.9,15.0,50.0,22.94,12.15
2016,6,9,19,15,129.5,14.0,3.85,14.5,25.0,11.31,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.0,5.5,3.3,12.0,7.0,0.0,0.0
2016,6,10,5,0,92.0,11.0,3.4,12.0,14.0,31.48,0.0
2016,6,10,5,15,218.5,22.5,3.55,12.5,44.5,106.27,56.88
2016,6,10,5,30,345.0,34.0,3.7,13.0,75.0,180.91,136.13
2016,6,10,5,45,422.0,43.5,3.85,13.5,116.5,243.49,193.41
2016,6,10,6,0,499.0,53.0,4.0,14.0,158.0,313.73,255.66
2016,6,10,6,15,555.5,59.5,4.05,14.5,206.0,376.92,310.9
2016,6,10,6,30,612.0,66.0,4.1,15.0,254.0,444.25,367.71
2016,6,10,6,45,637.5,70.0,4.2,15.5,297.0,493.2,408.11
2016,6,10,7,0,663.0,74.0,4.3,16.0,340.0,542.43,447.38
2016,6,10,7,15,702.5,81.5,4.3,16.0,396.5,603.21,494.98
2016,6,10,7,30,742.0,89.0,4.3,16.0,453.0,666.86,543.17
2016,6,10,7,45,697.0,110.5,4.3,16.5,480.5,684.58,553.51
2016,6,10,8,0,652.0,132.0,4.3,17.0,508.0,693.15,556.83
2016,6,10,8,15,572.5,175.5,4.3,17.5,525.5,688.93,549.32
2016,6,10,8,30,493.0,219.0,4.3,18.0,543.0,669.77,530.89
2016,6,10,8,45,462.5,249.0,4.3,18.5,569.0,681.64,536.47
2016,6,10,9,0,432.0,279.0,4.3,19.0,595.0,689.55,538.91
2016,6,10,9,15,422.5,299.0,4.25,19.0,622.0,703.32,547.17
2016,6,10,9,30,413.0,319.0,4.2,19.0,649.0,714.4,553.44
2016,6,10,9,45,373.5,351.5,4.2,19.0,659.0,690.1,533.81
2016,6,10,10,0,334.0,384.0,4.2,19.0,669.0,681.45,525.42
2016,6,10,10,15,318.0,403.0,4.2,19.0,681.0,678.96,522.26
2016,6,10,10,30,302.0,422.0,4.2,19.0,693.0,674.46,517.69
2016,6,10,10,45,265.0,441.5,4.25,19.5,683.5,649.92,497.41
2016,6,10,11,0,228.0,461.0,4.3,20.0,674.0,609.47,465.98
2016,6,10,11,15,259.0,461.0,4.3,20.0,706.0,638.68,487.36
2016,6,10,11,30,290.0,461.0,4.3,20.0,738.0,650.28,495.74
2016,6,10,11,45,371.0,434.5,4.3,20.0,791.5,676.64,515.95
2016,6,10,12,0,452.0,408.0,4.3,20.0,845.0,704.34,536.52
2016,6,10,12,15,475.5,402.5,4.3,20.0,861.5,692.38,527.31
2016,6,10,12,30,499.0,397.0,4.3,20.0,878.0,677.13,515.75
2016,6,10,12,45,527.0,378.0,4.3,20.0,882.0,651.9,496.87
2016,6,10,13,0,555.0,359.0,4.3,20.0,886.0,623.38,475.09
2016,6,10,13,15,717.0,253.0,4.3,20.0,922.0,603.19,459.79
2016,6,10,13,30,879.0,147.0,4.3,20.0,958.0,566.28,430.02
2016,6,10,13,45,876.5,144.5,4.3,20.0,936.5,516.38,388.29
2016,6,10,14,0,874.0,142.0,4.3,20.0,915.0,464.94,344.26
2016,6,10,14,15,785.5,180.5,4.3,20.0,858.0,407.37,296.25
2016,6,10,14,30,697.0,219.0,4.3,20.0,801.0,352.55,251.05
2016,6,10,14,45,700.0,204.5,4.3,20.0,768.0,297.9,204.07
2016,6,10,15,0,703.0,190.0,4.3,20.0,735.0,242.54,158.09
2016,6,10,15,15,692.0,180.5,4.3,19.5,694.0,187.92,118.13
2016,6,10,15,30,681.0,171.0,4.3,19.0,653.0,134.5,89.03
2016,6,10,15,45,743.5,142.5,4.3,19.0,637.5,96.7,77.21
2016,6,10,16,0,806.0,114.0,4.3,19.0,622.0,90.3,72.01
2016,6,10,16,15,786.0,110.0,4.3,19.0,574.0,88.34,70.57
2016,6,10,16,30,766.0,106.0,4.3,19.0,526.0,86.27,69.02
2016,6,10,16,45,742.5,101.0,4.3,19.0,476.0,76.85,61.15
2016,6,10,17,0,719.0,96.0,4.3,19.0,426.0,73.95,58.85
2016,6,10,17,15,683.5,90.5,4.25,18.5,374.5,70.37,56.05
2016,6,10,17,30,648.0,85.0,4.2,18.0,323.0,66.73,53.13
2016,6,10,17,45,601.0,78.0,4.2,17.5,273.0,61.76,48.96
2016,6,10,18,0,554.0,71.0,4.2,17.0,223.0,56.72,44.6
2016,6,10,18,15,484.0,62.5,4.0,16.0,176.0,50.23,38.86
2016,6,10,18,30,414.0,54.0,3.8,15.0,129.0,43.73,32.89
2016,6,10,18,45,311.5,42.5,3.65,14.5,89.0,32.47,22.47
2016,6,10,19,0,209.0,31.0,3.5,14.0,49.0,23.56,12.86
2016,6,10,19,15,104.5,15.5,3.4,13.5,24.5,11.82,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,57.0,11.0,1.9,12.0,12.0,22.74,0.0
2016,6,11,5,15,172.5,25.0,1.95,12.5,42.5,92.6,49.25
2016,6,11,5,30,288.0,39.0,2.0,13.0,73.0,162.58,122.03
2016,6,11,5,45,375.5,49.0,2.1,13.5,115.0,229.0,181.24
2016,6,11,6,0,463.0,59.0,2.2,14.0,157.0,302.38,245.1
2016,6,11,6,15,277.5,89.5,2.2,14.5,152.5,246.37,202.28
2016,6,11,6,30,92.0,120.0,2.2,15.0,148.0,175.52,143.44
2016,6,11,6,45,104.0,140.5,2.2,15.5,178.0,206.97,169.67
2016,6,11,7,0,116.0,161.0,2.2,16.0,208.0,239.06,195.58
2016,6,11,7,15,149.0,183.0,2.15,16.5,251.5,288.0,234.79
2016,6,11,7,30,182.0,205.0,2.1,17.0,295.0,338.86,274.53
2016,6,11,7,45,143.0,228.0,2.1,18.0,303.0,336.92,270.05
2016,6,11,8,0,104.0,251.0,2.1,19.0,311.0,314.43,249.83
2016,6,11,8,15,147.5,274.0,2.0,19.5,367.0,391.88,309.04
2016,6,11,8,30,191.0,297.0,1.9,20.0,423.0,453.38,354.22
2016,6,11,8,45,188.5,319.0,1.85,20.5,450.5,474.59,367.62
2016,6,11,9,0,186.0,341.0,1.8,21.0,478.0,494.59,380.16
2016,6,11,9,15,228.5,354.5,1.7,21.5,531.0,545.27,415.71
2016,6,11,9,30,271.0,368.0,1.6,22.0,584.0,615.25,463.37
2016,6,11,9,45,357.0,351.5,1.55,22.5,648.5,674.8,504.31
2016,6,11,10,0,443.0,335.0,1.5,23.0,713.0,751.36,555.28
2016,6,11,10,15,670.0,231.5,1.4,23.5,824.0,861.07,629.79
2016,6,11,10,30,897.0,128.0,1.3,24.0,935.0,936.2,674.88
2016,6,11,10,45,688.0,254.0,1.25,24.5,881.0,874.66,630.06
2016,6,11,11,0,479.0,380.0,1.2,25.0,827.0,783.64,563.99
2016,6,11,11,15,697.0,255.5,1.2,25.0,916.0,847.63,611.11
2016,6,11,11,30,915.0,131.0,1.2,25.0,1005.0,877.27,631.59
2016,6,11,11,45,712.5,262.5,1.2,25.5,946.0,817.09,587.48
2016,6,11,12,0,510.0,394.0,1.2,26.0,887.0,738.13,530.22
2016,6,11,12,15,714.5,262.5,1.3,26.0,952.0,757.68,548.17
2016,6,11,12,30,919.0,131.0,1.4,26.0,1017.0,749.92,546.3
2016,6,11,12,45,923.5,127.0,1.55,26.0,1010.5,710.37,519.19
2016,6,11,13,0,928.0,123.0,1.7,26.0,1004.0,668.02,489.32
2016,6,11,13,15,925.5,122.0,1.85,26.0,988.5,621.08,454.99
2016,6,11,13,30,923.0,121.0,2.0,26.0,973.0,572.12,417.85
2016,6,11,13,45,918.0,120.5,2.2,26.0,950.5,520.48,377.5
2016,6,11,14,0,913.0,120.0,2.4,26.0,928.0,467.43,334.53
2016,6,11,14,15,907.0,118.5,2.5,25.5,899.0,412.18,288.92
2016,6,11,14,30,901.0,117.0,2.6,25.0,870.0,356.07,241.58
2016,6,11,14,45,891.0,116.0,2.75,25.0,834.5,298.68,192.91
2016,6,11,15,0,881.0,115.0,2.9,25.0,799.0,241.33,146.26
2016,6,11,15,15,870.0,112.5,2.95,24.5,758.5,183.27,104.92
2016,6,11,15,30,859.0,110.0,3.0,24.0,718.0,125.87,76.3
2016,6,11,15,45,841.5,108.5,3.05,24.0,672.5,86.65,67.25
2016,6,11,16,0,824.0,107.0,3.1,24.0,627.0,86.26,67.16
2016,6,11,16,15,805.0,103.5,3.05,23.5,579.0,84.47,66.01
2016,6,11,16,30,786.0,100.0,3.0,23.0,531.0,82.58,64.76
2016,6,11,16,45,757.0,96.5,3.0,23.0,480.0,80.38,63.12
2016,6,11,17,0,728.0,93.0,3.0,23.0,429.0,72.1,56.3
2016,6,11,17,15,694.0,88.0,2.95,22.0,377.5,68.82,53.9
2016,6,11,17,30,660.0,83.0,2.9,21.0,326.0,65.47,51.39
2016,6,11,17,45,611.5,76.5,2.85,20.5,275.5,60.78,47.5
2016,6,11,18,0,563.0,70.0,2.8,20.0,225.0,56.05,43.46
2016,6,11,18,15,495.5,61.5,2.75,19.0,178.0,49.54,37.78
2016,6,11,18,30,428.0,53.0,2.7,18.0,131.0,43.0,31.86
2016,6,11,18,45,328.0,41.5,2.65,17.5,90.5,33.76,23.29
2016,6,11,19,0,228.0,30.0,2.6,17.0,50.0,22.92,12.3
2016,6,11,19,15,114.0,15.0,2.55,16.5,25.0,11.48,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
