Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,28.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,57.0,12.0,2.1,13.0,13.0,23.47,0.0
2016,6,12,5,15,178.5,25.5,2.2,13.5,43.5,94.82,50.24
2016,6,12,5,30,300.0,39.0,2.3,14.0,74.0,168.25,125.88
2016,6,12,5,45,385.5,49.5,2.4,14.5,116.5,233.14,183.89
2016,6,12,6,0,471.0,60.0,2.5,15.0,159.0,306.54,247.71
2016,6,12,6,15,530.5,67.5,2.45,15.5,207.5,371.25,303.11
2016,6,12,6,30,590.0,75.0,2.4,16.0,256.0,440.35,360.09
2016,6,12,6,45,634.5,80.5,2.35,16.5,306.5,501.95,409.09
2016,6,12,7,0,679.0,86.0,2.3,17.0,357.0,565.49,457.71
2016,6,12,7,15,709.5,91.0,2.25,17.0,408.0,620.19,498.72
2016,6,12,7,30,740.0,96.0,2.2,17.0,459.0,674.8,538.44
2016,6,12,7,45,764.5,99.5,2.15,17.5,508.5,719.31,567.7
2016,6,12,8,0,789.0,103.0,2.1,18.0,558.0,765.86,597.54
2016,6,12,8,15,806.5,106.0,2.05,18.5,604.5,804.39,621.01
2016,6,12,8,30,824.0,109.0,2.0,19.0,651.0,840.56,642.43
2016,6,12,8,45,837.5,112.0,1.95,19.5,694.0,870.62,659.3
2016,6,12,9,0,851.0,115.0,1.9,20.0,737.0,897.66,673.94
2016,6,12,9,15,861.0,117.0,1.9,20.0,775.0,905.63,677.58
2016,6,12,9,30,871.0,119.0,1.9,20.0,813.0,921.4,686.72
2016,6,12,9,45,883.0,118.5,1.9,20.5,847.0,933.02,691.77
2016,6,12,10,0,895.0,118.0,1.9,21.0,881.0,941.02,694.55
2016,6,12,10,15,900.5,119.5,1.95,21.0,907.5,941.25,694.29
2016,6,12,10,30,906.0,121.0,2.0,21.0,934.0,937.65,691.7
2016,6,12,10,45,908.0,122.5,2.1,21.5,954.0,927.08,683.87
2016,6,12,11,0,910.0,124.0,2.2,22.0,974.0,912.76,673.68
2016,6,12,11,15,912.5,125.0,2.25,22.0,987.0,894.74,661.91
2016,6,12,11,30,915.0,126.0,2.3,22.0,1000.0,873.13,647.79
2016,6,12,11,45,914.0,127.0,2.4,22.5,1005.0,845.25,628.64
2016,6,12,12,0,913.0,128.0,2.5,23.0,1010.0,814.27,607.33
2016,6,12,12,15,912.5,128.0,2.55,23.0,1008.5,779.99,583.4
2016,6,12,12,30,912.0,128.0,2.6,23.0,1007.0,743.0,556.7
2016,6,12,12,45,905.0,131.0,2.65,23.0,997.0,701.31,525.99
2016,6,12,13,0,898.0,134.0,2.7,23.0,987.0,657.63,493.1
2016,6,12,13,15,894.5,133.0,2.7,22.5,971.0,611.41,458.23
2016,6,12,13,30,891.0,132.0,2.7,22.0,955.0,563.35,420.85
2016,6,12,13,45,885.0,131.5,2.7,22.0,932.0,512.77,379.6
2016,6,12,14,0,879.0,131.0,2.7,22.0,909.0,460.95,336.23
2016,6,12,14,15,872.0,129.0,2.65,22.0,879.5,406.79,289.96
2016,6,12,14,30,865.0,127.0,2.6,22.0,850.0,351.96,242.47
2016,6,12,14,45,856.0,125.0,2.6,22.0,815.5,296.18,194.54
2016,6,12,15,0,847.0,123.0,2.6,22.0,781.0,234.2,143.79
2016,6,12,15,15,835.0,120.0,2.55,21.5,741.0,176.58,102.13
2016,6,12,15,30,823.0,117.0,2.5,21.0,701.0,119.92,72.89
2016,6,12,15,45,808.0,114.0,2.45,21.0,657.0,89.06,70.09
2016,6,12,16,0,793.0,111.0,2.4,21.0,613.0,87.96,69.4
2016,6,12,16,15,773.5,107.0,2.35,20.5,565.5,85.97,68.07
2016,6,12,16,30,754.0,103.0,2.3,20.0,518.0,83.87,66.63
2016,6,12,16,45,729.5,98.5,2.3,20.0,468.5,74.92,59.2
2016,6,12,17,0,705.0,94.0,2.3,20.0,419.0,72.3,57.16
2016,6,12,17,15,671.0,88.5,2.25,19.5,369.0,68.73,54.38
2016,6,12,17,30,637.0,83.0,2.2,19.0,319.0,65.09,51.47
2016,6,12,17,45,593.0,76.0,2.2,18.5,270.0,60.14,47.34
2016,6,12,18,0,549.0,69.0,2.2,18.0,221.0,55.1,43.0
2016,6,12,18,15,484.0,60.5,2.15,17.5,175.0,48.62,37.23
2016,6,12,18,30,419.0,52.0,2.1,17.0,129.0,42.1,31.24
2016,6,12,18,45,325.5,41.0,2.05,16.5,89.5,33.31,23.04
2016,6,12,19,0,232.0,30.0,2.0,16.0,50.0,22.94,12.51
2016,6,12,19,15,116.0,15.0,2.05,15.5,25.0,11.48,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,2.8,12.0,13.0,23.85,0.0
2016,6,13,5,15,180.0,24.5,2.8,12.0,43.0,93.73,49.72
2016,6,13,5,30,298.0,38.0,2.8,12.0,73.0,166.35,125.38
2016,6,13,5,45,388.0,47.5,2.85,12.5,115.5,231.87,184.39
2016,6,13,6,0,478.0,57.0,2.9,13.0,158.0,306.34,249.69
2016,6,13,6,15,239.0,75.0,2.9,13.5,125.5,221.89,183.1
2016,6,13,6,30,0.0,93.0,2.9,14.0,93.0,75.74,59.1
2016,6,13,6,45,1.0,111.0,2.95,14.5,111.5,91.43,72.36
2016,6,13,7,0,2.0,129.0,3.0,15.0,130.0,107.15,85.26
2016,6,13,7,15,9.0,150.0,3.0,15.5,154.5,129.92,103.96
2016,6,13,7,30,16.0,171.0,3.0,16.0,179.0,153.15,122.75
2016,6,13,7,45,21.5,193.5,3.05,16.5,205.5,177.03,141.74
2016,6,13,8,0,27.0,216.0,3.1,17.0,232.0,216.31,172.86
2016,6,13,8,15,175.0,245.0,3.15,17.0,359.0,384.07,309.24
2016,6,13,8,30,323.0,274.0,3.2,17.0,486.0,560.36,445.64
2016,6,13,8,45,589.0,191.5,3.25,17.5,610.0,741.58,582.64
2016,6,13,9,0,855.0,109.0,3.3,18.0,734.0,883.36,681.78
2016,6,13,9,15,866.0,111.0,3.3,18.5,773.0,903.62,692.01
2016,6,13,9,30,877.0,113.0,3.3,19.0,812.0,920.49,700.86
2016,6,13,9,45,889.5,112.5,3.3,19.5,847.0,932.7,706.58
2016,6,13,10,0,902.0,112.0,3.3,20.0,882.0,941.29,709.93
2016,6,13,10,15,908.5,113.5,3.4,20.0,909.5,942.57,710.49
2016,6,13,10,30,915.0,115.0,3.5,20.0,937.0,939.99,708.58
2016,6,13,10,45,918.0,117.0,3.6,20.0,957.5,930.84,702.32
2016,6,13,11,0,921.0,119.0,3.7,20.0,978.0,917.85,693.55
2016,6,13,11,15,924.0,119.5,3.8,20.0,991.5,899.79,681.36
2016,6,13,11,30,927.0,120.0,3.9,20.0,1005.0,878.09,666.69
2016,6,13,11,45,925.5,122.0,4.0,20.5,1011.0,850.48,646.66
2016,6,13,12,0,924.0,124.0,4.1,21.0,1017.0,819.71,624.42
2016,6,13,12,15,923.5,124.0,4.15,21.0,1016.0,785.2,599.5
2016,6,13,12,30,923.0,124.0,4.2,21.0,1015.0,747.92,571.58
2016,6,13,12,45,920.0,124.5,4.3,21.0,1006.0,706.74,540.38
2016,6,13,13,0,917.0,125.0,4.4,21.0,997.0,663.28,506.81
2016,6,13,13,15,914.0,124.5,4.45,21.0,981.0,616.98,470.11
2016,6,13,13,30,911.0,124.0,4.5,21.0,965.0,568.73,430.87
2016,6,13,13,45,902.5,125.5,4.55,21.0,941.5,517.45,388.22
2016,6,13,14,0,894.0,127.0,4.6,21.0,918.0,465.08,343.55
2016,6,13,14,15,887.0,125.0,4.6,20.5,889.0,410.19,296.39
2016,6,13,14,30,880.0,123.0,4.6,20.0,860.0,354.59,247.8
2016,6,13,14,45,873.0,120.0,4.7,20.0,825.0,297.91,198.09
2016,6,13,15,0,866.0,117.0,4.8,20.0,790.0,241.0,150.24
2016,6,13,15,15,854.5,114.5,4.8,19.5,750.0,183.8,108.22
2016,6,13,15,30,843.0,112.0,4.8,19.0,710.0,118.78,71.95
2016,6,13,15,45,838.0,104.5,4.85,19.0,667.5,84.05,66.47
2016,6,13,16,0,833.0,97.0,4.9,19.0,625.0,80.11,63.32
2016,6,13,16,15,617.5,148.0,4.9,18.5,522.5,100.6,81.21
2016,6,13,16,30,402.0,199.0,4.9,18.0,420.0,126.96,104.2
2016,6,13,16,45,536.0,144.0,4.9,18.0,410.0,99.32,80.77
2016,6,13,17,0,670.0,89.0,4.9,18.0,400.0,68.28,54.14
2016,6,13,17,15,678.0,81.5,4.9,17.5,364.5,64.06,50.75
2016,6,13,17,30,686.0,74.0,4.9,17.0,329.0,59.5,47.0
2016,6,13,17,45,631.5,70.5,4.9,16.5,278.0,56.64,44.65
2016,6,13,18,0,577.0,67.0,4.9,16.0,227.0,53.91,42.3
2016,6,13,18,15,512.5,59.0,4.8,15.5,180.0,47.72,36.74
2016,6,13,18,30,448.0,51.0,4.7,15.0,133.0,41.51,30.97
2016,6,13,18,45,344.0,41.0,4.65,15.0,93.0,33.4,23.27
2016,6,13,19,0,240.0,31.0,4.6,15.0,53.0,23.7,13.26
2016,6,13,19,15,120.0,15.5,4.6,14.5,26.5,11.86,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.5,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,69.0,12.0,3.7,11.0,14.0,26.29,0.0
2016,6,14,5,15,194.5,24.5,3.7,11.5,44.5,97.85,51.87
2016,6,14,5,30,320.0,37.0,3.7,12.0,75.0,173.03,130.44
2016,6,14,5,45,419.0,44.5,3.75,12.5,118.5,241.3,192.06
2016,6,14,6,0,518.0,52.0,3.8,13.0,162.0,319.25,260.65
2016,6,14,6,15,574.0,58.5,3.8,13.5,210.0,382.92,316.43
2016,6,14,6,30,630.0,65.0,3.8,14.0,258.0,450.67,373.66
2016,6,14,6,45,677.0,68.0,3.85,14.5,309.0,512.35,424.23
2016,6,14,7,0,724.0,71.0,3.9,15.0,360.0,574.19,473.26
2016,6,14,7,15,712.0,80.0,3.85,15.0,396.0,605.47,497.17
2016,6,14,7,30,700.0,89.0,3.8,15.0,432.0,633.33,517.75
2016,6,14,7,45,762.0,86.5,3.75,15.5,495.5,701.86,567.03
2016,6,14,8,0,824.0,84.0,3.7,16.0,559.0,771.31,615.24
2016,6,14,8,15,840.0,86.5,3.65,16.0,605.5,800.43,634.04
2016,6,14,8,30,856.0,89.0,3.6,16.0,652.0,835.2,657.03
2016,6,14,8,45,696.0,163.0,3.55,16.5,640.5,805.78,632.45
2016,6,14,9,0,536.0,237.0,3.5,17.0,629.0,739.33,578.59
2016,6,14,9,15,569.5,241.5,3.5,17.0,678.0,778.49,606.63
2016,6,14,9,30,603.0,246.0,3.5,17.0,727.0,821.64,636.32
2016,6,14,9,45,584.5,270.0,3.5,17.5,752.0,821.97,633.28
2016,6,14,10,0,566.0,294.0,3.5,18.0,777.0,824.76,632.22
2016,6,14,10,15,502.5,328.0,3.55,18.0,766.5,792.49,607.04
2016,6,14,10,30,439.0,362.0,3.6,18.0,756.0,757.07,579.82
2016,6,14,10,45,525.5,339.0,3.65,18.0,821.5,802.91,613.91
2016,6,14,11,0,612.0,316.0,3.7,18.0,887.0,843.03,643.02
2016,6,14,11,15,762.5,219.5,3.75,18.0,941.0,871.78,666.25
2016,6,14,11,30,913.0,123.0,3.8,18.0,995.0,869.06,665.16
2016,6,14,11,45,915.0,122.5,3.9,18.0,1001.5,842.61,646.87
2016,6,14,12,0,917.0,122.0,4.0,18.0,1008.0,812.93,626.4
2016,6,14,12,15,754.0,234.5,4.1,17.5,962.5,765.12,589.13
2016,6,14,12,30,591.0,347.0,4.2,17.0,917.0,704.62,542.51
2016,6,14,12,45,559.0,360.5,4.35,17.0,896.0,660.9,509.77
2016,6,14,13,0,527.0,374.0,4.5,17.0,875.0,617.53,476.72
2016,6,14,13,15,563.5,346.0,4.55,17.0,874.0,585.54,451.78
2016,6,14,13,30,600.0,318.0,4.6,17.0,873.0,549.55,422.79
2016,6,14,13,45,753.5,215.5,4.65,17.0,895.0,510.99,390.29
2016,6,14,14,0,907.0,113.0,4.7,17.0,917.0,461.83,346.58
2016,6,14,14,15,727.0,203.0,4.7,17.0,834.0,400.02,296.07
2016,6,14,14,30,547.0,293.0,4.7,17.0,751.0,357.24,262.57
2016,6,14,14,45,576.0,264.5,4.7,17.0,729.0,308.36,219.7
2016,6,14,15,0,605.0,236.0,4.7,17.0,707.0,254.68,173.92
2016,6,14,15,15,734.5,167.5,4.7,17.0,710.0,187.61,117.07
2016,6,14,15,30,864.0,99.0,4.7,17.0,713.0,121.97,74.33
2016,6,14,15,45,850.5,96.5,4.75,17.0,669.0,88.86,71.12
2016,6,14,16,0,837.0,94.0,4.8,17.0,625.0,78.31,62.28
2016,6,14,16,15,742.5,109.0,4.8,17.0,553.0,86.47,69.52
2016,6,14,16,30,648.0,124.0,4.8,17.0,481.0,88.08,71.14
2016,6,14,16,45,556.5,134.0,4.85,17.0,420.5,94.43,76.88
2016,6,14,17,0,465.0,144.0,4.9,17.0,360.0,98.77,80.91
2016,6,14,17,15,450.5,127.5,4.9,16.5,317.0,89.24,73.0
2016,6,14,17,30,436.0,111.0,4.9,16.0,274.0,79.25,64.57
2016,6,14,17,45,397.0,101.0,4.9,15.5,232.5,72.7,59.03
2016,6,14,18,0,358.0,91.0,4.9,15.0,191.0,66.0,53.2
2016,6,14,18,15,318.5,76.0,4.8,14.5,152.0,55.78,44.04
2016,6,14,18,30,279.0,61.0,4.7,14.0,113.0,45.28,34.44
2016,6,14,18,45,211.5,46.0,4.6,13.5,79.0,34.37,24.29
2016,6,14,19,0,144.0,31.0,4.5,13.0,45.0,23.32,13.18
2016,6,14,19,15,72.0,15.5,4.45,12.5,22.5,11.76,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,10.23,0.0
2016,6,15,5,15,130.0,25.5,3.85,11.0,41.0,79.43,41.43
2016,6,15,5,30,260.0,38.0,3.9,11.0,69.0,150.01,113.26
2016,6,15,5,45,336.5,49.5,4.0,11.5,109.0,208.25,166.39
2016,6,15,6,0,413.0,61.0,4.1,12.0,149.0,278.96,229.0
2016,6,15,6,15,460.5,71.0,4.15,12.5,193.0,336.95,280.17
2016,6,15,6,30,508.0,81.0,4.2,13.0,237.0,398.44,332.71
2016,6,15,6,45,564.5,82.0,4.3,13.5,284.0,458.96,383.2
2016,6,15,7,0,621.0,83.0,4.4,14.0,331.0,522.23,434.45
2016,6,15,7,15,557.0,115.5,4.45,14.0,360.5,538.67,446.2
2016,6,15,7,30,493.0,148.0,4.5,14.0,390.0,538.83,444.77
2016,6,15,7,45,429.0,184.0,4.55,14.5,410.5,544.0,445.75
2016,6,15,8,0,365.0,220.0,4.6,15.0,431.0,524.38,427.47
2016,6,15,8,15,364.0,241.5,4.6,15.0,466.5,554.31,449.46
2016,6,15,8,30,363.0,263.0,4.6,15.0,502.0,582.45,469.58
2016,6,15,8,45,623.0,178.0,4.7,15.5,620.0,757.18,605.43
2016,6,15,9,0,883.0,93.0,4.8,16.0,738.0,890.53,700.88
2016,6,15,9,15,601.0,223.5,4.8,16.0,673.5,796.11,627.88
2016,6,15,9,30,319.0,354.0,4.8,16.0,609.0,644.19,507.58
2016,6,15,9,45,181.0,357.5,4.85,16.5,503.5,500.75,395.45
2016,6,15,10,0,43.0,361.0,4.9,17.0,398.0,356.29,279.6
2016,6,15,10,15,243.5,360.5,4.9,17.0,579.0,570.75,448.99
2016,6,15,10,30,444.0,360.0,4.9,17.0,760.0,759.74,591.09
2016,6,15,10,45,684.5,235.5,4.95,17.0,867.0,854.68,664.51
2016,6,15,11,0,925.0,111.0,5.0,17.0,974.0,914.2,707.83
2016,6,15,11,15,928.0,111.5,5.0,17.0,988.0,896.35,694.33
2016,6,15,11,30,931.0,112.0,5.0,17.0,1002.0,874.86,678.76
2016,6,15,11,45,935.0,110.5,5.05,17.0,1009.0,848.98,660.41
2016,6,15,12,0,939.0,109.0,5.1,17.0,1016.0,819.72,639.59
2016,6,15,12,15,939.0,109.0,5.05,17.0,1015.5,785.46,614.04
2016,6,15,12,30,939.0,109.0,5.0,17.0,1015.0,748.34,584.95
2016,6,15,12,45,778.5,215.5,4.95,17.0,962.5,689.32,536.54
2016,6,15,13,0,618.0,322.0,4.9,17.0,910.0,632.04,489.8
2016,6,15,13,15,571.5,339.5,4.85,17.0,876.5,585.92,452.99
2016,6,15,13,30,525.0,357.0,4.8,17.0,843.0,537.23,413.98
2016,6,15,13,45,533.5,341.0,4.8,17.0,824.5,495.32,379.74
2016,6,15,14,0,542.0,325.0,4.8,17.0,806.0,451.99,343.49
2016,6,15,14,15,578.0,293.5,4.7,17.0,792.0,407.55,304.84
2016,6,15,14,30,614.0,262.0,4.6,17.0,778.0,356.91,260.31
2016,6,15,14,45,589.5,257.0,4.6,17.0,735.5,306.02,217.34
2016,6,15,15,0,565.0,252.0,4.6,17.0,693.0,258.63,178.72
2016,6,15,15,15,720.5,172.5,4.55,16.5,704.5,189.45,119.22
2016,6,15,15,30,876.0,93.0,4.5,16.0,716.0,119.96,72.33
2016,6,15,15,45,866.5,89.0,4.45,16.0,673.0,84.94,68.02
2016,6,15,16,0,857.0,85.0,4.4,16.0,630.0,82.22,65.89
2016,6,15,16,15,839.5,82.5,4.3,15.5,582.5,80.01,64.32
2016,6,15,16,30,822.0,80.0,4.2,15.0,535.0,69.86,55.79
2016,6,15,16,45,799.5,77.0,4.15,15.0,485.0,67.61,54.03
2016,6,15,17,0,777.0,74.0,4.1,15.0,435.0,65.3,52.19
2016,6,15,17,15,746.0,70.0,3.95,14.5,384.0,62.06,49.6
2016,6,15,17,30,715.0,66.0,3.8,14.0,333.0,58.76,46.91
2016,6,15,17,45,672.0,61.5,3.65,14.0,283.0,54.87,43.52
2016,6,15,18,0,629.0,57.0,3.5,14.0,233.0,47.06,36.55
2016,6,15,18,15,567.0,50.5,3.25,13.5,185.5,41.71,31.71
2016,6,15,18,30,505.0,44.0,3.0,13.0,138.0,36.38,26.73
2016,6,15,18,45,410.5,35.5,2.75,12.5,97.0,29.28,19.99
2016,6,15,19,0,316.0,27.0,2.5,12.0,56.0,22.24,12.48
2016,6,15,19,15,158.0,13.5,2.35,11.5,28.0,10.9,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,10.23,0.0
2016,6,16,5,15,148.5,25.0,1.2,12.0,42.5,84.13,43.4
2016,6,16,5,30,297.0,37.0,1.2,12.0,72.0,164.1,122.96
2016,6,16,5,45,381.5,46.5,1.3,12.5,113.0,226.97,179.32
2016,6,16,6,0,466.0,56.0,1.4,13.0,154.0,298.26,241.34
2016,6,16,6,15,524.0,63.0,1.3,13.0,201.0,361.01,295.31
2016,6,16,6,30,582.0,70.0,1.2,13.0,248.0,428.08,350.79
2016,6,16,6,45,336.5,114.5,1.2,13.5,222.0,346.81,284.98
2016,6,16,7,0,91.0,159.0,1.2,14.0,196.0,206.67,168.76
2016,6,16,7,15,45.5,140.0,1.15,14.0,158.5,155.77,126.38
2016,6,16,7,30,0.0,121.0,1.1,14.0,121.0,96.0,75.41
2016,6,16,7,45,0.0,137.5,1.1,14.5,137.5,109.68,86.46
2016,6,16,8,0,0.0,154.0,1.1,15.0,154.0,123.35,97.19
2016,6,16,8,15,27.0,214.0,1.1,15.5,232.0,212.75,169.64
2016,6,16,8,30,54.0,274.0,1.1,16.0,310.0,294.19,233.03
2016,6,16,8,45,35.0,260.5,1.1,16.5,284.0,262.7,206.61
2016,6,16,9,0,16.0,247.0,1.1,17.0,258.0,215.69,168.66
2016,6,16,9,15,50.5,306.5,1.15,17.0,346.0,318.02,248.67
2016,6,16,9,30,85.0,366.0,1.2,17.0,434.0,405.05,314.02
2016,6,16,9,45,52.5,333.0,1.3,17.5,376.0,341.03,263.89
2016,6,16,10,0,20.0,300.0,1.4,18.0,318.0,261.66,202.27
2016,6,16,10,15,41.5,355.0,1.5,18.0,393.0,346.4,267.4
2016,6,16,10,30,63.0,410.0,1.6,18.0,468.0,413.26,317.09
2016,6,16,10,45,169.0,430.0,1.7,18.5,587.5,538.01,409.74
2016,6,16,11,0,275.0,450.0,1.8,19.0,707.0,655.11,493.07
2016,6,16,11,15,246.5,463.5,1.9,19.0,696.5,630.12,473.86
2016,6,16,11,30,218.0,477.0,2.0,19.0,686.0,592.8,447.14
2016,6,16,11,45,230.0,468.0,2.1,19.5,690.0,582.14,439.38
2016,6,16,12,0,242.0,459.0,2.2,20.0,694.0,577.99,435.87
2016,6,16,12,15,156.0,457.0,2.25,20.0,608.5,489.74,370.74
2016,6,16,12,30,70.0,455.0,2.3,20.0,523.0,409.13,310.56
2016,6,16,12,45,106.5,466.0,2.4,20.0,568.0,433.04,329.11
2016,6,16,13,0,143.0,477.0,2.5,20.0,613.0,454.42,344.92
2016,6,16,13,15,78.5,373.5,2.55,19.5,448.0,328.31,251.26
2016,6,16,13,30,14.0,270.0,2.6,19.0,283.0,212.83,163.51
2016,6,16,13,45,13.0,263.5,2.65,19.0,275.5,205.65,158.28
2016,6,16,14,0,12.0,257.0,2.7,19.0,268.0,198.59,152.88
2016,6,16,14,15,29.5,308.0,2.7,19.0,333.5,232.9,179.3
2016,6,16,14,30,47.0,359.0,2.7,19.0,399.0,264.72,203.26
2016,6,16,14,45,29.5,299.0,2.75,19.0,324.0,216.09,166.09
2016,6,16,15,0,12.0,239.0,2.8,19.0,249.0,177.6,136.93
2016,6,16,15,15,177.0,269.0,2.75,18.5,396.0,197.16,146.26
2016,6,16,15,30,342.0,299.0,2.7,18.0,543.0,195.87,144.79
2016,6,16,15,45,311.5,285.0,2.7,18.0,496.5,171.65,140.36
2016,6,16,16,0,281.0,271.0,2.7,18.0,450.0,165.2,135.41
2016,6,16,16,15,540.0,175.5,2.6,17.5,486.5,115.23,93.79
2016,6,16,16,30,799.0,80.0,2.5,17.0,523.0,69.31,54.82
2016,6,16,16,45,777.0,77.0,2.45,17.0,474.0,67.11,53.15
2016,6,16,17,0,755.0,74.0,2.4,17.0,425.0,64.86,51.37
2016,6,16,17,15,725.0,70.0,2.3,16.5,375.5,61.67,48.86
2016,6,16,17,30,695.0,66.0,2.2,16.0,326.0,58.43,46.25
2016,6,16,17,45,654.0,61.0,2.1,16.0,277.0,54.22,42.6
2016,6,16,18,0,613.0,56.0,2.0,16.0,228.0,46.13,35.44
2016,6,16,18,15,552.5,50.0,1.8,15.5,182.0,41.18,31.0
2016,6,16,18,30,492.0,44.0,1.6,15.0,136.0,36.27,26.43
2016,6,16,18,45,401.0,35.5,1.45,15.0,96.0,29.21,19.75
2016,6,16,19,0,310.0,27.0,1.3,15.0,56.0,22.21,12.34
2016,6,16,19,15,155.0,13.5,1.2,14.5,28.0,10.88,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,13.0,7.0,5.51,0.0
2016,6,17,5,15,9.0,22.0,1.55,13.5,23.5,22.0,7.58
2016,6,17,5,30,18.0,37.0,1.6,14.0,40.0,40.26,27.03
2016,6,17,5,45,32.0,56.0,1.7,14.5,62.0,65.2,48.9
2016,6,17,6,0,46.0,75.0,1.8,15.0,84.0,91.04,71.43
2016,6,17,6,15,55.0,95.0,1.8,15.0,109.0,116.54,93.62
2016,6,17,6,30,64.0,115.0,1.8,15.0,134.0,142.61,115.92
2016,6,17,6,45,68.5,136.0,1.8,15.5,160.0,167.6,136.59
2016,6,17,7,0,73.0,157.0,1.8,16.0,186.0,192.68,156.83
2016,6,17,7,15,62.0,175.0,1.8,16.0,202.5,203.82,165.28
2016,6,17,7,30,51.0,193.0,1.8,16.0,219.0,213.9,172.67
2016,6,17,7,45,25.5,134.5,1.85,16.5,147.5,135.54,107.76
2016,6,17,8,0,0.0,76.0,1.9,17.0,76.0,58.45,43.16
2016,6,17,8,15,0.0,100.5,1.95,17.0,100.5,77.79,59.06
2016,6,17,8,30,0.0,125.0,2.0,17.0,125.0,97.85,75.3
2016,6,17,8,45,52.5,230.0,2.05,17.5,268.5,248.15,197.06
2016,6,17,9,0,105.0,335.0,2.1,18.0,412.0,396.78,311.38
2016,6,17,9,15,60.0,299.0,2.15,18.0,344.0,319.23,249.82
2016,6,17,9,30,15.0,263.0,2.2,18.0,276.0,227.05,176.86
2016,6,17,9,45,29.5,312.5,2.3,18.5,338.0,300.73,233.95
2016,6,17,10,0,44.0,362.0,2.4,19.0,400.0,358.15,276.94
2016,6,17,10,15,33.5,347.5,2.45,19.0,377.0,332.23,256.47
2016,6,17,10,30,23.0,333.0,2.5,19.0,354.0,290.1,223.95
2016,6,17,10,45,32.5,366.5,2.55,19.5,397.0,342.65,263.53
2016,6,17,11,0,42.0,400.0,2.6,20.0,440.0,377.25,288.74
2016,6,17,11,15,62.0,429.5,2.65,20.0,488.5,415.79,317.56
2016,6,17,11,30,82.0,459.0,2.7,20.0,537.0,452.19,344.47
2016,6,17,11,45,100.0,470.5,2.75,20.0,566.5,469.23,357.03
2016,6,17,12,0,118.0,482.0,2.8,20.0,596.0,493.38,374.71
2016,6,17,12,15,127.5,483.5,2.8,20.0,607.0,489.83,371.92
2016,6,17,12,30,137.0,485.0,2.8,20.0,618.0,484.84,368.16
2016,6,17,12,45,181.0,478.5,2.85,20.0,652.5,495.16,376.15
2016,6,17,13,0,225.0,472.0,2.9,20.0,687.0,501.41,380.69
2016,6,17,13,15,270.0,452.5,2.9,20.0,706.0,493.81,374.65
2016,6,17,13,30,315.0,433.0,2.9,20.0,725.0,481.48,364.57
2016,6,17,13,45,292.5,428.0,2.9,20.0,694.0,442.49,334.41
2016,6,17,14,0,270.0,423.0,2.9,20.0,663.0,405.33,305.51
2016,6,17,14,15,186.0,410.5,2.9,19.5,573.5,349.72,264.41
2016,6,17,14,30,102.0,398.0,2.9,19.0,484.0,305.24,232.49
2016,6,17,14,45,86.5,374.0,2.95,19.0,445.0,274.94,209.55
2016,6,17,15,0,71.0,350.0,3.0,19.0,406.0,246.99,188.62
2016,6,17,15,15,110.5,340.0,3.05,18.5,421.5,226.23,171.72
2016,6,17,15,30,150.0,330.0,3.1,18.0,437.0,209.1,159.85
2016,6,17,15,45,197.0,304.0,3.2,18.0,435.5,187.74,153.85
2016,6,17,16,0,244.0,278.0,3.3,18.0,434.0,167.63,137.53
2016,6,17,16,15,144.0,249.0,3.4,17.5,339.5,159.29,131.22
2016,6,17,16,30,44.0,220.0,3.5,17.0,245.0,147.53,121.93
2016,6,17,16,45,71.5,206.5,3.6,16.5,242.0,139.57,115.78
2016,6,17,17,0,99.0,193.0,3.7,16.0,239.0,131.28,109.27
2016,6,17,17,15,49.5,153.0,3.7,15.5,176.0,106.87,88.62
2016,6,17,17,30,0.0,113.0,3.7,15.0,113.0,83.13,68.21
2016,6,17,17,45,0.0,96.0,3.7,15.0,96.0,71.05,57.67
2016,6,17,18,0,0.0,79.0,3.7,15.0,79.0,58.88,46.89
2016,6,17,18,15,0.0,63.0,3.5,14.5,63.0,47.3,36.55
2016,6,17,18,30,0.0,47.0,3.3,14.0,47.0,35.64,25.97
2016,6,17,18,45,0.0,33.0,3.15,14.0,33.0,25.23,16.35
2016,6,17,19,0,0.0,19.0,3.0,14.0,19.0,14.47,6.14
2016,6,17,19,15,0.0,9.5,2.85,13.5,9.5,7.21,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,35.84,0.0
2016,6,18,5,15,249.5,21.5,1.75,12.5,45.5,111.98,56.85
2016,6,18,5,30,386.0,32.0,1.8,13.0,77.0,190.33,141.71
2016,6,18,5,45,471.5,40.0,1.85,13.5,121.0,256.37,201.64
2016,6,18,6,0,557.0,48.0,1.9,14.0,165.0,330.9,266.73
2016,6,18,6,15,613.5,53.5,1.9,14.5,214.0,395.36,322.17
2016,6,18,6,30,670.0,59.0,1.9,15.0,263.0,461.89,377.21
2016,6,18,6,45,710.0,63.5,1.9,15.5,314.5,522.99,425.81
2016,6,18,7,0,750.0,68.0,1.9,16.0,366.0,585.48,473.54
2016,6,18,7,15,779.0,71.5,1.85,16.5,418.0,640.16,513.3
2016,6,18,7,30,808.0,75.0,1.8,17.0,470.0,694.46,550.43
2016,6,18,7,45,830.0,78.0,1.75,17.5,520.5,742.08,581.06
2016,6,18,8,0,852.0,81.0,1.7,18.0,571.0,780.2,604.23
2016,6,18,8,15,868.5,83.5,1.6,18.0,619.0,818.74,627.89
2016,6,18,8,30,885.0,86.0,1.5,18.0,667.0,854.8,649.31
2016,6,18,8,45,898.0,88.0,1.45,18.5,711.0,884.52,665.43
2016,6,18,9,0,911.0,90.0,1.4,19.0,755.0,911.13,679.29
2016,6,18,9,15,921.0,92.0,1.35,19.5,794.5,931.71,689.04
2016,6,18,9,30,931.0,94.0,1.3,20.0,834.0,948.69,696.43
2016,6,18,9,45,934.5,98.0,1.3,20.5,867.5,958.05,699.74
2016,6,18,10,0,938.0,102.0,1.3,21.0,901.0,963.42,700.68
2016,6,18,10,15,943.5,103.0,1.3,21.0,928.5,963.66,699.84
2016,6,18,10,30,949.0,104.0,1.3,21.0,956.0,959.94,696.66
2016,6,18,10,45,954.5,104.0,1.3,21.5,977.5,951.3,689.2
2016,6,18,11,0,960.0,104.0,1.3,22.0,999.0,938.71,679.41
2016,6,18,11,15,962.5,104.5,1.35,22.0,1013.0,920.08,667.92
2016,6,18,11,30,965.0,105.0,1.4,22.0,1027.0,897.69,654.06
2016,6,18,11,45,966.5,105.0,1.5,22.5,1034.0,870.45,636.4
2016,6,18,12,0,968.0,105.0,1.6,23.0,1041.0,839.79,616.37
2016,6,18,12,15,968.0,105.0,1.65,23.0,1040.0,804.78,593.65
2016,6,18,12,30,968.0,105.0,1.7,23.0,1039.0,766.79,567.13
2016,6,18,12,45,968.0,103.5,1.8,23.0,1031.0,724.83,537.6
2016,6,18,13,0,968.0,102.0,1.9,23.0,1023.0,680.23,505.23
2016,6,18,13,15,965.5,101.5,1.9,23.0,1007.5,632.42,468.89
2016,6,18,13,30,963.0,101.0,1.9,23.0,992.0,582.45,429.88
2016,6,18,13,45,958.5,100.0,1.95,23.0,969.5,529.22,387.47
2016,6,18,14,0,954.0,99.0,2.0,23.0,947.0,474.44,342.47
2016,6,18,14,15,948.5,98.0,2.0,23.0,918.0,417.97,294.75
2016,6,18,14,30,943.0,97.0,2.0,23.0,889.0,360.49,245.33
2016,6,18,14,45,933.5,96.5,2.05,23.0,853.0,301.59,194.96
2016,6,18,15,0,924.0,96.0,2.1,23.0,817.0,242.62,146.35
2016,6,18,15,15,914.0,94.0,2.1,23.0,777.0,182.82,102.56
2016,6,18,15,30,904.0,92.0,2.1,23.0,737.0,123.54,71.29
2016,6,18,15,45,888.5,90.5,2.15,23.0,691.5,86.46,67.31
2016,6,18,16,0,873.0,89.0,2.2,23.0,646.0,85.08,66.39
2016,6,18,16,15,855.5,86.5,2.2,22.5,597.5,82.91,64.91
2016,6,18,16,30,838.0,84.0,2.2,22.0,549.0,72.88,56.76
2016,6,18,16,45,815.0,80.5,2.25,22.0,498.5,70.35,54.81
2016,6,18,17,0,792.0,77.0,2.3,22.0,448.0,67.73,52.76
2016,6,18,17,15,761.5,73.0,2.3,21.0,396.0,64.53,50.41
2016,6,18,17,30,731.0,69.0,2.3,20.0,344.0,61.29,47.95
2016,6,18,17,45,689.5,64.0,2.3,19.5,293.0,57.06,44.46
2016,6,18,18,0,648.0,59.0,2.3,19.0,242.0,48.75,37.28
2016,6,18,18,15,586.0,52.5,2.3,18.5,193.5,43.41,32.55
2016,6,18,18,30,524.0,46.0,2.3,18.0,145.0,38.09,27.67
2016,6,18,18,45,430.5,37.5,2.35,17.5,103.0,30.99,21.05
2016,6,18,19,0,337.0,29.0,2.4,17.0,61.0,23.97,13.72
2016,6,18,19,15,168.5,14.5,2.4,16.5,30.5,11.73,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,60.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,120.0,11.0,1.2,14.0,14.0,37.43,0.0
2016,6,19,5,15,260.0,22.0,1.15,14.5,46.5,115.22,57.05
2016,6,19,5,30,400.0,33.0,1.1,15.0,79.0,195.95,144.26
2016,6,19,5,45,486.5,40.5,1.1,16.0,123.5,262.64,203.61
2016,6,19,6,0,573.0,48.0,1.1,17.0,168.0,337.83,267.44
2016,6,19,6,15,627.5,53.5,1.1,17.5,217.0,399.75,319.6
2016,6,19,6,30,682.0,59.0,1.1,18.0,266.0,468.13,374.56
2016,6,19,6,45,720.5,63.0,1.1,18.5,317.5,528.31,421.0
2016,6,19,7,0,759.0,67.0,1.1,19.0,369.0,589.71,466.4
2016,6,19,7,15,629.5,106.0,1.1,19.5,379.0,577.38,454.27
2016,6,19,7,30,500.0,145.0,1.1,20.0,389.0,539.42,423.5
2016,6,19,7,45,645.0,116.0,1.15,20.5,465.0,646.12,502.09
2016,6,19,8,0,790.0,87.0,1.2,21.0,541.0,745.37,569.29
2016,6,19,8,15,837.5,86.0,1.15,21.5,603.0,795.67,599.18
2016,6,19,8,30,885.0,85.0,1.1,22.0,665.0,853.39,633.66
2016,6,19,8,45,897.0,87.0,1.1,22.5,708.5,882.31,649.07
2016,6,19,9,0,909.0,89.0,1.1,23.0,752.0,908.08,662.64
2016,6,19,9,15,918.0,91.0,1.1,23.5,791.0,927.81,672.26
2016,6,19,9,30,927.0,93.0,1.1,24.0,830.0,943.94,679.67
2016,6,19,9,45,938.0,92.0,1.1,24.5,864.5,955.07,683.99
2016,6,19,10,0,949.0,91.0,1.1,25.0,899.0,962.43,686.1
2016,6,19,10,15,954.0,92.0,1.15,25.0,926.5,962.46,685.96
2016,6,19,10,30,959.0,93.0,1.2,25.0,954.0,958.5,683.53
2016,6,19,10,45,961.5,95.0,1.25,25.5,974.5,949.27,676.6
2016,6,19,11,0,964.0,97.0,1.3,26.0,995.0,936.05,667.31
2016,6,19,11,15,966.5,97.5,1.4,26.0,1009.0,917.56,656.78
2016,6,19,11,30,969.0,98.0,1.5,26.0,1023.0,895.3,643.78
2016,6,19,11,45,964.0,102.5,1.65,26.0,1028.5,866.75,627.17
2016,6,19,12,0,959.0,107.0,1.8,26.0,1034.0,834.93,608.11
2016,6,19,12,15,959.0,107.0,1.9,26.0,1033.0,800.23,586.02
2016,6,19,12,30,959.0,107.0,2.0,26.0,1032.0,762.58,560.15
2016,6,19,12,45,948.5,112.5,2.15,26.0,1021.5,719.32,529.88
2016,6,19,13,0,938.0,118.0,2.3,26.0,1011.0,674.08,497.24
2016,6,19,13,15,935.0,117.5,2.4,25.5,995.5,627.17,463.07
2016,6,19,13,30,932.0,117.0,2.5,25.0,980.0,578.23,426.08
2016,6,19,13,45,760.0,210.5,2.6,25.0,903.0,513.38,376.09
2016,6,19,14,0,588.0,304.0,2.7,25.0,826.0,459.68,334.92
2016,6,19,14,15,638.5,264.0,2.75,24.5,814.5,410.31,294.81
2016,6,19,14,30,689.0,224.0,2.8,24.0,803.0,358.03,250.72
2016,6,19,14,45,582.0,254.0,2.85,24.0,729.0,304.42,209.67
2016,6,19,15,0,475.0,284.0,2.9,24.0,655.0,262.03,179.54
2016,6,19,15,15,536.0,245.5,2.9,23.5,644.0,212.81,140.86
2016,6,19,15,30,597.0,207.0,2.9,23.0,633.0,155.46,103.72
2016,6,19,15,45,527.0,215.5,2.95,23.0,574.5,133.11,106.07
2016,6,19,16,0,457.0,224.0,3.0,23.0,516.0,137.9,110.38
2016,6,19,16,15,471.5,200.5,3.0,22.5,482.0,127.42,102.19
2016,6,19,16,30,486.0,177.0,3.0,22.0,448.0,116.15,93.28
2016,6,19,16,45,635.0,121.0,3.0,22.0,440.0,87.33,69.23
2016,6,19,17,0,784.0,65.0,3.0,22.0,432.0,59.07,45.34
2016,6,19,17,15,618.0,87.5,2.9,21.5,356.5,66.99,52.43
2016,6,19,17,30,452.0,110.0,2.8,21.0,281.0,78.82,62.89
2016,6,19,17,45,416.0,100.0,2.75,20.5,239.5,72.28,57.46
2016,6,19,18,0,380.0,90.0,2.7,20.0,198.0,65.58,51.76
2016,6,19,18,15,451.0,69.0,2.55,19.0,172.5,54.84,42.44
2016,6,19,18,30,522.0,48.0,2.4,18.0,147.0,39.65,29.02
2016,6,19,18,45,428.5,39.0,2.3,17.5,104.5,32.19,22.09
2016,6,19,19,0,335.0,30.0,2.2,17.0,62.0,24.79,14.43
2016,6,19,19,15,167.5,15.0,2.2,16.5,31.0,12.14,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,63.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,126.0,12.0,2.5,12.0,15.0,39.56,0.0
2016,6,20,5,15,270.5,22.5,2.5,12.5,47.5,118.42,58.11
2016,6,20,5,30,415.0,33.0,2.5,13.0,80.0,200.9,149.43
2016,6,20,5,45,505.5,39.5,2.55,13.5,125.5,268.9,211.63
2016,6,20,6,0,596.0,46.0,2.6,14.0,171.0,343.21,277.14
2016,6,20,6,15,650.0,51.5,2.5,14.5,220.5,408.7,333.8
2016,6,20,6,30,704.0,57.0,2.4,15.0,270.0,477.81,391.03
2016,6,20,6,45,743.5,60.5,2.35,16.0,322.0,538.98,439.02
2016,6,20,7,0,783.0,64.0,2.3,17.0,374.0,601.4,485.77
2016,6,20,7,15,809.5,67.5,2.3,17.5,426.0,655.67,525.56
2016,6,20,7,30,836.0,71.0,2.3,18.0,478.0,702.61,557.48
2016,6,20,7,45,855.5,73.5,2.35,19.0,528.0,748.23,586.54
2016,6,20,8,0,875.0,76.0,2.4,20.0,578.0,792.09,613.63
2016,6,20,8,15,890.0,78.5,2.4,20.5,626.0,830.16,636.93
2016,6,20,8,30,905.0,81.0,2.4,21.0,674.0,865.62,658.09
2016,6,20,8,45,916.0,83.0,2.4,22.0,718.0,894.19,672.99
2016,6,20,9,0,927.0,85.0,2.4,23.0,762.0,919.5,685.54
2016,6,20,9,15,936.0,87.0,2.4,23.0,801.0,939.57,697.21
2016,6,20,9,30,945.0,89.0,2.4,23.0,840.0,955.98,706.53
2016,6,20,9,45,942.5,96.0,2.4,23.5,871.5,963.25,708.58
2016,6,20,10,0,940.0,103.0,2.4,24.0,903.0,966.31,708.06
2016,6,20,10,15,945.5,104.0,2.45,24.0,931.0,966.64,707.8
2016,6,20,10,30,951.0,105.0,2.5,24.0,959.0,962.99,705.08
2016,6,20,10,45,955.5,105.5,2.55,24.5,980.0,954.0,697.64
2016,6,20,11,0,960.0,106.0,2.6,25.0,1001.0,941.05,687.78
2016,6,20,11,15,962.0,106.5,2.65,25.0,1014.5,922.06,675.4
2016,6,20,11,30,964.0,107.0,2.7,25.0,1028.0,899.33,660.62
2016,6,20,11,45,966.0,106.5,2.75,25.0,1035.0,872.15,642.88
2016,6,20,12,0,968.0,106.0,2.8,25.0,1042.0,841.55,622.79
2016,6,20,12,15,967.5,106.0,2.85,25.0,1040.5,806.24,599.15
2016,6,20,12,30,967.0,106.0,2.9,25.0,1039.0,767.99,571.72
2016,6,20,12,45,965.0,105.5,3.0,25.0,1030.5,725.57,540.98
2016,6,20,13,0,963.0,105.0,3.1,25.0,1022.0,680.66,507.6
2016,6,20,13,15,960.0,104.0,3.15,24.5,1005.5,632.45,471.61
2016,6,20,13,30,957.0,103.0,3.2,24.0,989.0,582.16,432.83
2016,6,20,13,45,951.5,102.5,3.25,24.0,966.0,529.15,389.88
2016,6,20,14,0,946.0,102.0,3.3,24.0,943.0,474.68,344.52
2016,6,20,14,15,939.5,101.0,3.35,24.0,913.5,418.28,296.5
2016,6,20,14,30,933.0,100.0,3.4,24.0,884.0,361.0,246.91
2016,6,20,14,45,923.0,99.0,3.45,24.0,848.0,302.2,196.29
2016,6,20,15,0,913.0,98.0,3.5,24.0,812.0,243.41,147.53
2016,6,20,15,15,749.5,154.5,3.5,23.5,721.0,185.87,111.46
2016,6,20,15,30,586.0,211.0,3.5,23.0,630.0,157.71,105.67
2016,6,20,15,45,723.5,151.0,3.5,22.5,635.5,100.65,79.33
2016,6,20,16,0,861.0,91.0,3.5,22.0,641.0,85.95,67.42
2016,6,20,16,15,843.5,88.5,3.45,21.5,593.0,75.51,58.93
2016,6,20,16,30,826.0,86.0,3.4,21.0,545.0,73.92,57.9
2016,6,20,16,45,558.5,133.0,3.35,21.0,431.0,93.59,74.89
2016,6,20,17,0,291.0,180.0,3.3,21.0,317.0,120.03,97.64
2016,6,20,17,15,493.0,121.0,3.15,20.5,321.0,85.89,68.88
2016,6,20,17,30,695.0,62.0,3.0,20.0,325.0,55.4,42.82
2016,6,20,17,45,630.5,65.0,2.95,19.5,276.5,52.62,40.58
2016,6,20,18,0,566.0,68.0,2.9,19.0,228.0,54.45,42.27
2016,6,20,18,15,506.5,60.5,2.85,18.5,182.5,48.74,37.21
2016,6,20,18,30,447.0,53.0,2.8,18.0,137.0,43.01,31.95
2016,6,20,18,45,365.5,42.0,2.8,17.5,97.5,34.25,23.86
2016,6,20,19,0,284.0,31.0,2.8,17.0,58.0,25.41,14.97
2016,6,20,19,15,142.0,15.5,2.85,16.5,29.0,12.49,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,5.5,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,11.0,1.9,13.0,14.0,35.82,0.0
2016,6,21,5,15,253.0,21.5,1.9,13.5,45.5,111.87,53.12
2016,6,21,5,30,392.0,32.0,1.9,14.0,77.0,191.46,141.45
2016,6,21,5,45,479.0,39.5,1.9,15.0,121.0,257.73,201.24
2016,6,21,6,0,566.0,47.0,1.9,16.0,165.0,332.62,265.81
2016,6,21,6,15,620.5,52.5,1.8,16.5,213.5,394.22,318.48
2016,6,21,6,30,675.0,58.0,1.7,17.0,262.0,462.2,373.9
2016,6,21,6,45,715.0,62.0,1.65,17.5,313.0,522.95,421.52
2016,6,21,7,0,755.0,66.0,1.6,18.0,364.0,585.09,468.15
2016,6,21,7,15,782.0,69.5,1.6,18.5,415.0,638.61,506.8
2016,6,21,7,30,809.0,73.0,1.6,19.0,466.0,691.63,542.84
2016,6,21,7,45,830.5,75.5,1.6,20.0,516.0,731.12,566.67
2016,6,21,8,0,852.0,78.0,1.6,21.0,566.0,775.81,593.59
2016,6,21,8,15,867.5,80.0,1.6,21.5,613.0,813.12,615.88
2016,6,21,8,30,883.0,82.0,1.6,22.0,660.0,847.93,636.17
2016,6,21,8,45,895.0,84.0,1.6,23.0,703.5,876.95,651.08
2016,6,21,9,0,907.0,86.0,1.6,24.0,747.0,902.84,663.74
2016,6,21,9,15,916.5,87.5,1.6,24.5,786.0,922.62,673.61
2016,6,21,9,30,926.0,89.0,1.6,25.0,825.0,938.83,681.24
2016,6,21,9,45,928.0,93.5,1.6,25.5,857.0,947.61,684.19
2016,6,21,10,0,930.0,98.0,1.6,26.0,889.0,952.4,684.76
2016,6,21,10,15,935.5,99.0,1.65,26.5,916.5,952.92,683.44
2016,6,21,10,30,941.0,100.0,1.7,27.0,944.0,949.51,679.78
2016,6,21,10,45,943.5,101.5,1.75,27.5,964.5,939.96,672.38
2016,6,21,11,0,946.0,103.0,1.8,28.0,985.0,926.51,662.65
2016,6,21,11,15,948.0,104.0,1.85,28.0,998.5,908.36,651.33
2016,6,21,11,30,950.0,105.0,1.9,28.0,1012.0,886.49,637.67
2016,6,21,11,45,950.5,105.5,2.0,28.0,1018.5,859.41,621.08
2016,6,21,12,0,951.0,106.0,2.1,28.0,1025.0,829.0,602.18
2016,6,21,12,15,950.5,106.0,2.2,28.0,1024.0,794.3,579.96
2016,6,21,12,30,950.0,106.0,2.3,28.0,1023.0,756.71,554.01
2016,6,21,12,45,944.5,108.0,2.4,28.0,1013.5,714.59,524.19
2016,6,21,13,0,939.0,110.0,2.5,28.0,1004.0,670.23,491.95
2016,6,21,13,15,936.0,109.5,2.6,28.0,988.5,623.44,457.03
2016,6,21,13,30,933.0,109.0,2.7,28.0,973.0,574.62,419.49
2016,6,21,13,45,928.5,108.0,2.85,28.0,950.5,522.89,378.71
2016,6,21,14,0,924.0,107.0,3.0,28.0,928.0,469.66,335.42
2016,6,21,14,15,918.0,105.5,3.05,27.5,899.5,414.26,289.68
2016,6,21,14,30,912.0,104.0,3.1,27.0,871.0,357.97,242.21
2016,6,21,14,45,904.0,102.5,3.2,27.0,836.5,300.52,193.34
2016,6,21,15,0,896.0,101.0,3.3,27.0,802.0,242.87,146.02
2016,6,21,15,15,886.0,99.0,3.35,26.5,762.5,184.68,103.68
2016,6,21,15,30,876.0,97.0,3.4,26.0,723.0,127.01,72.92
2016,6,21,15,45,862.5,94.5,3.45,25.5,679.0,88.04,67.97
2016,6,21,16,0,849.0,92.0,3.5,25.0,635.0,86.22,66.83
2016,6,21,16,15,832.0,89.0,3.5,24.5,587.5,75.54,58.22
2016,6,21,16,30,815.0,86.0,3.5,24.0,540.0,73.66,56.96
2016,6,21,16,45,793.5,82.5,3.5,23.5,490.5,71.24,55.23
2016,6,21,17,0,772.0,79.0,3.5,23.0,441.0,68.74,53.41
2016,6,21,17,15,742.0,75.0,3.45,22.0,390.5,65.64,51.16
2016,6,21,17,30,712.0,71.0,3.4,21.0,340.0,62.49,48.79
2016,6,21,17,45,671.5,66.0,3.4,20.5,290.0,53.91,41.53
2016,6,21,18,0,631.0,61.0,3.4,20.0,240.0,50.02,38.22
2016,6,21,18,15,570.0,54.5,3.3,19.5,192.5,44.76,33.58
2016,6,21,18,30,509.0,48.0,3.2,19.0,145.0,39.53,28.8
2016,6,21,18,45,416.0,39.0,3.1,18.5,103.0,32.11,21.92
2016,6,21,19,0,323.0,30.0,3.0,18.0,61.0,24.73,14.37
2016,6,21,19,15,161.5,15.0,3.0,17.5,30.5,12.12,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
