Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,45,595.0,79.0,2.7,20.0,279.5,62.21,48.83
2016,7,1,18,0,550.0,72.0,2.7,20.0,230.0,57.23,44.51
2016,7,1,18,15,485.5,64.0,2.65,19.5,183.5,51.21,39.21
2016,7,1,18,30,421.0,56.0,2.6,19.0,137.0,45.18,33.71
2016,7,1,18,45,326.5,45.0,2.55,18.5,97.0,36.46,25.67
2016,7,1,19,0,232.0,34.0,2.5,18.0,57.0,25.85,15.34
2016,7,1,19,15,116.0,17.0,2.5,17.5,28.5,12.98,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,120.0,17.5,2.15,13.0,30.0,62.57,6.57
2016,7,2,5,30,240.0,35.0,2.2,13.0,60.0,137.96,99.4
2016,7,2,5,45,336.0,46.0,2.25,13.5,101.0,204.18,159.7
2016,7,2,6,0,432.0,57.0,2.3,14.0,142.0,279.4,225.26
2016,7,2,6,15,495.0,65.0,2.3,14.5,189.0,344.14,281.34
2016,7,2,6,30,558.0,73.0,2.3,15.0,236.0,413.82,339.65
2016,7,2,6,45,604.5,79.0,2.3,15.5,285.5,475.84,389.86
2016,7,2,7,0,651.0,85.0,2.3,16.0,335.0,540.16,440.03
2016,7,2,7,15,683.5,90.0,2.3,16.5,385.5,595.56,481.55
2016,7,2,7,30,716.0,95.0,2.3,17.0,436.0,651.19,521.88
2016,7,2,7,45,742.0,99.0,2.3,17.5,485.5,697.1,553.22
2016,7,2,8,0,768.0,103.0,2.3,18.0,535.0,745.45,585.13
2016,7,2,8,15,786.5,106.0,2.3,18.0,582.0,785.1,611.28
2016,7,2,8,30,805.0,109.0,2.3,18.0,629.0,822.55,635.62
2016,7,2,8,45,820.5,111.5,2.3,18.5,673.0,854.38,654.58
2016,7,2,9,0,836.0,114.0,2.3,19.0,717.0,883.38,671.4
2016,7,2,9,15,847.5,116.5,2.3,19.0,756.0,894.11,676.98
2016,7,2,9,30,859.0,119.0,2.3,19.0,795.0,912.66,688.14
2016,7,2,9,45,858.0,127.0,2.3,19.5,826.5,921.62,691.48
2016,7,2,10,0,857.0,135.0,2.3,20.0,858.0,926.63,692.36
2016,7,2,10,15,864.0,136.5,2.3,20.0,886.5,929.09,693.01
2016,7,2,10,30,871.0,138.0,2.3,20.0,915.0,927.82,691.31
2016,7,2,10,45,875.5,139.5,2.35,20.5,936.0,920.52,684.93
2016,7,2,11,0,880.0,141.0,2.4,21.0,957.0,909.5,676.21
2016,7,2,11,15,883.5,142.0,2.4,21.0,972.0,893.49,665.15
2016,7,2,11,30,887.0,143.0,2.4,21.0,987.0,873.91,651.8
2016,7,2,11,45,887.5,144.0,2.45,21.5,994.0,848.42,633.69
2016,7,2,12,0,888.0,145.0,2.5,22.0,1001.0,819.79,613.49
2016,7,2,12,15,888.5,145.0,2.5,22.0,1001.0,787.45,590.55
2016,7,2,12,30,889.0,145.0,2.5,22.0,1001.0,752.37,564.99
2016,7,2,12,45,893.5,140.5,2.55,22.0,995.5,714.19,537.1
2016,7,2,13,0,898.0,136.0,2.6,22.0,990.0,673.3,506.52
2016,7,2,13,15,895.0,135.0,2.6,22.0,975.0,627.77,471.48
2016,7,2,13,30,892.0,134.0,2.6,22.0,960.0,580.31,434.06
2016,7,2,13,45,887.5,133.0,2.65,22.0,938.5,530.35,393.82
2016,7,2,14,0,883.0,132.0,2.7,22.0,917.0,478.94,351.25
2016,7,2,14,15,876.0,130.0,2.7,21.5,888.5,424.71,305.9
2016,7,2,14,30,869.0,128.0,2.7,21.0,860.0,369.74,258.88
2016,7,2,14,45,860.0,126.5,2.7,21.0,826.0,314.02,210.56
2016,7,2,15,0,851.0,125.0,2.7,21.0,792.0,252.5,159.07
2016,7,2,15,15,839.0,122.0,2.7,21.0,752.5,194.4,114.55
2016,7,2,15,30,827.0,119.0,2.7,21.0,713.0,137.21,80.34
2016,7,2,15,45,811.0,116.5,2.7,21.0,669.0,90.44,71.2
2016,7,2,16,0,795.0,114.0,2.7,21.0,625.0,89.69,70.82
2016,7,2,16,15,775.5,110.5,2.65,20.5,577.5,88.11,69.85
2016,7,2,16,30,756.0,107.0,2.6,20.0,530.0,86.44,68.79
2016,7,2,16,45,729.0,103.0,2.6,20.0,480.0,77.61,61.47
2016,7,2,17,0,702.0,99.0,2.6,20.0,430.0,75.39,59.78
2016,7,2,17,15,668.5,93.5,2.55,19.5,379.5,71.96,57.14
2016,7,2,17,30,635.0,88.0,2.5,19.0,329.0,68.45,54.37
2016,7,2,17,45,587.0,81.5,2.5,18.5,279.5,63.93,50.64
2016,7,2,18,0,539.0,75.0,2.5,18.0,230.0,59.37,46.76
2016,7,2,18,15,475.0,66.0,2.45,17.5,183.0,52.67,40.83
2016,7,2,18,30,411.0,57.0,2.4,17.0,136.0,45.91,34.64
2016,7,2,18,45,318.5,45.5,2.35,16.5,96.0,34.68,24.37
2016,7,2,19,0,226.0,34.0,2.3,16.0,56.0,25.83,15.45
2016,7,2,19,15,113.0,17.0,2.3,15.5,28.0,12.97,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,17.0,2.1,12.0,30.0,64.5,2.64
2016,7,3,5,30,259.0,34.0,2.2,12.0,60.0,143.42,103.26
2016,7,3,5,45,354.5,44.5,2.3,12.5,101.0,210.22,164.87
2016,7,3,6,0,450.0,55.0,2.4,13.0,142.0,285.65,231.08
2016,7,3,6,15,282.0,84.0,2.4,13.5,144.0,251.7,206.82
2016,7,3,6,30,114.0,113.0,2.4,14.0,146.0,180.44,148.24
2016,7,3,6,45,128.5,132.5,2.4,14.5,177.0,213.28,176.01
2016,7,3,7,0,143.0,152.0,2.4,15.0,208.0,247.01,203.57
2016,7,3,7,15,435.5,122.0,2.35,15.5,323.0,450.85,370.76
2016,7,3,7,30,728.0,92.0,2.3,16.0,438.0,656.7,529.37
2016,7,3,7,45,752.5,96.0,2.25,16.5,487.0,702.19,558.74
2016,7,3,8,0,777.0,100.0,2.2,17.0,536.0,749.71,589.74
2016,7,3,8,15,795.5,103.0,2.2,17.5,583.5,789.64,614.94
2016,7,3,8,30,814.0,106.0,2.2,18.0,631.0,827.37,638.2
2016,7,3,8,45,828.5,108.5,2.2,18.5,674.5,858.58,656.62
2016,7,3,9,0,843.0,111.0,2.2,19.0,718.0,886.9,672.9
2016,7,3,9,15,854.0,113.5,2.2,19.0,757.0,897.55,678.39
2016,7,3,9,30,865.0,116.0,2.2,19.0,796.0,915.81,689.31
2016,7,3,9,45,886.5,110.5,2.25,19.5,833.5,932.26,698.13
2016,7,3,10,0,908.0,105.0,2.3,20.0,871.0,945.25,704.71
2016,7,3,10,15,914.0,106.5,2.3,20.0,899.0,947.28,704.96
2016,7,3,10,30,920.0,108.0,2.3,20.0,927.0,945.42,702.87
2016,7,3,10,45,924.5,108.5,2.35,20.5,948.5,937.36,695.99
2016,7,3,11,0,929.0,109.0,2.4,21.0,970.0,925.46,686.71
2016,7,3,11,15,931.5,110.0,2.45,21.0,984.5,908.44,675.46
2016,7,3,11,30,934.0,111.0,2.5,21.0,999.0,887.72,661.8
2016,7,3,11,45,935.5,111.5,2.55,21.0,1006.5,862.18,644.89
2016,7,3,12,0,937.0,112.0,2.6,21.0,1014.0,833.26,625.66
2016,7,3,12,15,937.0,112.0,2.6,21.0,1014.0,799.61,602.76
2016,7,3,12,30,937.0,112.0,2.6,21.0,1014.0,763.03,576.0
2016,7,3,12,45,921.0,121.0,2.65,21.0,1002.5,719.65,543.96
2016,7,3,13,0,905.0,130.0,2.7,21.0,991.0,674.57,509.99
2016,7,3,13,15,902.0,129.5,2.7,21.0,976.0,629.15,474.84
2016,7,3,13,30,899.0,129.0,2.7,21.0,961.0,581.76,437.24
2016,7,3,13,45,894.5,127.5,2.75,21.0,939.5,531.16,396.32
2016,7,3,14,0,890.0,126.0,2.8,21.0,918.0,479.11,353.03
2016,7,3,14,15,883.5,124.5,2.8,21.0,889.5,425.06,306.93
2016,7,3,14,30,877.0,123.0,2.8,21.0,861.0,370.18,259.27
2016,7,3,14,45,868.0,121.0,2.8,21.0,827.0,313.73,210.27
2016,7,3,15,0,859.0,119.0,2.8,21.0,793.0,257.2,162.51
2016,7,3,15,15,847.5,116.5,2.75,20.5,753.5,200.17,118.92
2016,7,3,15,30,836.0,114.0,2.7,20.0,714.0,135.69,78.9
2016,7,3,15,45,821.5,111.0,2.7,20.0,670.0,87.37,68.9
2016,7,3,16,0,807.0,108.0,2.7,20.0,626.0,86.2,68.16
2016,7,3,16,15,788.0,104.5,2.7,19.5,578.5,84.48,67.04
2016,7,3,16,30,769.0,101.0,2.7,19.0,531.0,82.66,65.84
2016,7,3,16,45,745.0,96.5,2.7,19.0,482.0,79.92,63.71
2016,7,3,17,0,721.0,92.0,2.7,19.0,433.0,71.15,56.36
2016,7,3,17,15,688.0,87.0,2.65,18.5,382.5,67.87,53.83
2016,7,3,17,30,655.0,82.0,2.6,18.0,332.0,64.53,51.18
2016,7,3,17,45,611.0,76.0,2.6,17.5,282.0,60.26,47.63
2016,7,3,18,0,567.0,70.0,2.6,17.0,232.0,55.94,43.93
2016,7,3,18,15,504.5,62.0,2.55,16.5,185.0,49.86,38.52
2016,7,3,18,30,442.0,54.0,2.5,16.0,138.0,43.75,32.89
2016,7,3,18,45,350.0,43.0,2.5,15.5,97.5,34.97,24.71
2016,7,3,19,0,258.0,32.0,2.5,15.0,57.0,26.14,15.75
2016,7,3,19,15,129.0,16.0,2.5,14.5,28.5,12.27,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,16.0,2.3,12.5,30.0,68.96,0.0
2016,7,4,5,30,282.0,32.0,2.4,13.0,60.0,151.02,107.82
2016,7,4,5,45,380.5,41.5,2.55,13.5,101.5,217.82,170.07
2016,7,4,6,0,479.0,51.0,2.7,14.0,143.0,294.86,237.69
2016,7,4,6,15,239.5,68.0,2.65,14.0,114.0,212.41,174.27
2016,7,4,6,30,0.0,85.0,2.6,14.0,85.0,69.04,53.4
2016,7,4,6,45,0.0,103.0,2.6,14.5,103.0,84.17,66.24
2016,7,4,7,0,0.0,121.0,2.6,15.0,121.0,99.23,78.64
2016,7,4,7,15,0.5,133.5,2.55,15.5,134.0,109.42,86.76
2016,7,4,7,30,1.0,146.0,2.5,16.0,147.0,119.72,94.84
2016,7,4,7,45,28.0,187.0,2.45,16.5,203.0,190.37,152.92
2016,7,4,8,0,55.0,228.0,2.4,17.0,259.0,252.55,202.6
2016,7,4,8,15,106.5,259.0,2.35,17.0,325.5,325.69,260.91
2016,7,4,8,30,158.0,290.0,2.3,17.0,392.0,419.55,333.46
2016,7,4,8,45,513.5,193.5,2.3,17.5,557.0,670.03,526.98
2016,7,4,9,0,869.0,97.0,2.3,18.0,722.0,884.95,676.95
2016,7,4,9,15,879.5,99.0,2.3,18.0,761.0,906.21,687.88
2016,7,4,9,30,890.0,101.0,2.3,18.0,800.0,924.05,698.43
2016,7,4,9,45,884.5,110.5,2.35,18.5,830.5,931.22,701.01
2016,7,4,10,0,879.0,120.0,2.4,19.0,861.0,934.2,701.0
2016,7,4,10,15,885.5,121.5,2.4,19.0,889.0,936.52,701.57
2016,7,4,10,30,892.0,123.0,2.4,19.0,917.0,935.03,699.72
2016,7,4,10,45,895.0,125.5,2.45,19.5,938.5,927.47,693.1
2016,7,4,11,0,898.0,128.0,2.5,20.0,960.0,916.1,684.1
2016,7,4,11,15,901.0,128.5,2.5,20.0,974.0,899.27,672.42
2016,7,4,11,30,904.0,129.0,2.5,20.0,988.0,878.84,658.43
2016,7,4,11,45,903.0,130.5,2.55,20.5,994.5,852.47,639.62
2016,7,4,12,0,902.0,132.0,2.6,21.0,1001.0,822.93,618.69
2016,7,4,12,15,902.0,132.0,2.6,21.0,1001.0,790.05,595.7
2016,7,4,12,30,902.0,132.0,2.6,21.0,1001.0,754.37,569.58
2016,7,4,12,45,909.5,125.5,2.65,21.0,995.5,716.37,541.68
2016,7,4,13,0,917.0,119.0,2.7,21.0,990.0,675.36,510.86
2016,7,4,13,15,913.5,118.5,2.7,21.0,975.0,629.25,475.17
2016,7,4,13,30,910.0,118.0,2.7,21.0,960.0,581.18,437.04
2016,7,4,13,45,905.5,116.5,2.7,21.0,938.0,530.14,395.6
2016,7,4,14,0,901.0,115.0,2.7,21.0,916.0,477.63,351.81
2016,7,4,14,15,894.5,113.5,2.7,20.5,888.0,423.09,305.89
2016,7,4,14,30,888.0,112.0,2.7,20.0,860.0,367.72,258.17
2016,7,4,14,45,879.5,110.0,2.7,20.0,825.5,310.88,208.56
2016,7,4,15,0,871.0,108.0,2.7,20.0,791.0,253.9,160.11
2016,7,4,15,15,860.0,106.0,2.7,20.0,751.5,196.65,115.8
2016,7,4,15,30,849.0,104.0,2.7,20.0,712.0,140.0,81.71
2016,7,4,15,45,835.5,101.0,2.75,20.0,668.5,90.97,71.94
2016,7,4,16,0,822.0,98.0,2.8,20.0,625.0,80.3,63.16
2016,7,4,16,15,804.0,95.0,2.75,19.5,578.0,78.68,62.11
2016,7,4,16,30,786.0,92.0,2.7,19.0,531.0,76.97,60.97
2016,7,4,16,45,763.5,87.5,2.7,18.5,482.0,74.03,58.78
2016,7,4,17,0,741.0,83.0,2.7,18.0,433.0,70.97,56.45
2016,7,4,17,15,710.0,78.5,2.7,17.5,382.5,67.64,53.85
2016,7,4,17,30,679.0,74.0,2.7,17.0,332.0,59.33,46.82
2016,7,4,17,45,637.0,68.5,2.7,17.0,282.5,55.21,43.29
2016,7,4,18,0,595.0,63.0,2.7,17.0,233.0,51.05,39.63
2016,7,4,18,15,534.0,56.0,2.65,16.5,186.5,45.54,34.71
2016,7,4,18,30,473.0,49.0,2.6,16.0,140.0,40.03,29.62
2016,7,4,18,45,382.0,39.5,2.55,15.5,99.0,32.3,22.4
2016,7,4,19,0,291.0,30.0,2.5,15.0,58.0,24.6,14.46
2016,7,4,19,15,145.5,15.0,2.5,14.5,29.0,12.09,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,131.0,16.5,2.65,12.5,29.0,63.96,0.0
2016,7,5,5,30,262.0,33.0,2.7,13.0,58.0,144.84,102.84
2016,7,5,5,45,357.0,43.0,2.75,13.5,99.0,209.79,163.76
2016,7,5,6,0,452.0,53.0,2.8,14.0,140.0,284.61,229.51
2016,7,5,6,15,226.0,57.5,2.75,14.5,101.0,193.25,158.21
2016,7,5,6,30,0.0,62.0,2.7,15.0,62.0,47.84,35.22
2016,7,5,6,45,0.0,75.5,2.65,15.5,75.5,58.88,44.61
2016,7,5,7,0,0.0,89.0,2.6,16.0,89.0,69.92,53.75
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,84.06,65.31
2016,7,5,7,30,0.0,123.0,2.5,17.0,123.0,98.21,76.7
2016,7,5,7,45,1.0,143.0,2.45,17.5,143.5,115.79,90.76
2016,7,5,8,0,2.0,163.0,2.4,18.0,164.0,133.43,104.66
2016,7,5,8,15,8.0,190.0,2.35,18.0,195.0,161.52,127.21
2016,7,5,8,30,14.0,217.0,2.3,18.0,226.0,189.88,149.68
2016,7,5,8,45,119.5,272.0,2.3,18.5,357.5,368.38,291.59
2016,7,5,9,0,225.0,327.0,2.3,19.0,489.0,517.33,403.82
2016,7,5,9,15,549.0,219.5,2.35,19.0,643.0,741.75,572.61
2016,7,5,9,30,873.0,112.0,2.4,19.0,797.0,920.59,696.06
2016,7,5,9,45,885.0,112.0,2.45,19.5,832.0,934.0,701.24
2016,7,5,10,0,897.0,112.0,2.5,20.0,867.0,943.81,705.7
2016,7,5,10,15,903.5,113.5,2.55,20.0,895.5,946.27,706.74
2016,7,5,10,30,910.0,115.0,2.6,20.0,924.0,944.88,705.39
2016,7,5,10,45,914.5,116.0,2.65,20.5,946.0,937.33,698.74
2016,7,5,11,0,919.0,117.0,2.7,21.0,968.0,925.93,689.67
2016,7,5,11,15,922.5,118.0,2.75,21.0,983.0,909.84,678.91
2016,7,5,11,30,926.0,119.0,2.8,21.0,998.0,890.03,665.71
2016,7,5,11,45,927.5,119.5,2.85,21.0,1006.0,864.56,648.69
2016,7,5,12,0,929.0,120.0,2.9,21.0,1014.0,835.74,629.37
2016,7,5,12,15,930.0,120.0,2.95,21.0,1014.5,802.96,607.1
2016,7,5,12,30,931.0,120.0,3.0,21.0,1015.0,767.2,581.05
2016,7,5,12,45,925.5,122.5,3.05,21.0,1007.0,726.09,550.55
2016,7,5,13,0,920.0,125.0,3.1,21.0,999.0,682.74,517.71
2016,7,5,13,15,918.0,124.0,3.1,21.0,984.5,636.91,482.08
2016,7,5,13,30,916.0,123.0,3.1,21.0,970.0,588.98,443.91
2016,7,5,13,45,914.0,120.5,3.1,21.0,949.5,538.09,402.41
2016,7,5,14,0,912.0,118.0,3.1,21.0,929.0,485.47,358.35
2016,7,5,14,15,906.0,116.5,3.1,21.0,901.0,430.45,311.28
2016,7,5,14,30,900.0,115.0,3.1,21.0,873.0,374.5,262.54
2016,7,5,14,45,894.5,112.5,3.15,21.0,839.5,317.37,212.63
2016,7,5,15,0,889.0,110.0,3.2,21.0,806.0,259.73,163.54
2016,7,5,15,15,878.0,107.5,3.2,20.5,766.5,201.01,118.31
2016,7,5,15,30,867.0,105.0,3.2,20.0,727.0,142.9,83.26
2016,7,5,15,45,855.0,102.0,3.25,20.0,683.0,92.11,72.92
2016,7,5,16,0,843.0,99.0,3.3,20.0,639.0,81.51,64.19
2016,7,5,16,15,824.5,96.0,3.35,19.5,591.0,79.87,63.13
2016,7,5,16,30,806.0,93.0,3.4,19.0,543.0,78.13,61.98
2016,7,5,16,45,782.5,89.0,3.45,19.0,493.0,75.5,59.93
2016,7,5,17,0,759.0,85.0,3.5,19.0,443.0,72.78,57.79
2016,7,5,17,15,727.0,80.5,3.55,18.5,391.5,69.44,55.2
2016,7,5,17,30,695.0,76.0,3.6,18.0,340.0,60.98,48.08
2016,7,5,17,45,649.0,71.0,3.65,17.5,289.0,57.18,44.93
2016,7,5,18,0,603.0,66.0,3.7,17.0,238.0,53.39,41.68
2016,7,5,18,15,538.5,59.0,3.65,16.5,190.0,47.9,36.78
2016,7,5,18,30,474.0,52.0,3.6,16.0,142.0,42.43,31.71
2016,7,5,18,45,372.5,42.0,3.55,15.5,100.5,34.3,24.11
2016,7,5,19,0,271.0,32.0,3.5,15.0,59.0,26.21,15.72
2016,7,5,19,15,135.5,16.0,3.45,14.5,29.5,12.91,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,15.5,2.75,12.5,28.5,67.41,0.0
2016,7,6,5,30,279.0,31.0,2.7,13.0,57.0,149.09,105.12
2016,7,6,5,45,375.5,40.0,2.7,13.5,98.0,214.38,167.1
2016,7,6,6,0,472.0,49.0,2.7,14.0,139.0,289.7,233.4
2016,7,6,6,15,236.0,67.5,2.55,14.5,112.5,210.38,172.17
2016,7,6,6,30,0.0,86.0,2.4,15.0,86.0,70.2,54.15
2016,7,6,6,45,0.0,104.0,2.3,15.5,104.0,85.32,66.94
2016,7,6,7,0,0.0,122.0,2.2,16.0,122.0,100.37,79.28
2016,7,6,7,15,24.0,153.0,2.1,16.0,164.5,144.45,116.24
2016,7,6,7,30,48.0,184.0,2.0,16.0,207.0,204.21,165.3
2016,7,6,7,45,143.0,209.5,1.9,16.5,287.5,318.47,257.95
2016,7,6,8,0,238.0,235.0,1.8,17.0,368.0,440.92,352.76
2016,7,6,8,15,531.5,165.0,1.75,17.5,496.0,634.22,500.89
2016,7,6,8,30,825.0,95.0,1.7,18.0,624.0,826.12,634.59
2016,7,6,8,45,839.5,97.0,1.7,18.5,667.5,847.35,644.2
2016,7,6,9,0,854.0,99.0,1.7,19.0,711.0,875.17,660.07
2016,7,6,9,15,864.5,101.0,1.75,19.0,750.0,896.31,673.11
2016,7,6,9,30,875.0,103.0,1.8,19.0,789.0,914.09,684.01
2016,7,6,9,45,883.5,104.5,1.85,19.5,822.5,926.01,689.8
2016,7,6,10,0,892.0,106.0,1.9,20.0,856.0,934.25,693.31
2016,7,6,10,15,898.0,107.5,1.95,20.5,884.0,936.44,692.96
2016,7,6,10,30,904.0,109.0,2.0,21.0,912.0,934.8,690.26
2016,7,6,10,45,909.0,109.5,2.15,21.5,933.5,927.47,685.0
2016,7,6,11,0,914.0,110.0,2.3,22.0,955.0,916.32,677.27
2016,7,6,11,15,916.5,110.5,2.4,22.0,969.5,899.22,666.44
2016,7,6,11,30,919.0,111.0,2.5,22.0,984.0,878.48,653.2
2016,7,6,11,45,921.0,110.5,2.65,22.0,991.0,852.96,637.05
2016,7,6,12,0,923.0,110.0,2.8,22.0,998.0,824.12,618.48
2016,7,6,12,15,923.0,110.0,2.9,22.0,998.0,791.01,596.47
2016,7,6,12,30,923.0,110.0,3.0,22.0,998.0,754.99,570.68
2016,7,6,12,45,914.0,114.5,3.15,22.0,988.5,713.56,540.38
2016,7,6,13,0,905.0,119.0,3.3,22.0,979.0,670.1,507.79
2016,7,6,13,15,902.0,118.5,3.4,22.0,964.0,624.8,472.83
2016,7,6,13,30,899.0,118.0,3.5,22.0,949.0,577.51,435.33
2016,7,6,13,45,896.0,115.5,3.6,22.0,928.0,527.02,394.29
2016,7,6,14,0,893.0,113.0,3.7,22.0,907.0,474.95,350.76
2016,7,6,14,15,887.0,112.0,3.7,21.5,879.5,421.33,305.29
2016,7,6,14,30,881.0,111.0,3.7,21.0,852.0,366.81,258.03
2016,7,6,14,45,876.0,107.5,3.75,21.0,819.0,310.29,208.41
2016,7,6,15,0,871.0,104.0,3.8,21.0,786.0,253.26,159.58
2016,7,6,15,15,860.5,102.0,3.8,20.5,747.5,196.04,115.22
2016,7,6,15,30,850.0,100.0,3.8,20.0,709.0,139.38,80.76
2016,7,6,15,45,839.5,96.0,3.8,20.0,666.5,88.24,69.68
2016,7,6,16,0,829.0,92.0,3.8,20.0,624.0,85.68,67.75
2016,7,6,16,15,812.0,89.0,3.75,19.5,577.5,75.01,58.99
2016,7,6,16,30,795.0,86.0,3.7,19.0,531.0,73.17,57.73
2016,7,6,16,45,775.5,82.0,3.7,19.0,482.5,70.5,55.62
2016,7,6,17,0,756.0,78.0,3.7,19.0,434.0,67.7,53.4
2016,7,6,17,15,726.0,74.0,3.7,18.5,384.0,64.61,51.0
2016,7,6,17,30,696.0,70.0,3.7,18.0,334.0,61.47,48.51
2016,7,6,17,45,656.0,64.5,3.7,17.5,284.5,52.62,40.92
2016,7,6,18,0,616.0,59.0,3.7,17.0,235.0,48.36,37.24
2016,7,6,18,15,555.5,53.0,3.6,16.5,188.0,43.48,32.88
2016,7,6,18,30,495.0,47.0,3.5,16.0,141.0,38.64,28.38
2016,7,6,18,45,402.5,38.0,3.45,15.5,100.0,31.23,21.44
2016,7,6,19,0,310.0,29.0,3.4,15.0,59.0,23.86,13.75
2016,7,6,19,15,155.0,14.5,3.35,14.5,29.5,11.71,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,14.0,3.1,12.5,28.5,69.05,0.0
2016,7,7,5,30,304.0,28.0,3.1,13.0,57.0,155.06,108.48
2016,7,7,5,45,397.5,36.5,3.1,13.5,97.5,219.65,171.09
2016,7,7,6,0,491.0,45.0,3.1,14.0,138.0,294.1,237.08
2016,7,7,6,15,284.5,76.0,3.0,14.5,134.0,244.83,200.73
2016,7,7,6,30,78.0,107.0,2.9,15.0,130.0,143.74,116.93
2016,7,7,6,45,85.5,128.0,2.85,15.5,157.5,171.33,140.33
2016,7,7,7,0,93.0,149.0,2.8,16.0,185.0,199.23,163.2
2016,7,7,7,15,136.0,171.5,2.8,16.0,231.5,267.71,219.61
2016,7,7,7,30,179.0,194.0,2.8,16.0,278.0,326.02,266.7
2016,7,7,7,45,278.0,200.5,2.8,16.5,348.0,429.1,348.58
2016,7,7,8,0,377.0,207.0,2.8,17.0,418.0,522.05,420.08
2016,7,7,8,15,605.5,147.5,2.8,17.5,520.0,687.51,545.87
2016,7,7,8,30,834.0,88.0,2.8,18.0,622.0,817.33,636.56
2016,7,7,8,45,848.5,90.0,2.85,18.5,665.5,848.31,654.75
2016,7,7,9,0,863.0,92.0,2.9,19.0,709.0,876.44,671.61
2016,7,7,9,15,873.5,94.0,2.95,19.0,748.0,897.87,685.08
2016,7,7,9,30,884.0,96.0,3.0,19.0,787.0,915.91,696.3
2016,7,7,9,45,889.0,99.0,3.1,19.0,820.0,926.38,702.81
2016,7,7,10,0,894.0,102.0,3.2,19.0,853.0,933.08,706.91
2016,7,7,10,15,900.0,103.5,3.25,19.0,881.0,935.39,707.81
2016,7,7,10,30,906.0,105.0,3.3,19.0,909.0,933.86,706.25
2016,7,7,10,45,911.0,105.5,3.35,19.5,931.0,926.62,699.6
2016,7,7,11,0,916.0,106.0,3.4,20.0,953.0,915.56,690.51
2016,7,7,11,15,919.0,106.5,3.4,20.0,967.5,898.97,678.77
2016,7,7,11,30,922.0,107.0,3.4,20.0,982.0,878.72,664.62
2016,7,7,11,45,924.0,107.0,3.4,20.0,989.5,853.65,647.22
2016,7,7,12,0,926.0,107.0,3.4,20.0,997.0,825.22,627.5
2016,7,7,12,15,926.0,107.0,3.4,20.0,997.0,792.07,604.46
2016,7,7,12,30,926.0,107.0,3.4,20.0,997.0,756.0,577.83
2016,7,7,12,45,917.5,111.5,3.4,20.5,988.0,714.85,545.6
2016,7,7,13,0,909.0,116.0,3.4,21.0,979.0,671.62,511.33
2016,7,7,13,15,906.0,115.0,3.35,21.0,964.5,625.8,475.36
2016,7,7,13,30,903.0,114.0,3.3,21.0,950.0,577.99,436.99
2016,7,7,13,45,900.5,112.0,3.3,21.0,929.0,527.91,395.96
2016,7,7,14,0,898.0,110.0,3.3,21.0,908.0,476.16,352.44
2016,7,7,14,15,892.0,108.5,3.3,21.0,880.0,421.94,305.89
2016,7,7,14,30,886.0,107.0,3.3,21.0,852.0,366.82,257.69
2016,7,7,14,45,880.0,104.0,3.3,21.0,819.0,310.07,207.95
2016,7,7,15,0,874.0,101.0,3.3,21.0,786.0,252.9,159.07
2016,7,7,15,15,863.5,99.0,3.3,20.5,747.0,195.51,114.53
2016,7,7,15,30,853.0,97.0,3.3,20.0,708.0,138.66,79.8
2016,7,7,15,45,636.5,167.5,3.35,20.0,607.5,107.68,86.06
2016,7,7,16,0,420.0,238.0,3.4,20.0,507.0,144.38,117.19
2016,7,7,16,15,607.5,161.0,3.45,19.5,517.5,108.2,87.18
2016,7,7,16,30,795.0,84.0,3.5,19.0,528.0,71.84,56.56
2016,7,7,16,45,774.5,80.0,3.6,19.0,479.5,69.1,54.42
2016,7,7,17,0,754.0,76.0,3.7,19.0,431.0,66.24,52.14
2016,7,7,17,15,724.0,72.0,3.75,18.5,381.0,63.11,49.7
2016,7,7,17,30,694.0,68.0,3.8,18.0,331.0,59.92,47.15
2016,7,7,17,45,655.0,63.0,3.9,17.5,282.0,55.78,43.7
2016,7,7,18,0,616.0,58.0,4.0,17.0,233.0,47.62,36.59
2016,7,7,18,15,555.5,51.5,3.9,16.5,186.0,42.34,31.87
2016,7,7,18,30,495.0,45.0,3.8,16.0,139.0,37.07,27.0
2016,7,7,18,45,406.5,36.5,3.75,15.5,98.5,30.04,20.4
2016,7,7,19,0,318.0,28.0,3.7,15.0,58.0,23.07,13.04
2016,7,7,19,15,159.0,14.0,3.6,14.5,29.0,11.31,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,12.5,3.1,12.5,28.0,70.71,0.0
2016,7,8,5,30,330.0,25.0,3.1,13.0,56.0,161.0,111.59
2016,7,8,5,45,420.5,33.0,3.15,13.5,96.0,225.04,175.03
2016,7,8,6,0,511.0,41.0,3.2,14.0,136.0,298.72,240.71
2016,7,8,6,15,568.5,46.5,3.15,14.5,182.0,359.22,294.45
2016,7,8,6,30,626.0,52.0,3.1,15.0,228.0,426.61,351.82
2016,7,8,6,45,313.0,80.5,3.05,16.0,168.5,294.35,243.68
2016,7,8,7,0,0.0,109.0,3.0,17.0,109.0,88.25,68.68
2016,7,8,7,15,7.0,135.5,2.9,17.5,139.0,116.15,91.91
2016,7,8,7,30,14.0,162.0,2.8,18.0,169.0,144.57,114.94
2016,7,8,7,45,35.0,194.0,2.75,18.5,213.5,203.78,162.85
2016,7,8,8,0,56.0,226.0,2.7,19.0,258.0,252.19,201.03
2016,7,8,8,15,73.0,253.0,2.65,19.0,298.0,292.87,232.73
2016,7,8,8,30,90.0,280.0,2.6,19.0,338.0,333.96,264.27
2016,7,8,8,45,219.0,289.0,2.6,19.5,442.5,473.49,372.67
2016,7,8,9,0,348.0,298.0,2.6,20.0,547.0,618.3,479.68
2016,7,8,9,15,613.5,193.0,2.6,20.5,661.0,784.58,601.61
2016,7,8,9,30,879.0,88.0,2.6,21.0,775.0,903.84,680.82
2016,7,8,9,45,885.5,90.0,2.6,21.5,808.0,914.83,684.62
2016,7,8,10,0,892.0,92.0,2.6,22.0,841.0,922.14,687.02
2016,7,8,10,15,898.0,93.5,2.65,22.0,869.0,924.7,688.13
2016,7,8,10,30,904.0,95.0,2.7,22.0,897.0,923.45,686.86
2016,7,8,10,45,908.0,96.0,2.8,22.5,918.0,916.06,680.69
2016,7,8,11,0,912.0,97.0,2.9,23.0,939.0,904.87,672.11
2016,7,8,11,15,915.0,98.0,2.95,23.0,954.0,889.04,661.45
2016,7,8,11,30,918.0,99.0,3.0,23.0,969.0,869.54,648.39
2016,7,8,11,45,921.0,98.0,3.05,23.0,977.0,844.72,631.75
2016,7,8,12,0,924.0,97.0,3.1,23.0,985.0,816.53,612.79
2016,7,8,12,15,924.5,97.0,3.15,23.0,985.5,784.04,590.79
2016,7,8,12,30,925.0,97.0,3.2,23.0,986.0,748.58,565.49
2016,7,8,12,45,918.5,100.5,3.25,23.5,977.5,708.29,534.49
2016,7,8,13,0,912.0,104.0,3.3,24.0,969.0,665.77,501.33
2016,7,8,13,15,909.5,103.5,3.35,23.5,955.5,620.62,467.44
2016,7,8,13,30,907.0,103.0,3.4,23.0,942.0,573.41,430.88
2016,7,8,13,45,905.0,101.0,3.45,23.0,921.5,523.47,390.26
2016,7,8,14,0,903.0,99.0,3.5,23.0,901.0,471.8,347.07
2016,7,8,14,15,897.5,97.5,3.5,23.0,873.5,417.61,300.71
2016,7,8,14,30,892.0,96.0,3.5,23.0,846.0,362.45,252.66
2016,7,8,14,45,886.0,94.0,3.55,23.0,813.0,306.1,203.43
2016,7,8,15,0,880.0,92.0,3.6,23.0,780.0,249.3,155.01
2016,7,8,15,15,870.0,90.0,3.6,22.5,741.5,191.71,110.4
2016,7,8,15,30,860.0,88.0,3.6,22.0,703.0,134.62,75.51
2016,7,8,15,45,848.0,85.5,3.65,22.0,660.5,82.33,64.16
2016,7,8,16,0,836.0,83.0,3.7,22.0,618.0,80.44,62.79
2016,7,8,16,15,819.0,80.5,3.65,21.5,571.5,78.26,61.27
2016,7,8,16,30,802.0,78.0,3.6,21.0,525.0,68.03,52.87
2016,7,8,16,45,781.5,74.5,3.55,21.0,477.0,65.48,50.88
2016,7,8,17,0,761.0,71.0,3.5,21.0,429.0,62.84,48.79
2016,7,8,17,15,731.5,67.0,3.4,20.5,379.0,59.58,46.24
2016,7,8,17,30,702.0,63.0,3.3,20.0,329.0,56.27,43.59
2016,7,8,17,45,663.5,58.5,3.25,19.5,280.0,52.39,40.38
2016,7,8,18,0,625.0,54.0,3.2,19.0,231.0,48.49,37.05
2016,7,8,18,15,566.0,48.0,3.1,18.5,184.5,39.8,29.37
2016,7,8,18,30,507.0,42.0,3.0,18.0,138.0,34.83,24.81
2016,7,8,18,45,418.0,34.0,2.95,17.5,97.5,28.11,18.54
2016,7,8,19,0,329.0,26.0,2.9,17.0,57.0,21.46,11.56
2016,7,8,19,15,164.5,13.0,2.9,16.5,28.5,10.5,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,2.1,14.5,27.5,71.44,0.0
2016,7,9,5,30,341.0,24.0,2.1,15.0,55.0,163.83,111.4
2016,7,9,5,45,430.5,31.5,2.15,15.5,95.0,227.43,174.9
2016,7,9,6,0,520.0,39.0,2.2,16.0,135.0,298.28,237.64
2016,7,9,6,15,577.5,44.0,2.25,16.5,181.5,361.2,292.68
2016,7,9,6,30,635.0,49.0,2.3,17.0,228.0,428.43,349.24
2016,7,9,6,45,673.0,53.5,2.4,17.5,276.5,487.11,397.1
2016,7,9,7,0,711.0,58.0,2.5,18.0,325.0,547.31,444.35
2016,7,9,7,15,739.5,61.5,2.55,18.0,374.0,600.8,485.56
2016,7,9,7,30,768.0,65.0,2.6,18.0,423.0,654.14,524.4
2016,7,9,7,45,788.0,68.0,2.65,18.5,471.0,692.67,550.11
2016,7,9,8,0,808.0,71.0,2.7,19.0,519.0,736.44,579.21
2016,7,9,8,15,824.5,73.5,2.7,19.5,565.5,774.96,603.68
2016,7,9,8,30,841.0,76.0,2.7,20.0,612.0,811.22,626.17
2016,7,9,8,45,853.5,78.0,2.75,20.5,654.5,840.89,644.1
2016,7,9,9,0,866.0,80.0,2.8,21.0,697.0,867.63,659.9
2016,7,9,9,15,876.0,81.5,2.85,21.0,736.0,888.42,672.84
2016,7,9,9,30,886.0,83.0,2.9,21.0,775.0,905.83,683.57
2016,7,9,9,45,887.0,88.5,3.0,21.0,807.0,915.64,689.61
2016,7,9,10,0,888.0,94.0,3.1,21.0,839.0,921.55,693.17
2016,7,9,10,15,894.5,95.0,3.15,21.0,867.0,924.09,694.23
2016,7,9,10,30,901.0,96.0,3.2,21.0,895.0,922.83,692.86
2016,7,9,10,45,908.5,95.0,3.25,21.5,917.0,916.71,687.02
2016,7,9,11,0,916.0,94.0,3.3,22.0,939.0,906.78,678.77
2016,7,9,11,15,919.0,94.5,3.35,22.0,954.0,890.52,667.63
2016,7,9,11,30,922.0,95.0,3.4,22.0,969.0,870.58,654.08
2016,7,9,11,45,927.0,93.0,3.5,22.0,977.5,846.52,638.01
2016,7,9,12,0,932.0,91.0,3.6,22.0,986.0,818.98,619.48
2016,7,9,12,15,933.0,91.5,3.7,22.0,987.5,787.14,597.85
2016,7,9,12,30,934.0,92.0,3.8,22.0,989.0,752.24,573.01
2016,7,9,12,45,930.5,94.0,3.9,22.0,982.0,712.54,543.27
2016,7,9,13,0,927.0,96.0,4.0,22.0,975.0,670.39,511.03
2016,7,9,13,15,926.5,95.5,4.05,21.5,962.5,625.84,476.97
2016,7,9,13,30,926.0,95.0,4.1,21.0,950.0,578.98,440.03
2016,7,9,13,45,925.5,93.0,4.2,21.0,931.0,528.87,398.7
2016,7,9,14,0,925.0,91.0,4.3,21.0,912.0,476.84,354.6
2016,7,9,14,15,922.0,90.0,4.35,20.5,886.5,422.8,308.24
2016,7,9,14,30,919.0,89.0,4.4,20.0,861.0,367.47,259.65
2016,7,9,14,45,915.0,87.5,4.45,20.0,829.5,310.47,208.84
2016,7,9,15,0,911.0,86.0,4.5,20.0,798.0,252.74,158.65
2016,7,9,15,15,904.0,84.0,4.5,19.5,761.0,193.76,112.02
2016,7,9,15,30,897.0,82.0,4.5,19.0,724.0,134.89,75.28
2016,7,9,15,45,887.5,80.5,4.55,19.0,682.5,80.47,63.39
2016,7,9,16,0,878.0,79.0,4.6,19.0,641.0,79.12,62.45
2016,7,9,16,15,863.5,76.5,4.6,18.5,594.5,76.87,60.85
2016,7,9,16,30,849.0,74.0,4.6,18.0,548.0,74.48,59.11
2016,7,9,16,45,828.0,72.0,4.6,18.0,498.5,72.14,57.29
2016,7,9,17,0,807.0,70.0,4.6,18.0,449.0,63.05,49.58
2016,7,9,17,15,779.5,66.5,4.55,17.5,398.0,60.09,47.26
2016,7,9,17,30,752.0,63.0,4.5,17.0,347.0,57.07,44.85
2016,7,9,17,45,709.5,59.0,4.45,16.5,295.5,53.43,41.81
2016,7,9,18,0,667.0,55.0,4.4,16.0,244.0,49.81,38.68
2016,7,9,18,15,608.0,49.5,4.25,15.5,195.5,44.81,34.19
2016,7,9,18,30,549.0,44.0,4.1,15.0,147.0,36.73,26.8
2016,7,9,18,45,451.5,36.0,3.95,15.0,104.0,29.93,20.32
2016,7,9,19,0,354.0,28.0,3.8,15.0,61.0,23.23,13.03
2016,7,9,19,15,177.0,14.0,3.75,14.5,30.5,11.36,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,173.0,13.0,3.15,12.5,28.5,73.23,0.0
2016,7,10,5,30,346.0,26.0,3.2,13.0,57.0,167.95,114.08
2016,7,10,5,45,442.0,33.5,3.25,13.5,98.5,234.63,182.09
2016,7,10,6,0,538.0,41.0,3.3,14.0,140.0,311.46,250.68
2016,7,10,6,15,598.5,47.0,3.25,14.5,188.5,375.4,307.39
2016,7,10,6,30,659.0,53.0,3.2,15.0,237.0,446.69,367.94
2016,7,10,6,45,701.0,57.0,3.15,16.0,287.5,508.55,417.91
2016,7,10,7,0,743.0,61.0,3.1,17.0,338.0,572.13,466.97
2016,7,10,7,15,772.5,64.5,3.0,17.5,389.5,627.76,508.59
2016,7,10,7,30,802.0,68.0,2.9,18.0,441.0,683.2,547.29
2016,7,10,7,45,824.5,70.5,2.85,18.5,491.5,724.2,574.12
2016,7,10,8,0,847.0,73.0,2.8,19.0,542.0,770.58,604.27
2016,7,10,8,15,863.5,75.5,2.75,19.5,590.0,810.25,628.9
2016,7,10,8,30,880.0,78.0,2.7,20.0,638.0,847.52,651.4
2016,7,10,8,45,893.5,79.5,2.65,20.5,682.5,878.36,669.08
2016,7,10,9,0,907.0,81.0,2.6,21.0,727.0,906.16,684.49
2016,7,10,9,15,917.0,82.5,2.6,21.0,767.0,927.54,697.18
2016,7,10,9,30,927.0,84.0,2.6,21.0,807.0,945.36,707.57
2016,7,10,9,45,931.5,87.5,2.6,21.5,840.5,956.54,712.24
2016,7,10,10,0,936.0,91.0,2.6,22.0,874.0,963.75,714.41
2016,7,10,10,15,942.0,92.0,2.65,22.0,903.0,965.79,715.16
2016,7,10,10,30,948.0,93.0,2.7,22.0,932.0,963.86,713.44
2016,7,10,10,45,951.5,94.0,2.8,22.5,954.0,955.66,706.77
2016,7,10,11,0,955.0,95.0,2.9,23.0,976.0,943.49,697.61
2016,7,10,11,15,958.0,95.5,3.0,23.0,991.0,926.5,686.67
2016,7,10,11,30,961.0,96.0,3.1,23.0,1006.0,905.68,673.19
2016,7,10,11,45,962.0,96.5,3.25,23.0,1014.0,879.5,656.39
2016,7,10,12,0,963.0,97.0,3.4,23.0,1022.0,849.82,637.08
2016,7,10,12,15,963.5,97.0,3.45,23.0,1022.5,816.03,614.26
2016,7,10,12,30,964.0,97.0,3.5,23.0,1023.0,779.12,588.22
2016,7,10,12,45,957.0,101.5,3.6,23.5,1014.0,737.69,556.57
2016,7,10,13,0,950.0,106.0,3.7,24.0,1005.0,693.89,522.59
2016,7,10,13,15,947.5,105.0,3.7,24.0,991.0,646.55,486.05
2016,7,10,13,30,945.0,104.0,3.7,24.0,977.0,597.06,446.91
2016,7,10,13,45,941.5,103.0,3.75,24.0,955.5,545.08,404.9
2016,7,10,14,0,938.0,102.0,3.8,24.0,934.0,491.42,360.31
2016,7,10,14,15,932.5,100.5,3.75,24.0,906.0,435.17,312.4
2016,7,10,14,30,927.0,99.0,3.7,24.0,878.0,377.89,262.71
2016,7,10,14,45,920.5,97.5,3.7,24.0,844.0,319.55,211.95
2016,7,10,15,0,914.0,96.0,3.7,24.0,810.0,260.77,161.97
2016,7,10,15,15,904.0,94.0,3.65,23.5,770.5,200.93,115.65
2016,7,10,15,30,894.0,92.0,3.6,23.0,731.0,141.56,79.15
2016,7,10,15,45,881.5,89.5,3.6,23.0,687.0,85.67,66.69
2016,7,10,16,0,869.0,87.0,3.6,23.0,643.0,83.77,65.33
2016,7,10,16,15,852.0,84.5,3.55,22.5,595.0,81.59,63.83
2016,7,10,16,30,835.0,82.0,3.5,22.0,547.0,71.48,55.59
2016,7,10,16,45,813.0,78.5,3.5,22.0,496.5,68.92,53.61
2016,7,10,17,0,791.0,75.0,3.5,22.0,446.0,66.28,51.54
2016,7,10,17,15,760.5,71.5,3.4,21.5,394.5,63.41,49.35
2016,7,10,17,30,730.0,68.0,3.3,21.0,343.0,60.51,47.09
2016,7,10,17,45,687.5,63.0,3.25,20.5,291.5,56.26,43.57
2016,7,10,18,0,645.0,58.0,3.2,20.0,240.0,47.99,36.44
2016,7,10,18,15,582.5,52.0,3.1,19.0,191.5,43.01,32.1
2016,7,10,18,30,520.0,46.0,3.0,18.0,143.0,38.08,27.62
2016,7,10,18,45,420.5,37.0,2.9,17.5,100.5,30.56,20.62
2016,7,10,19,0,321.0,28.0,2.8,17.0,58.0,23.11,12.71
2016,7,10,19,15,160.5,14.0,2.8,16.5,29.0,11.33,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,14.5,27.0,56.38,0.0
2016,7,11,5,30,322.0,26.0,1.2,15.0,54.0,159.85,105.93
2016,7,11,5,45,421.0,34.0,1.3,15.5,95.5,227.0,173.64
2016,7,11,6,0,520.0,42.0,1.4,16.0,137.0,304.73,241.44
2016,7,11,6,15,581.0,48.0,1.4,16.5,184.5,370.37,297.98
2016,7,11,6,30,642.0,54.0,1.4,17.0,232.0,438.66,354.5
2016,7,11,6,45,684.0,58.5,1.4,18.0,282.5,500.41,402.85
2016,7,11,7,0,726.0,63.0,1.4,19.0,333.0,563.93,450.25
2016,7,11,7,15,756.0,66.5,1.4,19.5,383.5,619.3,490.4
2016,7,11,7,30,786.0,70.0,1.4,20.0,434.0,674.56,527.98
2016,7,11,7,45,807.5,73.0,1.4,20.5,484.0,722.19,558.6
2016,7,11,8,0,829.0,76.0,1.4,21.0,534.0,760.46,582.0
2016,7,11,8,15,846.0,78.5,1.45,21.5,581.5,800.05,606.45
2016,7,11,8,30,863.0,81.0,1.5,22.0,629.0,837.32,628.94
2016,7,11,8,45,875.5,83.5,1.55,22.5,673.0,868.06,646.79
2016,7,11,9,0,888.0,86.0,1.6,23.0,717.0,895.75,662.55
2016,7,11,9,15,898.0,88.0,1.65,23.0,756.5,917.38,675.57
2016,7,11,9,30,908.0,90.0,1.7,23.0,796.0,935.51,686.42
2016,7,11,9,45,908.5,95.5,1.8,23.5,828.5,944.88,690.97
2016,7,11,10,0,909.0,101.0,1.9,24.0,861.0,950.24,693.08
2016,7,11,10,15,915.0,102.5,1.95,24.0,890.0,952.68,694.21
2016,7,11,10,30,921.0,104.0,2.0,24.0,919.0,951.23,692.97
2016,7,11,10,45,925.5,105.0,2.05,24.5,941.0,944.0,686.79
2016,7,11,11,0,930.0,106.0,2.1,25.0,963.0,932.86,678.25
2016,7,11,11,15,933.0,107.0,2.15,25.0,978.0,916.55,667.77
2016,7,11,11,30,936.0,108.0,2.2,25.0,993.0,896.48,654.92
2016,7,11,11,45,937.5,108.0,2.3,25.0,1001.0,870.66,638.72
2016,7,11,12,0,939.0,108.0,2.4,25.0,1009.0,841.44,620.16
2016,7,11,12,15,939.5,108.0,2.45,25.0,1009.5,808.2,598.4
2016,7,11,12,30,940.0,108.0,2.5,25.0,1010.0,771.95,573.27
2016,7,11,12,45,941.5,106.5,2.65,25.0,1003.5,732.34,545.3
2016,7,11,13,0,943.0,105.0,2.8,25.0,997.0,689.95,514.47
2016,7,11,13,15,940.5,104.5,2.85,25.0,983.0,643.29,479.17
2016,7,11,13,30,938.0,104.0,2.9,25.0,969.0,594.47,441.25
2016,7,11,13,45,934.5,103.0,3.0,25.0,948.0,542.81,400.19
2016,7,11,14,0,931.0,102.0,3.1,25.0,927.0,489.47,356.5
2016,7,11,14,15,925.5,101.0,3.15,24.5,899.5,433.9,310.33
2016,7,11,14,30,920.0,100.0,3.2,24.0,872.0,377.29,262.1
2016,7,11,14,45,913.5,98.0,3.25,24.0,838.0,318.96,211.57
2016,7,11,15,0,907.0,96.0,3.3,24.0,804.0,260.2,161.74
2016,7,11,15,15,897.5,94.0,3.3,23.5,765.0,200.81,115.72
2016,7,11,15,30,888.0,92.0,3.3,23.0,726.0,141.81,79.29
2016,7,11,15,45,877.0,89.0,3.3,23.0,682.5,85.24,66.33
2016,7,11,16,0,866.0,86.0,3.3,23.0,639.0,83.08,64.75
2016,7,11,16,15,849.0,83.5,3.3,22.5,591.5,80.89,63.24
2016,7,11,16,30,832.0,81.0,3.3,22.0,544.0,70.75,54.97
2016,7,11,16,45,812.0,77.5,3.3,22.0,494.0,68.22,53.01
2016,7,11,17,0,792.0,74.0,3.3,22.0,444.0,65.59,50.95
2016,7,11,17,15,762.0,70.0,3.25,21.5,392.5,62.34,48.43
2016,7,11,17,30,732.0,66.0,3.2,21.0,341.0,59.03,45.81
2016,7,11,17,45,692.5,61.0,3.2,20.5,290.5,54.76,42.27
