Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,653.0,56.0,3.2,20.0,240.0,50.45,38.6
2016,7,11,18,15,592.0,50.0,3.1,19.0,191.5,41.58,30.86
2016,7,11,18,30,531.0,44.0,3.0,18.0,143.0,36.6,26.32
2016,7,11,18,45,435.5,35.5,2.95,17.5,100.5,29.44,19.64
2016,7,11,19,0,340.0,27.0,2.9,17.0,58.0,22.36,12.01
2016,7,11,19,15,170.0,13.5,2.95,16.5,29.0,10.94,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.15,13.0,26.5,57.89,0.0
2016,7,12,5,30,335.0,25.0,3.2,13.0,53.0,163.14,107.58
2016,7,12,5,45,431.5,33.0,3.25,13.5,94.5,230.35,178.31
2016,7,12,6,0,528.0,41.0,3.3,14.0,136.0,307.52,247.33
2016,7,12,6,15,590.0,47.0,3.25,14.5,184.5,371.66,304.31
2016,7,12,6,30,652.0,53.0,3.2,15.0,233.0,443.52,365.43
2016,7,12,6,45,692.0,58.0,3.15,15.5,283.5,505.15,416.06
2016,7,12,7,0,732.0,63.0,3.1,16.0,334.0,568.38,465.86
2016,7,12,7,15,763.0,67.0,3.05,16.5,386.0,625.36,508.9
2016,7,12,7,30,794.0,71.0,3.0,17.0,438.0,682.29,549.25
2016,7,12,7,45,815.5,74.5,2.95,18.0,488.5,730.88,580.75
2016,7,12,8,0,837.0,78.0,2.9,19.0,539.0,769.97,604.46
2016,7,12,8,15,854.5,80.5,2.8,19.5,587.5,810.24,629.34
2016,7,12,8,30,872.0,83.0,2.7,20.0,636.0,848.18,651.99
2016,7,12,8,45,885.0,86.0,2.65,20.5,680.5,880.13,670.41
2016,7,12,9,0,898.0,89.0,2.6,21.0,725.0,909.0,686.51
2016,7,12,9,15,908.5,90.5,2.55,21.0,765.5,930.68,698.95
2016,7,12,9,30,919.0,92.0,2.5,21.0,806.0,948.84,709.06
2016,7,12,9,45,929.0,92.5,2.45,21.5,841.5,961.81,714.4
2016,7,12,10,0,939.0,93.0,2.4,22.0,877.0,970.99,717.32
2016,7,12,10,15,944.5,94.0,2.4,22.5,906.0,972.6,715.9
2016,7,12,10,30,950.0,95.0,2.4,23.0,935.0,970.21,712.08
2016,7,12,10,45,954.0,96.5,2.4,23.5,957.0,962.93,705.23
2016,7,12,11,0,958.0,98.0,2.4,24.0,979.0,951.62,695.94
2016,7,12,11,15,960.5,98.5,2.45,24.0,994.0,934.11,684.56
2016,7,12,11,30,963.0,99.0,2.5,24.0,1009.0,912.77,670.74
2016,7,12,11,45,964.0,99.0,2.55,24.0,1016.5,886.04,653.36
2016,7,12,12,0,965.0,99.0,2.6,24.0,1024.0,855.83,633.62
2016,7,12,12,15,965.0,99.5,2.65,24.0,1024.0,821.94,611.31
2016,7,12,12,30,965.0,100.0,2.7,24.0,1024.0,784.95,585.86
2016,7,12,12,45,954.5,105.5,2.8,24.0,1014.5,741.74,554.76
2016,7,12,13,0,944.0,111.0,2.9,24.0,1005.0,696.4,521.35
2016,7,12,13,15,941.0,110.5,2.95,24.0,990.0,649.27,485.61
2016,7,12,13,30,938.0,110.0,3.0,24.0,975.0,600.02,447.25
2016,7,12,13,45,933.5,109.0,3.1,24.0,953.0,547.74,405.6
2016,7,12,14,0,929.0,108.0,3.2,24.0,931.0,493.88,361.4
2016,7,12,14,15,923.0,106.5,3.2,24.0,902.5,437.75,313.99
2016,7,12,14,30,917.0,105.0,3.2,24.0,874.0,380.65,264.8
2016,7,12,14,45,909.0,103.0,3.25,24.0,839.5,321.96,214.09
2016,7,12,15,0,901.0,101.0,3.3,24.0,805.0,263.02,164.2
2016,7,12,15,15,890.5,99.0,3.3,23.5,765.0,203.68,118.22
2016,7,12,15,30,880.0,97.0,3.3,23.0,725.0,144.87,81.75
2016,7,12,15,45,867.0,94.5,3.3,23.0,680.5,88.17,68.78
2016,7,12,16,0,854.0,92.0,3.3,23.0,636.0,86.35,67.5
2016,7,12,16,15,836.5,89.0,3.25,22.5,588.5,75.69,58.85
2016,7,12,16,30,819.0,86.0,3.2,22.0,541.0,73.79,57.56
2016,7,12,16,45,797.0,82.0,3.2,22.0,490.5,71.01,55.39
2016,7,12,17,0,775.0,78.0,3.2,22.0,440.0,68.12,53.12
2016,7,12,17,15,744.0,74.0,3.1,21.5,389.0,64.97,50.7
2016,7,12,17,30,713.0,70.0,3.0,21.0,338.0,61.78,48.19
2016,7,12,17,45,671.5,64.5,2.95,20.5,287.0,57.23,44.42
2016,7,12,18,0,630.0,59.0,2.9,20.0,236.0,48.56,36.94
2016,7,12,18,15,566.5,52.5,2.8,19.5,187.5,43.24,32.23
2016,7,12,18,30,503.0,46.0,2.7,19.0,139.0,37.96,27.38
2016,7,12,18,45,404.5,37.0,2.6,18.5,97.5,30.49,20.42
2016,7,12,19,0,306.0,28.0,2.5,18.0,56.0,23.08,12.39
2016,7,12,19,15,153.0,14.0,2.5,17.5,28.0,11.34,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,150.0,13.0,1.75,14.5,25.5,53.3,0.0
2016,7,13,5,30,300.0,26.0,1.7,15.0,51.0,151.6,97.07
2016,7,13,5,45,401.5,35.0,1.65,15.5,92.5,220.78,168.73
2016,7,13,6,0,503.0,44.0,1.6,16.0,134.0,299.89,237.79
2016,7,13,6,15,567.0,50.5,1.45,16.5,182.0,367.02,295.37
2016,7,13,6,30,631.0,57.0,1.3,17.0,230.0,439.31,354.52
2016,7,13,6,45,675.0,62.0,1.2,18.0,281.0,499.83,401.33
2016,7,13,7,0,719.0,67.0,1.1,19.0,332.0,565.08,449.1
2016,7,13,7,15,750.0,71.0,1.0,19.5,383.5,621.68,488.85
2016,7,13,7,30,781.0,75.0,0.9,20.0,435.0,678.22,525.84
2016,7,13,7,45,805.0,78.0,0.85,21.0,485.5,727.78,555.46
2016,7,13,8,0,829.0,81.0,0.8,22.0,536.0,776.01,583.11
2016,7,13,8,15,846.5,84.0,0.75,22.5,584.5,808.5,600.51
2016,7,13,8,30,864.0,87.0,0.7,23.0,633.0,846.83,621.49
2016,7,13,8,45,877.5,89.0,0.7,24.0,677.5,877.93,636.93
2016,7,13,9,0,891.0,91.0,0.7,25.0,722.0,906.03,650.28
2016,7,13,9,15,901.5,93.0,0.75,25.0,762.5,928.16,663.28
2016,7,13,9,30,912.0,95.0,0.8,25.0,803.0,946.79,674.22
2016,7,13,9,45,908.0,103.5,0.85,25.5,835.0,955.04,677.52
2016,7,13,10,0,904.0,112.0,0.9,26.0,867.0,959.06,678.43
2016,7,13,10,15,910.5,113.5,1.0,26.0,895.5,961.83,680.97
2016,7,13,10,30,917.0,115.0,1.1,26.0,924.0,960.69,681.14
2016,7,13,10,45,922.0,116.0,1.25,26.5,946.5,953.77,677.25
2016,7,13,11,0,927.0,117.0,1.4,27.0,969.0,942.93,670.87
2016,7,13,11,15,930.0,117.5,1.5,27.0,984.0,926.0,661.22
2016,7,13,11,30,933.0,118.0,1.6,27.0,999.0,905.34,649.17
2016,7,13,11,45,934.5,118.5,1.7,27.5,1007.0,879.81,632.66
2016,7,13,12,0,936.0,119.0,1.8,28.0,1015.0,850.85,613.85
2016,7,13,12,15,936.0,119.0,1.9,28.0,1015.0,817.09,592.96
2016,7,13,12,30,936.0,119.0,2.0,28.0,1015.0,780.35,568.54
2016,7,13,12,45,938.5,116.0,2.15,28.0,1009.0,740.22,541.21
2016,7,13,13,0,941.0,113.0,2.3,28.0,1003.0,697.29,510.98
2016,7,13,13,15,938.5,112.5,2.4,28.0,988.5,650.52,476.71
2016,7,13,13,30,936.0,112.0,2.5,28.0,974.0,601.59,439.76
2016,7,13,13,45,931.5,111.0,2.6,28.0,952.0,549.33,399.16
2016,7,13,14,0,927.0,110.0,2.7,28.0,930.0,495.5,356.0
2016,7,13,14,15,921.0,108.5,2.75,27.5,901.5,439.39,310.33
2016,7,13,14,30,915.0,107.0,2.8,27.0,873.0,382.32,262.64
2016,7,13,14,45,907.0,105.0,2.85,27.0,838.5,323.65,212.7
2016,7,13,15,0,899.0,103.0,2.9,27.0,804.0,264.73,163.51
2016,7,13,15,15,888.5,101.0,2.95,27.0,764.5,205.42,117.86
2016,7,13,15,30,878.0,99.0,3.0,27.0,725.0,146.62,81.61
2016,7,13,15,45,864.5,96.5,3.05,27.0,680.5,89.26,68.54
2016,7,13,16,0,851.0,94.0,3.1,27.0,636.0,87.46,67.3
2016,7,13,16,15,833.5,91.0,3.1,26.5,588.0,76.92,58.9
2016,7,13,16,30,816.0,88.0,3.1,26.0,540.0,75.07,57.68
2016,7,13,16,45,793.5,84.5,3.1,25.5,490.0,72.68,55.99
2016,7,13,17,0,771.0,81.0,3.1,25.0,440.0,70.2,54.22
2016,7,13,17,15,739.5,76.5,3.05,24.5,388.5,66.76,51.58
2016,7,13,17,30,708.0,72.0,3.0,24.0,337.0,63.24,48.84
2016,7,13,17,45,665.5,66.5,2.95,23.5,286.0,54.22,41.27
2016,7,13,18,0,623.0,61.0,2.9,23.0,235.0,49.96,37.68
2016,7,13,18,15,559.0,54.5,2.7,22.0,187.0,44.71,33.14
2016,7,13,18,30,495.0,48.0,2.5,21.0,139.0,39.5,28.45
2016,7,13,18,45,396.5,38.0,2.4,20.5,97.0,31.27,20.87
2016,7,13,19,0,298.0,28.0,2.3,20.0,55.0,23.07,12.1
2016,7,13,19,15,149.0,14.0,2.25,19.5,27.5,11.34,0.0
2016,7,13,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,15.5,25.5,55.54,0.0
2016,7,14,5,30,318.0,25.0,1.4,16.0,51.0,156.46,97.53
2016,7,14,5,45,421.0,34.0,1.35,16.5,93.0,227.84,172.91
2016,7,14,6,0,524.0,43.0,1.3,17.0,135.0,308.72,243.1
2016,7,14,6,15,587.5,49.0,1.2,17.5,183.5,376.12,300.57
2016,7,14,6,30,651.0,55.0,1.1,18.0,232.0,446.03,357.55
2016,7,14,6,45,694.0,60.0,1.0,19.0,283.5,509.68,406.16
2016,7,14,7,0,737.0,65.0,0.9,20.0,335.0,575.17,453.36
2016,7,14,7,15,768.0,68.5,0.9,20.5,387.0,631.97,493.6
2016,7,14,7,30,799.0,72.0,0.9,21.0,439.0,688.68,531.15
2016,7,14,7,45,821.5,75.5,0.9,21.5,490.0,738.36,562.28
2016,7,14,8,0,844.0,79.0,0.9,22.0,541.0,778.49,586.14
2016,7,14,8,15,861.0,81.5,0.9,22.5,589.5,818.67,609.62
2016,7,14,8,30,878.0,84.0,0.9,23.0,638.0,856.46,631.05
2016,7,14,8,45,891.5,86.0,0.95,23.5,683.0,887.96,648.9
2016,7,14,9,0,905.0,88.0,1.0,24.0,728.0,916.41,664.72
2016,7,14,9,15,915.5,90.0,1.05,24.5,768.5,938.84,676.66
2016,7,14,9,30,926.0,92.0,1.1,25.0,809.0,957.7,686.42
2016,7,14,9,45,930.5,95.5,1.2,25.5,843.0,968.85,692.26
2016,7,14,10,0,935.0,99.0,1.3,26.0,877.0,976.02,695.76
2016,7,14,10,15,941.0,100.0,1.35,26.0,906.0,978.04,696.74
2016,7,14,10,30,947.0,101.0,1.4,26.0,935.0,976.07,695.39
2016,7,14,10,45,950.5,102.0,1.5,26.5,957.5,967.8,689.61
2016,7,14,11,0,954.0,103.0,1.6,27.0,980.0,955.54,681.42
2016,7,14,11,15,957.0,104.0,1.7,27.0,995.5,938.89,671.82
2016,7,14,11,30,960.0,105.0,1.8,27.0,1011.0,918.39,659.73
2016,7,14,11,45,961.5,105.0,1.9,27.0,1018.5,892.01,643.8
2016,7,14,12,0,963.0,105.0,2.0,27.0,1026.0,862.13,625.47
2016,7,14,12,15,963.0,105.5,2.05,27.0,1026.5,828.16,603.82
2016,7,14,12,30,963.0,106.0,2.1,27.0,1027.0,791.07,579.08
2016,7,14,12,45,954.0,110.5,2.2,27.0,1017.5,747.97,549.06
2016,7,14,13,0,945.0,115.0,2.3,27.0,1008.0,702.66,516.69
2016,7,14,13,15,942.0,114.5,2.35,26.5,993.5,655.34,482.68
2016,7,14,13,30,939.0,114.0,2.4,26.0,979.0,605.89,445.92
2016,7,14,13,45,934.5,113.0,2.45,26.0,957.0,553.4,404.8
2016,7,14,14,0,930.0,112.0,2.5,26.0,935.0,499.32,361.15
2016,7,14,14,15,923.5,110.5,2.5,26.0,906.0,442.77,314.23
2016,7,14,14,30,917.0,109.0,2.5,26.0,877.0,385.3,265.53
2016,7,14,14,45,909.0,107.5,2.55,26.0,842.5,326.74,215.62
2016,7,14,15,0,901.0,106.0,2.6,26.0,808.0,267.9,166.38
2016,7,14,15,15,890.0,103.5,2.6,25.5,767.5,207.97,120.34
2016,7,14,15,30,879.0,101.0,2.6,25.0,727.0,148.62,83.56
2016,7,14,15,45,865.5,98.5,2.6,25.0,682.0,90.44,70.06
2016,7,14,16,0,852.0,96.0,2.6,25.0,637.0,79.98,61.62
2016,7,14,16,15,833.5,93.0,2.6,24.5,589.0,78.24,60.5
2016,7,14,16,30,815.0,90.0,2.6,24.0,541.0,76.41,59.29
2016,7,14,16,45,791.0,86.0,2.6,23.5,490.0,73.68,57.31
2016,7,14,17,0,767.0,82.0,2.6,23.0,439.0,70.86,55.23
2016,7,14,17,15,735.0,78.0,2.55,22.5,387.5,67.81,52.92
2016,7,14,17,30,703.0,74.0,2.5,22.0,336.0,59.78,46.26
2016,7,14,17,45,657.5,68.5,2.5,21.5,284.5,55.57,42.8
2016,7,14,18,0,612.0,63.0,2.5,21.0,233.0,51.34,39.2
2016,7,14,18,15,546.0,56.0,2.45,20.0,184.5,45.75,34.33
2016,7,14,18,30,480.0,49.0,2.4,19.0,136.0,40.2,29.29
2016,7,14,18,45,376.0,39.0,2.35,18.5,94.5,32.0,21.66
2016,7,14,19,0,272.0,29.0,2.3,18.0,53.0,23.84,12.66
2016,7,14,19,15,136.0,14.5,2.35,17.5,26.5,11.75,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.5,2.25,13.5,10.5,8.26,0.0
2016,7,15,5,30,0.0,21.0,2.3,14.0,21.0,16.04,5.35
2016,7,15,5,45,0.5,39.0,2.35,14.5,39.0,32.67,21.27
2016,7,15,6,0,1.0,57.0,2.4,15.0,57.0,48.63,35.31
2016,7,15,6,15,9.5,76.0,2.3,15.0,78.5,69.39,53.38
2016,7,15,6,30,18.0,95.0,2.2,15.0,100.0,90.73,71.85
2016,7,15,6,45,25.0,114.5,2.15,15.5,122.5,121.63,97.91
2016,7,15,7,0,32.0,134.0,2.1,16.0,145.0,145.1,117.28
2016,7,15,7,15,28.5,150.5,2.05,16.5,162.0,158.41,127.66
2016,7,15,7,30,25.0,167.0,2.0,17.0,179.0,158.52,127.02
2016,7,15,7,45,34.5,191.5,1.95,17.5,209.5,202.52,162.25
2016,7,15,8,0,44.0,216.0,1.9,18.0,240.0,234.02,186.68
2016,7,15,8,15,150.5,244.0,1.9,18.5,336.5,368.28,293.51
2016,7,15,8,30,257.0,272.0,1.9,19.0,433.0,509.54,400.23
2016,7,15,8,45,564.5,186.5,1.9,19.5,574.5,724.33,560.07
2016,7,15,9,0,872.0,101.0,1.9,20.0,716.0,902.12,679.73
2016,7,15,9,15,883.5,103.0,1.9,20.5,757.0,924.85,690.15
2016,7,15,9,30,895.0,105.0,1.9,21.0,798.0,944.14,699.93
2016,7,15,9,45,903.0,107.5,1.95,21.5,833.0,957.08,706.19
2016,7,15,10,0,911.0,110.0,2.0,22.0,868.0,966.21,710.09
2016,7,15,10,15,917.5,111.0,2.05,22.0,897.0,968.57,711.1
2016,7,15,10,30,924.0,112.0,2.1,22.0,926.0,967.02,709.75
2016,7,15,10,45,822.5,177.0,2.15,22.5,915.0,937.13,688.68
2016,7,15,11,0,721.0,242.0,2.2,23.0,904.0,899.34,661.44
2016,7,15,11,15,651.5,290.5,2.25,23.0,896.0,861.0,634.11
2016,7,15,11,30,582.0,339.0,2.3,23.0,888.0,821.9,606.05
2016,7,15,11,45,764.5,226.5,2.35,23.0,953.5,855.72,633.13
2016,7,15,12,0,947.0,114.0,2.4,23.0,1019.0,858.35,636.61
2016,7,15,12,15,947.0,114.0,2.4,23.0,1019.0,824.3,613.58
2016,7,15,12,30,947.0,114.0,2.4,23.0,1019.0,787.21,587.62
2016,7,15,12,45,938.0,119.0,2.4,23.0,1009.5,744.88,556.77
2016,7,15,13,0,929.0,124.0,2.4,23.0,1000.0,700.37,523.72
2016,7,15,13,15,925.5,123.0,2.4,23.0,985.0,652.94,487.88
2016,7,15,13,30,922.0,122.0,2.4,23.0,970.0,603.48,449.55
2016,7,15,13,45,916.5,121.5,2.4,23.0,948.0,551.53,408.24
2016,7,15,14,0,911.0,121.0,2.4,23.0,926.0,498.13,364.57
2016,7,15,14,15,904.0,119.5,2.4,22.5,897.0,442.23,318.42
2016,7,15,14,30,897.0,118.0,2.4,22.0,868.0,385.51,270.35
2016,7,15,14,45,886.5,117.0,2.4,22.0,833.0,327.55,220.34
2016,7,15,15,0,876.0,116.0,2.4,22.0,798.0,269.6,171.27
2016,7,15,15,15,864.5,113.5,2.4,22.0,757.5,210.87,125.28
2016,7,15,15,30,853.0,111.0,2.4,22.0,717.0,144.86,82.22
2016,7,15,15,45,836.0,109.0,2.4,22.0,672.0,86.95,68.01
2016,7,15,16,0,819.0,107.0,2.4,22.0,627.0,86.08,67.54
2016,7,15,16,15,611.0,153.0,2.35,21.5,524.5,103.61,82.67
2016,7,15,16,30,403.0,199.0,2.3,21.0,422.0,127.0,102.8
2016,7,15,16,45,374.0,184.0,2.3,20.5,375.5,123.82,100.61
2016,7,15,17,0,345.0,169.0,2.3,20.0,329.0,114.93,93.6
2016,7,15,17,15,502.5,125.5,2.3,19.5,328.0,88.96,71.8
2016,7,15,17,30,660.0,82.0,2.3,19.0,327.0,64.75,51.17
2016,7,15,17,45,612.0,76.0,2.35,19.0,276.5,60.42,47.49
2016,7,15,18,0,564.0,70.0,2.4,19.0,226.0,56.07,43.67
2016,7,15,18,15,495.0,62.0,2.35,18.5,178.5,49.95,38.22
2016,7,15,18,30,426.0,54.0,2.3,18.0,131.0,43.84,32.57
2016,7,15,18,45,320.5,42.5,2.3,17.5,90.5,34.61,23.96
2016,7,15,19,0,215.0,31.0,2.3,17.0,50.0,23.57,12.31
2016,7,15,19,15,107.5,15.5,2.35,16.5,25.0,12.2,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,22.5,44.35,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,45.0,128.12,75.63
2016,7,16,5,45,341.5,37.5,2.2,14.5,85.0,199.91,152.93
2016,7,16,6,0,449.0,48.0,2.2,15.0,125.0,280.5,223.83
2016,7,16,6,15,224.5,52.5,2.1,15.5,91.0,189.32,153.84
2016,7,16,6,30,0.0,57.0,2.0,16.0,57.0,43.8,31.61
2016,7,16,6,45,0.0,70.0,1.9,16.5,70.0,54.42,40.68
2016,7,16,7,0,0.0,83.0,1.8,17.0,83.0,65.04,49.48
2016,7,16,7,15,0.0,106.5,1.7,17.5,106.5,85.09,65.97
2016,7,16,7,30,0.0,130.0,1.6,18.0,130.0,105.22,82.22
2016,7,16,7,45,79.0,182.5,1.55,18.5,225.5,227.53,183.04
2016,7,16,8,0,158.0,235.0,1.5,19.0,321.0,363.82,289.76
2016,7,16,8,15,143.0,258.0,1.5,19.5,341.0,377.57,297.56
2016,7,16,8,30,128.0,281.0,1.5,20.0,361.0,389.69,304.68
2016,7,16,8,45,497.5,191.5,1.5,20.5,536.5,662.34,511.67
2016,7,16,9,0,867.0,102.0,1.5,21.0,712.0,899.92,671.92
2016,7,16,9,15,878.5,104.0,1.55,21.5,752.5,922.61,681.87
2016,7,16,9,30,890.0,106.0,1.6,22.0,793.0,941.88,692.14
2016,7,16,9,45,898.0,108.0,1.65,22.5,828.0,954.31,698.04
2016,7,16,10,0,906.0,110.0,1.7,23.0,863.0,962.96,701.65
2016,7,16,10,15,913.0,111.5,1.8,23.0,892.5,966.31,704.0
2016,7,16,10,30,920.0,113.0,1.9,23.0,922.0,965.73,703.95
2016,7,16,10,45,924.0,114.5,2.0,23.0,944.0,958.44,699.66
2016,7,16,11,0,928.0,116.0,2.1,23.0,966.0,947.21,692.93
2016,7,16,11,15,931.0,117.0,2.15,23.0,981.5,930.77,682.33
2016,7,16,11,30,934.0,118.0,2.2,23.0,997.0,910.54,669.32
2016,7,16,11,45,935.5,118.0,2.3,23.5,1005.5,884.55,651.7
2016,7,16,12,0,937.0,118.0,2.4,24.0,1014.0,855.14,631.77
2016,7,16,12,15,937.5,118.0,2.4,23.5,1014.5,821.7,610.69
2016,7,16,12,30,938.0,118.0,2.4,23.0,1015.0,785.21,586.25
2016,7,16,12,45,937.0,118.0,2.45,23.0,1008.0,744.81,557.15
2016,7,16,13,0,936.0,118.0,2.5,23.0,1001.0,701.78,525.47
2016,7,16,13,15,933.5,117.5,2.5,23.0,986.5,655.02,490.0
2016,7,16,13,30,931.0,117.0,2.5,23.0,972.0,606.11,451.97
2016,7,16,13,45,930.0,114.0,2.55,23.0,951.5,554.21,410.77
2016,7,16,14,0,929.0,111.0,2.6,23.0,931.0,500.42,366.77
2016,7,16,14,15,923.0,109.5,2.6,23.0,903.0,444.0,319.37
2016,7,16,14,30,917.0,108.0,2.6,23.0,875.0,386.61,270.09
2016,7,16,14,45,911.0,105.5,2.6,23.0,841.0,327.82,219.23
2016,7,16,15,0,905.0,103.0,2.6,23.0,807.0,268.56,168.86
2016,7,16,15,15,895.0,101.0,2.6,22.5,767.0,208.73,122.14
2016,7,16,15,30,885.0,99.0,2.6,22.0,727.0,149.35,84.6
2016,7,16,15,45,872.5,96.0,2.65,22.0,682.5,90.0,70.57
2016,7,16,16,0,860.0,93.0,2.7,22.0,638.0,87.1,68.41
2016,7,16,16,15,842.5,90.0,2.7,21.5,590.0,76.54,59.82
2016,7,16,16,30,825.0,87.0,2.7,21.0,542.0,74.65,58.54
2016,7,16,16,45,802.5,83.0,2.7,21.0,491.5,71.86,56.37
2016,7,16,17,0,780.0,79.0,2.7,21.0,441.0,68.97,54.08
2016,7,16,17,15,748.5,75.0,2.7,20.5,389.0,65.83,51.67
2016,7,16,17,30,717.0,71.0,2.7,20.0,337.0,62.65,49.15
2016,7,16,17,45,671.5,66.0,2.7,19.5,285.0,53.97,41.77
2016,7,16,18,0,626.0,61.0,2.7,19.0,233.0,50.03,38.38
2016,7,16,18,15,560.0,54.0,2.7,18.5,184.5,44.37,33.33
2016,7,16,18,30,494.0,47.0,2.7,18.0,136.0,38.74,28.12
2016,7,16,18,45,382.5,38.0,2.7,17.5,94.0,31.25,21.06
2016,7,16,19,0,271.0,29.0,2.7,17.0,52.0,23.89,12.31
2016,7,16,19,15,135.5,14.5,2.75,16.5,26.0,11.41,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,124.0,13.0,2.95,12.5,22.5,46.04,0.0
2016,7,17,5,30,248.0,26.0,3.0,13.0,45.0,131.73,75.1
2016,7,17,5,45,363.5,35.5,3.05,13.5,85.5,207.2,159.04
2016,7,17,6,0,479.0,45.0,3.1,14.0,126.0,291.59,234.0
2016,7,17,6,15,239.5,54.5,3.05,14.5,95.0,199.89,163.51
2016,7,17,6,30,0.0,64.0,3.0,15.0,64.0,50.22,37.21
2016,7,17,6,45,0.0,78.5,3.0,15.5,78.5,62.19,47.43
2016,7,17,7,0,0.0,93.0,3.0,16.0,93.0,74.13,57.35
2016,7,17,7,15,0.5,117.5,2.95,16.5,117.5,95.64,75.1
2016,7,17,7,30,1.0,142.0,2.9,17.0,142.0,117.21,92.59
2016,7,17,7,45,16.5,174.0,2.85,17.5,183.0,157.49,125.58
2016,7,17,8,0,32.0,206.0,2.8,18.0,224.0,214.4,171.28
2016,7,17,8,15,45.0,234.0,2.8,18.0,261.5,252.5,201.36
2016,7,17,8,30,58.0,262.0,2.8,18.0,299.0,290.91,231.3
2016,7,17,8,45,470.5,177.5,2.85,18.5,506.0,624.59,495.4
2016,7,17,9,0,883.0,93.0,2.9,19.0,713.0,905.86,694.56
2016,7,17,9,15,893.0,95.0,2.95,19.0,753.0,927.58,705.79
2016,7,17,9,30,903.0,97.0,3.0,19.0,793.0,945.81,716.99
2016,7,17,9,45,905.0,102.0,3.05,19.5,826.0,956.05,721.5
2016,7,17,10,0,907.0,107.0,3.1,20.0,859.0,962.3,723.48
2016,7,17,10,15,913.0,108.0,3.1,20.0,887.5,964.33,723.76
2016,7,17,10,30,919.0,109.0,3.1,20.0,916.0,962.44,721.58
2016,7,17,10,45,922.5,110.5,3.15,20.5,938.0,954.81,714.7
2016,7,17,11,0,926.0,112.0,3.2,21.0,960.0,943.26,705.36
2016,7,17,11,15,928.5,112.5,3.25,21.0,974.5,926.06,693.69
2016,7,17,11,30,931.0,113.0,3.3,21.0,989.0,905.13,679.58
2016,7,17,11,45,932.5,113.0,3.4,21.0,996.5,879.32,662.46
2016,7,17,12,0,934.0,113.0,3.5,21.0,1004.0,850.1,642.93
2016,7,17,12,15,934.0,113.0,3.55,21.0,1004.5,816.45,619.97
2016,7,17,12,30,934.0,113.0,3.6,21.0,1005.0,779.8,593.83
2016,7,17,12,45,928.0,116.0,3.65,21.0,996.0,738.47,563.01
2016,7,17,13,0,922.0,119.0,3.7,21.0,987.0,694.84,529.82
2016,7,17,13,15,919.0,118.0,3.75,21.0,972.5,647.99,493.52
2016,7,17,13,30,916.0,117.0,3.8,21.0,958.0,599.09,454.67
2016,7,17,13,45,914.5,114.0,3.85,21.0,937.0,547.64,412.76
2016,7,17,14,0,913.0,111.0,3.9,21.0,916.0,494.4,368.16
2016,7,17,14,15,906.5,110.0,3.95,20.5,888.0,438.93,321.23
2016,7,17,14,30,900.0,109.0,4.0,20.0,860.0,382.57,272.35
2016,7,17,14,45,894.5,106.0,4.05,20.0,826.5,324.51,221.04
2016,7,17,15,0,889.0,103.0,4.1,20.0,793.0,265.94,170.24
2016,7,17,15,15,878.5,101.0,4.15,19.5,753.5,206.93,123.25
2016,7,17,15,30,868.0,99.0,4.2,19.0,714.0,148.45,85.48
2016,7,17,15,45,855.0,96.0,4.3,19.0,670.0,90.05,71.55
2016,7,17,16,0,842.0,93.0,4.4,19.0,626.0,86.62,68.88
2016,7,17,16,15,824.5,90.0,4.4,18.5,578.5,76.11,60.22
2016,7,17,16,30,807.0,87.0,4.4,18.0,531.0,74.24,58.94
2016,7,17,16,45,783.5,83.5,4.45,18.0,481.0,71.81,57.04
2016,7,17,17,0,760.0,80.0,4.5,18.0,431.0,69.31,55.07
2016,7,17,17,15,728.0,76.0,4.45,17.5,380.0,66.23,52.66
2016,7,17,17,30,696.0,72.0,4.4,17.0,329.0,58.3,45.95
2016,7,17,17,45,649.0,67.0,4.4,17.0,278.0,54.4,42.58
2016,7,17,18,0,602.0,62.0,4.4,17.0,227.0,50.51,39.12
2016,7,17,18,15,535.0,55.0,4.3,16.5,179.0,44.92,34.08
2016,7,17,18,30,468.0,48.0,4.2,16.0,131.0,39.36,28.88
2016,7,17,18,45,358.5,38.0,4.1,15.5,90.0,31.14,21.11
2016,7,17,19,0,249.0,28.0,4.0,15.0,49.0,22.99,11.48
2016,7,17,19,15,124.5,14.0,3.95,14.5,24.5,11.02,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.5,11.5,3.1,12.5,21.0,46.81,0.0
2016,7,18,5,30,261.0,23.0,3.2,13.0,42.0,133.27,72.28
2016,7,18,5,45,370.0,32.0,3.3,13.5,82.0,206.61,158.23
2016,7,18,6,0,479.0,41.0,3.4,14.0,122.0,287.71,230.97
2016,7,18,6,15,239.5,50.0,3.4,14.5,90.5,194.64,159.3
2016,7,18,6,30,0.0,59.0,3.4,15.0,59.0,45.69,33.36
2016,7,18,6,45,0.0,73.0,3.4,15.5,73.0,57.22,43.22
2016,7,18,7,0,0.0,87.0,3.4,16.0,87.0,68.73,52.81
2016,7,18,7,15,3.0,117.5,3.3,16.0,119.0,97.48,76.89
2016,7,18,7,30,6.0,148.0,3.2,16.0,151.0,126.7,101.02
2016,7,18,7,45,16.5,174.5,3.15,16.5,183.5,158.13,126.64
2016,7,18,8,0,27.0,201.0,3.1,17.0,216.0,205.4,164.64
2016,7,18,8,15,50.0,234.5,3.05,17.5,265.0,257.54,206.11
2016,7,18,8,30,73.0,268.0,3.0,18.0,314.0,310.53,247.33
2016,7,18,8,45,471.5,178.5,3.0,18.5,506.5,627.44,497.93
2016,7,18,9,0,870.0,89.0,3.0,19.0,699.0,891.09,685.03
2016,7,18,9,15,880.5,91.0,3.0,19.0,738.5,913.2,696.47
2016,7,18,9,30,891.0,93.0,3.0,19.0,778.0,931.88,707.66
2016,7,18,9,45,896.5,96.0,3.0,19.5,812.0,943.35,712.67
2016,7,18,10,0,902.0,99.0,3.0,20.0,846.0,951.0,715.23
2016,7,18,10,15,908.5,100.0,3.0,20.0,875.0,953.67,715.94
2016,7,18,10,30,915.0,101.0,3.0,20.0,904.0,952.46,714.22
2016,7,18,10,45,920.0,102.0,3.05,20.5,926.0,945.95,708.11
2016,7,18,11,0,925.0,103.0,3.1,21.0,948.0,935.52,699.54
2016,7,18,11,15,928.0,103.5,3.1,21.0,963.5,918.98,687.96
2016,7,18,11,30,931.0,104.0,3.1,21.0,979.0,898.69,673.97
2016,7,18,11,45,934.0,103.5,3.15,21.0,987.0,873.88,657.28
2016,7,18,12,0,937.0,103.0,3.2,21.0,995.0,845.57,638.19
2016,7,18,12,15,937.0,103.0,3.25,21.0,996.0,812.01,615.4
2016,7,18,12,30,937.0,103.0,3.3,21.0,997.0,775.41,589.74
2016,7,18,12,45,940.5,99.5,3.35,21.0,991.0,735.58,560.26
2016,7,18,13,0,944.0,96.0,3.4,21.0,985.0,692.81,527.92
2016,7,18,13,15,942.0,95.5,3.4,21.0,971.0,646.23,491.69
2016,7,18,13,30,940.0,95.0,3.4,21.0,957.0,597.4,452.8
2016,7,18,13,45,939.0,92.0,3.4,21.0,936.5,545.16,410.23
2016,7,18,14,0,938.0,89.0,3.4,21.0,916.0,491.01,364.88
2016,7,18,14,15,933.0,88.0,3.4,21.0,888.0,435.0,316.8
2016,7,18,14,30,928.0,87.0,3.4,21.0,860.0,377.89,266.74
2016,7,18,14,45,923.0,84.5,3.4,21.0,827.0,318.87,214.7
2016,7,18,15,0,918.0,82.0,3.4,21.0,794.0,259.25,163.07
2016,7,18,15,15,908.5,80.5,3.4,21.0,754.5,199.23,115.04
2016,7,18,15,30,899.0,79.0,3.4,21.0,715.0,139.6,76.47
2016,7,18,15,45,888.5,76.0,3.4,21.0,671.5,79.64,62.18
2016,7,18,16,0,878.0,73.0,3.4,21.0,628.0,75.3,58.73
2016,7,18,16,15,862.0,71.0,3.4,20.5,581.0,73.22,57.27
2016,7,18,16,30,846.0,69.0,3.4,20.0,534.0,71.02,55.7
2016,7,18,16,45,826.5,66.0,3.45,19.5,484.0,67.96,53.37
2016,7,18,17,0,807.0,63.0,3.5,19.0,434.0,64.77,50.9
2016,7,18,17,15,778.5,59.5,3.5,18.5,383.0,54.96,42.62
2016,7,18,17,30,750.0,56.0,3.5,18.0,332.0,51.76,40.03
2016,7,18,17,45,710.0,52.0,3.5,18.0,281.5,47.99,36.77
2016,7,18,18,0,670.0,48.0,3.5,18.0,231.0,44.22,33.43
2016,7,18,18,15,609.5,43.0,3.45,17.5,182.5,39.45,29.14
2016,7,18,18,30,549.0,38.0,3.4,17.0,134.0,34.76,24.74
2016,7,18,18,45,449.0,30.5,3.35,16.5,92.5,27.74,18.08
2016,7,18,19,0,349.0,23.0,3.3,16.0,51.0,19.14,8.29
2016,7,18,19,15,174.5,11.5,3.25,15.5,25.5,9.05,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.0,11.0,2.6,12.5,21.5,52.44,0.0
2016,7,19,5,30,302.0,22.0,2.7,13.0,43.0,146.22,74.78
2016,7,19,5,45,411.5,30.0,2.8,13.5,83.5,221.59,169.09
2016,7,19,6,0,521.0,38.0,2.9,14.0,124.0,300.78,240.86
2016,7,19,6,15,270.0,64.5,2.9,14.5,110.0,228.6,186.97
2016,7,19,6,30,19.0,91.0,2.9,15.0,96.0,88.01,69.4
2016,7,19,6,45,24.5,110.5,2.9,15.5,118.5,118.0,94.94
2016,7,19,7,0,30.0,130.0,2.9,16.0,141.0,140.55,113.64
2016,7,19,7,15,108.0,157.0,2.85,16.0,204.5,236.68,194.41
2016,7,19,7,30,186.0,184.0,2.8,16.0,268.0,325.52,267.19
2016,7,19,7,45,512.5,127.5,2.8,16.5,396.0,566.14,460.21
2016,7,19,8,0,839.0,71.0,2.8,17.0,524.0,770.36,610.61
2016,7,19,8,15,855.5,73.5,2.8,17.5,571.5,810.38,634.71
2016,7,19,8,30,872.0,76.0,2.8,18.0,619.0,848.02,658.01
2016,7,19,8,45,882.0,79.5,2.8,18.5,663.0,878.4,675.91
2016,7,19,9,0,892.0,83.0,2.8,19.0,707.0,905.57,691.46
2016,7,19,9,15,902.0,84.5,2.8,19.0,747.0,927.12,704.43
2016,7,19,9,30,912.0,86.0,2.8,19.0,787.0,945.17,715.07
2016,7,19,9,45,916.0,89.5,2.8,19.5,820.5,956.08,719.61
2016,7,19,10,0,920.0,93.0,2.8,20.0,854.0,963.06,721.65
2016,7,19,10,15,926.0,94.5,2.8,20.0,883.0,965.87,722.44
2016,7,19,10,30,932.0,96.0,2.8,20.0,912.0,964.71,720.74
2016,7,19,10,45,933.5,98.5,2.85,20.0,933.5,956.4,714.84
2016,7,19,11,0,935.0,101.0,2.9,20.0,955.0,944.13,706.46
2016,7,19,11,15,938.0,101.5,2.9,20.0,970.0,927.45,694.82
2016,7,19,11,30,941.0,102.0,2.9,20.0,985.0,906.98,680.74
2016,7,19,11,45,942.5,102.0,2.95,20.0,993.0,881.13,663.41
2016,7,19,12,0,944.0,102.0,3.0,20.0,1001.0,851.8,643.69
2016,7,19,12,15,944.5,102.0,3.0,20.0,1001.5,818.38,620.77
2016,7,19,12,30,945.0,102.0,3.0,20.0,1002.0,781.86,595.09
2016,7,19,12,45,937.5,106.0,3.05,20.5,993.0,740.02,563.01
2016,7,19,13,0,930.0,110.0,3.1,21.0,984.0,695.89,528.71
2016,7,19,13,15,927.5,109.0,3.1,21.0,969.5,649.0,492.52
2016,7,19,13,30,925.0,108.0,3.1,21.0,955.0,599.97,453.74
2016,7,19,13,45,926.0,103.5,3.15,21.0,935.0,548.21,411.93
2016,7,19,14,0,927.0,99.0,3.2,21.0,915.0,494.38,367.15
2016,7,19,14,15,921.0,98.0,3.25,21.0,887.0,438.37,319.39
2016,7,19,14,30,915.0,97.0,3.3,21.0,859.0,381.38,269.7
2016,7,19,14,45,911.0,93.5,3.35,21.0,825.5,322.52,217.95
2016,7,19,15,0,907.0,90.0,3.4,21.0,792.0,262.97,166.46
2016,7,19,15,15,897.0,88.0,3.45,21.0,752.5,203.0,118.49
2016,7,19,15,30,887.0,86.0,3.5,21.0,713.0,143.5,79.84
2016,7,19,15,45,878.0,82.5,3.55,21.0,670.0,83.82,65.71
2016,7,19,16,0,869.0,79.0,3.6,21.0,627.0,78.82,61.72
2016,7,19,16,15,852.5,76.5,3.6,20.5,579.0,76.51,60.08
2016,7,19,16,30,836.0,74.0,3.6,20.0,531.0,74.06,58.31
2016,7,19,16,45,818.0,70.0,3.6,20.0,482.0,70.44,55.41
2016,7,19,17,0,800.0,66.0,3.6,20.0,433.0,60.09,46.66
2016,7,19,17,15,770.5,62.5,3.55,19.5,381.5,57.0,44.23
2016,7,19,17,30,741.0,59.0,3.5,19.0,330.0,53.88,41.72
2016,7,19,17,45,704.0,54.0,3.5,18.5,280.0,49.46,37.99
2016,7,19,18,0,667.0,49.0,3.5,18.0,230.0,44.99,34.1
2016,7,19,18,15,606.0,43.5,3.35,17.5,181.5,39.83,29.46
2016,7,19,18,30,545.0,38.0,3.2,17.0,133.0,34.74,24.71
2016,7,19,18,45,447.0,30.5,3.1,16.5,91.5,27.74,18.04
2016,7,19,19,0,349.0,23.0,3.0,16.0,50.0,19.15,7.98
2016,7,19,19,15,174.5,11.5,2.95,15.5,25.0,9.05,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.5,2.45,12.5,21.0,52.73,0.0
2016,7,20,5,30,306.0,21.0,2.5,13.0,42.0,146.32,69.14
2016,7,20,5,45,416.0,29.0,2.6,13.5,82.5,222.76,169.42
2016,7,20,6,0,526.0,37.0,2.7,14.0,123.0,302.57,241.98
2016,7,20,6,15,590.5,43.0,2.7,14.5,171.0,371.42,303.13
2016,7,20,6,30,655.0,49.0,2.7,15.0,219.0,445.34,366.13
2016,7,20,6,45,699.5,53.0,2.7,15.5,270.0,509.23,418.75
2016,7,20,7,0,744.0,57.0,2.7,16.0,321.0,575.14,470.71
2016,7,20,7,15,774.0,60.5,2.6,16.5,373.0,631.86,512.88
2016,7,20,7,30,804.0,64.0,2.5,17.0,425.0,681.55,546.82
2016,7,20,7,45,827.0,66.5,2.45,17.5,475.5,730.46,579.39
2016,7,20,8,0,850.0,69.0,2.4,18.0,526.0,778.04,610.08
2016,7,20,8,15,866.5,71.5,2.35,18.5,574.5,818.46,634.94
2016,7,20,8,30,883.0,74.0,2.3,19.0,623.0,856.47,657.64
2016,7,20,8,45,896.5,75.5,2.25,19.5,668.0,887.98,675.46
2016,7,20,9,0,910.0,77.0,2.2,20.0,713.0,916.42,691.0
2016,7,20,9,15,920.0,78.5,2.2,20.5,753.5,938.37,702.53
2016,7,20,9,30,930.0,80.0,2.2,21.0,794.0,956.73,711.72
2016,7,20,9,45,929.0,87.0,2.25,21.5,827.0,967.02,716.16
2016,7,20,10,0,928.0,94.0,2.3,22.0,860.0,973.07,718.01
2016,7,20,10,15,934.0,95.0,2.3,22.0,889.5,975.36,718.41
2016,7,20,10,30,940.0,96.0,2.3,22.0,919.0,973.65,716.38
2016,7,20,10,45,946.5,96.0,2.35,22.5,942.0,967.4,710.68
2016,7,20,11,0,953.0,96.0,2.4,23.0,965.0,957.13,702.51
2016,7,20,11,15,956.0,96.5,2.45,23.0,980.5,940.22,691.47
2016,7,20,11,30,959.0,97.0,2.5,23.0,996.0,919.45,677.98
2016,7,20,11,45,962.0,96.0,2.6,23.0,1004.5,893.58,661.52
2016,7,20,12,0,965.0,95.0,2.7,23.0,1013.0,864.12,642.57
2016,7,20,12,15,965.5,95.0,2.75,23.0,1013.5,830.12,620.06
2016,7,20,12,30,966.0,95.0,2.8,23.0,1014.0,792.92,595.02
2016,7,20,12,45,965.0,95.0,2.85,23.0,1007.0,751.66,565.06
2016,7,20,13,0,964.0,95.0,2.9,23.0,1000.0,707.63,532.41
2016,7,20,13,15,962.0,94.0,2.95,23.0,986.0,659.65,496.02
2016,7,20,13,30,960.0,93.0,3.0,23.0,972.0,609.37,456.86
2016,7,20,13,45,957.0,91.5,3.1,23.0,950.5,556.11,414.38
2016,7,20,14,0,954.0,90.0,3.2,23.0,929.0,501.06,369.11
2016,7,20,14,15,949.0,89.0,3.25,23.0,901.0,444.0,320.79
2016,7,20,14,30,944.0,88.0,3.3,23.0,873.0,385.8,270.37
2016,7,20,14,45,938.0,86.0,3.35,23.0,839.0,325.74,217.95
2016,7,20,15,0,932.0,84.0,3.4,23.0,805.0,265.15,165.92
2016,7,20,15,15,922.5,82.5,3.4,22.5,765.0,204.08,117.53
2016,7,20,15,30,913.0,81.0,3.4,22.0,725.0,143.38,78.38
2016,7,20,15,45,901.5,78.5,3.45,22.0,681.0,82.61,64.43
2016,7,20,16,0,890.0,76.0,3.5,22.0,637.0,77.49,60.36
2016,7,20,16,15,874.0,74.0,3.5,21.5,589.0,75.43,58.92
2016,7,20,16,30,858.0,72.0,3.5,21.0,541.0,73.24,57.38
2016,7,20,16,45,838.0,68.5,3.55,20.5,490.0,69.85,54.78
2016,7,20,17,0,818.0,65.0,3.6,20.0,439.0,66.3,52.03
2016,7,20,17,15,789.0,61.5,3.6,19.5,387.0,56.59,43.88
2016,7,20,17,30,760.0,58.0,3.6,19.0,335.0,53.42,41.32
2016,7,20,17,45,720.0,54.0,3.6,19.0,283.5,49.67,38.1
2016,7,20,18,0,680.0,50.0,3.6,19.0,232.0,45.94,34.78
2016,7,20,18,15,617.5,44.0,3.5,18.0,183.0,40.36,29.85
2016,7,20,18,30,555.0,38.0,3.4,17.0,134.0,34.82,24.75
2016,7,20,18,45,451.0,30.5,3.35,16.5,92.0,27.77,18.02
2016,7,20,19,0,347.0,23.0,3.3,16.0,50.0,19.16,7.6
2016,7,20,19,15,173.5,11.5,3.3,15.5,25.0,9.05,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.5,2.9,12.5,20.5,53.14,0.0
2016,7,21,5,30,308.0,21.0,3.0,13.0,41.0,146.73,62.59
2016,7,21,5,45,419.5,29.0,3.15,13.5,82.0,224.74,170.58
2016,7,21,6,0,531.0,37.0,3.3,14.0,123.0,305.38,244.48
2016,7,21,6,15,370.5,65.0,3.3,14.5,135.0,281.85,230.86
2016,7,21,6,30,210.0,93.0,3.3,15.0,147.0,228.77,188.88
2016,7,21,6,45,224.5,112.0,3.3,15.5,181.5,267.55,221.92
2016,7,21,7,0,239.0,131.0,3.3,16.0,216.0,306.92,254.19
2016,7,21,7,15,524.0,97.0,3.2,16.5,320.0,503.07,414.22
2016,7,21,7,30,809.0,63.0,3.1,17.0,424.0,685.12,553.24
2016,7,21,7,45,832.0,65.5,3.05,18.0,475.0,734.3,584.36
2016,7,21,8,0,855.0,68.0,3.0,19.0,526.0,782.12,614.4
2016,7,21,8,15,871.5,70.0,2.95,19.0,574.5,822.16,640.49
2016,7,21,8,30,888.0,72.0,2.9,19.0,623.0,859.8,664.52
2016,7,21,8,45,901.5,73.5,2.85,19.5,668.0,891.49,682.83
2016,7,21,9,0,915.0,75.0,2.8,20.0,713.0,920.1,698.81
2016,7,21,9,15,925.0,76.5,2.8,20.5,753.5,942.19,710.62
2016,7,21,9,30,935.0,78.0,2.8,21.0,794.0,960.68,720.04
2016,7,21,9,45,939.5,81.5,2.8,21.5,828.5,972.43,725.01
2016,7,21,10,0,944.0,85.0,2.8,22.0,863.0,980.16,727.45
2016,7,21,10,15,950.5,86.0,2.85,22.0,893.0,983.07,728.69
2016,7,21,10,30,957.0,87.0,2.9,22.0,923.0,981.93,727.42
2016,7,21,10,45,962.0,87.5,2.95,22.5,946.0,974.81,720.96
2016,7,21,11,0,967.0,88.0,3.0,23.0,969.0,963.63,712.0
2016,7,21,11,15,970.5,88.5,3.1,23.0,985.0,947.08,701.34
2016,7,21,11,30,974.0,89.0,3.2,23.0,1001.0,926.59,688.11
2016,7,21,11,45,976.0,89.0,3.3,23.0,1009.5,900.54,671.12
2016,7,21,12,0,978.0,89.0,3.4,23.0,1018.0,870.85,651.6
2016,7,21,12,15,979.0,89.0,3.45,23.0,1019.0,836.89,628.78
2016,7,21,12,30,980.0,89.0,3.5,23.0,1020.0,799.64,603.56
2016,7,21,12,45,972.5,93.5,3.6,23.0,1012.0,757.04,572.43
2016,7,21,13,0,965.0,98.0,3.7,23.0,1004.0,711.99,538.72
2016,7,21,13,15,963.0,97.0,3.7,23.0,989.5,663.85,501.66
2016,7,21,13,30,961.0,96.0,3.7,23.0,975.0,613.41,461.88
2016,7,21,13,45,961.0,93.5,3.75,23.0,954.5,560.75,419.37
2016,7,21,14,0,961.0,91.0,3.8,23.0,934.0,506.0,373.89
2016,7,21,14,15,955.5,90.0,3.8,22.5,906.0,448.27,325.37
2016,7,21,14,30,950.0,89.0,3.8,22.0,878.0,389.44,274.64
2016,7,21,14,45,946.0,85.5,3.8,22.0,844.0,328.44,221.02
