Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,942.0,82.0,3.8,22.0,810.0,266.73,167.63
2016,7,21,15,15,932.5,80.5,3.75,21.5,769.5,204.99,118.36
2016,7,21,15,30,923.0,79.0,3.7,21.0,729.0,143.62,78.42
2016,7,21,15,45,912.5,76.5,3.7,21.0,684.5,82.21,64.37
2016,7,21,16,0,902.0,74.0,3.7,21.0,640.0,76.54,59.8
2016,7,21,16,15,886.0,71.5,3.65,20.5,591.5,74.1,58.04
2016,7,21,16,30,870.0,69.0,3.6,20.0,543.0,71.52,56.15
2016,7,21,16,45,849.5,66.0,3.6,20.0,492.0,68.38,53.64
2016,7,21,17,0,829.0,63.0,3.6,20.0,441.0,65.11,51.01
2016,7,21,17,15,799.5,60.0,3.55,19.5,388.5,55.67,43.08
2016,7,21,17,30,770.0,57.0,3.5,19.0,336.0,52.81,40.79
2016,7,21,17,45,728.0,53.0,3.45,18.5,284.0,48.99,37.58
2016,7,21,18,0,686.0,49.0,3.4,18.0,232.0,45.2,34.28
2016,7,21,18,15,623.0,43.5,3.3,17.5,183.0,40.0,29.58
2016,7,21,18,30,560.0,38.0,3.2,17.0,134.0,34.86,24.77
2016,7,21,18,45,453.5,30.0,3.1,16.5,91.0,27.35,17.61
2016,7,21,19,0,347.0,22.0,3.0,16.0,48.0,19.97,7.67
2016,7,21,19,15,173.5,11.0,2.95,15.5,24.0,8.65,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.0,10.0,2.15,12.5,20.0,52.28,0.0
2016,7,22,5,30,304.0,20.0,2.2,13.0,40.0,144.08,53.31
2016,7,22,5,45,416.0,28.5,2.25,14.0,81.0,223.33,168.24
2016,7,22,6,0,528.0,37.0,2.3,15.0,122.0,304.53,241.94
2016,7,22,6,15,595.5,43.5,2.2,15.5,170.5,375.84,304.61
2016,7,22,6,30,663.0,50.0,2.1,16.0,219.0,452.55,369.03
2016,7,22,6,45,708.0,54.0,2.05,16.5,271.0,517.4,421.57
2016,7,22,7,0,753.0,58.0,2.0,17.0,323.0,584.26,473.23
2016,7,22,7,15,784.0,62.0,1.95,17.5,375.5,642.86,516.02
2016,7,22,7,30,815.0,66.0,1.9,18.0,428.0,701.4,555.82
2016,7,22,7,45,838.0,68.5,1.85,19.0,479.5,743.82,581.59
2016,7,22,8,0,861.0,71.0,1.8,20.0,531.0,791.86,610.56
2016,7,22,8,15,878.0,73.5,1.8,20.5,580.5,833.11,635.57
2016,7,22,8,30,895.0,76.0,1.8,21.0,630.0,871.93,658.5
2016,7,22,8,45,908.0,78.0,1.8,21.5,675.5,903.9,676.47
2016,7,22,9,0,921.0,80.0,1.8,22.0,721.0,932.71,692.22
2016,7,22,9,15,930.5,82.0,1.8,22.5,761.5,954.93,703.53
2016,7,22,9,30,940.0,84.0,1.8,23.0,802.0,973.49,712.51
2016,7,22,9,45,942.0,88.5,1.85,23.5,836.5,983.88,716.94
2016,7,22,10,0,944.0,93.0,1.9,24.0,871.0,990.16,718.91
2016,7,22,10,15,950.0,94.5,1.95,24.0,900.5,992.97,720.21
2016,7,22,10,30,956.0,96.0,2.0,24.0,930.0,991.69,719.06
2016,7,22,10,45,961.0,96.0,2.05,24.5,952.5,983.9,712.51
2016,7,22,11,0,966.0,96.0,2.1,25.0,975.0,972.06,703.55
2016,7,22,11,15,968.5,97.0,2.2,25.0,990.5,954.92,693.18
2016,7,22,11,30,971.0,98.0,2.3,25.0,1006.0,933.86,680.28
2016,7,22,11,45,973.0,98.0,2.4,25.5,1014.5,907.66,662.67
2016,7,22,12,0,975.0,98.0,2.5,26.0,1023.0,877.83,642.65
2016,7,22,12,15,975.0,98.0,2.6,26.0,1023.5,842.97,620.41
2016,7,22,12,30,975.0,98.0,2.7,26.0,1024.0,804.91,595.67
2016,7,22,12,45,970.0,100.5,2.8,26.0,1015.5,762.36,565.56
2016,7,22,13,0,965.0,103.0,2.9,26.0,1007.0,717.25,532.86
2016,7,22,13,15,962.0,102.5,2.95,26.0,992.5,668.74,496.64
2016,7,22,13,30,959.0,102.0,3.0,26.0,978.0,618.02,457.73
2016,7,22,13,45,955.5,101.0,3.1,26.0,956.0,564.65,415.79
2016,7,22,14,0,952.0,100.0,3.2,26.0,934.0,509.53,371.11
2016,7,22,14,15,946.0,98.5,3.2,25.5,905.5,451.53,323.35
2016,7,22,14,30,940.0,97.0,3.2,25.0,877.0,392.51,273.45
2016,7,22,14,45,932.5,95.5,3.25,25.0,842.0,332.3,221.49
2016,7,22,15,0,925.0,94.0,3.3,25.0,807.0,271.73,169.99
2016,7,22,15,15,915.0,92.0,3.3,25.0,766.5,210.33,121.48
2016,7,22,15,30,905.0,90.0,3.3,25.0,726.0,149.37,82.12
2016,7,22,15,45,891.0,88.0,3.3,25.0,681.0,88.96,68.92
2016,7,22,16,0,877.0,86.0,3.3,25.0,636.0,83.32,64.48
2016,7,22,16,15,859.5,83.5,3.3,24.5,587.5,81.06,62.92
2016,7,22,16,30,842.0,81.0,3.3,24.0,539.0,71.08,54.85
2016,7,22,16,45,818.0,78.0,3.3,23.5,487.5,68.78,53.22
2016,7,22,17,0,794.0,75.0,3.3,23.0,436.0,66.43,51.51
2016,7,22,17,15,762.0,71.0,3.25,22.5,383.5,63.15,48.97
2016,7,22,17,30,730.0,67.0,3.2,22.0,331.0,59.83,46.34
2016,7,22,17,45,682.5,62.0,3.15,21.5,278.5,55.49,42.74
2016,7,22,18,0,635.0,57.0,3.1,21.0,226.0,47.2,35.57
2016,7,22,18,15,566.5,50.5,3.0,20.0,177.0,41.8,30.82
2016,7,22,18,30,498.0,44.0,2.9,19.0,128.0,36.47,25.92
2016,7,22,18,45,383.5,34.5,2.85,18.5,86.0,28.51,18.36
2016,7,22,19,0,269.0,25.0,2.8,18.0,44.0,20.65,7.41
2016,7,22,19,15,134.5,12.5,2.8,17.5,22.0,9.83,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,127.5,10.0,1.55,15.5,18.0,45.23,0.0
2016,7,23,5,30,255.0,20.0,1.5,16.0,36.0,126.61,37.19
2016,7,23,5,45,373.0,29.5,1.45,17.0,76.0,207.56,153.61
2016,7,23,6,0,491.0,39.0,1.4,18.0,116.0,293.94,229.84
2016,7,23,6,15,560.5,46.0,1.4,18.5,164.0,364.51,290.63
2016,7,23,6,30,630.0,53.0,1.4,19.0,212.0,437.96,351.41
2016,7,23,6,45,677.0,57.5,1.4,20.0,263.5,503.33,402.62
2016,7,23,7,0,724.0,62.0,1.4,21.0,315.0,570.92,452.94
2016,7,23,7,15,756.5,66.0,1.4,21.5,367.5,629.51,495.09
2016,7,23,7,30,789.0,70.0,1.4,22.0,420.0,688.19,534.34
2016,7,23,7,45,813.5,73.0,1.4,22.5,471.0,739.11,566.85
2016,7,23,8,0,838.0,76.0,1.4,23.0,522.0,780.47,591.96
2016,7,23,8,15,856.0,78.5,1.45,23.5,571.0,821.88,617.2
2016,7,23,8,30,874.0,81.0,1.5,24.0,620.0,860.98,640.46
2016,7,23,8,45,887.5,83.5,1.55,25.0,665.5,893.47,657.79
2016,7,23,9,0,901.0,86.0,1.6,26.0,711.0,922.88,672.93
2016,7,23,9,15,911.5,87.5,1.65,26.5,752.0,945.12,684.66
2016,7,23,9,30,922.0,89.0,1.7,27.0,793.0,963.8,694.2
2016,7,23,9,45,928.5,91.5,1.8,27.5,828.0,976.08,700.38
2016,7,23,10,0,935.0,94.0,1.9,28.0,863.0,984.41,704.2
2016,7,23,10,15,941.0,95.5,1.95,28.0,892.0,987.22,705.47
2016,7,23,10,30,947.0,97.0,2.0,28.0,921.0,985.99,704.36
2016,7,23,10,45,950.0,98.5,2.15,28.5,943.5,977.9,698.79
2016,7,23,11,0,953.0,100.0,2.3,29.0,966.0,965.79,690.71
2016,7,23,11,15,956.0,101.0,2.4,29.0,981.5,949.22,680.71
2016,7,23,11,30,959.0,102.0,2.5,29.0,997.0,928.76,668.22
2016,7,23,11,45,959.0,103.0,2.6,29.0,1005.0,901.97,651.59
2016,7,23,12,0,959.0,104.0,2.7,29.0,1013.0,871.67,632.59
2016,7,23,12,15,959.5,104.0,2.75,29.0,1013.5,837.56,610.6
2016,7,23,12,30,960.0,104.0,2.8,29.0,1014.0,800.28,586.08
2016,7,23,12,45,955.5,106.0,2.85,29.0,1006.5,758.08,556.24
2016,7,23,13,0,951.0,108.0,2.9,29.0,999.0,713.36,523.94
2016,7,23,13,15,948.5,107.5,2.95,28.5,984.5,665.64,489.68
2016,7,23,13,30,946.0,107.0,3.0,28.0,970.0,615.7,452.63
2016,7,23,13,45,942.5,106.0,3.05,28.0,948.0,562.85,411.3
2016,7,23,14,0,939.0,105.0,3.1,28.0,926.0,508.27,367.34
2016,7,23,14,15,933.0,103.5,3.1,28.0,897.5,450.84,319.87
2016,7,23,14,30,927.0,102.0,3.1,28.0,869.0,392.41,270.48
2016,7,23,14,45,919.5,100.5,3.15,28.0,834.5,332.8,219.68
2016,7,23,15,0,912.0,99.0,3.2,28.0,800.0,272.84,169.33
2016,7,23,15,15,901.5,97.0,3.2,27.5,760.0,211.98,122.06
2016,7,23,15,30,891.0,95.0,3.2,27.0,720.0,151.63,83.55
2016,7,23,15,45,877.5,92.5,3.25,27.0,675.0,91.62,70.54
2016,7,23,16,0,864.0,90.0,3.3,27.0,630.0,85.39,65.66
2016,7,23,16,15,846.0,87.0,3.25,26.5,581.5,74.79,57.19
2016,7,23,16,30,828.0,84.0,3.2,26.0,533.0,72.8,55.84
2016,7,23,16,45,804.0,80.5,3.2,25.5,482.0,70.24,54.01
2016,7,23,17,0,780.0,77.0,3.2,25.0,431.0,67.62,52.09
2016,7,23,17,15,747.5,73.0,3.15,24.0,378.5,64.41,49.74
2016,7,23,17,30,715.0,69.0,3.1,23.0,326.0,61.16,47.29
2016,7,23,17,45,668.0,63.5,3.05,22.5,274.0,52.18,39.69
2016,7,23,18,0,621.0,58.0,3.0,22.0,222.0,47.8,35.93
2016,7,23,18,15,551.0,51.0,2.95,21.0,173.0,42.06,30.9
2016,7,23,18,30,481.0,44.0,2.9,20.0,124.0,36.37,25.69
2016,7,23,18,45,365.0,34.0,2.85,19.5,83.0,28.02,17.8
2016,7,23,19,0,249.0,24.0,2.8,19.0,42.0,19.77,6.1
2016,7,23,19,15,124.5,12.0,2.85,18.5,21.0,9.44,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,104.0,10.5,1.65,15.5,16.5,38.83,0.0
2016,7,24,5,30,208.0,21.0,1.6,16.0,33.0,110.62,22.97
2016,7,24,5,45,328.5,31.5,1.55,17.0,72.0,192.02,141.51
2016,7,24,6,0,449.0,42.0,1.5,18.0,111.0,278.43,217.91
2016,7,24,6,15,523.0,49.5,1.4,18.5,159.0,350.04,279.33
2016,7,24,6,30,597.0,57.0,1.3,19.0,207.0,428.03,343.28
2016,7,24,6,45,647.0,62.0,1.2,19.5,258.5,493.99,395.13
2016,7,24,7,0,697.0,67.0,1.1,20.0,310.0,559.8,444.32
2016,7,24,7,15,731.0,71.5,1.05,20.5,362.0,619.11,486.58
2016,7,24,7,30,765.0,76.0,1.0,21.0,414.0,678.66,525.96
2016,7,24,7,45,791.0,79.5,1.0,22.0,465.5,730.63,557.92
2016,7,24,8,0,817.0,83.0,1.0,23.0,517.0,781.43,588.05
2016,7,24,8,15,836.0,86.0,1.0,23.5,566.0,824.21,613.1
2016,7,24,8,30,855.0,89.0,1.0,24.0,615.0,855.09,629.9
2016,7,24,8,45,870.5,91.0,1.05,24.5,660.5,888.31,648.91
2016,7,24,9,0,886.0,93.0,1.1,25.0,706.0,918.6,665.81
2016,7,24,9,15,897.0,95.0,1.15,25.0,747.0,941.55,679.3
2016,7,24,9,30,908.0,97.0,1.2,25.0,788.0,960.99,690.7
2016,7,24,9,45,917.0,98.5,1.3,25.5,823.5,974.33,697.82
2016,7,24,10,0,926.0,100.0,1.4,26.0,859.0,983.83,702.64
2016,7,24,10,15,932.0,101.0,1.5,26.0,888.5,986.04,704.39
2016,7,24,10,30,938.0,102.0,1.6,26.0,918.0,984.26,703.79
2016,7,24,10,45,943.0,103.0,1.7,26.5,941.0,977.5,698.78
2016,7,24,11,0,948.0,104.0,1.8,27.0,964.0,966.72,691.32
2016,7,24,11,15,950.5,104.5,1.85,27.0,979.5,949.23,680.44
2016,7,24,11,30,953.0,105.0,1.9,27.0,995.0,927.9,667.19
2016,7,24,11,45,954.5,105.5,2.0,27.5,1003.0,901.99,650.22
2016,7,24,12,0,956.0,106.0,2.1,28.0,1011.0,872.52,630.89
2016,7,24,12,15,956.0,106.0,2.2,28.0,1011.0,838.04,609.39
2016,7,24,12,30,956.0,106.0,2.3,28.0,1011.0,800.42,585.31
2016,7,24,12,45,952.0,107.0,2.4,28.0,1003.0,757.84,555.82
2016,7,24,13,0,948.0,108.0,2.5,28.0,995.0,712.74,523.75
2016,7,24,13,15,945.0,107.5,2.55,27.5,980.0,664.79,489.48
2016,7,24,13,30,942.0,107.0,2.6,27.0,965.0,614.67,452.43
2016,7,24,13,45,937.0,106.5,2.7,27.0,943.0,561.54,411.17
2016,7,24,14,0,932.0,106.0,2.8,27.0,921.0,506.85,367.32
2016,7,24,14,15,925.5,104.5,2.85,26.5,892.0,449.5,320.64
2016,7,24,14,30,919.0,103.0,2.9,26.0,863.0,391.23,271.84
2016,7,24,14,45,910.5,101.5,2.95,26.0,828.0,331.71,220.86
2016,7,24,15,0,902.0,100.0,3.0,26.0,793.0,271.96,170.39
2016,7,24,15,15,891.0,98.0,3.0,25.5,752.5,211.53,123.09
2016,7,24,15,30,880.0,96.0,3.0,25.0,712.0,151.67,84.52
2016,7,24,15,45,865.5,93.5,3.0,25.0,667.0,92.21,71.61
2016,7,24,16,0,851.0,91.0,3.0,25.0,622.0,85.64,66.42
2016,7,24,16,15,833.0,88.0,2.95,24.5,573.5,75.15,57.97
2016,7,24,16,30,815.0,85.0,2.9,24.0,525.0,73.2,56.65
2016,7,24,16,45,790.0,81.5,2.9,24.0,474.0,70.67,54.71
2016,7,24,17,0,765.0,78.0,2.9,24.0,423.0,68.07,52.7
2016,7,24,17,15,732.0,74.0,2.9,23.5,371.0,64.91,50.28
2016,7,24,17,30,699.0,70.0,2.9,23.0,319.0,61.71,47.77
2016,7,24,17,45,652.0,64.5,2.9,22.5,268.0,52.71,40.15
2016,7,24,18,0,605.0,59.0,2.9,22.0,217.0,48.39,36.44
2016,7,24,18,15,534.0,51.5,2.9,21.0,168.5,42.32,31.1
2016,7,24,18,30,463.0,44.0,2.9,20.0,120.0,36.27,25.57
2016,7,24,18,45,347.5,34.0,2.9,19.5,79.5,27.97,17.68
2016,7,24,19,0,232.0,24.0,2.9,19.0,39.0,19.75,5.22
2016,7,24,19,15,116.0,12.0,2.9,18.5,19.5,9.44,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,2.0,13.0,16.0,37.91,0.0
2016,7,25,5,30,201.0,21.0,2.0,13.0,32.0,107.73,11.98
2016,7,25,5,45,326.0,31.5,2.0,13.5,71.0,191.49,142.43
2016,7,25,6,0,451.0,42.0,2.0,14.0,110.0,280.01,222.83
2016,7,25,6,15,525.5,49.5,1.9,14.5,158.0,352.12,286.14
2016,7,25,6,30,600.0,57.0,1.8,15.0,206.0,430.66,352.16
2016,7,25,6,45,301.5,85.5,1.75,16.0,161.0,301.51,248.11
2016,7,25,7,0,3.0,114.0,1.7,17.0,116.0,97.27,76.19
2016,7,25,7,15,19.0,140.0,1.65,17.5,148.5,131.72,105.17
2016,7,25,7,30,35.0,166.0,1.6,18.0,181.0,180.91,145.16
2016,7,25,7,45,138.0,193.0,1.55,18.5,264.0,305.2,246.0
2016,7,25,8,0,241.0,220.0,1.5,19.0,347.0,438.71,348.92
2016,7,25,8,15,551.0,154.0,1.5,19.5,481.5,664.62,519.25
2016,7,25,8,30,861.0,88.0,1.5,20.0,616.0,860.67,652.16
2016,7,25,8,45,875.0,90.5,1.5,20.5,661.5,893.3,668.71
2016,7,25,9,0,889.0,93.0,1.5,21.0,707.0,922.91,684.93
2016,7,25,9,15,900.0,95.0,1.5,21.5,748.0,945.94,696.73
2016,7,25,9,30,911.0,97.0,1.5,22.0,789.0,965.44,706.27
2016,7,25,9,45,912.5,102.5,1.55,22.5,823.0,975.96,710.83
2016,7,25,10,0,914.0,108.0,1.6,23.0,857.0,982.4,712.99
2016,7,25,10,15,921.0,109.0,1.6,23.0,886.5,985.43,713.81
2016,7,25,10,30,928.0,110.0,1.6,23.0,916.0,984.49,712.27
2016,7,25,10,45,931.5,112.0,1.65,23.5,938.5,977.24,706.21
2016,7,25,11,0,935.0,114.0,1.7,24.0,961.0,965.98,697.78
2016,7,25,11,15,938.5,114.5,1.75,24.0,977.0,949.38,687.41
2016,7,25,11,30,942.0,115.0,1.8,24.0,993.0,928.94,674.64
2016,7,25,11,45,943.0,116.0,1.85,24.5,1001.0,903.08,657.09
2016,7,25,12,0,944.0,117.0,1.9,25.0,1009.0,873.69,637.27
2016,7,25,12,15,944.0,117.0,1.9,25.0,1009.5,839.34,614.89
2016,7,25,12,30,944.0,117.0,1.9,25.0,1010.0,801.9,589.88
2016,7,25,12,45,942.0,117.0,1.95,25.0,1002.5,760.12,560.7
2016,7,25,13,0,940.0,117.0,2.0,25.0,995.0,715.74,528.95
2016,7,25,13,15,937.5,116.5,2.05,25.0,980.5,668.25,494.09
2016,7,25,13,30,935.0,116.0,2.1,25.0,966.0,618.55,456.55
2016,7,25,13,45,932.5,114.0,2.15,25.0,944.5,565.76,415.54
2016,7,25,14,0,930.0,112.0,2.2,25.0,923.0,511.18,371.78
2016,7,25,14,15,923.5,110.5,2.2,25.0,894.5,453.78,324.4
2016,7,25,14,30,917.0,109.0,2.2,25.0,866.0,395.44,275.08
2016,7,25,14,45,912.0,105.5,2.25,25.0,831.5,335.52,223.91
2016,7,25,15,0,907.0,102.0,2.3,25.0,797.0,275.01,172.81
2016,7,25,15,15,896.0,100.0,2.25,24.5,756.5,214.13,125.12
2016,7,25,15,30,885.0,98.0,2.2,24.0,716.0,153.83,86.16
2016,7,25,15,45,874.5,94.0,2.2,24.0,672.0,93.17,72.66
2016,7,25,16,0,864.0,90.0,2.2,24.0,628.0,85.38,66.45
2016,7,25,16,15,846.0,87.0,2.2,23.5,579.0,74.83,57.94
2016,7,25,16,30,828.0,84.0,2.2,23.0,530.0,72.83,56.58
2016,7,25,16,45,806.5,79.5,2.2,23.0,479.0,69.62,54.05
2016,7,25,17,0,785.0,75.0,2.2,23.0,428.0,66.29,51.4
2016,7,25,17,15,752.5,71.0,2.15,22.5,375.5,63.02,48.87
2016,7,25,17,30,720.0,67.0,2.1,22.0,323.0,59.72,46.25
2016,7,25,17,45,675.0,61.5,2.05,21.5,271.0,55.03,42.34
2016,7,25,18,0,630.0,56.0,2.0,21.0,219.0,46.42,34.88
2016,7,25,18,15,560.0,49.0,1.85,20.0,170.0,40.62,29.76
2016,7,25,18,30,490.0,42.0,1.7,19.0,121.0,34.87,24.47
2016,7,25,18,45,376.5,32.0,1.55,18.5,80.0,26.48,16.46
2016,7,25,19,0,263.0,22.0,1.4,18.0,39.0,18.17,3.41
2016,7,25,19,15,131.5,11.0,1.4,17.5,19.5,8.65,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,112.5,9.5,1.0,15.5,15.5,40.78,0.0
2016,7,26,5,30,225.0,19.0,0.9,16.0,31.0,114.17,0.0
2016,7,26,5,45,343.5,29.5,0.85,17.0,70.0,197.25,143.2
2016,7,26,6,0,462.0,40.0,0.8,18.0,109.0,283.71,220.43
2016,7,26,6,15,535.5,47.5,0.75,18.5,157.0,355.86,281.77
2016,7,26,6,30,609.0,55.0,0.7,19.0,205.0,434.39,345.37
2016,7,26,6,45,656.5,60.5,0.7,20.0,256.5,500.13,395.94
2016,7,26,7,0,704.0,66.0,0.7,21.0,308.0,565.5,443.73
2016,7,26,7,15,738.0,70.5,0.7,21.5,360.5,625.27,485.93
2016,7,26,7,30,772.0,75.0,0.7,22.0,413.0,685.27,525.19
2016,7,26,7,45,796.0,79.0,0.7,23.0,464.5,736.66,556.09
2016,7,26,8,0,820.0,83.0,0.7,24.0,516.0,786.74,585.13
2016,7,26,8,15,839.0,86.0,0.65,24.5,565.0,829.74,608.95
2016,7,26,8,30,858.0,89.0,0.6,25.0,614.0,860.73,624.47
2016,7,26,8,45,872.0,92.0,0.6,26.0,659.5,893.88,640.89
2016,7,26,9,0,886.0,95.0,0.6,27.0,705.0,924.0,655.06
2016,7,26,9,15,897.0,97.0,0.65,27.5,746.5,946.99,666.99
2016,7,26,9,30,908.0,99.0,0.7,28.0,788.0,966.45,676.86
2016,7,26,9,45,914.0,102.0,0.8,28.5,823.0,978.54,683.35
2016,7,26,10,0,920.0,105.0,0.9,29.0,858.0,986.7,687.6
2016,7,26,10,15,926.5,106.5,0.95,29.0,887.5,989.81,689.33
2016,7,26,10,30,933.0,108.0,1.0,29.0,917.0,988.91,688.8
2016,7,26,10,45,938.0,109.0,1.1,29.5,940.0,982.07,684.33
2016,7,26,11,0,943.0,110.0,1.2,30.0,963.0,971.2,677.49
2016,7,26,11,15,946.0,110.5,1.3,30.0,978.5,954.08,668.18
2016,7,26,11,30,949.0,111.0,1.4,30.0,994.0,933.1,656.45
2016,7,26,11,45,950.5,111.5,1.5,30.0,1002.0,907.09,641.47
2016,7,26,12,0,952.0,112.0,1.6,30.0,1010.0,877.53,624.09
2016,7,26,12,15,952.0,112.0,1.7,30.0,1010.5,842.96,603.29
2016,7,26,12,30,952.0,112.0,1.8,30.0,1011.0,805.27,579.88
2016,7,26,12,45,943.5,116.0,1.9,30.0,1001.5,761.8,550.55
2016,7,26,13,0,935.0,120.0,2.0,30.0,992.0,716.07,518.85
2016,7,26,13,15,932.0,119.5,2.05,30.0,977.0,668.38,484.58
2016,7,26,13,30,929.0,119.0,2.1,30.0,962.0,618.54,447.71
2016,7,26,13,45,925.5,117.0,2.2,30.0,940.5,565.43,407.51
2016,7,26,14,0,922.0,115.0,2.3,30.0,919.0,510.65,364.62
2016,7,26,14,15,915.5,113.5,2.3,29.5,890.0,453.55,319.0
2016,7,26,14,30,909.0,112.0,2.3,29.0,861.0,395.54,271.31
2016,7,26,14,45,902.0,109.5,2.35,29.0,826.5,336.04,221.29
2016,7,26,15,0,895.0,107.0,2.4,29.0,792.0,276.19,171.54
2016,7,26,15,15,883.5,104.5,2.4,28.5,751.0,215.48,124.72
2016,7,26,15,30,872.0,102.0,2.4,28.0,710.0,155.42,86.38
2016,7,26,15,45,859.5,99.0,2.45,28.0,665.5,95.93,73.75
2016,7,26,16,0,847.0,96.0,2.5,28.0,621.0,80.14,61.05
2016,7,26,16,15,828.0,92.5,2.45,27.5,572.0,78.04,59.65
2016,7,26,16,30,809.0,89.0,2.4,27.0,523.0,75.83,58.15
2016,7,26,16,45,786.0,84.5,2.4,27.0,472.0,72.74,55.76
2016,7,26,17,0,763.0,80.0,2.4,27.0,421.0,69.53,53.26
2016,7,26,17,15,729.0,75.5,2.3,26.0,368.5,66.02,50.7
2016,7,26,17,30,695.0,71.0,2.2,25.0,316.0,57.7,43.94
2016,7,26,17,45,649.5,64.5,2.15,24.5,265.0,52.71,39.8
2016,7,26,18,0,604.0,58.0,2.1,24.0,214.0,47.66,35.48
2016,7,26,18,15,532.5,50.5,1.95,23.0,165.5,41.56,30.15
2016,7,26,18,30,461.0,43.0,1.8,22.0,117.0,35.5,24.64
2016,7,26,18,45,349.5,32.0,1.65,21.0,77.0,26.38,16.08
2016,7,26,19,0,238.0,21.0,1.5,20.0,37.0,17.27,1.72
2016,7,26,19,15,119.0,10.5,1.45,19.5,18.5,8.26,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,62.0,8.5,1.5,16.5,12.0,25.11,0.0
2016,7,27,5,30,124.0,17.0,1.5,17.0,24.0,73.8,0.0
2016,7,27,5,45,224.5,31.5,1.5,17.5,59.0,148.51,106.72
2016,7,27,6,0,325.0,46.0,1.5,18.0,94.0,223.7,174.93
2016,7,27,6,15,398.0,57.0,1.4,18.5,138.5,295.23,236.23
2016,7,27,6,30,471.0,68.0,1.3,19.0,183.0,370.83,298.75
2016,7,27,6,45,521.5,76.5,1.2,19.5,232.0,435.87,350.5
2016,7,27,7,0,572.0,85.0,1.1,20.0,281.0,503.96,402.13
2016,7,27,7,15,610.0,92.0,1.1,20.5,331.0,564.1,446.09
2016,7,27,7,30,648.0,99.0,1.1,21.0,381.0,625.17,489.06
2016,7,27,7,45,676.5,104.0,1.15,22.0,430.5,677.0,522.79
2016,7,27,8,0,705.0,109.0,1.2,23.0,480.0,728.17,554.77
2016,7,27,8,15,727.0,113.5,1.2,23.5,527.5,772.21,581.57
2016,7,27,8,30,749.0,118.0,1.2,24.0,575.0,809.31,603.19
2016,7,27,8,45,767.0,121.5,1.25,24.5,619.5,844.76,624.07
2016,7,27,9,0,785.0,125.0,1.3,25.0,664.0,877.56,642.99
2016,7,27,9,15,798.0,128.0,1.35,25.5,704.0,902.28,656.55
2016,7,27,9,30,811.0,131.0,1.4,26.0,744.0,923.75,668.06
2016,7,27,9,45,799.0,145.0,1.45,26.5,773.0,929.5,669.6
2016,7,27,10,0,787.0,159.0,1.5,27.0,802.0,930.99,668.72
2016,7,27,10,15,795.5,161.5,1.55,27.0,831.0,936.7,672.0
2016,7,27,10,30,804.0,164.0,1.6,27.0,860.0,938.66,672.98
2016,7,27,10,45,814.0,163.5,1.65,27.5,883.5,935.37,669.44
2016,7,27,11,0,824.0,163.0,1.7,28.0,907.0,928.25,663.64
2016,7,27,11,15,827.5,164.0,1.75,28.0,922.5,912.85,654.0
2016,7,27,11,30,831.0,165.0,1.8,28.0,938.0,893.81,642.15
2016,7,27,11,45,838.5,162.0,1.85,28.5,947.5,871.05,626.68
2016,7,27,12,0,846.0,159.0,1.9,29.0,957.0,844.74,608.95
2016,7,27,12,15,846.0,159.5,1.95,29.0,957.5,812.14,587.62
2016,7,27,12,30,846.0,160.0,2.0,29.0,958.0,776.61,563.55
2016,7,27,12,45,855.0,152.5,2.1,29.0,954.0,728.65,531.38
2016,7,27,13,0,864.0,145.0,2.2,29.0,950.0,689.18,503.76
2016,7,27,13,15,861.0,144.0,2.25,28.5,935.5,643.94,471.73
2016,7,27,13,30,858.0,143.0,2.3,28.0,921.0,596.77,437.23
2016,7,27,13,45,858.0,138.5,2.4,28.0,901.0,547.02,398.98
2016,7,27,14,0,858.0,134.0,2.5,28.0,881.0,495.43,358.03
2016,7,27,14,15,851.0,132.0,2.5,27.5,852.5,441.01,314.12
2016,7,27,14,30,844.0,130.0,2.5,27.0,824.0,385.86,268.39
2016,7,27,14,45,840.5,124.5,2.55,27.0,791.5,328.98,220.11
2016,7,27,15,0,837.0,119.0,2.6,27.0,759.0,266.25,167.9
2016,7,27,15,15,824.5,116.5,2.55,26.5,719.0,207.55,122.18
2016,7,27,15,30,812.0,114.0,2.5,26.0,679.0,149.8,84.7
2016,7,27,15,45,803.5,108.0,2.5,26.0,636.5,91.17,70.46
2016,7,27,16,0,795.0,102.0,2.5,26.0,594.0,82.67,63.68
2016,7,27,16,15,774.5,98.5,2.5,25.5,546.0,80.75,62.43
2016,7,27,16,30,754.0,95.0,2.5,25.0,498.0,78.75,61.1
2016,7,27,16,45,735.5,88.5,2.5,24.5,449.5,74.56,57.9
2016,7,27,17,0,717.0,82.0,2.5,24.0,401.0,70.15,54.48
2016,7,27,17,15,681.5,77.0,2.45,23.5,350.0,61.29,47.2
2016,7,27,17,30,646.0,72.0,2.4,23.0,299.0,57.7,44.33
2016,7,27,17,45,604.5,65.0,2.35,22.5,250.0,52.51,39.98
2016,7,27,18,0,563.0,58.0,2.3,22.0,201.0,47.24,35.42
2016,7,27,18,15,492.0,50.0,2.3,21.0,154.5,40.84,29.78
2016,7,27,18,30,421.0,42.0,2.3,20.0,108.0,34.45,23.93
2016,7,27,18,45,316.0,31.0,2.3,19.5,70.5,25.42,15.3
2016,7,27,19,0,211.0,20.0,2.3,19.0,33.0,16.38,0.0
2016,7,27,19,15,105.5,10.0,2.3,18.5,16.5,7.87,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,97.5,8.5,1.7,14.5,13.0,35.78,0.0
2016,7,28,5,30,195.0,17.0,1.7,15.0,26.0,101.09,0.0
2016,7,28,5,45,312.0,27.5,1.7,15.5,63.0,183.47,132.18
2016,7,28,6,0,429.0,38.0,1.7,16.0,100.0,267.65,210.67
2016,7,28,6,15,502.0,45.5,1.65,16.5,146.0,337.89,272.22
2016,7,28,6,30,575.0,53.0,1.6,17.0,192.0,414.62,336.56
2016,7,28,6,45,359.5,92.5,1.6,17.5,186.5,347.81,283.83
2016,7,28,7,0,144.0,132.0,1.6,18.0,181.0,235.73,191.85
2016,7,28,7,15,444.0,102.0,1.55,18.5,287.5,449.55,365.72
2016,7,28,7,30,744.0,72.0,1.5,19.0,394.0,663.5,525.53
2016,7,28,7,45,769.5,75.0,1.45,20.0,444.5,713.97,555.6
2016,7,28,8,0,795.0,78.0,1.4,21.0,495.0,763.32,585.3
2016,7,28,8,15,814.0,81.0,1.4,21.5,542.5,805.68,610.94
2016,7,28,8,30,833.0,84.0,1.4,22.0,590.0,836.33,628.22
2016,7,28,8,45,847.5,86.0,1.4,22.5,635.0,868.41,646.34
2016,7,28,9,0,862.0,88.0,1.4,23.0,680.0,897.61,662.3
2016,7,28,9,15,873.0,90.0,1.45,23.5,720.0,920.43,674.67
2016,7,28,9,30,884.0,92.0,1.5,24.0,760.0,939.82,684.89
2016,7,28,9,45,891.5,94.0,1.6,24.5,794.5,952.29,691.4
2016,7,28,10,0,899.0,96.0,1.7,25.0,829.0,960.99,695.63
2016,7,28,10,15,905.0,97.5,1.75,25.0,857.5,963.87,696.99
2016,7,28,10,30,911.0,99.0,1.8,25.0,886.0,962.82,696.02
2016,7,28,10,45,915.5,100.0,1.9,25.5,908.0,955.93,690.7
2016,7,28,11,0,920.0,101.0,2.0,26.0,930.0,945.1,682.98
2016,7,28,11,15,922.5,101.5,2.05,26.0,945.0,928.12,672.17
2016,7,28,11,30,925.0,102.0,2.1,26.0,960.0,907.38,659.02
2016,7,28,11,45,925.5,102.5,2.2,26.5,967.5,881.3,641.57
2016,7,28,12,0,926.0,103.0,2.3,27.0,975.0,851.8,621.84
2016,7,28,12,15,925.5,103.0,2.35,26.5,975.0,817.81,601.05
2016,7,28,12,30,925.0,103.0,2.4,26.0,975.0,780.79,577.95
2016,7,28,12,45,913.0,109.5,2.45,26.0,964.5,738.05,547.46
2016,7,28,13,0,901.0,116.0,2.5,26.0,954.0,693.29,514.88
2016,7,28,13,15,897.5,115.5,2.5,26.0,939.0,646.78,480.13
2016,7,28,13,30,894.0,115.0,2.5,26.0,924.0,598.26,442.95
2016,7,28,13,45,890.5,113.0,2.55,26.0,902.5,546.83,402.73
2016,7,28,14,0,887.0,111.0,2.6,26.0,881.0,493.82,360.01
2016,7,28,14,15,880.0,109.5,2.6,25.5,853.0,438.36,314.68
2016,7,28,14,30,873.0,108.0,2.6,25.0,825.0,382.1,267.42
2016,7,28,14,45,865.5,105.5,2.65,25.0,791.0,324.47,217.95
2016,7,28,15,0,858.0,103.0,2.7,25.0,757.0,266.59,168.84
2016,7,28,15,15,846.5,100.5,2.65,24.5,717.5,208.05,122.7
2016,7,28,15,30,835.0,98.0,2.6,24.0,678.0,150.19,84.88
2016,7,28,15,45,821.5,95.0,2.6,24.0,634.0,92.88,72.49
2016,7,28,16,0,808.0,92.0,2.6,24.0,590.0,76.62,59.16
2016,7,28,16,15,788.5,89.0,2.6,23.5,542.5,74.81,57.97
2016,7,28,16,30,769.0,86.0,2.6,23.0,495.0,72.92,56.69
2016,7,28,16,45,744.5,82.0,2.6,23.0,446.0,70.15,54.54
2016,7,28,17,0,720.0,78.0,2.6,23.0,397.0,67.3,52.29
2016,7,28,17,15,686.0,73.5,2.55,22.5,346.5,63.83,49.59
2016,7,28,17,30,652.0,69.0,2.5,22.0,296.0,55.67,42.77
2016,7,28,17,45,604.0,63.0,2.5,21.5,246.5,51.06,38.89
2016,7,28,18,0,556.0,57.0,2.5,21.0,197.0,46.42,34.86
2016,7,28,18,15,485.5,49.0,2.45,20.5,151.0,40.02,29.12
2016,7,28,18,30,415.0,41.0,2.4,20.0,105.0,33.63,23.19
2016,7,28,18,45,305.5,30.0,2.4,19.5,68.0,24.57,14.48
2016,7,28,19,0,196.0,19.0,2.4,19.0,31.0,15.53,0.0
2016,7,28,19,15,98.0,9.5,2.4,18.5,15.5,7.47,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.75,15.0,11.5,27.57,0.0
2016,7,29,5,30,142.0,16.0,1.8,15.0,23.0,80.95,0.0
2016,7,29,5,45,247.5,28.5,1.85,15.5,57.5,158.47,112.79
2016,7,29,6,0,353.0,41.0,1.9,16.0,92.0,235.9,185.78
2016,7,29,6,15,427.0,50.5,1.85,16.5,136.0,305.25,246.57
2016,7,29,6,30,501.0,60.0,1.8,17.0,180.0,381.34,310.72
2016,7,29,6,45,550.5,67.0,1.75,17.5,228.5,445.42,362.97
2016,7,29,7,0,600.0,74.0,1.7,18.0,277.0,512.45,415.24
2016,7,29,7,15,637.0,80.0,1.65,18.5,326.5,571.86,459.44
2016,7,29,7,30,674.0,86.0,1.6,19.0,376.0,632.13,502.12
2016,7,29,7,45,701.5,90.5,1.6,20.0,425.5,683.5,535.41
2016,7,29,8,0,729.0,95.0,1.6,21.0,475.0,730.4,564.51
2016,7,29,8,15,750.0,99.0,1.6,21.5,522.5,773.82,591.5
2016,7,29,8,30,771.0,103.0,1.6,22.0,570.0,815.3,616.63
2016,7,29,8,45,788.5,105.5,1.65,22.5,614.5,849.72,637.08
2016,7,29,9,0,806.0,108.0,1.7,23.0,659.0,881.44,655.59
2016,7,29,9,15,818.5,110.5,1.75,23.5,699.0,905.58,668.96
2016,7,29,9,30,831.0,113.0,1.8,24.0,739.0,914.01,672.1
2016,7,29,9,45,842.0,114.5,1.85,24.5,774.5,928.6,679.52
2016,7,29,10,0,853.0,116.0,1.9,25.0,810.0,939.63,684.61
2016,7,29,10,15,860.0,117.5,1.95,25.0,839.0,943.17,686.34
2016,7,29,10,30,867.0,119.0,2.0,25.0,868.0,942.92,685.82
2016,7,29,10,45,875.0,118.5,2.05,25.0,891.0,937.89,682.35
2016,7,29,11,0,883.0,118.0,2.1,25.0,914.0,929.04,676.55
2016,7,29,11,15,886.5,119.0,2.15,25.0,929.5,913.7,666.64
2016,7,29,11,30,890.0,120.0,2.2,25.0,945.0,894.67,654.41
2016,7,29,11,45,895.5,118.0,2.25,25.5,954.0,871.14,638.0
2016,7,29,12,0,901.0,116.0,2.3,26.0,963.0,844.11,619.33
2016,7,29,12,15,901.5,116.0,2.35,25.5,963.5,811.42,599.23
2016,7,29,12,30,902.0,116.0,2.4,25.0,964.0,775.72,576.51
2016,7,29,12,45,902.0,115.0,2.45,25.0,957.5,736.02,548.2
2016,7,29,13,0,902.0,114.0,2.5,25.0,951.0,693.67,517.34
2016,7,29,13,15,899.0,113.0,2.5,25.0,936.5,646.99,482.32
2016,7,29,13,30,896.0,112.0,2.5,25.0,922.0,598.27,444.86
2016,7,29,13,45,895.0,109.0,2.55,25.0,901.5,547.24,404.76
2016,7,29,14,0,894.0,106.0,2.6,25.0,881.0,494.37,361.93
2016,7,29,14,15,887.5,105.0,2.6,24.5,853.0,439.05,316.46
2016,7,29,14,30,881.0,104.0,2.6,24.0,825.0,382.85,268.97
2016,7,29,14,45,876.5,100.0,2.6,24.0,792.0,324.55,218.58
2016,7,29,15,0,872.0,96.0,2.6,24.0,759.0,265.67,168.28
2016,7,29,15,15,861.0,94.0,2.6,23.5,719.5,206.68,121.52
2016,7,29,15,30,850.0,92.0,2.6,23.0,680.0,148.31,83.14
2016,7,29,15,45,840.0,88.0,2.6,23.0,637.0,89.59,70.05
2016,7,29,16,0,830.0,84.0,2.6,23.0,594.0,80.79,62.93
2016,7,29,16,15,812.0,81.5,2.55,22.5,547.0,70.46,54.54
2016,7,29,16,30,794.0,79.0,2.5,22.0,500.0,68.73,53.37
2016,7,29,16,45,774.0,74.5,2.45,22.0,451.0,65.49,50.79
2016,7,29,17,0,754.0,70.0,2.4,22.0,402.0,62.12,48.08
2016,7,29,17,15,721.5,66.0,2.4,21.5,351.0,58.79,45.46
2016,7,29,17,30,689.0,62.0,2.4,21.0,300.0,55.43,42.74
2016,7,29,17,45,646.0,56.0,2.4,21.0,250.5,50.31,38.32
2016,7,29,18,0,603.0,50.0,2.4,21.0,201.0,45.13,33.73
2016,7,29,18,15,534.0,43.5,2.35,20.0,154.5,36.18,25.83
2016,7,29,18,30,465.0,37.0,2.3,19.0,108.0,30.76,20.8
2016,7,29,18,45,352.5,27.5,2.3,18.5,69.5,22.74,12.93
2016,7,29,19,0,240.0,18.0,2.3,18.0,31.0,14.82,0.0
2016,7,29,19,15,120.0,9.0,2.3,17.5,15.5,7.08,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,104.0,8.0,1.5,13.5,12.5,37.6,0.0
2016,7,30,5,30,208.0,16.0,1.5,14.0,25.0,104.23,0.0
2016,7,30,5,45,331.5,26.0,1.55,14.5,62.5,191.27,135.2
2016,7,30,6,0,455.0,36.0,1.6,15.0,100.0,279.2,219.9
2016,7,30,6,15,529.0,43.0,1.6,15.5,146.5,350.87,283.22
2016,7,30,6,30,603.0,50.0,1.6,16.0,193.0,429.13,349.23
2016,7,30,6,45,328.0,88.5,1.65,16.5,168.5,325.33,266.86
2016,7,30,7,0,53.0,127.0,1.7,17.0,144.0,156.85,126.62
2016,7,30,7,15,161.0,146.0,1.65,17.5,212.0,267.68,219.22
2016,7,30,7,30,269.0,165.0,1.6,18.0,280.0,390.18,316.51
2016,7,30,7,45,543.0,119.5,1.6,19.0,389.5,592.92,472.34
2016,7,30,8,0,817.0,74.0,1.6,20.0,499.0,779.59,602.37
2016,7,30,8,15,835.5,77.0,1.65,20.5,547.5,813.34,621.22
2016,7,30,8,30,854.0,80.0,1.7,21.0,596.0,853.31,645.64
2016,7,30,8,45,867.5,82.0,1.75,21.5,641.0,885.09,664.13
2016,7,30,9,0,881.0,84.0,1.8,22.0,686.0,913.86,680.54
2016,7,30,9,15,891.5,86.0,1.9,22.0,726.5,936.6,694.81
2016,7,30,9,30,902.0,88.0,2.0,22.0,767.0,955.81,706.88
2016,7,30,9,45,910.5,89.5,2.1,22.5,802.0,968.9,713.66
2016,7,30,10,0,919.0,91.0,2.2,23.0,837.0,978.15,718.07
2016,7,30,10,15,925.0,92.0,2.25,23.0,866.0,980.56,719.01
2016,7,30,10,30,931.0,93.0,2.3,23.0,895.0,978.97,717.56
2016,7,30,10,45,934.0,94.5,2.4,23.5,917.0,971.07,711.27
2016,7,30,11,0,937.0,96.0,2.5,24.0,939.0,959.16,702.51
2016,7,30,11,15,939.5,96.5,2.55,24.0,954.0,941.91,691.24
2016,7,30,11,30,942.0,97.0,2.6,24.0,969.0,920.83,677.53
2016,7,30,11,45,943.0,97.5,2.65,24.0,976.5,894.75,660.53
2016,7,30,12,0,944.0,98.0,2.7,24.0,984.0,865.14,641.16
2016,7,30,12,15,944.0,98.0,2.7,23.5,984.5,830.92,619.46
2016,7,30,12,30,944.0,98.0,2.7,23.0,985.0,793.56,595.43
2016,7,30,12,45,940.5,99.0,2.75,23.0,977.0,751.57,565.4
2016,7,30,13,0,937.0,100.0,2.8,23.0,969.0,707.02,532.55
2016,7,30,13,15,934.5,99.5,2.75,23.0,954.5,659.55,496.31
2016,7,30,13,30,932.0,99.0,2.7,23.0,940.0,609.85,457.5
2016,7,30,13,45,929.0,97.0,2.7,23.0,918.5,556.75,415.25
2016,7,30,14,0,926.0,95.0,2.7,23.0,897.0,501.91,370.35
2016,7,30,14,15,920.5,94.0,2.65,22.5,869.0,445.27,323.24
2016,7,30,14,30,915.0,93.0,2.6,22.0,841.0,387.58,273.94
2016,7,30,14,45,909.0,90.5,2.6,22.0,807.0,327.9,221.9
2016,7,30,15,0,903.0,88.0,2.6,22.0,773.0,267.74,170.05
2016,7,30,15,15,893.5,86.0,2.55,21.5,733.5,207.12,121.44
2016,7,30,15,30,884.0,84.0,2.5,21.0,694.0,146.91,81.43
2016,7,30,15,45,873.0,81.0,2.5,21.0,650.0,86.68,68.17
2016,7,30,16,0,862.0,78.0,2.5,21.0,606.0,77.88,60.99
2016,7,30,16,15,845.5,75.5,2.5,20.5,558.0,75.5,59.3
2016,7,30,16,30,829.0,73.0,2.5,20.0,510.0,72.99,57.48
2016,7,30,16,45,808.0,69.5,2.5,20.0,460.0,62.7,48.82
2016,7,30,17,0,787.0,66.0,2.5,20.0,410.0,59.85,46.53
2016,7,30,17,15,755.5,62.0,2.5,19.5,358.5,56.37,43.75
2016,7,30,17,30,724.0,58.0,2.5,19.0,307.0,52.85,40.86
2016,7,30,17,45,680.0,53.0,2.55,18.5,256.0,48.35,37.02
2016,7,30,18,0,636.0,48.0,2.6,18.0,205.0,43.83,33.02
2016,7,30,18,15,566.5,42.0,2.55,17.5,157.5,38.26,27.93
2016,7,30,18,30,497.0,36.0,2.5,17.0,110.0,30.17,20.45
2016,7,30,18,45,380.0,26.5,2.5,16.5,70.5,22.05,12.35
2016,7,30,19,0,263.0,17.0,2.5,16.0,31.0,14.05,0.0
2016,7,30,19,15,131.5,8.5,2.45,15.5,15.5,6.69,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,104.0,7.5,1.7,12.5,11.5,37.35,0.0
2016,7,31,5,30,208.0,15.0,1.8,13.0,23.0,86.02,0.0
2016,7,31,5,45,334.5,25.0,1.9,13.5,60.5,192.17,134.52
2016,7,31,6,0,461.0,35.0,2.0,14.0,98.0,281.76,222.87
2016,7,31,6,15,535.5,42.0,2.0,14.5,145.0,354.07,287.46
2016,7,31,6,30,610.0,49.0,2.0,15.0,192.0,429.8,352.27
2016,7,31,6,45,305.0,74.5,2.0,15.5,146.0,295.08,244.17
2016,7,31,7,0,0.0,100.0,2.0,16.0,100.0,82.39,64.06
2016,7,31,7,15,24.0,133.0,1.9,16.0,143.0,141.09,113.88
2016,7,31,7,30,48.0,166.0,1.8,16.0,186.0,193.27,156.98
2016,7,31,7,45,101.5,194.0,1.75,16.5,244.0,264.5,215.02
2016,7,31,8,0,155.0,222.0,1.7,17.0,302.0,356.82,287.56
2016,7,31,8,15,508.5,150.0,1.65,17.5,449.5,621.44,493.83
2016,7,31,8,30,862.0,78.0,1.6,18.0,597.0,859.67,658.59
2016,7,31,8,45,876.5,79.5,1.6,18.5,642.5,892.01,674.69
2016,7,31,9,0,891.0,81.0,1.6,19.0,688.0,921.36,690.93
2016,7,31,9,15,901.5,83.0,1.6,19.5,729.0,944.31,702.83
2016,7,31,9,30,912.0,85.0,1.6,20.0,770.0,963.7,712.43
2016,7,31,9,45,917.0,88.5,1.65,20.5,804.5,975.76,718.02
2016,7,31,10,0,922.0,92.0,1.7,21.0,839.0,983.84,721.2
2016,7,31,10,15,928.0,93.5,1.75,21.0,868.5,986.73,722.58
2016,7,31,10,30,934.0,95.0,1.8,21.0,898.0,985.59,721.54
2016,7,31,10,45,938.5,96.0,1.85,21.5,920.5,978.48,715.44
2016,7,31,11,0,943.0,97.0,1.9,22.0,943.0,967.34,706.9
2016,7,31,11,15,946.0,97.5,1.95,22.0,958.5,950.36,696.07
2016,7,31,11,30,949.0,98.0,2.0,22.0,974.0,929.51,682.79
2016,7,31,11,45,950.5,98.0,2.05,22.5,982.0,903.14,664.62
