Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,952.0,98.0,2.1,23.0,990.0,873.2,644.12
2016,7,31,12,15,952.0,98.0,2.15,23.0,990.5,838.66,621.73
2016,7,31,12,30,952.0,98.0,2.2,23.0,991.0,800.93,597.02
2016,7,31,12,45,946.0,101.0,2.25,23.0,982.5,758.41,567.11
2016,7,31,13,0,940.0,104.0,2.3,23.0,974.0,713.44,534.35
2016,7,31,13,15,937.5,103.0,2.35,22.5,959.0,665.28,499.47
2016,7,31,13,30,935.0,102.0,2.4,22.0,944.0,614.91,461.72
2016,7,31,13,45,932.5,100.0,2.45,22.0,922.5,561.77,419.7
2016,7,31,14,0,930.0,98.0,2.5,22.0,901.0,506.83,374.88
2016,7,31,14,15,923.5,96.5,2.55,21.5,872.0,449.06,327.13
2016,7,31,14,30,917.0,95.0,2.6,21.0,843.0,390.36,277.13
2016,7,31,14,45,911.5,92.5,2.65,21.0,809.0,330.57,224.85
2016,7,31,15,0,906.0,90.0,2.7,21.0,775.0,270.24,172.64
2016,7,31,15,15,895.0,88.0,2.75,20.5,734.5,209.05,123.45
2016,7,31,15,30,884.0,86.0,2.8,20.0,694.0,148.47,82.98
2016,7,31,15,45,872.0,83.0,2.85,20.0,649.5,88.06,69.64
2016,7,31,16,0,860.0,80.0,2.9,20.0,605.0,79.06,62.27
2016,7,31,16,15,842.5,77.0,2.9,19.5,556.5,76.37,60.3
2016,7,31,16,30,825.0,74.0,2.9,19.0,508.0,73.53,58.19
2016,7,31,16,45,802.0,70.5,2.9,19.0,457.5,63.28,49.53
2016,7,31,17,0,779.0,67.0,2.9,19.0,407.0,60.43,47.23
2016,7,31,17,15,746.5,63.5,2.85,18.5,355.0,57.35,44.79
2016,7,31,17,30,714.0,60.0,2.8,18.0,303.0,54.26,42.27
2016,7,31,17,45,667.0,55.0,2.75,17.5,252.0,49.79,38.44
2016,7,31,18,0,620.0,50.0,2.7,17.0,201.0,45.32,34.47
2016,7,31,18,15,548.0,43.0,2.6,16.5,153.5,35.92,25.98
2016,7,31,18,30,476.0,36.0,2.5,16.0,106.0,30.05,20.41
2016,7,31,18,45,357.5,26.5,2.45,15.5,67.5,21.98,12.17
2016,7,31,19,0,239.0,17.0,2.4,15.0,29.0,14.02,0.0
2016,7,31,19,15,119.5,8.5,2.3,14.5,14.5,6.69,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,7.5,1.75,12.5,10.5,5.9,0.0
2016,8,1,5,30,162.0,15.0,1.8,13.0,21.0,69.82,0.0
2016,8,1,5,45,292.0,26.0,1.9,13.5,57.5,176.2,121.03
2016,8,1,6,0,422.0,37.0,2.0,14.0,94.0,266.47,210.62
2016,8,1,6,15,499.5,44.5,2.0,14.5,140.5,339.21,275.53
2016,8,1,6,30,577.0,52.0,2.0,15.0,187.0,418.93,343.51
2016,8,1,6,45,288.5,74.0,2.05,15.5,141.5,284.97,235.93
2016,8,1,7,0,0.0,96.0,2.1,16.0,96.0,78.6,60.91
2016,8,1,7,15,14.5,126.5,2.05,16.5,132.5,116.6,93.1
2016,8,1,7,30,29.0,157.0,2.0,17.0,169.0,169.16,136.31
2016,8,1,7,45,73.5,188.5,1.95,17.5,225.0,236.67,191.43
2016,8,1,8,0,118.0,220.0,1.9,18.0,281.0,324.79,260.99
2016,8,1,8,15,130.5,243.5,1.85,18.5,317.5,361.53,287.94
2016,8,1,8,30,143.0,267.0,1.8,19.0,354.0,398.17,314.48
2016,8,1,8,45,510.0,177.0,1.8,19.5,518.0,675.95,527.13
2016,8,1,9,0,877.0,87.0,1.8,20.0,682.0,917.08,690.46
2016,8,1,9,15,888.5,88.5,1.85,20.0,723.0,940.12,702.03
2016,8,1,9,30,900.0,90.0,1.9,20.0,764.0,959.68,713.8
2016,8,1,9,45,904.0,94.5,1.95,20.5,798.5,971.68,719.35
2016,8,1,10,0,908.0,99.0,2.0,21.0,833.0,979.68,722.45
2016,8,1,10,15,914.5,100.5,2.05,21.0,863.0,982.93,723.99
2016,8,1,10,30,921.0,102.0,2.1,21.0,893.0,982.18,723.11
2016,8,1,10,45,926.0,103.0,2.15,21.5,916.0,975.5,717.15
2016,8,1,11,0,931.0,104.0,2.2,22.0,939.0,964.81,708.75
2016,8,1,11,15,934.5,104.5,2.25,22.0,954.5,948.32,698.05
2016,8,1,11,30,938.0,105.0,2.3,22.0,970.0,927.97,684.9
2016,8,1,11,45,939.5,105.5,2.35,22.5,978.5,902.14,666.86
2016,8,1,12,0,941.0,106.0,2.4,23.0,987.0,872.75,646.49
2016,8,1,12,15,941.0,106.0,2.45,23.0,987.5,838.35,623.95
2016,8,1,12,30,941.0,106.0,2.5,23.0,988.0,800.8,599.13
2016,8,1,12,45,937.5,107.5,2.55,23.0,980.0,759.01,569.36
2016,8,1,13,0,934.0,109.0,2.6,23.0,972.0,714.65,536.86
2016,8,1,13,15,931.0,108.5,2.65,22.5,957.0,666.68,501.9
2016,8,1,13,30,928.0,108.0,2.7,22.0,942.0,616.55,464.13
2016,8,1,13,45,924.5,106.0,2.75,22.0,920.0,563.08,421.71
2016,8,1,14,0,921.0,104.0,2.8,22.0,898.0,507.94,376.62
2016,8,1,14,15,915.0,102.5,2.8,21.5,869.5,450.68,329.04
2016,8,1,14,30,909.0,101.0,2.8,21.0,841.0,392.45,279.27
2016,8,1,14,45,901.5,99.0,2.85,21.0,806.0,332.72,227.07
2016,8,1,15,0,894.0,97.0,2.9,21.0,771.0,272.68,175.17
2016,8,1,15,15,883.0,95.0,2.95,20.5,731.0,212.01,126.36
2016,8,1,15,30,872.0,93.0,3.0,20.0,691.0,151.94,86.17
2016,8,1,15,45,858.0,90.0,3.1,20.0,646.0,91.98,72.98
2016,8,1,16,0,844.0,87.0,3.2,20.0,601.0,82.97,65.61
2016,8,1,16,15,825.5,84.5,3.2,19.5,552.5,72.84,57.29
2016,8,1,16,30,807.0,82.0,3.2,19.0,504.0,71.13,56.14
2016,8,1,16,45,782.0,78.0,3.2,19.0,453.0,68.18,53.79
2016,8,1,17,0,757.0,74.0,3.2,19.0,402.0,65.14,51.33
2016,8,1,17,15,722.5,70.0,3.15,18.5,350.5,61.87,48.74
2016,8,1,17,30,688.0,66.0,3.1,18.0,299.0,58.57,46.06
2016,8,1,17,45,636.5,60.5,3.1,17.5,247.5,49.7,38.35
2016,8,1,18,0,585.0,55.0,3.1,17.0,196.0,45.29,34.42
2016,8,1,18,15,509.0,47.0,3.0,16.5,149.0,38.75,28.43
2016,8,1,18,30,433.0,39.0,2.9,16.0,102.0,32.24,22.25
2016,8,1,18,45,305.0,28.5,2.85,15.5,64.0,23.46,13.12
2016,8,1,19,0,177.0,18.0,2.8,15.0,26.0,14.78,0.0
2016,8,1,19,15,88.5,9.0,2.75,14.5,13.0,7.08,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,59.5,7.5,2.3,11.5,10.0,0.0,0.0
2016,8,2,5,30,119.0,15.0,2.4,12.0,20.0,54.59,0.0
2016,8,2,5,45,255.0,27.0,2.5,13.0,56.0,161.34,108.53
2016,8,2,6,0,391.0,39.0,2.6,14.0,92.0,254.61,201.41
2016,8,2,6,15,474.0,47.5,2.55,14.5,138.5,330.15,268.85
2016,8,2,6,30,557.0,56.0,2.5,15.0,185.0,413.23,339.89
2016,8,2,6,45,278.5,67.0,2.5,15.5,131.5,270.76,224.91
2016,8,2,7,0,0.0,78.0,2.5,16.0,78.0,61.54,46.6
2016,8,2,7,15,0.0,95.5,2.45,16.5,95.5,76.35,59.06
2016,8,2,7,30,0.0,113.0,2.4,17.0,113.0,91.13,71.09
2016,8,2,7,45,0.0,132.0,2.35,17.5,132.0,107.27,84.04
2016,8,2,8,0,0.0,151.0,2.3,18.0,151.0,123.38,96.76
2016,8,2,8,15,9.0,182.0,2.25,18.5,187.5,158.39,124.94
2016,8,2,8,30,18.0,213.0,2.2,19.0,224.0,193.88,152.94
2016,8,2,8,45,50.0,256.5,2.15,19.5,290.0,282.66,222.91
2016,8,2,9,0,82.0,300.0,2.1,20.0,356.0,355.65,278.46
2016,8,2,9,15,144.5,324.5,2.05,20.0,430.0,458.84,356.58
2016,8,2,9,30,207.0,349.0,2.0,20.0,504.0,541.27,417.11
2016,8,2,9,45,561.5,225.5,2.0,20.5,673.0,802.82,608.84
2016,8,2,10,0,916.0,102.0,2.0,21.0,842.0,992.25,732.62
2016,8,2,10,15,923.0,103.5,2.0,21.5,872.0,995.88,730.35
2016,8,2,10,30,930.0,105.0,2.0,22.0,902.0,995.46,727.69
2016,8,2,10,45,935.0,106.0,2.05,22.5,925.0,988.59,721.66
2016,8,2,11,0,940.0,107.0,2.1,23.0,948.0,977.68,713.2
2016,8,2,11,15,943.0,108.0,2.1,23.0,964.0,960.93,701.93
2016,8,2,11,30,946.0,109.0,2.1,23.0,980.0,940.28,688.25
2016,8,2,11,45,948.0,109.0,2.15,23.5,988.0,914.07,670.22
2016,8,2,12,0,950.0,109.0,2.2,24.0,996.0,884.27,649.86
2016,8,2,12,15,950.0,109.0,2.2,24.0,996.5,849.43,626.93
2016,8,2,12,30,950.0,109.0,2.2,24.0,997.0,811.41,601.79
2016,8,2,12,45,940.5,114.0,2.2,24.5,987.0,767.67,569.59
2016,8,2,13,0,931.0,119.0,2.2,25.0,977.0,721.68,535.1
2016,8,2,13,15,927.5,118.0,2.25,25.0,962.0,672.91,499.33
2016,8,2,13,30,924.0,117.0,2.3,25.0,947.0,622.04,460.94
2016,8,2,13,45,920.0,115.5,2.35,25.0,924.5,568.66,419.47
2016,8,2,14,0,916.0,114.0,2.4,25.0,902.0,513.65,375.37
2016,8,2,14,15,909.0,112.5,2.45,25.0,872.5,456.01,327.9
2016,8,2,14,30,902.0,111.0,2.5,25.0,843.0,397.53,278.48
2016,8,2,14,45,893.0,109.0,2.55,25.0,807.5,337.52,227.18
2016,8,2,15,0,884.0,107.0,2.6,25.0,772.0,277.4,176.26
2016,8,2,15,15,872.0,104.5,2.6,24.5,731.0,216.58,128.26
2016,8,2,15,30,860.0,102.0,2.6,24.0,690.0,156.5,88.72
2016,8,2,15,45,844.0,99.5,2.65,24.0,644.5,88.73,69.08
2016,8,2,16,0,828.0,97.0,2.7,24.0,599.0,80.55,62.52
2016,8,2,16,15,807.5,94.0,2.7,23.5,550.0,78.79,61.37
2016,8,2,16,30,787.0,91.0,2.7,23.0,501.0,76.95,60.16
2016,8,2,16,45,758.5,87.0,2.75,23.0,449.0,74.17,58.01
2016,8,2,17,0,730.0,83.0,2.8,23.0,397.0,71.33,55.78
2016,8,2,17,15,692.5,78.0,2.8,22.0,345.0,62.32,48.43
2016,8,2,17,30,655.0,73.0,2.8,21.0,293.0,58.71,45.6
2016,8,2,17,45,599.0,66.5,2.85,20.5,241.5,53.72,41.36
2016,8,2,18,0,543.0,60.0,2.9,20.0,190.0,48.74,36.96
2016,8,2,18,15,461.5,51.5,2.85,19.0,143.0,41.98,30.89
2016,8,2,18,30,380.0,43.0,2.8,18.0,96.0,35.26,24.57
2016,8,2,18,45,249.5,30.0,2.8,17.5,59.0,24.56,13.55
2016,8,2,19,0,119.0,17.0,2.8,17.0,22.0,12.95,0.0
2016,8,2,19,15,59.5,8.5,2.8,16.5,11.0,6.69,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,49.5,7.0,1.25,14.5,8.5,0.0,0.0
2016,8,3,5,30,99.0,14.0,1.2,15.0,17.0,46.75,0.0
2016,8,3,5,45,228.0,27.0,1.15,15.5,52.0,149.56,96.52
2016,8,3,6,0,357.0,40.0,1.1,16.0,87.0,240.11,187.11
2016,8,3,6,15,441.5,49.5,0.95,16.5,133.0,316.02,252.96
2016,8,3,6,30,526.0,59.0,0.8,17.0,179.0,399.72,321.81
2016,8,3,6,45,274.5,88.0,0.65,17.5,151.5,294.69,238.65
2016,8,3,7,0,23.0,117.0,0.5,18.0,124.0,126.68,100.1
2016,8,3,7,15,98.0,143.5,0.45,18.5,184.0,222.34,179.4
2016,8,3,7,30,173.0,170.0,0.4,19.0,244.0,310.22,248.39
2016,8,3,7,45,223.5,188.0,0.4,20.0,295.0,391.43,308.52
2016,8,3,8,0,274.0,206.0,0.4,21.0,346.0,458.5,356.11
2016,8,3,8,15,548.0,151.5,0.45,21.5,467.0,670.9,510.07
2016,8,3,8,30,822.0,97.0,0.5,22.0,588.0,861.75,633.6
2016,8,3,8,45,839.5,99.5,0.6,22.5,634.0,897.48,652.56
2016,8,3,9,0,857.0,102.0,0.7,23.0,680.0,918.91,664.67
2016,8,3,9,15,869.0,104.0,0.8,23.5,721.5,942.48,678.33
2016,8,3,9,30,881.0,106.0,0.9,24.0,763.0,962.62,689.78
2016,8,3,9,45,891.0,108.0,1.05,24.5,799.0,977.23,698.75
2016,8,3,10,0,901.0,110.0,1.2,25.0,835.0,988.02,705.37
2016,8,3,10,15,908.0,111.0,1.3,25.0,865.0,991.01,707.72
2016,8,3,10,30,915.0,112.0,1.4,25.0,895.0,990.02,707.74
2016,8,3,10,45,920.0,113.5,1.55,25.5,918.0,983.62,703.81
2016,8,3,11,0,925.0,115.0,1.7,26.0,941.0,973.21,697.34
2016,8,3,11,15,928.5,115.5,1.85,26.0,957.0,956.51,688.21
2016,8,3,11,30,932.0,116.0,2.0,26.0,973.0,935.96,676.51
2016,8,3,11,45,933.0,117.0,2.15,26.0,981.0,909.96,661.13
2016,8,3,12,0,934.0,118.0,2.3,26.0,989.0,880.41,643.23
2016,8,3,12,15,934.5,118.0,2.4,25.5,989.5,846.26,622.86
2016,8,3,12,30,935.0,118.0,2.5,25.0,990.0,808.94,600.01
2016,8,3,12,45,936.0,116.5,2.65,25.0,983.5,767.79,571.49
2016,8,3,13,0,937.0,115.0,2.8,25.0,977.0,723.79,540.08
2016,8,3,13,15,934.0,114.5,2.85,24.5,962.0,675.39,505.06
2016,8,3,13,30,931.0,114.0,2.9,24.0,947.0,624.81,467.24
2016,8,3,13,45,926.0,113.0,3.0,24.0,925.0,570.86,424.9
2016,8,3,14,0,921.0,112.0,3.1,24.0,903.0,515.35,379.94
2016,8,3,14,15,914.5,110.5,3.15,23.5,873.5,457.56,332.36
2016,8,3,14,30,908.0,109.0,3.2,23.0,844.0,398.86,282.61
2016,8,3,14,45,899.5,107.0,3.3,23.0,809.0,338.56,230.34
2016,8,3,15,0,891.0,105.0,3.4,23.0,774.0,278.08,178.43
2016,8,3,15,15,879.5,103.0,3.4,22.5,733.0,217.16,129.69
2016,8,3,15,30,868.0,101.0,3.4,22.0,692.0,156.89,89.54
2016,8,3,15,45,854.5,97.5,3.45,22.0,646.5,87.98,69.07
2016,8,3,16,0,841.0,94.0,3.5,22.0,601.0,78.98,61.74
2016,8,3,16,15,820.5,91.0,3.5,21.5,552.0,77.12,60.49
2016,8,3,16,30,800.0,88.0,3.5,21.0,503.0,75.18,59.17
2016,8,3,16,45,775.5,83.0,3.55,21.0,451.5,71.67,56.36
2016,8,3,17,0,751.0,78.0,3.6,21.0,400.0,68.02,53.42
2016,8,3,17,15,714.5,73.5,3.55,20.5,347.5,64.45,50.59
2016,8,3,17,30,678.0,69.0,3.5,20.0,295.0,56.17,43.58
2016,8,3,17,45,626.5,62.5,3.5,19.5,243.5,51.1,39.24
2016,8,3,18,0,575.0,56.0,3.5,19.0,192.0,46.0,34.71
2016,8,3,18,15,494.5,48.0,3.35,18.5,144.0,39.48,28.75
2016,8,3,18,30,414.0,40.0,3.2,18.0,96.0,33.03,22.6
2016,8,3,18,45,281.5,28.0,3.1,17.5,59.0,23.04,11.99
2016,8,3,19,0,149.0,16.0,3.0,17.0,22.0,12.59,0.0
2016,8,3,19,15,74.5,8.0,2.95,16.5,11.0,6.29,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,90.0,13.0,2.7,13.0,16.0,42.86,0.0
2016,8,4,5,45,226.5,26.5,2.8,13.5,51.0,148.05,93.31
2016,8,4,6,0,363.0,40.0,2.9,14.0,86.0,243.64,192.22
2016,8,4,6,15,448.5,49.0,2.9,14.5,132.5,320.14,260.89
2016,8,4,6,30,534.0,58.0,2.9,15.0,179.0,404.39,333.36
2016,8,4,6,45,267.0,55.0,2.95,15.5,115.5,249.5,207.99
2016,8,4,7,0,0.0,52.0,3.0,16.0,52.0,39.79,28.23
2016,8,4,7,15,0.0,67.0,2.95,16.5,67.0,51.38,38.04
2016,8,4,7,30,0.0,82.0,2.9,17.0,82.0,63.42,47.96
2016,8,4,7,45,0.0,103.0,2.9,17.5,103.0,81.14,62.46
2016,8,4,8,0,0.0,124.0,2.9,18.0,124.0,98.96,76.82
2016,8,4,8,15,0.0,131.5,2.95,18.0,131.5,104.8,81.33
2016,8,4,8,30,0.0,139.0,3.0,18.0,139.0,110.71,85.89
2016,8,4,8,45,3.0,167.5,3.05,18.5,169.5,137.8,107.55
2016,8,4,9,0,6.0,196.0,3.1,19.0,200.0,165.1,129.03
2016,8,4,9,15,15.5,237.0,3.15,19.0,248.5,209.93,164.64
2016,8,4,9,30,25.0,278.0,3.2,19.0,297.0,255.05,199.95
2016,8,4,9,45,37.0,312.0,3.3,19.5,341.0,318.15,248.29
2016,8,4,10,0,49.0,346.0,3.4,20.0,385.0,360.59,279.97
2016,8,4,10,15,53.5,364.0,3.4,20.0,408.5,379.17,293.53
2016,8,4,10,30,58.0,382.0,3.4,20.0,432.0,397.1,306.63
2016,8,4,10,45,153.0,407.0,3.45,20.0,543.0,526.08,404.95
2016,8,4,11,0,248.0,432.0,3.5,20.0,654.0,648.58,494.95
2016,8,4,11,15,378.5,396.5,3.5,20.0,741.0,721.89,549.49
2016,8,4,11,30,509.0,361.0,3.5,20.0,828.0,804.12,608.91
2016,8,4,11,45,520.5,353.5,3.55,20.0,834.5,786.2,595.69
2016,8,4,12,0,532.0,346.0,3.6,20.0,841.0,765.39,581.03
2016,8,4,12,15,729.0,231.0,3.6,20.0,910.0,799.68,609.0
2016,8,4,12,30,926.0,116.0,3.6,20.0,979.0,801.93,613.52
2016,8,4,12,45,921.0,118.0,3.6,20.0,970.0,759.63,581.73
2016,8,4,13,0,916.0,120.0,3.6,20.0,961.0,714.9,547.79
2016,8,4,13,15,912.5,119.0,3.6,20.0,946.0,666.62,510.51
2016,8,4,13,30,909.0,118.0,3.6,20.0,931.0,616.29,470.71
2016,8,4,13,45,907.0,115.0,3.6,20.0,909.0,563.42,427.86
2016,8,4,14,0,905.0,112.0,3.6,20.0,887.0,508.77,382.33
2016,8,4,14,15,898.5,110.5,3.6,20.0,858.0,451.78,333.68
2016,8,4,14,30,892.0,109.0,3.6,20.0,829.0,393.91,283.12
2016,8,4,14,45,885.0,106.0,3.65,20.0,794.5,334.23,230.55
2016,8,4,15,0,878.0,103.0,3.7,20.0,760.0,274.24,178.26
2016,8,4,15,15,866.5,100.5,3.7,19.5,719.5,213.74,129.18
2016,8,4,15,30,855.0,98.0,3.7,19.0,679.0,153.94,88.74
2016,8,4,15,45,843.0,94.0,3.7,19.0,634.5,94.13,75.16
2016,8,4,16,0,831.0,90.0,3.7,19.0,590.0,76.17,60.1
2016,8,4,16,15,811.5,87.0,3.7,18.5,541.0,74.25,58.78
2016,8,4,16,30,792.0,84.0,3.7,18.0,492.0,72.26,57.38
2016,8,4,16,45,768.5,79.5,3.7,18.0,441.5,69.04,54.79
2016,8,4,17,0,745.0,75.0,3.7,18.0,391.0,65.72,52.08
2016,8,4,17,15,709.5,70.0,3.65,17.5,339.5,61.71,48.83
2016,8,4,17,30,674.0,65.0,3.6,17.0,288.0,53.26,41.57
2016,8,4,17,45,625.0,59.0,3.6,16.5,237.5,48.5,37.44
2016,8,4,18,0,576.0,53.0,3.6,16.0,187.0,43.73,33.14
2016,8,4,18,15,497.0,45.0,3.5,15.5,140.0,37.15,27.06
2016,8,4,18,30,418.0,37.0,3.4,15.0,93.0,30.62,20.77
2016,8,4,18,45,209.0,28.5,3.3,14.5,56.5,21.74,10.75
2016,8,4,19,0,0.0,20.0,3.2,14.0,20.0,15.74,0.0
2016,8,4,19,15,0.0,10.0,3.15,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,13.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,13.0,14.0,40.03,0.0
2016,8,5,5,45,213.0,25.5,2.4,13.5,48.0,141.07,85.04
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,233.45,183.62
2016,8,5,6,15,427.5,49.5,2.45,14.0,128.0,310.41,252.99
2016,8,5,6,30,513.0,60.0,2.4,14.0,174.0,395.42,326.48
2016,8,5,6,45,256.5,57.0,2.4,14.5,114.0,246.33,205.63
2016,8,5,7,0,0.0,54.0,2.4,15.0,54.0,41.33,29.66
2016,8,5,7,15,0.0,64.5,2.35,15.0,64.5,49.45,36.64
2016,8,5,7,30,0.0,75.0,2.3,15.0,75.0,57.58,43.42
2016,8,5,7,45,0.0,88.0,2.25,15.5,88.0,68.13,52.06
2016,8,5,8,0,0.0,101.0,2.2,16.0,101.0,78.86,60.71
2016,8,5,8,15,0.0,112.5,2.15,16.0,112.5,88.31,68.33
2016,8,5,8,30,0.0,124.0,2.1,16.0,124.0,97.77,75.89
2016,8,5,8,45,0.5,143.0,2.05,16.5,143.5,114.15,88.92
2016,8,5,9,0,1.0,162.0,2.0,17.0,163.0,130.56,101.8
2016,8,5,9,15,9.5,210.0,2.0,17.5,217.0,180.09,141.35
2016,8,5,9,30,18.0,258.0,2.0,18.0,271.0,230.29,180.51
2016,8,5,9,45,38.0,306.0,2.0,18.5,336.0,313.51,244.64
2016,8,5,10,0,58.0,354.0,2.0,19.0,401.0,377.78,292.57
2016,8,5,10,15,166.5,377.5,2.0,19.0,518.5,522.86,402.36
2016,8,5,10,30,275.0,401.0,2.0,19.0,636.0,664.22,504.31
2016,8,5,10,45,581.0,269.0,2.0,19.5,781.0,840.62,631.55
2016,8,5,11,0,887.0,137.0,2.0,20.0,926.0,961.9,711.8
2016,8,5,11,15,890.0,138.0,2.05,20.0,941.5,945.37,699.62
2016,8,5,11,30,893.0,139.0,2.1,20.0,957.0,925.12,686.54
2016,8,5,11,45,895.0,139.5,2.15,20.5,965.0,899.97,668.94
2016,8,5,12,0,897.0,140.0,2.2,21.0,973.0,871.38,649.09
2016,8,5,12,15,896.5,140.0,2.25,21.0,972.5,837.11,626.6
2016,8,5,12,30,896.0,140.0,2.3,21.0,972.0,799.89,601.32
2016,8,5,12,45,894.0,139.0,2.4,21.5,964.0,758.05,570.65
2016,8,5,13,0,892.0,138.0,2.5,22.0,956.0,713.74,537.55
2016,8,5,13,15,888.0,137.5,2.55,21.5,940.5,666.26,503.01
2016,8,5,13,30,884.0,137.0,2.6,21.0,925.0,616.81,465.86
2016,8,5,13,45,875.0,137.5,2.65,21.0,901.5,563.71,423.86
2016,8,5,14,0,866.0,138.0,2.7,21.0,878.0,509.55,379.74
2016,8,5,14,15,857.5,136.0,2.75,21.0,848.0,452.92,332.42
2016,8,5,14,30,849.0,134.0,2.8,21.0,818.0,394.5,282.52
2016,8,5,14,45,835.5,133.0,2.9,21.0,781.5,335.1,231.31
2016,8,5,15,0,822.0,132.0,3.0,21.0,745.0,276.28,181.02
2016,8,5,15,15,808.0,129.0,3.0,20.5,704.0,216.89,133.47
2016,8,5,15,30,794.0,126.0,3.0,20.0,663.0,158.72,94.29
2016,8,5,15,45,774.0,123.0,3.0,20.0,617.5,101.8,81.32
2016,8,5,16,0,754.0,120.0,3.0,20.0,572.0,86.69,68.81
2016,8,5,16,15,730.5,115.5,3.0,19.5,523.0,84.61,67.41
2016,8,5,16,30,707.0,111.0,3.0,19.0,474.0,82.44,65.92
2016,8,5,16,45,674.0,106.0,3.05,19.0,423.0,79.66,63.75
2016,8,5,17,0,641.0,101.0,3.1,19.0,372.0,76.82,61.5
2016,8,5,17,15,599.0,94.0,3.1,18.5,321.0,72.35,57.91
2016,8,5,17,30,557.0,87.0,3.1,18.0,270.0,67.79,54.14
2016,8,5,17,45,496.5,78.5,3.1,17.5,220.0,61.8,48.96
2016,8,5,18,0,436.0,70.0,3.1,17.0,170.0,52.87,41.01
2016,8,5,18,15,352.0,58.0,3.0,16.5,125.5,43.77,32.68
2016,8,5,18,30,268.0,46.0,2.9,16.0,81.0,34.67,24.07
2016,8,5,18,45,159.0,29.5,2.85,15.5,48.0,22.27,10.53
2016,8,5,19,0,50.0,13.0,2.8,15.0,15.0,10.23,0.0
2016,8,5,19,15,25.0,6.5,2.75,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,22.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,45.0,11.0,2.4,13.0,12.0,25.11,0.0
2016,8,6,5,45,165.0,26.5,2.5,13.5,44.5,120.46,68.24
2016,8,6,6,0,285.0,42.0,2.6,14.0,77.0,208.81,163.76
2016,8,6,6,15,372.5,53.5,2.55,14.0,122.0,285.62,232.87
2016,8,6,6,30,460.0,65.0,2.5,14.0,167.0,370.46,306.35
2016,8,6,6,45,230.0,72.5,2.5,14.5,123.5,250.37,208.46
2016,8,6,7,0,0.0,80.0,2.5,15.0,80.0,63.78,48.71
2016,8,6,7,15,0.0,95.0,2.45,15.5,95.0,76.27,59.25
2016,8,6,7,30,0.0,110.0,2.4,16.0,110.0,88.75,69.42
2016,8,6,7,45,0.0,118.0,2.4,16.5,118.0,94.75,74.04
2016,8,6,8,0,0.0,126.0,2.4,17.0,126.0,100.9,78.71
2016,8,6,8,15,3.0,155.0,2.35,17.5,157.0,128.69,101.17
2016,8,6,8,30,6.0,184.0,2.3,18.0,188.0,156.75,123.43
2016,8,6,8,45,21.0,225.0,2.3,18.5,239.5,207.17,163.62
2016,8,6,9,0,36.0,266.0,2.3,19.0,291.0,279.09,219.62
2016,8,6,9,15,118.5,306.0,2.3,19.0,393.0,417.86,327.74
2016,8,6,9,30,201.0,346.0,2.3,19.0,495.0,536.18,416.41
2016,8,6,9,45,541.0,231.0,2.3,19.5,658.0,786.39,602.06
2016,8,6,10,0,881.0,116.0,2.3,20.0,821.0,980.46,731.44
2016,8,6,10,15,888.0,117.5,2.3,20.0,850.5,983.83,730.51
2016,8,6,10,30,895.0,119.0,2.3,20.0,880.0,983.27,729.15
2016,8,6,10,45,900.0,120.5,2.35,20.5,902.5,976.84,723.25
2016,8,6,11,0,905.0,122.0,2.4,21.0,925.0,966.46,714.92
2016,8,6,11,15,908.0,123.0,2.4,21.0,940.5,949.86,703.53
2016,8,6,11,30,911.0,124.0,2.4,21.0,956.0,929.48,689.76
2016,8,6,11,45,912.0,124.5,2.45,21.5,964.0,903.25,671.32
2016,8,6,12,0,913.0,125.0,2.5,22.0,972.0,873.57,650.62
2016,8,6,12,15,913.0,125.0,2.5,22.0,972.0,839.39,627.71
2016,8,6,12,30,913.0,125.0,2.5,22.0,972.0,802.13,602.49
2016,8,6,12,45,906.5,128.0,2.55,22.0,963.0,759.71,572.02
2016,8,6,13,0,900.0,131.0,2.6,22.0,954.0,714.98,539.21
2016,8,6,13,15,897.0,130.0,2.65,22.0,939.0,667.39,503.56
2016,8,6,13,30,894.0,129.0,2.7,22.0,924.0,617.73,465.34
2016,8,6,13,45,889.5,127.0,2.75,22.0,902.0,564.71,423.45
2016,8,6,14,0,885.0,125.0,2.8,22.0,880.0,510.2,379.07
2016,8,6,14,15,878.0,123.5,2.85,21.5,850.5,453.73,332.45
2016,8,6,14,30,871.0,122.0,2.9,21.0,821.0,396.45,283.76
2016,8,6,14,45,862.0,119.5,3.0,21.0,786.0,337.38,232.41
2016,8,6,15,0,853.0,117.0,3.1,21.0,751.0,273.33,177.65
2016,8,6,15,15,840.5,114.0,3.15,20.5,710.0,212.36,128.59
2016,8,6,15,30,828.0,111.0,3.2,20.0,669.0,152.36,88.02
2016,8,6,15,45,812.5,107.5,3.3,20.0,624.0,93.17,74.06
2016,8,6,16,0,797.0,104.0,3.4,20.0,579.0,84.57,67.04
2016,8,6,16,15,775.5,100.0,3.5,19.5,530.0,82.3,65.46
2016,8,6,16,30,754.0,96.0,3.6,19.0,481.0,79.93,63.78
2016,8,6,16,45,726.0,91.5,3.7,19.0,430.0,71.05,56.33
2016,8,6,17,0,698.0,87.0,3.8,19.0,379.0,68.2,54.04
2016,8,6,17,15,658.0,81.0,3.8,18.5,327.5,64.03,50.67
2016,8,6,17,30,618.0,75.0,3.8,18.0,276.0,59.8,47.14
2016,8,6,17,45,562.5,67.5,3.85,17.5,225.5,54.2,42.28
2016,8,6,18,0,507.0,60.0,3.9,17.0,175.0,48.57,37.21
2016,8,6,18,15,421.0,50.0,3.85,16.5,129.0,40.66,29.93
2016,8,6,18,30,335.0,40.0,3.8,16.0,83.0,32.75,22.34
2016,8,6,18,45,207.0,26.5,3.75,15.5,49.0,20.25,8.4
2016,8,6,19,0,79.0,13.0,3.7,15.0,15.0,10.23,0.0
2016,8,6,19,15,39.5,6.5,3.7,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,46.5,5.5,2.8,11.5,6.5,0.0,0.0
2016,8,7,5,30,93.0,11.0,2.9,12.0,13.0,42.83,0.0
2016,8,7,5,45,240.5,23.0,3.0,13.0,47.5,149.75,80.3
2016,8,7,6,0,388.0,35.0,3.1,14.0,82.0,253.41,198.69
2016,8,7,6,15,476.0,43.5,3.0,14.5,129.0,331.96,270.16
2016,8,7,6,30,564.0,52.0,2.9,15.0,176.0,418.76,344.91
2016,8,7,6,45,621.0,58.0,2.85,15.5,227.5,490.23,404.65
2016,8,7,7,0,678.0,64.0,2.8,16.0,279.0,565.25,464.48
2016,8,7,7,15,397.0,116.0,2.65,16.5,247.5,442.92,364.04
2016,8,7,7,30,116.0,168.0,2.5,17.0,216.0,267.56,218.09
2016,8,7,7,45,463.5,124.5,2.45,17.5,352.5,535.26,435.73
2016,8,7,8,0,811.0,81.0,2.4,18.0,489.0,796.91,626.92
2016,8,7,8,15,831.5,84.0,2.3,18.5,539.0,841.57,652.19
2016,8,7,8,30,852.0,87.0,2.2,19.0,589.0,873.86,670.11
2016,8,7,8,45,868.0,89.0,2.1,19.5,635.5,907.97,688.97
2016,8,7,9,0,884.0,91.0,2.0,20.0,682.0,939.14,705.39
2016,8,7,9,15,896.0,93.5,1.9,20.5,724.0,963.87,717.24
2016,8,7,9,30,908.0,96.0,1.8,21.0,766.0,985.02,726.61
2016,8,7,9,45,914.0,99.0,1.75,21.5,801.5,997.17,730.76
2016,8,7,10,0,920.0,102.0,1.7,22.0,837.0,1005.34,732.5
2016,8,7,10,15,927.0,103.5,1.75,22.0,867.0,1008.86,734.24
2016,8,7,10,30,934.0,105.0,1.8,22.0,897.0,1008.29,733.56
2016,8,7,10,45,939.5,105.5,1.85,22.5,920.5,1001.18,727.46
2016,8,7,11,0,945.0,106.0,1.9,23.0,944.0,989.99,718.94
2016,8,7,11,15,948.5,106.5,1.95,23.0,959.5,972.91,708.15
2016,8,7,11,30,952.0,107.0,2.0,23.0,975.0,951.89,694.91
2016,8,7,11,45,955.0,106.5,2.1,23.5,983.5,925.68,677.5
2016,8,7,12,0,958.0,106.0,2.2,24.0,992.0,895.77,657.63
2016,8,7,12,15,958.0,106.0,2.25,24.0,992.5,860.35,634.82
2016,8,7,12,30,958.0,106.0,2.3,24.0,993.0,821.69,609.67
2016,8,7,12,45,956.0,106.5,2.35,24.5,985.5,778.95,578.99
2016,8,7,13,0,954.0,107.0,2.4,25.0,978.0,733.46,545.18
2016,8,7,13,15,951.0,106.0,2.45,25.0,962.5,683.61,508.54
2016,8,7,13,30,948.0,105.0,2.5,25.0,947.0,631.54,469.18
2016,8,7,13,45,944.5,103.5,2.55,25.0,924.5,576.82,426.58
2016,8,7,14,0,941.0,102.0,2.6,25.0,902.0,520.35,381.21
2016,8,7,14,15,934.0,101.0,2.65,25.0,872.0,461.31,332.44
2016,8,7,14,30,927.0,100.0,2.7,25.0,842.0,401.36,281.6
2016,8,7,14,45,918.0,98.0,2.75,25.0,806.0,339.49,228.53
2016,8,7,15,0,909.0,96.0,2.8,25.0,770.0,277.49,175.8
2016,8,7,15,15,897.5,94.0,2.8,24.5,728.5,215.19,126.3
2016,8,7,15,30,886.0,92.0,2.8,24.0,687.0,153.55,85.47
2016,8,7,15,45,869.5,90.0,2.8,24.0,640.5,92.63,72.41
2016,8,7,16,0,853.0,88.0,2.8,24.0,594.0,83.72,65.24
2016,8,7,16,15,833.0,85.0,2.8,23.5,544.0,73.51,56.98
2016,8,7,16,30,813.0,82.0,2.8,23.0,494.0,71.41,55.52
2016,8,7,16,45,784.0,78.5,2.8,23.0,441.5,68.71,53.42
2016,8,7,17,0,755.0,75.0,2.8,23.0,389.0,65.97,51.25
2016,8,7,17,15,717.0,70.0,2.75,22.0,336.0,61.9,48.11
2016,8,7,17,30,679.0,65.0,2.7,21.0,283.0,53.37,40.98
2016,8,7,17,45,621.5,59.0,2.7,20.5,231.0,48.51,36.81
2016,8,7,18,0,564.0,53.0,2.7,20.0,179.0,43.68,32.49
2016,8,7,18,15,477.0,44.5,2.65,19.0,132.0,36.69,26.15
2016,8,7,18,30,390.0,36.0,2.6,18.0,85.0,29.75,19.53
2016,8,7,18,45,244.0,24.0,2.55,17.5,50.0,19.71,7.09
2016,8,7,19,0,98.0,12.0,2.5,17.0,15.0,9.44,0.0
2016,8,7,19,15,49.0,6.0,2.5,16.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,40.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,80.0,10.0,2.2,14.0,12.0,37.4,0.0
2016,8,8,5,45,220.0,22.5,2.25,14.5,44.5,140.19,67.92
2016,8,8,6,0,360.0,35.0,2.3,15.0,77.0,240.78,187.15
2016,8,8,6,15,448.5,43.5,2.15,15.5,123.0,318.32,257.24
2016,8,8,6,30,537.0,52.0,2.0,16.0,169.0,404.19,330.33
2016,8,8,6,45,592.5,59.0,1.9,17.0,219.5,474.74,387.63
2016,8,8,7,0,648.0,66.0,1.8,18.0,270.0,548.81,444.58
2016,8,8,7,15,386.5,116.5,1.7,18.5,244.5,437.03,354.13
2016,8,8,7,30,125.0,167.0,1.6,19.0,219.0,274.05,220.86
2016,8,8,7,45,455.5,125.0,1.55,19.5,348.0,530.71,425.71
2016,8,8,8,0,786.0,83.0,1.5,20.0,477.0,780.17,603.3
2016,8,8,8,15,807.0,86.0,1.5,20.5,526.5,824.59,628.15
2016,8,8,8,30,828.0,89.0,1.5,21.0,576.0,866.87,653.21
2016,8,8,8,45,845.0,91.5,1.5,21.5,622.0,891.67,666.18
2016,8,8,9,0,862.0,94.0,1.5,22.0,668.0,923.9,684.12
2016,8,8,9,15,874.0,96.0,1.55,22.5,709.5,947.71,696.98
2016,8,8,9,30,886.0,98.0,1.6,23.0,751.0,968.05,707.68
2016,8,8,9,45,899.5,98.0,1.7,23.5,788.0,984.02,716.31
2016,8,8,10,0,913.0,98.0,1.8,24.0,825.0,996.22,722.64
2016,8,8,10,15,920.0,99.0,1.9,24.0,855.0,999.29,724.65
2016,8,8,10,30,927.0,100.0,2.0,24.0,885.0,998.32,724.29
2016,8,8,10,45,931.5,101.5,2.15,24.5,907.5,991.41,719.4
2016,8,8,11,0,936.0,103.0,2.3,25.0,930.0,980.43,711.96
2016,8,8,11,15,939.0,103.5,2.4,25.0,946.0,963.08,701.31
2016,8,8,11,30,942.0,104.0,2.5,25.0,962.0,941.85,688.16
2016,8,8,11,45,943.5,104.5,2.65,25.0,970.0,915.52,672.04
2016,8,8,12,0,945.0,105.0,2.8,25.0,978.0,885.59,653.37
2016,8,8,12,15,945.0,105.0,2.9,25.0,978.0,850.56,630.73
2016,8,8,12,30,945.0,105.0,3.0,25.0,978.0,812.33,605.71
2016,8,8,12,45,945.0,104.0,3.15,25.0,971.0,770.24,576.72
2016,8,8,13,0,945.0,103.0,3.3,25.0,964.0,725.31,544.26
2016,8,8,13,15,942.0,102.5,3.35,25.0,948.5,676.25,507.47
2016,8,8,13,30,939.0,102.0,3.4,25.0,933.0,624.97,467.99
2016,8,8,13,45,935.0,100.5,3.5,25.0,911.0,570.4,424.99
2016,8,8,14,0,931.0,99.0,3.6,25.0,889.0,514.17,379.29
2016,8,8,14,15,924.5,97.5,3.65,24.5,859.5,455.47,330.86
2016,8,8,14,30,918.0,96.0,3.7,24.0,830.0,395.85,280.21
2016,8,8,14,45,910.0,94.0,3.75,24.0,794.5,334.77,227.06
2016,8,8,15,0,902.0,92.0,3.8,24.0,759.0,273.45,174.25
2016,8,8,15,15,890.5,90.0,3.8,23.5,717.5,211.56,124.58
2016,8,8,15,30,879.0,88.0,3.8,23.0,676.0,150.35,83.67
2016,8,8,15,45,864.5,85.5,3.8,23.0,630.5,89.64,70.27
2016,8,8,16,0,850.0,83.0,3.8,23.0,585.0,80.54,62.86
2016,8,8,16,15,830.0,80.0,3.75,22.5,535.5,70.1,54.35
2016,8,8,16,30,810.0,77.0,3.7,22.0,486.0,67.89,52.77
2016,8,8,16,45,785.5,72.5,3.7,22.0,434.5,64.44,50.01
2016,8,8,17,0,761.0,68.0,3.7,22.0,383.0,60.89,47.12
2016,8,8,17,15,724.0,64.0,3.65,21.5,330.5,57.42,44.35
2016,8,8,17,30,687.0,60.0,3.6,21.0,278.0,53.95,41.49
2016,8,8,17,45,633.5,54.0,3.6,20.5,227.0,48.66,36.92
2016,8,8,18,0,580.0,48.0,3.6,20.0,176.0,39.99,29.25
2016,8,8,18,15,494.0,40.5,3.55,19.0,129.0,33.65,23.48
2016,8,8,18,30,408.0,33.0,3.5,18.0,82.0,27.4,17.44
2016,8,8,18,45,258.0,22.0,3.5,17.5,47.5,18.1,5.05
2016,8,8,19,0,108.0,11.0,3.5,17.0,13.0,8.65,0.0
2016,8,8,19,15,54.0,5.5,3.45,16.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,180.0,17.0,1.2,14.5,37.5,116.55,49.12
2016,8,9,6,0,360.0,34.0,1.2,15.0,75.0,240.68,185.75
2016,8,9,6,15,449.5,42.5,1.0,15.5,121.0,318.82,255.53
2016,8,9,6,30,539.0,51.0,0.8,16.0,167.0,405.48,327.43
2016,8,9,6,45,591.0,58.5,0.6,17.0,217.0,474.59,381.06
2016,8,9,7,0,643.0,66.0,0.4,18.0,267.0,546.94,433.22
2016,8,9,7,15,511.0,102.0,0.4,18.5,279.5,512.1,404.82
2016,8,9,7,30,379.0,138.0,0.4,19.0,292.0,471.78,372.04
2016,8,9,7,45,580.5,111.0,0.4,19.5,383.0,627.19,486.77
2016,8,9,8,0,782.0,84.0,0.4,20.0,474.0,779.8,587.35
2016,8,9,8,15,803.0,87.0,0.45,20.5,523.5,824.16,612.41
2016,8,9,8,30,824.0,90.0,0.5,21.0,573.0,866.37,637.21
2016,8,9,8,45,843.5,91.5,0.6,22.0,619.5,892.16,650.87
2016,8,9,9,0,863.0,93.0,0.7,23.0,666.0,925.59,669.5
2016,8,9,9,15,875.0,95.0,0.7,23.5,707.5,949.43,681.1
2016,8,9,9,30,887.0,97.0,0.7,24.0,749.0,969.79,690.62
2016,8,9,9,45,897.5,98.0,0.75,24.5,785.0,983.96,697.42
2016,8,9,10,0,908.0,99.0,0.8,25.0,821.0,994.31,702.04
2016,8,9,10,15,915.0,100.5,0.85,25.0,850.5,997.86,704.03
2016,8,9,10,30,922.0,102.0,0.9,25.0,880.0,997.37,703.77
2016,8,9,10,45,926.0,103.5,0.95,25.5,903.0,989.95,698.05
2016,8,9,11,0,930.0,105.0,1.0,26.0,926.0,978.49,690.04
2016,8,9,11,15,933.0,105.5,1.1,26.0,941.5,961.16,680.72
2016,8,9,11,30,936.0,106.0,1.2,26.0,957.0,939.96,668.96
2016,8,9,11,45,936.0,107.0,1.35,26.5,964.0,912.85,652.77
2016,8,9,12,0,936.0,108.0,1.5,27.0,971.0,882.21,634.07
2016,8,9,12,15,936.0,108.0,1.6,27.0,971.5,847.35,612.98
2016,8,9,12,30,936.0,108.0,1.7,27.0,972.0,809.32,589.51
2016,8,9,12,45,932.5,109.5,1.85,27.0,963.5,767.01,561.86
2016,8,9,13,0,929.0,111.0,2.0,27.0,955.0,722.1,530.9
2016,8,9,13,15,926.0,110.0,2.1,27.0,940.0,673.17,495.78
2016,8,9,13,30,923.0,109.0,2.2,27.0,925.0,622.07,457.91
2016,8,9,13,45,916.5,109.0,2.35,27.0,902.0,567.95,416.68
2016,8,9,14,0,910.0,109.0,2.5,27.0,879.0,512.43,372.83
2016,8,9,14,15,903.5,107.5,2.55,26.5,849.5,454.66,326.17
2016,8,9,14,30,897.0,106.0,2.6,26.0,820.0,396.01,277.3
2016,8,9,14,45,886.0,105.0,2.65,26.0,784.0,335.74,225.88
2016,8,9,15,0,875.0,104.0,2.7,26.0,748.0,275.58,175.01
2016,8,9,15,15,863.0,101.5,2.7,25.5,707.0,214.65,126.85
2016,8,9,15,30,851.0,99.0,2.7,25.0,666.0,154.49,87.12
2016,8,9,15,45,833.0,97.0,2.7,25.0,620.0,87.11,67.55
2016,8,9,16,0,815.0,95.0,2.7,25.0,574.0,79.25,61.26
2016,8,9,16,15,793.5,91.5,2.65,24.5,525.0,77.07,59.77
2016,8,9,16,30,772.0,88.0,2.6,24.0,476.0,74.81,58.19
2016,8,9,16,45,740.5,84.5,2.6,24.0,424.0,72.28,56.25
2016,8,9,17,0,709.0,81.0,2.6,24.0,372.0,64.4,49.71
2016,8,9,17,15,669.0,75.5,2.55,23.0,320.0,60.42,46.65
2016,8,9,17,30,629.0,70.0,2.5,22.0,268.0,56.4,43.43
2016,8,9,17,45,566.0,63.5,2.5,21.5,217.0,51.34,39.08
2016,8,9,18,0,503.0,57.0,2.5,21.0,166.0,46.32,34.58
2016,8,9,18,15,412.0,47.0,2.45,20.0,120.5,38.33,27.36
2016,8,9,18,30,321.0,37.0,2.4,19.0,75.0,30.35,19.71
2016,8,9,18,45,185.0,23.0,2.4,18.5,42.5,17.59,3.42
2016,8,9,19,0,49.0,9.0,2.4,18.0,10.0,7.08,0.0
2016,8,9,19,15,24.5,4.5,2.45,17.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,18.0,2.05,14.5,34.5,99.14,34.19
2016,8,10,6,0,292.0,36.0,2.1,15.0,69.0,210.22,162.07
2016,8,10,6,15,383.0,46.5,2.0,15.5,113.5,288.2,232.67
2016,8,10,6,30,474.0,57.0,1.9,16.0,158.0,375.0,306.69
2016,8,10,6,45,533.0,65.0,1.8,16.5,207.5,446.46,365.67
2016,8,10,7,0,592.0,73.0,1.7,17.0,257.0,521.82,424.88
2016,8,10,7,15,461.0,109.0,1.6,17.5,268.0,485.21,393.75
2016,8,10,7,30,330.0,145.0,1.5,18.0,279.0,424.51,343.76
2016,8,10,7,45,536.5,119.0,1.45,18.5,371.0,601.71,479.7
2016,8,10,8,0,743.0,93.0,1.4,19.0,463.0,759.13,589.2
2016,8,10,8,15,765.5,97.0,1.4,19.5,512.0,804.95,616.31
2016,8,10,8,30,788.0,101.0,1.4,20.0,561.0,848.79,642.65
2016,8,10,8,45,808.0,103.0,1.4,20.5,607.0,885.74,663.87
2016,8,10,9,0,828.0,105.0,1.4,21.0,653.0,919.96,683.03
2016,8,10,9,15,841.0,107.5,1.45,21.0,694.5,945.08,698.11
2016,8,10,9,30,854.0,110.0,1.5,21.0,736.0,954.04,702.82
2016,8,10,9,45,867.0,110.5,1.55,21.5,772.5,969.68,710.83
2016,8,10,10,0,880.0,111.0,1.6,22.0,809.0,981.65,716.46
2016,8,10,10,15,887.5,112.5,1.65,22.0,838.5,985.49,718.39
2016,8,10,10,30,895.0,114.0,1.7,22.0,868.0,985.39,718.02
2016,8,10,10,45,901.0,115.0,1.75,22.5,891.0,979.37,712.64
2016,8,10,11,0,907.0,116.0,1.8,23.0,914.0,969.36,704.89
2016,8,10,11,15,910.5,116.5,1.85,23.0,930.0,952.64,694.3
2016,8,10,11,30,914.0,117.0,1.9,23.0,946.0,932.11,681.33
2016,8,10,11,45,916.0,117.5,2.0,23.5,954.0,906.55,664.34
2016,8,10,12,0,918.0,118.0,2.1,24.0,962.0,877.45,644.98
2016,8,10,12,15,918.0,118.0,2.15,24.0,962.0,842.91,622.69
2016,8,10,12,30,918.0,118.0,2.2,24.0,962.0,805.28,598.17
2016,8,10,12,45,914.5,118.5,2.3,24.0,954.0,762.6,568.68
2016,8,10,13,0,911.0,119.0,2.4,24.0,946.0,717.42,536.38
2016,8,10,13,15,908.0,118.5,2.4,23.5,930.5,669.48,501.62
