Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,905.0,118.0,2.4,23.0,915.0,619.42,464.17
2016,8,10,13,45,900.5,116.0,2.45,23.0,892.5,565.55,422.0
2016,8,10,14,0,896.0,114.0,2.5,23.0,870.0,510.17,377.27
2016,8,10,14,15,889.0,112.5,2.5,23.0,840.5,452.81,329.5
2016,8,10,14,30,882.0,111.0,2.5,23.0,811.0,394.64,279.83
2016,8,10,14,45,874.0,108.5,2.5,23.0,776.0,334.94,228.24
2016,8,10,15,0,866.0,106.0,2.5,23.0,741.0,275.04,176.95
2016,8,10,15,15,853.0,103.5,2.5,22.5,700.0,214.38,128.54
2016,8,10,15,30,840.0,101.0,2.5,22.0,659.0,147.26,82.82
2016,8,10,15,45,825.5,97.5,2.5,22.0,613.5,87.11,68.4
2016,8,10,16,0,811.0,94.0,2.5,22.0,568.0,78.54,61.44
2016,8,10,16,15,789.5,90.5,2.5,21.5,519.0,76.34,59.91
2016,8,10,16,30,768.0,87.0,2.5,21.0,470.0,74.06,58.29
2016,8,10,16,45,741.5,82.0,2.55,21.0,419.0,70.52,55.45
2016,8,10,17,0,715.0,77.0,2.6,21.0,368.0,66.86,52.48
2016,8,10,17,15,675.0,71.5,2.6,20.5,316.0,57.71,44.79
2016,8,10,17,30,635.0,66.0,2.6,20.0,264.0,53.58,41.34
2016,8,10,17,45,578.5,59.0,2.6,19.5,214.0,48.1,36.58
2016,8,10,18,0,522.0,52.0,2.6,19.0,164.0,42.61,31.63
2016,8,10,18,15,432.0,43.0,2.55,18.5,118.5,35.28,24.86
2016,8,10,18,30,342.0,34.0,2.5,18.0,73.0,27.99,17.7
2016,8,10,18,45,171.0,17.0,2.45,17.5,36.5,13.73,0.11
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,152.0,17.0,1.6,14.5,34.0,104.16,27.33
2016,8,11,6,0,304.0,34.0,1.7,15.0,68.0,215.1,164.94
2016,8,11,6,15,394.5,45.0,1.7,15.5,112.5,293.88,236.71
2016,8,11,6,30,485.0,56.0,1.7,16.0,157.0,381.64,311.49
2016,8,11,6,45,242.5,73.0,1.75,16.5,123.5,263.34,216.85
2016,8,11,7,0,0.0,90.0,1.8,17.0,90.0,74.32,57.1
2016,8,11,7,15,0.0,108.5,1.75,17.5,108.5,90.15,70.38
2016,8,11,7,30,0.0,127.0,1.7,18.0,127.0,105.89,83.07
2016,8,11,7,45,16.5,157.5,1.65,18.5,166.0,146.91,116.79
2016,8,11,8,0,33.0,188.0,1.6,19.0,205.0,205.51,163.79
2016,8,11,8,15,114.0,221.5,1.6,19.5,286.5,330.06,263.01
2016,8,11,8,30,195.0,255.0,1.6,20.0,368.0,439.88,346.67
2016,8,11,8,45,496.5,187.5,1.65,20.5,507.5,689.05,533.51
2016,8,11,9,0,798.0,120.0,1.7,21.0,647.0,910.46,683.01
2016,8,11,9,15,812.0,123.5,1.7,21.5,689.0,937.19,695.18
2016,8,11,9,30,826.0,127.0,1.7,22.0,731.0,960.55,707.27
2016,8,11,9,45,851.0,122.0,1.75,22.5,770.5,981.76,718.65
2016,8,11,10,0,876.0,117.0,1.8,23.0,810.0,985.79,719.01
2016,8,11,10,15,883.5,119.0,1.85,23.0,840.0,990.0,721.22
2016,8,11,10,30,891.0,121.0,1.9,23.0,870.0,990.24,721.01
2016,8,11,10,45,895.0,123.0,1.95,23.0,892.5,983.14,716.24
2016,8,11,11,0,899.0,125.0,2.0,23.0,915.0,972.08,709.1
2016,8,11,11,15,903.0,125.5,2.05,23.0,931.0,955.72,698.65
2016,8,11,11,30,907.0,126.0,2.1,23.0,947.0,935.55,685.8
2016,8,11,11,45,908.0,127.0,2.15,23.5,954.5,909.49,667.82
2016,8,11,12,0,909.0,128.0,2.2,24.0,962.0,879.96,647.59
2016,8,11,12,15,909.0,128.0,2.25,24.0,962.5,845.45,625.26
2016,8,11,12,30,909.0,128.0,2.3,24.0,963.0,807.87,600.71
2016,8,11,12,45,900.5,132.0,2.35,24.0,953.0,764.43,570.0
2016,8,11,13,0,892.0,136.0,2.4,24.0,943.0,718.82,537.04
2016,8,11,13,15,888.5,135.0,2.45,23.5,928.0,670.7,502.5
2016,8,11,13,30,885.0,134.0,2.5,23.0,913.0,620.58,465.3
2016,8,11,13,45,881.0,132.0,2.55,23.0,890.5,567.68,423.87
2016,8,11,14,0,877.0,130.0,2.6,23.0,868.0,513.25,379.9
2016,8,11,14,15,869.5,128.5,2.6,23.0,838.5,456.4,332.62
2016,8,11,14,30,862.0,127.0,2.6,23.0,809.0,398.82,283.55
2016,8,11,14,45,852.5,124.0,2.6,23.0,773.0,336.0,229.84
2016,8,11,15,0,843.0,121.0,2.6,23.0,737.0,275.19,178.04
2016,8,11,15,15,829.5,118.0,2.6,22.5,695.5,214.12,129.39
2016,8,11,15,30,816.0,115.0,2.6,22.0,654.0,154.2,89.24
2016,8,11,15,45,799.5,111.5,2.6,22.0,608.5,95.24,75.24
2016,8,11,16,0,783.0,108.0,2.6,22.0,563.0,87.26,68.82
2016,8,11,16,15,759.5,103.5,2.6,21.5,513.5,84.69,67.02
2016,8,11,16,30,736.0,99.0,2.6,21.0,464.0,75.67,59.68
2016,8,11,16,45,706.0,93.5,2.6,20.5,412.5,72.27,57.09
2016,8,11,17,0,676.0,88.0,2.6,20.0,361.0,68.76,54.36
2016,8,11,17,15,634.0,81.5,2.6,19.5,309.0,64.27,50.7
2016,8,11,17,30,592.0,75.0,2.6,19.0,257.0,59.71,46.88
2016,8,11,17,45,532.0,66.5,2.6,18.5,207.0,53.36,41.33
2016,8,11,18,0,472.0,58.0,2.6,18.0,157.0,46.96,35.53
2016,8,11,18,15,382.0,46.5,2.5,17.5,112.0,37.84,27.14
2016,8,11,18,30,292.0,35.0,2.4,17.0,67.0,28.66,18.18
2016,8,11,18,45,146.0,17.5,2.3,16.5,33.5,14.12,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,17.0,1.9,13.5,33.0,101.76,16.08
2016,8,12,6,0,294.0,34.0,2.0,14.0,66.0,210.95,161.65
2016,8,12,6,15,385.5,45.5,1.95,14.5,110.5,290.45,234.96
2016,8,12,6,30,477.0,57.0,1.9,15.0,155.0,379.11,310.96
2016,8,12,6,45,295.0,89.0,1.9,15.5,155.0,317.55,262.07
2016,8,12,7,0,113.0,121.0,1.9,16.0,155.0,212.45,174.51
2016,8,12,7,15,126.5,141.5,1.9,16.5,187.0,247.36,203.36
2016,8,12,7,30,140.0,162.0,1.9,17.0,219.0,282.88,231.47
2016,8,12,7,45,445.5,128.0,1.9,18.0,341.5,531.38,430.16
2016,8,12,8,0,751.0,94.0,1.9,19.0,464.0,770.55,602.64
2016,8,12,8,15,773.5,98.0,1.85,19.5,513.5,816.72,629.19
2016,8,12,8,30,796.0,102.0,1.8,20.0,563.0,860.86,655.5
2016,8,12,8,45,815.0,104.5,1.8,20.5,609.5,897.7,676.84
2016,8,12,9,0,834.0,107.0,1.8,21.0,656.0,931.72,696.05
2016,8,12,9,15,847.0,109.5,1.85,21.5,697.5,956.92,709.87
2016,8,12,9,30,860.0,112.0,1.9,22.0,739.0,965.68,713.01
2016,8,12,9,45,870.5,114.0,1.95,22.5,775.0,980.45,720.36
2016,8,12,10,0,881.0,116.0,2.0,23.0,811.0,991.44,725.27
2016,8,12,10,15,888.5,117.5,2.1,23.0,840.5,995.11,727.59
2016,8,12,10,30,896.0,119.0,2.2,23.0,870.0,994.82,727.54
2016,8,12,10,45,902.0,120.0,2.3,23.5,893.5,988.59,722.37
2016,8,12,11,0,908.0,121.0,2.4,24.0,917.0,978.36,714.74
2016,8,12,11,15,911.0,121.5,2.45,24.0,932.5,960.93,703.43
2016,8,12,11,30,914.0,122.0,2.5,24.0,948.0,939.7,689.74
2016,8,12,11,45,917.0,122.0,2.6,24.0,956.0,914.31,673.75
2016,8,12,12,0,920.0,122.0,2.7,24.0,964.0,885.33,655.29
2016,8,12,12,15,920.0,122.0,2.75,24.0,964.0,850.47,632.41
2016,8,12,12,30,920.0,122.0,2.8,24.0,964.0,812.5,607.27
2016,8,12,12,45,921.5,119.5,2.85,24.0,957.0,770.63,577.69
2016,8,12,13,0,923.0,117.0,2.9,24.0,950.0,725.9,545.12
2016,8,12,13,15,920.0,116.5,2.9,24.0,935.0,677.22,508.58
2016,8,12,13,30,917.0,116.0,2.9,24.0,920.0,626.37,469.45
2016,8,12,13,45,913.0,114.5,2.9,24.0,897.5,572.3,426.8
2016,8,12,14,0,909.0,113.0,2.9,24.0,875.0,516.62,381.59
2016,8,12,14,15,902.5,111.0,2.85,24.0,845.5,458.16,332.82
2016,8,12,14,30,896.0,109.0,2.8,24.0,816.0,398.82,282.13
2016,8,12,14,45,888.0,106.5,2.8,24.0,780.5,338.08,229.71
2016,8,12,15,0,880.0,104.0,2.8,24.0,745.0,277.14,177.59
2016,8,12,15,15,868.0,101.5,2.75,23.5,703.5,215.58,128.48
2016,8,12,15,30,856.0,99.0,2.7,23.0,662.0,154.79,88.02
2016,8,12,15,45,841.0,96.0,2.65,23.0,616.5,86.42,67.57
2016,8,12,16,0,826.0,93.0,2.6,23.0,571.0,78.35,61.05
2016,8,12,16,15,804.5,89.5,2.5,23.0,521.0,76.09,59.36
2016,8,12,16,30,783.0,86.0,2.4,23.0,471.0,73.75,57.58
2016,8,12,16,45,755.0,81.5,2.35,23.0,419.5,70.49,54.99
2016,8,12,17,0,727.0,77.0,2.3,23.0,368.0,67.14,52.3
2016,8,12,17,15,686.5,71.5,2.15,22.5,315.0,57.94,44.62
2016,8,12,17,30,646.0,66.0,2.0,22.0,262.0,53.78,41.17
2016,8,12,17,45,587.0,59.0,1.9,21.5,211.0,48.26,36.38
2016,8,12,18,0,528.0,52.0,1.8,21.0,160.0,42.74,31.41
2016,8,12,18,15,434.0,42.0,1.8,20.0,114.0,34.57,24.0
2016,8,12,18,30,340.0,32.0,1.8,19.0,68.0,26.42,15.97
2016,8,12,18,45,170.0,16.0,1.8,18.5,34.0,12.96,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.5,2.0,14.5,32.5,103.07,2.89
2016,8,13,6,0,304.0,33.0,2.1,15.0,65.0,215.76,163.8
2016,8,13,6,15,397.5,43.0,2.05,15.5,109.5,295.49,238.04
2016,8,13,6,30,491.0,53.0,2.0,16.0,154.0,384.42,314.26
2016,8,13,6,45,553.0,60.5,1.95,17.0,204.0,458.3,374.9
2016,8,13,7,0,615.0,68.0,1.9,18.0,254.0,536.37,435.71
2016,8,13,7,15,656.5,73.5,1.85,18.5,306.0,600.42,483.28
2016,8,13,7,30,698.0,79.0,1.8,19.0,358.0,665.64,528.85
2016,8,13,7,45,730.0,83.0,1.75,20.0,409.5,717.85,562.16
2016,8,13,8,0,762.0,87.0,1.7,21.0,461.0,773.74,596.84
2016,8,13,8,15,784.0,90.5,1.7,21.5,510.0,819.17,624.71
2016,8,13,8,30,806.0,94.0,1.7,22.0,559.0,862.54,650.65
2016,8,13,8,45,824.5,96.0,1.7,22.5,605.0,898.53,671.16
2016,8,13,9,0,843.0,98.0,1.7,23.0,651.0,931.68,689.56
2016,8,13,9,15,856.0,100.5,1.75,23.5,692.5,944.99,695.5
2016,8,13,9,30,869.0,103.0,1.8,24.0,734.0,966.54,707.07
2016,8,13,9,45,882.5,102.5,1.85,24.5,770.5,981.72,714.46
2016,8,13,10,0,896.0,102.0,1.9,25.0,807.0,993.19,719.61
2016,8,13,10,15,903.0,103.5,1.95,25.0,836.5,996.57,721.16
2016,8,13,10,30,910.0,105.0,2.0,25.0,866.0,995.94,720.37
2016,8,13,10,45,915.5,105.5,2.05,25.5,889.0,988.8,714.19
2016,8,13,11,0,921.0,106.0,2.1,26.0,912.0,977.67,705.65
2016,8,13,11,15,924.0,107.0,2.15,26.0,927.5,960.71,694.9
2016,8,13,11,30,927.0,108.0,2.2,26.0,943.0,939.89,681.74
2016,8,13,11,45,929.5,107.5,2.3,26.0,951.0,913.47,665.43
2016,8,13,12,0,932.0,107.0,2.4,26.0,959.0,883.46,646.68
2016,8,13,12,15,932.0,107.5,2.45,26.0,958.5,848.85,624.33
2016,8,13,12,30,932.0,108.0,2.5,26.0,958.0,811.04,599.7
2016,8,13,12,45,915.5,116.5,2.55,26.0,946.5,764.94,567.77
2016,8,13,13,0,899.0,125.0,2.6,26.0,935.0,717.02,533.18
2016,8,13,13,15,895.5,124.5,2.65,26.0,919.5,668.92,497.77
2016,8,13,13,30,892.0,124.0,2.7,26.0,904.0,618.78,459.8
2016,8,13,13,45,891.0,120.5,2.75,26.0,882.5,565.9,418.66
2016,8,13,14,0,890.0,117.0,2.8,26.0,861.0,511.19,374.75
2016,8,13,14,15,883.0,115.0,2.8,26.0,831.5,453.44,327.1
2016,8,13,14,30,876.0,113.0,2.8,26.0,802.0,394.91,277.59
2016,8,13,14,45,870.5,109.0,2.85,26.0,767.0,334.93,226.21
2016,8,13,15,0,865.0,105.0,2.9,26.0,732.0,274.5,174.87
2016,8,13,15,15,852.5,102.5,2.9,25.5,691.0,213.68,126.73
2016,8,13,15,30,840.0,100.0,2.9,25.0,650.0,146.47,81.39
2016,8,13,15,45,827.5,96.0,2.9,25.0,605.0,85.8,66.54
2016,8,13,16,0,815.0,92.0,2.9,25.0,560.0,77.46,59.83
2016,8,13,16,15,793.5,88.5,2.9,24.5,511.0,75.2,58.26
2016,8,13,16,30,772.0,85.0,2.9,24.0,462.0,72.86,56.6
2016,8,13,16,45,746.0,80.0,2.9,24.0,411.0,69.25,53.74
2016,8,13,17,0,720.0,75.0,2.9,24.0,360.0,65.54,50.74
2016,8,13,17,15,679.5,69.5,2.8,23.0,308.0,56.44,43.25
2016,8,13,17,30,639.0,64.0,2.7,22.0,256.0,52.25,39.84
2016,8,13,17,45,581.0,57.0,2.65,21.5,206.0,46.71,35.02
2016,8,13,18,0,523.0,50.0,2.6,21.0,156.0,41.16,30.01
2016,8,13,18,15,426.5,40.5,2.6,20.5,110.5,33.34,22.84
2016,8,13,18,30,330.0,31.0,2.6,20.0,65.0,25.59,14.97
2016,8,13,18,45,165.0,15.5,2.6,19.5,32.5,12.57,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,173.0,15.5,2.1,15.5,33.0,110.78,0.0
2016,8,14,6,0,346.0,31.0,2.2,16.0,66.0,235.51,177.05
2016,8,14,6,15,442.0,40.0,2.15,16.5,111.5,317.68,254.67
2016,8,14,6,30,538.0,49.0,2.1,17.0,157.0,409.3,332.96
2016,8,14,6,45,293.5,81.5,2.1,17.5,142.5,309.79,254.18
2016,8,14,7,0,49.0,114.0,2.1,18.0,128.0,146.82,118.21
2016,8,14,7,15,55.5,135.0,2.1,18.5,154.5,173.41,140.35
2016,8,14,7,30,62.0,156.0,2.1,19.0,181.0,200.2,161.73
2016,8,14,7,45,75.5,180.0,2.1,20.0,214.5,236.46,190.04
2016,8,14,8,0,89.0,204.0,2.1,21.0,248.0,273.17,217.97
2016,8,14,8,15,467.0,144.0,2.1,21.5,409.0,597.45,472.68
2016,8,14,8,30,845.0,84.0,2.1,22.0,570.0,877.4,667.15
2016,8,14,8,45,861.5,86.0,2.1,22.5,616.5,911.95,684.42
2016,8,14,9,0,878.0,88.0,2.1,23.0,663.0,943.57,701.96
2016,8,14,9,15,890.0,90.5,2.1,23.5,704.5,968.23,714.77
2016,8,14,9,30,902.0,93.0,2.1,24.0,746.0,989.32,725.27
2016,8,14,9,45,887.5,107.0,2.15,24.5,776.0,993.28,725.33
2016,8,14,10,0,873.0,121.0,2.2,25.0,806.0,992.42,722.61
2016,8,14,10,15,880.5,122.5,2.2,25.0,835.5,995.94,723.78
2016,8,14,10,30,888.0,124.0,2.2,25.0,865.0,995.52,722.5
2016,8,14,10,45,897.0,123.0,2.25,25.5,889.0,990.1,717.34
2016,8,14,11,0,906.0,122.0,2.3,26.0,913.0,980.69,709.8
2016,8,14,11,15,909.0,123.0,2.35,26.0,928.0,963.61,698.85
2016,8,14,11,30,912.0,124.0,2.4,26.0,943.0,942.71,685.54
2016,8,14,11,45,916.5,122.5,2.45,26.0,951.5,917.15,669.22
2016,8,14,12,0,921.0,121.0,2.5,26.0,960.0,887.96,650.51
2016,8,14,12,15,920.5,121.0,2.55,26.0,959.5,852.52,627.56
2016,8,14,12,30,920.0,121.0,2.6,26.0,959.0,813.98,602.39
2016,8,14,12,45,912.0,124.0,2.65,26.0,949.0,769.54,571.4
2016,8,14,13,0,904.0,127.0,2.7,26.0,939.0,722.88,537.79
2016,8,14,13,15,900.0,126.5,2.75,26.0,923.0,674.09,501.85
2016,8,14,13,30,896.0,126.0,2.8,26.0,907.0,623.29,463.39
2016,8,14,13,45,890.0,125.0,2.85,26.0,884.0,569.27,421.39
2016,8,14,14,0,884.0,124.0,2.9,26.0,861.0,513.89,377.01
2016,8,14,14,15,876.5,122.0,2.95,25.5,831.0,456.06,330.06
2016,8,14,14,30,869.0,120.0,3.0,25.0,801.0,397.52,281.07
2016,8,14,14,45,859.0,118.0,3.05,25.0,765.0,337.78,229.81
2016,8,14,15,0,849.0,116.0,3.1,25.0,729.0,273.48,175.53
2016,8,14,15,15,836.0,113.0,3.15,24.5,687.5,211.89,126.64
2016,8,14,15,30,823.0,110.0,3.2,24.0,646.0,151.39,86.33
2016,8,14,15,45,805.5,106.5,3.25,24.0,600.0,91.75,71.81
2016,8,14,16,0,788.0,103.0,3.3,24.0,554.0,84.25,65.8
2016,8,14,16,15,765.0,99.0,3.3,23.5,505.0,81.9,64.19
2016,8,14,16,30,742.0,95.0,3.3,23.0,456.0,73.37,57.29
2016,8,14,16,45,711.5,90.0,3.35,23.0,404.5,70.18,54.77
2016,8,14,17,0,681.0,85.0,3.4,23.0,353.0,66.92,52.15
2016,8,14,17,15,637.5,78.5,3.3,22.0,301.0,62.32,48.52
2016,8,14,17,30,594.0,72.0,3.2,21.0,249.0,57.67,44.71
2016,8,14,17,45,531.5,64.0,3.15,20.5,198.5,51.61,39.41
2016,8,14,18,0,469.0,56.0,3.1,20.0,148.0,45.53,33.89
2016,8,14,18,15,369.5,44.5,3.0,19.0,103.5,36.33,25.48
2016,8,14,18,30,270.0,33.0,2.9,18.0,59.0,27.1,16.04
2016,8,14,18,45,135.0,16.5,2.85,17.5,29.5,12.63,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,148.5,16.5,2.15,12.5,31.5,100.97,0.0
2016,8,15,6,0,297.0,33.0,2.2,13.0,63.0,213.77,161.04
2016,8,15,6,15,397.0,44.0,2.15,13.5,108.5,298.24,241.66
2016,8,15,6,30,497.0,55.0,2.1,14.0,154.0,392.68,323.16
2016,8,15,6,45,248.5,68.0,2.1,14.5,117.5,264.64,220.06
2016,8,15,7,0,0.0,81.0,2.1,15.0,81.0,65.93,50.49
2016,8,15,7,15,0.0,98.0,2.05,15.5,98.0,80.38,62.76
2016,8,15,7,30,0.0,115.0,2.0,16.0,115.0,94.75,74.51
2016,8,15,7,45,2.5,136.5,2.0,17.0,138.0,115.52,91.28
2016,8,15,8,0,5.0,158.0,2.0,18.0,161.0,136.37,107.75
2016,8,15,8,15,5.5,168.5,1.95,18.5,172.0,144.87,114.04
2016,8,15,8,30,6.0,179.0,1.9,19.0,183.0,153.53,120.41
2016,8,15,8,45,36.0,230.0,1.85,19.5,253.5,247.61,195.46
2016,8,15,9,0,66.0,281.0,1.8,20.0,324.0,328.25,257.35
2016,8,15,9,15,141.0,308.0,1.8,20.5,407.5,448.75,348.69
2016,8,15,9,30,216.0,335.0,1.8,21.0,491.0,547.85,420.82
2016,8,15,9,45,574.0,218.0,1.85,21.5,660.5,827.15,623.36
2016,8,15,10,0,932.0,101.0,1.9,22.0,830.0,1030.92,754.34
2016,8,15,10,15,939.0,102.0,1.95,22.0,860.5,1033.59,753.16
2016,8,15,10,30,946.0,103.0,2.0,22.0,891.0,1032.1,751.83
2016,8,15,10,45,948.0,105.5,2.1,22.5,913.5,1023.15,745.08
2016,8,15,11,0,950.0,108.0,2.2,23.0,936.0,1010.06,735.81
2016,8,15,11,15,953.0,109.0,2.25,23.0,951.5,992.35,724.52
2016,8,15,11,30,956.0,110.0,2.3,23.0,967.0,970.64,710.71
2016,8,15,11,45,955.5,111.5,2.4,23.0,974.0,942.44,693.16
2016,8,15,12,0,955.0,113.0,2.5,23.0,981.0,910.63,673.12
2016,8,15,12,15,955.0,113.0,2.5,23.0,981.0,874.46,649.21
2016,8,15,12,30,955.0,113.0,2.5,23.0,981.0,835.03,622.99
2016,8,15,12,45,948.5,115.5,2.55,23.0,971.0,789.9,591.78
2016,8,15,13,0,942.0,118.0,2.6,23.0,961.0,742.31,557.33
2016,8,15,13,15,938.5,117.5,2.6,23.0,945.0,692.06,519.85
2016,8,15,13,30,935.0,117.0,2.6,23.0,929.0,639.63,479.73
2016,8,15,13,45,928.0,116.5,2.6,23.0,905.0,583.42,435.63
2016,8,15,14,0,921.0,116.0,2.6,23.0,881.0,525.86,389.1
2016,8,15,14,15,913.5,114.5,2.6,22.5,850.0,466.26,340.25
2016,8,15,14,30,906.0,113.0,2.6,22.0,819.0,405.87,289.24
2016,8,15,14,45,897.0,110.0,2.6,22.0,782.5,343.49,235.26
2016,8,15,15,0,888.0,107.0,2.6,22.0,746.0,281.05,181.65
2016,8,15,15,15,874.5,104.5,2.6,21.5,703.5,218.36,131.44
2016,8,15,15,30,861.0,102.0,2.6,21.0,661.0,149.6,84.56
2016,8,15,15,45,846.5,98.0,2.6,21.0,614.5,87.29,68.91
2016,8,15,16,0,832.0,94.0,2.6,21.0,568.0,79.31,62.43
2016,8,15,16,15,809.5,90.5,2.55,20.5,517.0,77.04,60.83
2016,8,15,16,30,787.0,87.0,2.5,20.0,466.0,74.68,59.14
2016,8,15,16,45,758.5,82.0,2.5,20.0,413.5,71.04,56.21
2016,8,15,17,0,730.0,77.0,2.5,20.0,361.0,67.31,53.14
2016,8,15,17,15,687.0,71.5,2.45,19.5,307.5,58.03,45.29
2016,8,15,17,30,644.0,66.0,2.4,19.0,254.0,53.85,41.75
2016,8,15,17,45,578.5,58.5,2.35,18.5,202.5,47.9,36.49
2016,8,15,18,0,513.0,51.0,2.3,18.0,151.0,41.95,31.04
2016,8,15,18,15,410.5,40.5,2.15,17.0,105.0,33.34,23.09
2016,8,15,18,30,308.0,30.0,2.0,16.0,59.0,24.77,13.97
2016,8,15,18,45,154.0,15.0,1.95,15.5,29.5,12.2,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,16.5,2.0,14.0,28.0,86.39,0.0
2016,8,16,6,0,243.0,33.0,2.1,15.0,56.0,187.18,138.23
2016,8,16,6,15,339.0,45.5,2.05,15.5,99.5,268.58,215.81
2016,8,16,6,30,435.0,58.0,2.0,16.0,143.0,359.46,293.91
2016,8,16,6,45,217.5,75.5,2.0,16.5,118.0,238.54,196.83
2016,8,16,7,0,0.0,93.0,2.0,17.0,93.0,78.56,60.69
2016,8,16,7,15,2.5,112.0,2.0,17.5,113.0,96.73,75.98
2016,8,16,7,30,5.0,131.0,2.0,18.0,133.0,114.98,90.85
2016,8,16,7,45,34.0,164.0,2.0,18.5,180.0,184.81,148.42
2016,8,16,8,0,63.0,197.0,2.0,19.0,227.0,244.18,195.99
2016,8,16,8,15,84.5,223.0,1.95,19.5,268.5,290.0,231.49
2016,8,16,8,30,106.0,249.0,1.9,20.0,310.0,336.42,266.67
2016,8,16,8,45,177.0,268.5,1.9,20.5,379.5,443.33,348.19
2016,8,16,9,0,248.0,288.0,1.9,21.0,449.0,553.93,428.91
2016,8,16,9,15,539.0,206.0,1.9,21.5,585.5,769.51,586.68
2016,8,16,9,30,830.0,124.0,1.9,22.0,722.0,970.52,718.68
2016,8,16,9,45,832.5,130.5,1.9,22.5,755.5,982.27,721.24
2016,8,16,10,0,835.0,137.0,1.9,23.0,789.0,990.08,723.49
2016,8,16,10,15,843.5,139.0,1.95,23.0,819.0,995.05,726.11
2016,8,16,10,30,852.0,141.0,2.0,23.0,849.0,996.05,726.34
2016,8,16,10,45,857.5,143.0,2.05,23.5,871.5,990.14,720.89
2016,8,16,11,0,863.0,145.0,2.1,24.0,894.0,980.22,713.06
2016,8,16,11,15,867.0,146.0,2.15,24.0,909.5,948.95,692.92
2016,8,16,11,30,871.0,147.0,2.2,24.0,925.0,929.3,680.52
2016,8,16,11,45,872.5,147.5,2.25,24.5,932.5,903.42,662.61
2016,8,16,12,0,874.0,148.0,2.3,25.0,940.0,874.16,642.53
2016,8,16,12,15,874.0,148.0,2.3,25.0,939.5,840.04,620.03
2016,8,16,12,30,874.0,148.0,2.3,25.0,939.0,802.96,595.02
2016,8,16,12,45,870.5,148.0,2.35,25.0,930.5,760.53,565.24
2016,8,16,13,0,867.0,148.0,2.4,25.0,922.0,715.76,533.13
2016,8,16,13,15,863.0,147.0,2.4,24.5,906.5,667.79,498.62
2016,8,16,13,30,859.0,146.0,2.4,24.0,891.0,622.99,465.12
2016,8,16,13,45,853.5,144.5,2.45,24.0,867.5,568.77,423.11
2016,8,16,14,0,848.0,143.0,2.5,24.0,844.0,513.26,378.8
2016,8,16,14,15,839.5,140.5,2.5,24.0,814.0,454.75,330.75
2016,8,16,14,30,831.0,138.0,2.5,24.0,784.0,395.81,281.12
2016,8,16,14,45,820.5,135.0,2.5,24.0,748.0,335.77,229.92
2016,8,16,15,0,810.0,132.0,2.5,24.0,712.0,276.07,179.4
2016,8,16,15,15,795.0,128.5,2.5,23.5,670.5,215.89,131.83
2016,8,16,15,30,780.0,125.0,2.5,23.0,629.0,157.14,92.79
2016,8,16,15,45,762.0,120.5,2.5,23.0,583.0,91.97,72.28
2016,8,16,16,0,744.0,116.0,2.5,23.0,537.0,85.01,66.73
2016,8,16,16,15,719.0,111.0,2.5,22.5,487.5,82.46,64.94
2016,8,16,16,30,694.0,106.0,2.5,22.0,438.0,79.81,63.05
2016,8,16,16,45,662.0,99.5,2.5,22.0,387.0,75.91,59.92
2016,8,16,17,0,630.0,93.0,2.5,22.0,336.0,71.89,56.65
2016,8,16,17,15,583.5,85.5,2.5,21.5,284.5,66.81,52.5
2016,8,16,17,30,537.0,78.0,2.5,21.0,233.0,61.66,48.15
2016,8,16,17,45,472.5,68.0,2.55,20.5,184.0,54.29,41.69
2016,8,16,18,0,408.0,58.0,2.6,20.0,135.0,46.82,34.92
2016,8,16,18,15,310.0,44.5,2.5,19.0,92.5,33.89,23.26
2016,8,16,18,30,212.0,31.0,2.4,18.0,50.0,23.56,12.43
2016,8,16,18,45,106.0,15.5,2.35,17.5,25.0,12.2,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,16.0,2.0,15.0,26.0,78.09,0.0
2016,8,17,6,0,209.0,32.0,2.1,16.0,52.0,170.0,123.26
2016,8,17,6,15,303.0,45.0,2.05,16.5,94.0,246.61,197.24
2016,8,17,6,30,397.0,58.0,2.0,17.0,136.0,337.55,275.2
2016,8,17,6,45,288.5,86.0,1.95,17.5,151.5,315.2,258.4
2016,8,17,7,0,180.0,114.0,1.9,18.0,167.0,254.62,208.96
2016,8,17,7,15,203.5,132.5,1.85,18.5,203.5,313.78,256.72
2016,8,17,7,30,227.0,151.0,1.8,19.0,240.0,359.42,292.07
2016,8,17,7,45,237.0,173.5,1.75,19.5,277.5,399.68,321.84
2016,8,17,8,0,247.0,196.0,1.7,20.0,315.0,439.45,350.39
2016,8,17,8,15,493.5,154.5,1.65,20.5,424.5,637.22,500.36
2016,8,17,8,30,740.0,113.0,1.6,21.0,534.0,837.56,637.47
2016,8,17,8,45,760.0,116.5,1.6,21.5,580.0,869.38,653.69
2016,8,17,9,0,780.0,120.0,1.6,22.0,626.0,904.6,673.8
2016,8,17,9,15,795.0,123.5,1.6,22.5,667.0,932.05,688.5
2016,8,17,9,30,810.0,127.0,1.6,23.0,708.0,956.17,701.0
2016,8,17,9,45,830.5,124.5,1.65,23.5,746.5,975.62,711.18
2016,8,17,10,0,851.0,122.0,1.7,24.0,785.0,977.27,710.05
2016,8,17,10,15,859.0,123.5,1.75,24.0,814.5,981.2,712.11
2016,8,17,10,30,867.0,125.0,1.8,24.0,844.0,981.25,711.79
2016,8,17,10,45,873.0,126.5,1.9,24.5,867.0,975.44,707.13
2016,8,17,11,0,879.0,128.0,2.0,25.0,890.0,965.72,700.08
2016,8,17,11,15,883.0,129.0,2.05,25.0,905.5,949.76,689.92
2016,8,17,11,30,887.0,130.0,2.1,25.0,921.0,930.03,677.41
2016,8,17,11,45,889.0,130.5,2.15,25.5,929.0,904.41,659.81
2016,8,17,12,0,891.0,131.0,2.2,26.0,937.0,875.32,639.99
2016,8,17,12,15,891.0,130.5,2.25,26.0,936.5,840.44,617.54
2016,8,17,12,30,891.0,130.0,2.3,26.0,936.0,802.54,592.92
2016,8,17,12,45,876.5,137.5,2.4,26.0,924.5,757.67,561.78
2016,8,17,13,0,862.0,145.0,2.5,26.0,913.0,711.0,528.49
2016,8,17,13,15,858.0,144.0,2.55,25.5,897.0,663.21,494.4
2016,8,17,13,30,854.0,143.0,2.6,25.0,881.0,618.38,461.08
2016,8,17,13,45,848.5,141.5,2.65,25.0,858.0,564.37,419.2
2016,8,17,14,0,843.0,140.0,2.7,25.0,835.0,509.1,375.05
2016,8,17,14,15,834.5,138.0,2.7,24.5,805.0,451.19,328.12
2016,8,17,14,30,826.0,136.0,2.7,24.0,775.0,392.85,279.43
2016,8,17,14,45,815.0,133.0,2.7,24.0,739.0,332.9,228.22
2016,8,17,15,0,804.0,130.0,2.7,24.0,703.0,273.37,177.75
2016,8,17,15,15,789.0,126.5,2.7,23.5,661.5,213.5,130.35
2016,8,17,15,30,774.0,123.0,2.7,23.0,620.0,155.07,91.5
2016,8,17,15,45,755.0,119.0,2.7,23.0,574.0,90.62,71.19
2016,8,17,16,0,736.0,115.0,2.7,23.0,528.0,84.29,66.15
2016,8,17,16,15,710.0,110.0,2.7,22.5,479.0,81.71,64.33
2016,8,17,16,30,684.0,105.0,2.7,22.0,430.0,79.04,62.41
2016,8,17,16,45,650.0,99.0,2.75,21.5,379.0,75.44,59.66
2016,8,17,17,0,616.0,93.0,2.8,21.0,328.0,71.75,56.78
2016,8,17,17,15,568.5,85.5,2.75,20.5,277.0,66.69,52.62
2016,8,17,17,30,521.0,78.0,2.7,20.0,226.0,61.56,48.26
2016,8,17,17,45,452.5,68.0,2.7,19.5,177.5,54.18,41.75
2016,8,17,18,0,384.0,58.0,2.7,19.0,129.0,44.03,32.61
2016,8,17,18,15,285.0,44.0,2.65,18.5,87.5,33.37,22.79
2016,8,17,18,30,186.0,30.0,2.6,18.0,46.0,22.73,11.21
2016,8,17,18,45,93.0,15.0,2.55,17.5,23.0,11.8,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,16.5,1.7,14.5,25.0,54.64,0.0
2016,8,18,6,0,188.0,33.0,1.8,15.0,50.0,162.32,116.23
2016,8,18,6,15,285.0,46.5,1.8,15.5,91.5,239.97,192.15
2016,8,18,6,30,382.0,60.0,1.8,16.0,133.0,328.42,268.49
2016,8,18,6,45,198.5,81.5,1.8,16.5,120.0,236.12,194.32
2016,8,18,7,0,15.0,103.0,1.8,17.0,107.0,100.75,79.63
2016,8,18,7,15,22.0,123.0,1.8,17.5,131.0,123.76,99.05
2016,8,18,7,30,29.0,143.0,1.8,18.0,155.0,161.02,129.49
2016,8,18,7,45,61.0,171.5,1.8,18.5,200.5,217.08,175.24
2016,8,18,8,0,93.0,200.0,1.8,19.0,246.0,274.83,221.1
2016,8,18,8,15,179.5,219.0,1.75,19.5,317.5,390.93,312.29
2016,8,18,8,30,266.0,238.0,1.7,20.0,389.0,513.63,404.04
2016,8,18,8,45,511.5,183.5,1.7,20.5,503.0,708.92,548.34
2016,8,18,9,0,757.0,129.0,1.7,21.0,617.0,901.11,677.21
2016,8,18,9,15,772.0,132.0,1.7,21.5,657.5,920.77,685.12
2016,8,18,9,30,787.0,135.0,1.7,22.0,698.0,944.11,697.39
2016,8,18,9,45,756.0,160.0,1.75,22.5,723.0,950.41,699.13
2016,8,18,10,0,725.0,185.0,1.8,23.0,748.0,944.67,693.36
2016,8,18,10,15,735.0,188.0,1.85,23.0,777.0,951.9,697.65
2016,8,18,10,30,745.0,191.0,1.9,23.0,806.0,955.42,699.51
2016,8,18,10,45,743.5,198.0,1.95,23.5,826.0,948.14,693.18
2016,8,18,11,0,742.0,205.0,2.0,24.0,846.0,937.18,684.68
2016,8,18,11,15,747.0,206.0,2.05,24.0,861.0,922.8,675.43
2016,8,18,11,30,752.0,207.0,2.1,24.0,876.0,904.8,663.89
2016,8,18,11,45,747.0,212.5,2.15,24.0,881.5,878.72,646.48
2016,8,18,12,0,742.0,218.0,2.2,24.0,887.0,849.57,626.77
2016,8,18,12,15,742.0,218.0,2.25,24.0,886.5,816.76,604.51
2016,8,18,12,30,742.0,218.0,2.3,24.0,886.0,781.16,579.98
2016,8,18,12,45,736.0,219.0,2.35,24.0,877.0,739.48,550.72
2016,8,18,13,0,730.0,220.0,2.4,24.0,868.0,695.89,519.5
2016,8,18,13,15,725.5,218.0,2.4,23.5,852.5,649.21,486.1
2016,8,18,13,30,721.0,216.0,2.4,23.0,837.0,601.08,450.64
2016,8,18,13,45,712.0,214.0,2.45,23.0,814.0,549.36,410.82
2016,8,18,14,0,703.0,212.0,2.5,23.0,791.0,497.11,369.44
2016,8,18,14,15,693.0,208.5,2.5,23.0,761.5,443.12,325.48
2016,8,18,14,30,683.0,205.0,2.5,23.0,732.0,389.25,280.58
2016,8,18,14,45,670.5,200.0,2.55,23.0,697.0,333.99,234.17
2016,8,18,15,0,658.0,195.0,2.6,23.0,662.0,279.69,188.85
2016,8,18,15,15,640.5,189.0,2.6,22.5,621.5,225.1,146.16
2016,8,18,15,30,623.0,183.0,2.6,22.0,581.0,172.57,111.1
2016,8,18,15,45,604.0,174.5,2.65,21.5,537.0,120.68,96.88
2016,8,18,16,0,585.0,166.0,2.7,21.0,493.0,112.2,90.31
2016,8,18,16,15,556.0,157.5,2.7,20.5,445.0,107.67,86.96
2016,8,18,16,30,527.0,149.0,2.7,20.0,397.0,102.97,83.42
2016,8,18,16,45,494.5,137.0,2.7,20.0,348.5,95.87,77.61
2016,8,18,17,0,462.0,125.0,2.7,20.0,300.0,88.52,71.5
2016,8,18,17,15,414.5,112.0,2.65,19.5,251.5,80.07,64.45
2016,8,18,17,30,367.0,99.0,2.6,19.0,203.0,71.41,57.03
2016,8,18,17,45,308.5,82.5,2.55,18.5,157.5,60.08,47.04
2016,8,18,18,0,250.0,66.0,2.5,18.0,112.0,48.51,36.59
2016,8,18,18,15,175.5,46.5,2.4,17.5,73.5,34.54,23.79
2016,8,18,18,30,101.0,27.0,2.3,17.0,35.0,20.36,8.81
2016,8,18,18,45,50.5,13.5,2.25,16.5,17.5,10.62,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,36.13,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,105.41,72.71
2016,8,19,6,15,183.5,48.5,2.1,15.0,77.5,174.43,139.33
2016,8,19,6,30,256.0,68.0,2.1,15.0,116.0,263.19,216.15
2016,8,19,6,45,158.0,90.0,2.1,15.5,123.0,222.11,183.18
2016,8,19,7,0,60.0,112.0,2.1,16.0,130.0,155.49,126.83
2016,8,19,7,15,77.0,133.0,2.05,16.5,160.5,190.45,156.17
2016,8,19,7,30,94.0,154.0,2.0,17.0,191.0,226.44,185.41
2016,8,19,7,45,310.0,151.5,1.95,17.5,295.5,435.68,355.88
2016,8,19,8,0,526.0,149.0,1.9,18.0,400.0,648.37,516.88
2016,8,19,8,15,553.5,157.5,1.85,18.5,447.0,697.0,547.99
2016,8,19,8,30,581.0,166.0,1.8,19.0,494.0,744.77,578.83
2016,8,19,8,45,597.0,175.5,1.8,19.5,537.0,791.05,608.07
2016,8,19,9,0,613.0,185.0,1.8,20.0,580.0,826.06,629.0
2016,8,19,9,15,630.5,191.0,1.8,20.5,620.0,856.43,646.58
2016,8,19,9,30,648.0,197.0,1.8,21.0,660.0,883.95,662.11
2016,8,19,9,45,656.0,204.5,1.8,21.5,693.5,900.52,670.27
2016,8,19,10,0,664.0,212.0,1.8,22.0,727.0,913.73,676.35
2016,8,19,10,15,674.5,216.0,1.85,22.0,755.5,922.47,681.48
2016,8,19,10,30,685.0,220.0,1.9,22.0,784.0,927.64,684.43
2016,8,19,10,45,686.0,226.5,1.95,22.5,804.5,922.39,679.13
2016,8,19,11,0,687.0,233.0,2.0,23.0,825.0,913.59,671.62
2016,8,19,11,15,692.0,235.0,2.05,23.0,840.0,900.82,663.04
2016,8,19,11,30,697.0,237.0,2.1,23.0,855.0,884.55,652.15
2016,8,19,11,45,694.5,240.5,2.2,23.5,861.0,859.62,634.52
2016,8,19,12,0,692.0,244.0,2.3,24.0,867.0,831.74,614.8
2016,8,19,12,15,692.0,244.0,2.35,24.0,867.0,800.13,593.22
2016,8,19,12,30,692.0,244.0,2.4,24.0,867.0,765.88,569.5
2016,8,19,12,45,700.0,236.5,2.45,24.0,862.0,728.87,543.63
2016,8,19,13,0,708.0,229.0,2.5,24.0,857.0,689.12,515.22
2016,8,19,13,15,703.5,227.5,2.55,23.5,841.5,643.63,482.77
2016,8,19,13,30,699.0,226.0,2.6,23.0,826.0,596.73,448.3
2016,8,19,13,45,689.5,224.0,2.65,23.0,802.5,545.64,408.86
2016,8,19,14,0,680.0,222.0,2.7,23.0,779.0,494.15,367.99
2016,8,19,14,15,669.5,218.0,2.7,23.0,750.0,440.67,324.45
2016,8,19,14,30,659.0,214.0,2.7,23.0,721.0,387.45,280.12
2016,8,19,14,45,644.5,209.0,2.7,23.0,685.5,332.9,234.34
2016,8,19,15,0,630.0,204.0,2.7,23.0,650.0,279.6,189.96
2016,8,19,15,15,612.5,197.5,2.7,22.5,609.5,226.31,148.37
2016,8,19,15,30,595.0,191.0,2.7,22.0,569.0,175.16,114.24
2016,8,19,15,45,573.0,183.0,2.75,21.5,525.0,123.62,99.37
2016,8,19,16,0,551.0,175.0,2.8,21.0,481.0,116.7,94.14
2016,8,19,16,15,522.5,165.0,2.8,20.5,433.5,111.47,90.21
2016,8,19,16,30,494.0,155.0,2.8,20.0,386.0,106.02,86.06
2016,8,19,16,45,459.5,142.5,2.8,20.0,338.0,98.72,80.07
2016,8,19,17,0,425.0,130.0,2.8,20.0,290.0,91.15,73.78
2016,8,19,17,15,379.0,115.5,2.8,19.5,242.0,81.88,66.03
2016,8,19,17,30,333.0,101.0,2.8,19.0,194.0,72.36,57.85
2016,8,19,17,45,276.5,83.0,2.8,18.5,149.0,60.43,47.31
2016,8,19,18,0,220.0,65.0,2.8,18.0,104.0,47.65,35.78
2016,8,19,18,15,152.5,44.0,2.75,17.5,67.0,32.69,22.11
2016,8,19,18,30,85.0,23.0,2.7,17.0,30.0,17.49,5.96
2016,8,19,18,45,42.5,11.5,2.65,16.5,15.0,9.05,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,49.5,13.5,1.8,13.5,18.0,32.78,0.0
2016,8,20,6,0,99.0,27.0,1.9,14.0,36.0,96.25,64.77
2016,8,20,6,15,167.0,47.5,1.9,14.5,74.0,164.81,131.42
2016,8,20,6,30,235.0,68.0,1.9,15.0,112.0,238.03,195.45
2016,8,20,6,45,292.5,85.0,1.95,15.5,157.0,320.03,264.69
2016,8,20,7,0,350.0,102.0,2.0,16.0,202.0,393.36,324.98
2016,8,20,7,15,175.0,108.5,1.95,16.5,158.5,265.06,218.84
2016,8,20,7,30,0.0,115.0,1.9,17.0,115.0,95.66,74.75
2016,8,20,7,45,3.5,136.5,1.9,18.0,138.5,117.38,92.56
2016,8,20,8,0,7.0,158.0,1.9,19.0,162.0,139.23,109.81
2016,8,20,8,15,20.5,187.5,1.9,19.5,199.0,178.1,141.04
2016,8,20,8,30,34.0,217.0,1.9,20.0,236.0,236.94,187.34
2016,8,20,8,45,70.0,252.5,1.9,20.5,296.0,306.93,241.89
2016,8,20,9,0,106.0,288.0,1.9,21.0,356.0,377.7,295.45
2016,8,20,9,15,137.0,310.5,1.95,21.0,404.5,452.1,350.75
2016,8,20,9,30,168.0,333.0,2.0,21.0,453.0,503.86,388.5
2016,8,20,9,45,432.0,263.5,2.05,21.5,592.5,733.4,557.78
2016,8,20,10,0,696.0,194.0,2.1,22.0,732.0,928.76,691.41
2016,8,20,10,15,706.0,197.5,2.15,22.5,760.5,936.47,692.57
2016,8,20,10,30,716.0,201.0,2.2,23.0,789.0,940.54,693.4
2016,8,20,10,45,724.0,203.0,2.3,23.5,811.5,937.45,690.18
2016,8,20,11,0,732.0,205.0,2.4,24.0,834.0,930.64,684.68
2016,8,20,11,15,736.5,206.5,2.45,24.0,849.0,916.36,675.24
