Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,30,741.0,208.0,2.5,24.0,864.0,898.51,663.56
2016,8,20,11,45,744.5,208.0,2.6,24.0,871.5,874.86,648.02
2016,8,20,12,0,748.0,208.0,2.7,24.0,879.0,847.89,630.01
2016,8,20,12,15,748.0,208.0,2.75,24.0,879.0,814.91,607.26
2016,8,20,12,30,748.0,208.0,2.8,24.0,879.0,779.14,582.24
2016,8,20,12,45,727.0,218.5,2.9,24.0,866.0,734.41,550.41
2016,8,20,13,0,706.0,229.0,3.0,24.0,853.0,688.6,517.2
2016,8,20,13,15,701.5,227.0,3.0,23.5,837.5,642.72,484.03
2016,8,20,13,30,697.0,225.0,3.0,23.0,822.0,595.46,448.87
2016,8,20,13,45,695.0,219.5,3.05,23.0,801.0,545.71,410.16
2016,8,20,14,0,693.0,214.0,3.1,23.0,780.0,494.85,369.45
2016,8,20,14,15,682.5,210.0,3.1,23.0,750.5,440.66,325.07
2016,8,20,14,30,672.0,206.0,3.1,23.0,721.0,386.69,279.87
2016,8,20,14,45,665.0,198.0,3.1,23.0,687.0,331.45,233.06
2016,8,20,15,0,658.0,190.0,3.1,23.0,653.0,276.56,186.85
2016,8,20,15,15,640.5,184.5,3.1,22.5,612.5,222.21,144.19
2016,8,20,15,30,623.0,179.0,3.1,22.0,572.0,169.92,109.29
2016,8,20,15,45,607.0,169.5,3.1,22.0,529.0,117.37,94.02
2016,8,20,16,0,591.0,160.0,3.1,22.0,486.0,110.47,88.58
2016,8,20,16,15,562.5,151.5,3.1,21.5,438.0,104.43,83.95
2016,8,20,16,30,534.0,143.0,3.1,21.0,390.0,99.63,80.31
2016,8,20,16,45,503.5,131.0,3.1,20.5,342.0,92.44,74.57
2016,8,20,17,0,473.0,119.0,3.1,20.0,294.0,84.99,68.5
2016,8,20,17,15,425.0,106.0,3.1,19.5,245.5,76.41,61.29
2016,8,20,17,30,377.0,93.0,3.1,19.0,197.0,67.61,53.71
2016,8,20,17,45,319.0,77.0,3.1,18.5,151.5,56.5,43.86
2016,8,20,18,0,261.0,61.0,3.1,18.0,106.0,45.16,33.57
2016,8,20,18,15,182.5,42.0,3.0,17.5,68.5,31.37,20.87
2016,8,20,18,30,104.0,23.0,2.9,17.0,31.0,17.36,4.77
2016,8,20,18,45,52.0,11.5,2.85,16.5,15.5,9.05,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,55.5,14.0,2.6,13.5,18.5,35.98,0.0
2016,8,21,6,0,111.0,28.0,2.7,14.0,37.0,104.56,68.92
2016,8,21,6,15,187.5,47.0,2.8,14.5,76.0,189.71,151.56
2016,8,21,6,30,264.0,66.0,2.9,15.0,115.0,267.83,220.31
2016,8,21,6,45,326.0,81.5,3.0,15.5,161.0,339.19,281.73
2016,8,21,7,0,388.0,97.0,3.1,16.0,207.0,415.72,345.32
2016,8,21,7,15,212.5,120.0,3.05,16.5,182.0,308.87,256.03
2016,8,21,7,30,37.0,143.0,3.0,17.0,157.0,169.06,136.88
2016,8,21,7,45,87.5,171.0,2.95,17.5,211.0,240.53,196.47
2016,8,21,8,0,138.0,199.0,2.9,18.0,265.0,333.78,271.16
2016,8,21,8,15,133.5,222.0,2.8,18.5,291.5,356.35,286.8
2016,8,21,8,30,129.0,245.0,2.7,19.0,318.0,377.84,301.55
2016,8,21,8,45,182.5,264.5,2.65,19.5,376.5,448.85,355.77
2016,8,21,9,0,236.0,284.0,2.6,20.0,435.0,520.97,409.09
2016,8,21,9,15,467.0,228.0,2.55,20.0,551.5,730.71,565.82
2016,8,21,9,30,698.0,172.0,2.5,20.0,668.0,910.43,690.76
2016,8,21,9,45,687.0,189.0,2.45,20.5,697.0,918.61,691.42
2016,8,21,10,0,676.0,206.0,2.4,21.0,726.0,922.77,691.14
2016,8,21,10,15,686.5,209.5,2.45,21.0,755.0,930.94,695.95
2016,8,21,10,30,697.0,213.0,2.5,21.0,784.0,935.5,698.44
2016,8,21,10,45,707.5,213.5,2.55,21.5,806.5,933.42,695.31
2016,8,21,11,0,718.0,214.0,2.6,22.0,829.0,927.61,689.88
2016,8,21,11,15,722.5,216.0,2.65,22.0,844.0,913.89,680.64
2016,8,21,11,30,727.0,218.0,2.7,22.0,859.0,896.61,668.8
2016,8,21,11,45,731.0,217.5,2.8,22.5,867.0,873.09,651.81
2016,8,21,12,0,735.0,217.0,2.9,23.0,875.0,846.27,632.46
2016,8,21,12,15,735.0,217.0,2.95,23.0,874.5,813.49,609.65
2016,8,21,12,30,735.0,217.0,3.0,23.0,874.0,777.95,584.59
2016,8,21,12,45,745.0,208.5,3.1,23.0,869.5,739.89,557.78
2016,8,21,13,0,755.0,200.0,3.2,23.0,865.0,698.83,528.14
2016,8,21,13,15,750.5,198.5,3.2,22.5,849.0,651.49,493.56
2016,8,21,13,30,746.0,197.0,3.2,22.0,833.0,602.59,456.85
2016,8,21,13,45,741.0,193.5,3.25,22.0,810.5,550.57,416.01
2016,8,21,14,0,736.0,190.0,3.3,22.0,788.0,497.57,373.21
2016,8,21,14,15,726.0,186.5,3.3,22.0,758.5,441.78,327.04
2016,8,21,14,30,716.0,183.0,3.3,22.0,729.0,386.04,279.85
2016,8,21,14,45,705.0,178.0,3.35,22.0,694.0,329.26,231.34
2016,8,21,15,0,694.0,173.0,3.4,22.0,659.0,273.18,183.78
2016,8,21,15,15,676.5,168.0,3.4,21.5,618.0,216.99,139.28
2016,8,21,15,30,659.0,163.0,3.4,21.0,577.0,162.79,102.94
2016,8,21,15,45,639.5,155.5,3.4,20.5,532.5,109.14,87.69
2016,8,21,16,0,620.0,148.0,3.4,20.0,488.0,103.4,83.33
2016,8,21,16,15,591.0,140.5,3.4,19.5,440.0,100.0,80.88
2016,8,21,16,30,562.0,133.0,3.4,19.0,392.0,94.15,76.28
2016,8,21,16,45,526.5,123.0,3.45,19.0,342.5,87.91,71.14
2016,8,21,17,0,491.0,113.0,3.5,19.0,293.0,81.49,65.76
2016,8,21,17,15,442.0,101.0,3.45,18.5,244.0,73.41,58.94
2016,8,21,17,30,393.0,89.0,3.4,18.0,195.0,65.16,51.77
2016,8,21,17,45,328.0,74.0,3.4,17.5,149.5,54.56,42.31
2016,8,21,18,0,263.0,59.0,3.4,17.0,104.0,43.79,32.46
2016,8,21,18,15,182.0,40.5,3.3,16.5,66.5,30.3,19.91
2016,8,21,18,30,101.0,22.0,3.2,16.0,29.0,16.62,2.88
2016,8,21,18,45,50.5,11.0,3.1,15.5,14.5,8.65,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.5,13.5,2.7,13.5,18.5,38.87,0.0
2016,8,22,6,0,125.0,27.0,2.8,14.0,37.0,122.45,78.8
2016,8,22,6,15,206.5,45.0,2.8,14.5,76.0,198.73,158.68
2016,8,22,6,30,288.0,63.0,2.8,15.0,115.0,279.95,230.25
2016,8,22,6,45,352.0,76.5,2.85,15.5,161.0,351.56,291.92
2016,8,22,7,0,416.0,90.0,2.9,16.0,207.0,428.55,355.77
2016,8,22,7,15,213.5,110.5,2.8,16.5,171.0,298.5,247.6
2016,8,22,7,30,11.0,131.0,2.7,17.0,135.0,121.52,96.7
2016,8,22,7,45,21.0,154.0,2.65,17.5,163.5,150.55,120.82
2016,8,22,8,0,31.0,177.0,2.6,18.0,192.0,196.84,158.17
2016,8,22,8,15,33.0,197.0,2.5,18.5,214.5,217.95,174.21
2016,8,22,8,30,35.0,217.0,2.4,19.0,237.0,238.92,189.94
2016,8,22,8,45,108.5,252.5,2.35,19.5,320.5,366.3,290.63
2016,8,22,9,0,182.0,288.0,2.3,20.0,404.0,474.73,372.68
2016,8,22,9,15,242.0,299.0,2.3,20.5,464.0,566.68,439.52
2016,8,22,9,30,302.0,310.0,2.3,21.0,524.0,635.9,488.42
2016,8,22,9,45,511.0,245.5,2.35,21.5,628.5,795.46,603.79
2016,8,22,10,0,720.0,181.0,2.4,22.0,733.0,942.15,702.75
2016,8,22,10,15,729.5,183.5,2.45,22.0,762.0,948.25,704.71
2016,8,22,10,30,739.0,186.0,2.5,22.0,791.0,950.67,705.77
2016,8,22,10,45,744.5,189.0,2.6,22.5,812.5,945.97,701.37
2016,8,22,11,0,750.0,192.0,2.7,23.0,834.0,937.55,694.65
2016,8,22,11,15,754.5,193.5,2.75,23.0,848.5,922.97,684.89
2016,8,22,11,30,759.0,195.0,2.8,23.0,863.0,904.77,672.83
2016,8,22,11,45,759.5,196.5,2.9,23.0,869.5,879.51,656.41
2016,8,22,12,0,760.0,198.0,3.0,23.0,876.0,851.0,637.11
2016,8,22,12,15,760.5,198.0,3.05,23.0,875.5,818.05,614.13
2016,8,22,12,30,761.0,198.0,3.1,23.0,875.0,782.22,588.8
2016,8,22,12,45,728.0,215.5,3.2,23.0,859.0,734.36,554.18
2016,8,22,13,0,695.0,233.0,3.3,23.0,843.0,685.93,518.58
2016,8,22,13,15,690.5,231.0,3.3,22.5,827.5,640.33,485.35
2016,8,22,13,30,686.0,229.0,3.3,22.0,812.0,593.38,450.14
2016,8,22,13,45,684.5,223.0,3.35,22.0,791.0,543.87,411.32
2016,8,22,14,0,683.0,217.0,3.4,22.0,770.0,493.22,370.5
2016,8,22,14,15,672.5,213.0,3.4,22.0,740.5,439.38,326.12
2016,8,22,14,30,662.0,209.0,3.4,22.0,711.0,385.8,280.97
2016,8,22,14,45,655.5,200.5,3.45,22.0,677.5,330.77,234.1
2016,8,22,15,0,649.0,192.0,3.5,22.0,644.0,276.06,187.82
2016,8,22,15,15,631.0,186.0,3.5,21.5,603.5,221.71,144.99
2016,8,22,15,30,613.0,180.0,3.5,21.0,563.0,169.53,110.05
2016,8,22,15,45,598.0,170.0,3.5,20.5,520.0,117.21,94.53
2016,8,22,16,0,583.0,160.0,3.5,20.0,477.0,109.07,88.18
2016,8,22,16,15,554.0,151.0,3.45,19.5,429.5,104.12,84.42
2016,8,22,16,30,525.0,142.0,3.4,19.0,382.0,98.99,80.47
2016,8,22,16,45,495.0,130.0,3.35,19.0,334.0,91.78,74.5
2016,8,22,17,0,465.0,118.0,3.3,19.0,286.0,84.32,68.22
2016,8,22,17,15,416.0,105.0,3.2,18.5,237.5,75.7,60.93
2016,8,22,17,30,367.0,92.0,3.1,18.0,189.0,66.88,53.26
2016,8,22,17,45,308.5,75.5,3.05,17.5,144.5,55.41,43.02
2016,8,22,18,0,250.0,59.0,3.0,17.0,100.0,43.7,32.32
2016,8,22,18,15,169.0,39.5,2.85,16.5,63.0,29.52,19.09
2016,8,22,18,30,88.0,20.0,2.7,16.0,26.0,15.12,0.22
2016,8,22,18,45,44.0,10.0,2.6,15.5,13.0,7.87,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,13.5,20.0,48.33,0.0
2016,8,23,6,0,166.0,27.0,2.3,14.0,40.0,143.32,89.26
2016,8,23,6,15,260.5,42.0,2.3,14.5,80.0,226.12,180.47
2016,8,23,6,30,355.0,57.0,2.3,15.0,120.0,314.66,258.37
2016,8,23,6,45,177.5,60.0,2.3,15.5,91.5,197.55,163.68
2016,8,23,7,0,0.0,63.0,2.3,16.0,63.0,49.26,36.25
2016,8,23,7,15,0.0,78.0,2.2,16.5,78.0,61.94,47.02
2016,8,23,7,30,0.0,93.0,2.1,17.0,93.0,74.57,57.45
2016,8,23,7,45,0.0,96.0,2.05,17.5,96.0,76.01,58.35
2016,8,23,8,0,0.0,99.0,2.0,18.0,99.0,77.81,59.53
2016,8,23,8,15,6.5,145.0,1.95,18.5,148.5,124.74,98.01
2016,8,23,8,30,13.0,191.0,1.9,19.0,198.0,173.22,136.77
2016,8,23,8,45,21.0,217.0,1.85,19.5,230.0,204.01,160.73
2016,8,23,9,0,29.0,243.0,1.8,20.0,262.0,255.9,200.74
2016,8,23,9,15,31.5,261.0,1.8,20.0,282.5,274.58,214.54
2016,8,23,9,30,34.0,279.0,1.8,20.0,303.0,293.01,228.18
2016,8,23,9,45,170.0,311.0,1.8,20.5,440.5,481.26,372.91
2016,8,23,10,0,306.0,343.0,1.8,21.0,578.0,669.22,507.76
2016,8,23,10,15,554.5,249.5,1.85,21.5,694.0,835.43,625.46
2016,8,23,10,30,803.0,156.0,1.9,22.0,810.0,974.85,716.65
2016,8,23,10,45,810.0,157.5,1.95,22.5,832.5,969.84,710.24
2016,8,23,11,0,817.0,159.0,2.0,23.0,855.0,960.94,703.05
2016,8,23,11,15,821.0,160.0,2.05,23.0,870.0,944.86,692.7
2016,8,23,11,30,825.0,161.0,2.1,23.0,885.0,925.04,680.01
2016,8,23,11,45,828.0,161.0,2.2,23.5,892.5,899.77,662.96
2016,8,23,12,0,831.0,161.0,2.3,24.0,900.0,871.02,643.58
2016,8,23,12,15,830.5,161.0,2.35,24.0,899.0,836.1,620.81
2016,8,23,12,30,830.0,161.0,2.4,24.0,898.0,798.24,594.8
2016,8,23,12,45,820.5,164.5,2.45,24.0,887.5,754.07,563.59
2016,8,23,13,0,811.0,168.0,2.5,24.0,877.0,708.0,530.37
2016,8,23,13,15,806.5,167.0,2.55,24.0,861.0,659.85,494.93
2016,8,23,13,30,802.0,166.0,2.6,24.0,845.0,610.0,457.24
2016,8,23,13,45,795.5,163.5,2.7,24.0,821.5,556.48,415.89
2016,8,23,14,0,789.0,161.0,2.8,24.0,798.0,501.98,372.43
2016,8,23,14,15,779.0,158.5,2.8,23.5,767.5,445.31,326.43
2016,8,23,14,30,769.0,156.0,2.8,23.0,737.0,388.55,279.03
2016,8,23,14,45,756.5,152.5,2.85,23.0,700.5,326.32,226.3
2016,8,23,15,0,744.0,149.0,2.9,23.0,664.0,267.96,176.92
2016,8,23,15,15,727.0,144.5,2.9,22.5,622.5,209.22,130.45
2016,8,23,15,30,710.0,140.0,2.9,22.0,581.0,152.3,92.57
2016,8,23,15,45,689.0,134.5,2.95,21.5,535.5,96.71,76.9
2016,8,23,16,0,668.0,129.0,3.0,21.0,490.0,92.42,73.73
2016,8,23,16,15,639.5,122.5,3.0,20.5,441.5,89.19,71.37
2016,8,23,16,30,611.0,116.0,3.0,20.0,393.0,85.84,68.88
2016,8,23,16,45,573.5,108.0,3.05,19.5,343.0,81.14,65.18
2016,8,23,17,0,536.0,100.0,3.1,19.0,293.0,76.31,61.28
2016,8,23,17,15,485.5,90.0,3.1,18.5,243.0,66.83,53.19
2016,8,23,17,30,435.0,80.0,3.1,18.0,193.0,59.64,46.91
2016,8,23,17,45,365.0,67.0,3.1,17.5,147.0,50.13,38.37
2016,8,23,18,0,295.0,54.0,3.1,17.0,101.0,40.52,29.51
2016,8,23,18,15,202.0,37.0,3.0,16.5,63.5,27.89,17.53
2016,8,23,18,30,109.0,20.0,2.9,16.0,26.0,15.17,0.0
2016,8,23,18,45,54.5,10.0,2.85,16.0,13.0,7.87,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,110.5,12.5,2.15,12.5,21.0,60.29,0.0
2016,8,24,6,0,221.0,25.0,2.3,13.0,42.0,170.09,101.76
2016,8,24,6,15,327.5,38.0,2.3,13.5,84.5,262.65,210.19
2016,8,24,6,30,434.0,51.0,2.3,14.0,127.0,361.28,297.11
2016,8,24,6,45,504.5,59.5,2.35,15.0,177.0,441.09,364.66
2016,8,24,7,0,575.0,68.0,2.4,16.0,227.0,525.85,432.96
2016,8,24,7,15,351.5,108.5,2.35,16.5,212.0,421.51,347.31
2016,8,24,7,30,128.0,149.0,2.3,17.0,197.0,268.0,219.61
2016,8,24,7,45,92.0,167.5,2.3,17.5,205.0,242.28,197.54
2016,8,24,8,0,56.0,186.0,2.3,18.0,213.0,230.42,185.85
2016,8,24,8,15,84.5,213.5,2.25,18.5,258.0,284.77,229.08
2016,8,24,8,30,113.0,241.0,2.2,19.0,303.0,361.1,287.87
2016,8,24,8,45,197.0,256.5,2.2,19.5,376.0,456.36,361.34
2016,8,24,9,0,281.0,272.0,2.2,20.0,449.0,577.08,450.45
2016,8,24,9,15,567.0,192.0,2.15,20.5,580.0,803.33,615.61
2016,8,24,9,30,853.0,112.0,2.1,21.0,711.0,994.32,739.91
2016,8,24,9,45,868.0,112.0,2.1,21.5,748.5,997.48,736.95
2016,8,24,10,0,883.0,112.0,2.1,22.0,786.0,1010.36,742.55
2016,8,24,10,15,890.5,113.5,2.1,22.0,815.5,1013.48,743.25
2016,8,24,10,30,898.0,115.0,2.1,22.0,845.0,1012.57,741.63
2016,8,24,10,45,901.0,117.5,2.15,22.5,866.5,1004.23,734.56
2016,8,24,11,0,904.0,120.0,2.2,23.0,888.0,991.88,725.12
2016,8,24,11,15,907.0,121.0,2.25,23.0,903.0,974.12,713.7
2016,8,24,11,30,910.0,122.0,2.3,23.0,918.0,952.51,699.87
2016,8,24,11,45,908.5,124.0,2.35,23.5,924.5,924.1,680.26
2016,8,24,12,0,907.0,126.0,2.4,24.0,931.0,892.27,658.45
2016,8,24,12,15,907.0,126.0,2.45,24.0,930.0,856.67,635.32
2016,8,24,12,30,907.0,126.0,2.5,24.0,929.0,817.94,609.92
2016,8,24,12,45,891.5,133.5,2.6,24.0,916.5,771.14,577.5
2016,8,24,13,0,876.0,141.0,2.7,24.0,904.0,722.56,542.54
2016,8,24,13,15,871.5,140.0,2.75,24.0,887.5,673.08,505.91
2016,8,24,13,30,867.0,139.0,2.8,24.0,871.0,621.73,466.84
2016,8,24,13,45,861.5,137.0,2.9,24.0,847.0,570.61,426.76
2016,8,24,14,0,856.0,135.0,3.0,24.0,823.0,513.56,381.01
2016,8,24,14,15,846.5,133.0,3.05,23.5,792.0,453.85,332.36
2016,8,24,14,30,837.0,131.0,3.1,23.0,761.0,393.83,281.95
2016,8,24,14,45,826.5,128.0,3.15,23.0,724.0,332.75,229.32
2016,8,24,15,0,816.0,125.0,3.2,23.0,687.0,272.03,177.44
2016,8,24,15,15,800.0,121.5,3.2,22.5,644.5,210.7,128.66
2016,8,24,15,30,784.0,118.0,3.2,22.0,602.0,150.98,89.13
2016,8,24,15,45,765.5,113.0,3.2,22.0,555.5,92.0,72.82
2016,8,24,16,0,747.0,108.0,3.2,22.0,509.0,80.84,63.65
2016,8,24,16,15,719.5,103.0,3.2,21.5,459.0,78.02,61.59
2016,8,24,16,30,692.0,98.0,3.2,21.0,409.0,75.11,59.44
2016,8,24,16,45,658.5,91.0,3.2,20.5,357.5,70.62,55.87
2016,8,24,17,0,625.0,84.0,3.2,20.0,306.0,66.0,52.11
2016,8,24,17,15,573.0,76.5,3.15,19.5,254.5,60.65,47.59
2016,8,24,17,30,521.0,69.0,3.1,19.0,203.0,55.24,42.87
2016,8,24,17,45,449.5,58.5,3.1,18.5,155.0,47.24,35.66
2016,8,24,18,0,378.0,48.0,3.1,18.0,107.0,39.15,28.13
2016,8,24,18,15,262.0,34.0,3.05,17.5,67.5,26.0,15.64
2016,8,24,18,30,146.0,20.0,3.0,17.0,28.0,15.24,0.0
2016,8,24,18,45,73.0,10.0,2.95,16.5,14.0,7.87,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,116.0,12.0,2.15,13.5,20.5,62.68,0.0
2016,8,25,6,0,232.0,24.0,2.2,14.0,41.0,174.41,97.23
2016,8,25,6,15,340.0,35.5,2.15,14.5,83.0,268.36,213.35
2016,8,25,6,30,448.0,47.0,2.1,15.0,125.0,367.11,300.29
2016,8,25,6,45,224.0,47.5,2.1,15.5,86.5,229.92,190.78
2016,8,25,7,0,0.0,48.0,2.1,16.0,48.0,36.71,25.59
2016,8,25,7,15,0.0,59.0,2.05,16.5,59.0,45.2,32.87
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,53.71,39.93
2016,8,25,7,45,0.0,80.5,2.0,17.5,80.5,62.21,46.85
2016,8,25,8,0,0.0,91.0,2.0,18.0,91.0,70.84,53.77
2016,8,25,8,15,0.0,106.5,2.0,18.5,106.5,83.87,64.24
2016,8,25,8,30,0.0,122.0,2.0,19.0,122.0,96.93,74.57
2016,8,25,8,45,0.0,136.0,2.0,19.5,136.0,108.66,83.69
2016,8,25,9,0,0.0,150.0,2.0,20.0,150.0,120.38,92.7
2016,8,25,9,15,3.5,176.0,2.0,20.0,178.5,146.19,113.26
2016,8,25,9,30,7.0,202.0,2.0,20.0,207.0,172.1,133.64
2016,8,25,9,45,25.0,260.5,2.05,20.5,279.5,262.82,204.49
2016,8,25,10,0,43.0,319.0,2.1,21.0,352.0,337.97,261.23
2016,8,25,10,15,141.0,352.5,2.15,21.0,466.0,488.88,375.89
2016,8,25,10,30,239.0,386.0,2.2,21.0,580.0,613.61,467.0
2016,8,25,10,45,582.0,246.5,2.25,21.5,735.5,848.82,637.21
2016,8,25,11,0,925.0,107.0,2.3,22.0,891.0,1000.33,736.27
2016,8,25,11,15,929.0,107.5,2.3,22.0,906.5,982.77,722.66
2016,8,25,11,30,933.0,108.0,2.3,22.0,922.0,961.26,708.34
2016,8,25,11,45,936.5,108.0,2.35,22.5,930.5,934.95,690.09
2016,8,25,12,0,940.0,108.0,2.4,23.0,939.0,904.89,669.41
2016,8,25,12,15,940.0,108.0,2.4,23.0,938.0,868.36,645.24
2016,8,25,12,30,940.0,108.0,2.4,23.0,937.0,828.59,618.81
2016,8,25,12,45,931.0,112.0,2.45,23.0,926.5,782.64,587.43
2016,8,25,13,0,922.0,116.0,2.5,23.0,916.0,734.41,552.52
2016,8,25,13,15,918.5,115.0,2.55,22.5,899.5,683.64,515.96
2016,8,25,13,30,915.0,114.0,2.6,22.0,883.0,630.77,476.55
2016,8,25,13,45,908.5,113.0,2.65,22.0,858.5,574.45,432.27
2016,8,25,14,0,902.0,112.0,2.7,22.0,834.0,516.78,385.49
2016,8,25,14,15,894.0,110.0,2.75,22.0,802.5,456.68,335.33
2016,8,25,14,30,886.0,108.0,2.8,22.0,771.0,395.93,283.23
2016,8,25,14,45,874.0,106.5,2.85,22.0,733.5,333.98,229.47
2016,8,25,15,0,862.0,105.0,2.9,22.0,696.0,272.35,176.46
2016,8,25,15,15,847.5,102.0,2.95,21.5,653.0,204.17,121.98
2016,8,25,15,30,833.0,99.0,3.0,21.0,610.0,142.02,80.73
2016,8,25,15,45,813.0,96.0,3.1,20.5,562.5,81.3,64.19
2016,8,25,16,0,793.0,93.0,3.2,20.0,515.0,78.32,62.04
2016,8,25,16,15,767.0,89.0,3.2,19.5,464.5,75.62,60.06
2016,8,25,16,30,741.0,85.0,3.2,19.0,414.0,72.86,57.99
2016,8,25,16,45,704.5,80.0,3.2,18.5,361.0,63.78,50.38
2016,8,25,17,0,668.0,75.0,3.2,18.0,308.0,60.2,47.47
2016,8,25,17,15,617.0,68.5,3.15,17.5,256.0,55.3,43.29
2016,8,25,17,30,566.0,62.0,3.1,17.0,204.0,50.38,38.93
2016,8,25,17,45,487.5,53.0,3.05,16.5,155.0,43.24,32.42
2016,8,25,18,0,409.0,44.0,3.0,16.0,106.0,36.12,25.69
2016,8,25,18,15,287.5,31.0,2.85,15.5,66.0,25.44,15.04
2016,8,25,18,30,166.0,18.0,2.7,15.0,26.0,14.73,0.0
2016,8,25,18,45,83.0,9.0,2.55,15.0,13.0,7.08,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,107.0,12.0,1.9,13.5,19.0,58.8,0.0
2016,8,26,6,0,214.0,24.0,2.0,14.0,38.0,164.54,83.63
2016,8,26,6,15,324.0,36.5,2.05,14.5,80.5,261.17,206.93
2016,8,26,6,30,434.0,49.0,2.1,15.0,123.0,361.7,295.69
2016,8,26,6,45,503.0,58.0,2.15,15.5,172.5,441.25,363.51
2016,8,26,7,0,572.0,67.0,2.2,16.0,222.0,525.72,432.22
2016,8,26,7,15,286.0,84.0,2.2,16.5,161.5,343.58,284.66
2016,8,26,7,30,0.0,101.0,2.2,17.0,101.0,82.76,64.01
2016,8,26,7,45,0.0,121.5,2.2,17.5,121.5,100.71,78.94
2016,8,26,8,0,0.0,142.0,2.2,18.0,142.0,118.57,93.21
2016,8,26,8,15,12.0,172.5,2.15,18.0,179.5,157.16,124.86
2016,8,26,8,30,24.0,203.0,2.1,18.0,217.0,196.3,156.39
2016,8,26,8,45,125.5,241.0,2.05,18.5,319.5,372.51,297.26
2016,8,26,9,0,227.0,279.0,2.0,19.0,422.0,512.04,402.87
2016,8,26,9,15,306.0,281.5,2.0,19.0,487.0,614.48,477.73
2016,8,26,9,30,385.0,284.0,2.0,19.0,552.0,694.29,534.84
2016,8,26,9,45,618.0,206.0,2.0,19.5,662.5,875.11,662.9
2016,8,26,10,0,851.0,128.0,2.0,20.0,773.0,1013.39,750.64
2016,8,26,10,15,859.5,130.0,2.05,20.5,802.5,1017.87,749.97
2016,8,26,10,30,868.0,132.0,2.1,21.0,832.0,1018.28,748.35
2016,8,26,10,45,872.5,134.0,2.15,21.5,854.0,995.73,732.02
2016,8,26,11,0,877.0,136.0,2.2,22.0,876.0,984.26,723.26
2016,8,26,11,15,880.5,137.0,2.25,22.0,891.5,967.02,712.1
2016,8,26,11,30,884.0,138.0,2.3,22.0,907.0,946.0,698.56
2016,8,26,11,45,885.0,139.0,2.35,22.0,914.0,919.09,681.15
2016,8,26,12,0,886.0,140.0,2.4,22.0,921.0,888.72,661.43
2016,8,26,12,15,886.0,140.0,2.45,22.0,920.0,853.4,638.27
2016,8,26,12,30,886.0,140.0,2.5,22.0,919.0,815.02,612.88
2016,8,26,12,45,887.5,137.0,2.6,22.0,911.0,772.43,583.04
2016,8,26,13,0,889.0,134.0,2.7,22.0,903.0,727.07,550.33
2016,8,26,13,15,884.5,133.0,2.7,22.0,886.0,676.86,512.64
2016,8,26,13,30,880.0,132.0,2.7,22.0,869.0,624.75,472.53
2016,8,26,13,45,874.5,130.0,2.75,22.0,844.5,569.67,429.2
2016,8,26,14,0,869.0,128.0,2.8,22.0,820.0,513.26,383.41
2016,8,26,14,15,860.0,126.0,2.8,21.5,789.0,454.14,334.67
2016,8,26,14,30,851.0,124.0,2.8,21.0,758.0,393.4,283.22
2016,8,26,14,45,840.5,120.5,2.8,21.0,720.5,331.01,229.1
2016,8,26,15,0,830.0,117.0,2.8,21.0,683.0,268.98,175.75
2016,8,26,15,15,814.5,114.0,2.75,20.5,640.5,207.14,126.21
2016,8,26,15,30,799.0,111.0,2.7,20.0,598.0,146.8,86.2
2016,8,26,15,45,780.0,106.5,2.7,20.0,551.0,87.11,69.27
2016,8,26,16,0,761.0,102.0,2.7,20.0,504.0,83.97,66.88
2016,8,26,16,15,733.5,97.0,2.7,19.5,453.5,74.54,59.13
2016,8,26,16,30,706.0,92.0,2.7,19.0,403.0,71.46,56.79
2016,8,26,16,45,669.5,86.0,2.7,18.5,351.0,67.45,53.59
2016,8,26,17,0,633.0,80.0,2.7,18.0,299.0,63.36,50.24
2016,8,26,17,15,580.0,72.5,2.65,17.5,247.0,57.88,45.56
2016,8,26,17,30,527.0,65.0,2.6,17.0,195.0,52.36,40.66
2016,8,26,17,45,448.0,55.0,2.55,16.5,147.0,44.59,33.56
2016,8,26,18,0,369.0,45.0,2.5,16.0,99.0,36.78,26.19
2016,8,26,18,15,250.5,30.5,2.4,15.5,60.5,24.95,14.25
2016,8,26,18,30,132.0,16.0,2.3,15.0,22.0,12.24,0.0
2016,8,26,18,45,66.0,8.0,2.2,15.0,11.0,6.29,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.0,11.5,2.0,13.5,17.5,50.32,0.0
2016,8,27,6,0,178.0,23.0,2.1,14.0,35.0,142.97,63.72
2016,8,27,6,15,283.5,37.5,2.15,14.0,76.0,237.84,188.18
2016,8,27,6,30,389.0,52.0,2.2,14.0,117.0,337.43,277.07
2016,8,27,6,45,459.5,62.5,2.3,14.5,166.0,417.98,346.29
2016,8,27,7,0,530.0,73.0,2.4,15.0,215.0,503.62,416.77
2016,8,27,7,15,265.0,79.5,2.4,15.5,150.5,322.7,269.06
2016,8,27,7,30,0.0,86.0,2.4,16.0,86.0,68.35,52.22
2016,8,27,7,45,8.0,124.0,2.4,16.5,128.0,110.15,87.49
2016,8,27,8,0,16.0,162.0,2.4,17.0,170.0,153.16,122.73
2016,8,27,8,15,21.0,183.0,2.4,17.5,194.5,176.29,141.04
2016,8,27,8,30,26.0,204.0,2.4,18.0,219.0,199.54,159.17
2016,8,27,8,45,25.0,218.5,2.4,18.5,233.5,210.58,167.07
2016,8,27,9,0,24.0,233.0,2.4,19.0,248.0,221.56,174.88
2016,8,27,9,15,40.5,266.0,2.35,19.0,293.5,290.89,229.22
2016,8,27,9,30,57.0,299.0,2.3,19.0,339.0,339.51,266.37
2016,8,27,9,45,56.5,315.0,2.3,19.5,356.5,352.3,274.74
2016,8,27,10,0,56.0,331.0,2.3,20.0,374.0,364.66,282.88
2016,8,27,10,15,460.5,231.5,2.3,20.0,600.5,728.63,560.52
2016,8,27,10,30,865.0,132.0,2.3,20.0,827.0,1016.8,755.89
2016,8,27,10,45,870.0,133.5,2.35,20.5,849.5,994.2,736.19
2016,8,27,11,0,875.0,135.0,2.4,21.0,872.0,982.71,727.29
2016,8,27,11,15,878.5,136.0,2.45,21.0,886.5,965.45,715.96
2016,8,27,11,30,882.0,137.0,2.5,21.0,901.0,944.41,702.23
2016,8,27,11,45,884.0,137.0,2.6,21.5,908.0,917.48,683.71
2016,8,27,12,0,886.0,137.0,2.7,22.0,915.0,887.08,662.85
2016,8,27,12,15,885.5,137.0,2.75,22.0,914.0,851.31,639.17
2016,8,27,12,30,885.0,137.0,2.8,22.0,913.0,812.53,613.27
2016,8,27,12,45,876.0,140.5,2.85,22.0,902.0,767.54,581.1
2016,8,27,13,0,867.0,144.0,2.9,22.0,891.0,728.33,551.89
2016,8,27,13,15,862.5,143.0,2.95,22.0,874.0,677.48,513.9
2016,8,27,13,30,858.0,142.0,3.0,22.0,857.0,624.77,473.51
2016,8,27,13,45,853.5,139.0,3.05,22.0,833.5,568.83,429.5
2016,8,27,14,0,849.0,136.0,3.1,22.0,810.0,511.58,383.05
2016,8,27,14,15,839.5,134.0,3.1,21.5,779.0,451.97,333.93
2016,8,27,14,30,830.0,132.0,3.1,21.0,748.0,392.08,283.11
2016,8,27,14,45,822.5,127.0,3.1,21.0,711.5,330.53,229.58
2016,8,27,15,0,815.0,122.0,3.1,21.0,675.0,269.04,176.57
2016,8,27,15,15,799.0,119.0,3.1,20.5,632.0,207.94,127.66
2016,8,27,15,30,783.0,116.0,3.1,20.0,589.0,148.45,88.3
2016,8,27,15,45,769.0,109.5,3.1,20.0,543.5,88.45,70.45
2016,8,27,16,0,755.0,103.0,3.1,20.0,498.0,78.11,61.89
2016,8,27,16,15,727.5,98.0,3.1,19.5,447.5,75.15,59.69
2016,8,27,16,30,700.0,93.0,3.1,19.0,397.0,72.11,57.37
2016,8,27,16,45,670.5,85.0,3.1,18.5,346.5,66.83,53.07
2016,8,27,17,0,641.0,77.0,3.1,18.0,296.0,61.37,48.5
2016,8,27,17,15,588.5,69.5,3.0,17.5,244.0,55.8,43.72
2016,8,27,17,30,536.0,62.0,2.9,17.0,192.0,50.19,38.73
2016,8,27,17,45,464.0,51.5,2.85,16.5,144.5,41.98,31.24
2016,8,27,18,0,392.0,41.0,2.8,16.0,97.0,33.69,23.43
2016,8,27,18,15,269.0,28.0,2.7,15.5,58.5,22.98,12.19
2016,8,27,18,30,146.0,15.0,2.6,15.0,20.0,11.8,0.0
2016,8,27,18,45,73.0,7.5,2.55,14.5,10.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,132.0,10.5,1.65,12.5,19.0,69.79,0.0
2016,8,28,6,0,264.0,21.0,1.7,13.0,38.0,187.13,71.67
2016,8,28,6,15,379.0,31.5,1.65,13.5,81.0,289.84,228.46
2016,8,28,6,30,494.0,42.0,1.6,14.0,124.0,394.29,321.47
2016,8,28,6,45,255.5,68.0,1.6,14.5,111.0,283.15,234.03
2016,8,28,7,0,17.0,94.0,1.6,15.0,98.0,96.16,76.31
2016,8,28,7,15,23.5,114.0,1.55,15.5,121.5,131.54,106.44
2016,8,28,7,30,30.0,134.0,1.5,16.0,145.0,156.52,126.93
2016,8,28,7,45,190.0,150.0,1.5,16.5,235.5,324.37,267.08
2016,8,28,8,0,350.0,166.0,1.5,17.0,326.0,506.21,409.18
2016,8,28,8,15,595.0,124.0,1.45,17.5,432.0,721.4,567.07
2016,8,28,8,30,840.0,82.0,1.4,18.0,538.0,908.31,691.0
2016,8,28,8,45,858.5,84.0,1.4,18.5,585.0,933.62,702.21
2016,8,28,9,0,877.0,86.0,1.4,19.0,632.0,966.9,720.56
2016,8,28,9,15,890.0,88.5,1.45,19.5,674.0,992.13,734.17
2016,8,28,9,30,903.0,91.0,1.5,20.0,716.0,1013.74,745.51
2016,8,28,9,45,902.0,98.0,1.55,20.5,749.5,1022.62,748.78
2016,8,28,10,0,901.0,105.0,1.6,21.0,783.0,1027.21,749.6
2016,8,28,10,15,908.5,106.5,1.7,21.0,812.5,1030.12,751.72
2016,8,28,10,30,916.0,108.0,1.8,21.0,842.0,1028.91,751.34
2016,8,28,10,45,921.5,108.5,1.9,21.5,864.5,1020.57,745.08
2016,8,28,11,0,927.0,109.0,2.0,22.0,887.0,1008.14,736.34
2016,8,28,11,15,930.0,110.0,2.1,22.0,902.0,989.79,725.26
2016,8,28,11,30,933.0,111.0,2.2,22.0,917.0,967.49,711.63
2016,8,28,11,45,935.0,110.5,2.3,22.5,924.0,939.04,692.56
2016,8,28,12,0,937.0,110.0,2.4,23.0,931.0,906.95,671.05
2016,8,28,12,15,936.5,110.0,2.45,23.0,929.5,869.77,646.88
2016,8,28,12,30,936.0,110.0,2.5,23.0,928.0,829.4,620.38
2016,8,28,12,45,941.0,105.5,2.6,23.0,920.5,786.09,591.34
2016,8,28,13,0,946.0,101.0,2.7,23.0,913.0,739.57,557.98
2016,8,28,13,15,942.0,100.0,2.75,23.0,896.0,687.24,519.09
2016,8,28,13,30,938.0,99.0,2.8,23.0,879.0,632.8,477.49
2016,8,28,13,45,933.0,97.5,2.85,23.0,854.5,575.54,432.43
2016,8,28,14,0,928.0,96.0,2.9,23.0,830.0,516.76,384.67
2016,8,28,14,15,920.5,94.5,2.9,22.5,798.5,455.67,334.12
2016,8,28,14,30,913.0,93.0,2.9,22.0,767.0,393.83,281.37
2016,8,28,14,45,903.0,91.0,2.9,22.0,729.0,330.42,226.0
2016,8,28,15,0,893.0,89.0,2.9,22.0,691.0,267.1,171.26
2016,8,28,15,15,879.0,86.5,2.9,21.5,648.0,203.14,119.98
2016,8,28,15,30,865.0,84.0,2.9,21.0,605.0,140.3,78.76
2016,8,28,15,45,847.0,81.0,2.9,21.0,557.0,78.94,62.1
2016,8,28,16,0,829.0,78.0,2.9,21.0,509.0,68.91,53.8
2016,8,28,16,15,804.0,75.0,2.85,20.5,458.0,66.52,52.05
2016,8,28,16,30,779.0,72.0,2.8,20.0,407.0,64.09,50.23
2016,8,28,16,45,744.0,67.5,2.75,19.5,354.5,60.34,47.22
2016,8,28,17,0,709.0,63.0,2.7,19.0,302.0,56.54,44.1
2016,8,28,17,15,658.5,57.5,2.6,18.5,249.0,51.72,39.96
2016,8,28,17,30,608.0,52.0,2.5,18.0,196.0,43.26,32.47
2016,8,28,17,45,526.0,44.5,2.45,17.5,146.5,36.96,26.69
2016,8,28,18,0,444.0,37.0,2.4,17.0,97.0,30.75,20.73
2016,8,28,18,15,308.5,25.5,2.35,16.5,58.5,21.07,10.05
2016,8,28,18,30,173.0,14.0,2.3,16.0,20.0,11.02,0.0
2016,8,28,18,45,86.5,7.0,2.25,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,112.5,10.5,2.5,13.5,17.5,60.98,0.0
2016,8,29,6,0,225.0,21.0,2.6,14.0,35.0,166.3,48.2
2016,8,29,6,15,342.0,32.0,2.7,14.5,76.5,270.21,212.18
2016,8,29,6,30,459.0,43.0,2.8,15.0,118.0,374.84,306.7
2016,8,29,6,45,229.5,58.5,2.95,15.5,96.0,253.65,210.39
2016,8,29,7,0,0.0,74.0,3.1,16.0,74.0,61.41,46.46
2016,8,29,7,15,0.0,92.0,3.1,16.5,92.0,77.04,59.76
2016,8,29,7,30,0.0,110.0,3.1,17.0,110.0,92.53,72.54
2016,8,29,7,45,60.0,150.0,3.1,17.5,177.0,197.37,161.05
2016,8,29,8,0,120.0,190.0,3.1,18.0,244.0,314.52,256.17
2016,8,29,8,15,70.5,193.5,3.05,18.5,226.5,251.96,203.17
2016,8,29,8,30,21.0,197.0,3.0,19.0,209.0,188.46,149.56
2016,8,29,8,45,26.0,218.5,3.0,19.5,234.5,212.24,168.12
2016,8,29,9,0,31.0,240.0,3.0,20.0,260.0,257.57,203.16
2016,8,29,9,15,70.0,278.5,2.95,20.0,326.0,334.96,264.06
2016,8,29,9,30,109.0,317.0,2.9,20.0,392.0,412.51,323.49
2016,8,29,9,45,351.0,274.5,2.85,20.5,534.5,651.45,505.61
2016,8,29,10,0,593.0,232.0,2.8,21.0,677.0,876.86,665.18
2016,8,29,10,15,586.5,248.0,2.8,21.0,702.0,873.49,659.45
2016,8,29,10,30,580.0,264.0,2.8,21.0,727.0,874.3,658.5
2016,8,29,10,45,760.0,178.5,2.85,21.5,803.0,959.72,716.83
2016,8,29,11,0,940.0,93.0,2.9,22.0,879.0,1005.36,744.69
2016,8,29,11,15,943.5,93.5,2.95,22.0,894.0,986.95,731.95
2016,8,29,11,30,947.0,94.0,3.0,22.0,909.0,964.56,717.22
2016,8,29,11,45,787.5,187.5,3.05,22.0,869.0,894.4,670.3
2016,8,29,12,0,628.0,281.0,3.1,22.0,829.0,819.01,615.45
2016,8,29,12,15,790.0,187.5,3.15,22.0,875.5,831.61,628.19
2016,8,29,12,30,952.0,94.0,3.2,22.0,922.0,827.96,626.66
2016,8,29,12,45,708.0,214.5,3.25,22.0,826.5,724.13,549.67
2016,8,29,13,0,464.0,335.0,3.3,22.0,731.0,613.23,465.94
2016,8,29,13,15,511.5,311.5,3.35,22.0,740.5,592.92,451.3
2016,8,29,13,30,559.0,288.0,3.4,22.0,750.0,567.05,431.24
2016,8,29,13,45,730.0,197.5,3.45,22.0,782.5,550.93,417.63
2016,8,29,14,0,901.0,107.0,3.5,22.0,815.0,512.69,384.79
2016,8,29,14,15,703.5,180.5,3.5,22.0,720.5,429.73,319.17
2016,8,29,14,30,506.0,254.0,3.5,22.0,626.0,362.64,267.32
2016,8,29,14,45,518.5,234.5,3.55,22.0,598.5,313.99,225.91
2016,8,29,15,0,531.0,215.0,3.6,22.0,571.0,263.84,183.27
2016,8,29,15,15,686.5,152.5,3.6,21.5,582.5,207.1,131.52
2016,8,29,15,30,842.0,90.0,3.6,21.0,594.0,134.78,75.33
2016,8,29,15,45,682.0,122.0,3.6,21.0,508.5,87.6,69.52
2016,8,29,16,0,522.0,154.0,3.6,21.0,423.0,104.89,84.51
2016,8,29,16,15,309.0,164.5,3.6,20.5,319.5,111.64,90.7
2016,8,29,16,30,96.0,175.0,3.6,20.0,216.0,119.75,98.11
2016,8,29,16,45,89.0,153.5,3.6,20.0,187.5,106.03,86.59
2016,8,29,17,0,82.0,132.0,3.6,20.0,159.0,92.06,74.7
2016,8,29,17,15,73.5,109.5,3.5,19.5,131.0,77.27,62.01
2016,8,29,17,30,65.0,87.0,3.4,19.0,103.0,62.24,48.82
2016,8,29,17,45,50.5,66.0,3.3,18.5,76.5,47.79,35.89
2016,8,29,18,0,36.0,45.0,3.2,18.0,50.0,33.17,22.57
2016,8,29,18,15,18.0,27.0,3.15,17.5,29.5,20.25,8.57
2016,8,29,18,30,0.0,9.0,3.1,17.0,9.0,7.08,0.0
2016,8,29,18,45,0.0,4.5,3.1,16.5,4.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,9.5,3.0,14.5,17.0,68.24,0.0
2016,8,30,6,0,258.0,19.0,3.1,15.0,34.0,181.41,32.86
2016,8,30,6,15,379.0,29.0,3.1,15.5,76.5,289.42,225.57
2016,8,30,6,30,500.0,39.0,3.1,16.0,119.0,397.33,323.74
2016,8,30,6,45,574.0,45.5,3.1,16.5,169.5,480.15,395.17
2016,8,30,7,0,648.0,52.0,3.1,17.0,220.0,563.98,462.82
2016,8,30,7,15,694.0,56.5,3.0,17.5,273.0,633.29,515.27
2016,8,30,7,30,740.0,61.0,2.9,18.0,326.0,703.8,566.07
2016,8,30,7,45,774.5,64.0,2.85,19.0,379.0,763.31,605.67
2016,8,30,8,0,809.0,67.0,2.8,20.0,432.0,822.17,643.19
2016,8,30,8,15,831.5,70.0,2.75,20.5,482.0,858.82,665.03
2016,8,30,8,30,854.0,73.0,2.7,21.0,532.0,902.98,691.7
2016,8,30,8,45,873.0,74.5,2.65,21.5,579.0,939.41,712.41
2016,8,30,9,0,892.0,76.0,2.6,22.0,626.0,972.91,730.85
2016,8,30,9,15,904.0,77.5,2.6,22.5,667.5,996.24,742.79
2016,8,30,9,30,916.0,79.0,2.6,23.0,709.0,1015.91,752.38
2016,8,30,9,45,923.0,81.5,2.65,24.0,744.0,1027.89,756.04
2016,8,30,10,0,930.0,84.0,2.7,25.0,779.0,1035.77,757.21
