Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,15,936.0,85.5,2.75,25.0,808.5,1037.35,757.45
2016,8,30,10,30,942.0,87.0,2.8,25.0,838.0,1034.74,755.19
2016,8,30,10,45,948.5,86.5,2.9,25.5,860.0,1026.21,748.27
2016,8,30,11,0,955.0,86.0,3.0,26.0,882.0,1013.5,738.82
2016,8,30,11,15,957.5,86.5,3.1,26.0,896.5,993.91,726.43
2016,8,30,11,30,960.0,87.0,3.2,26.0,911.0,970.3,711.48
2016,8,30,11,45,962.0,86.5,3.3,26.0,917.5,941.34,692.97
2016,8,30,12,0,964.0,86.0,3.4,26.0,924.0,908.64,671.89
2016,8,30,12,15,963.5,86.0,3.45,25.5,922.5,870.77,648.17
2016,8,30,12,30,963.0,86.0,3.5,25.0,921.0,829.6,621.95
2016,8,30,12,45,956.0,89.0,3.6,25.0,910.5,783.31,590.85
2016,8,30,13,0,949.0,92.0,3.7,25.0,900.0,734.54,555.15
2016,8,30,13,15,945.0,91.0,3.7,25.0,883.0,682.0,515.52
2016,8,30,13,30,941.0,90.0,3.7,25.0,866.0,627.35,473.24
2016,8,30,13,45,938.0,88.0,3.75,25.0,841.5,570.5,428.16
2016,8,30,14,0,935.0,86.0,3.8,25.0,817.0,511.92,380.25
2016,8,30,14,15,927.0,84.5,3.75,24.5,785.5,450.19,328.96
2016,8,30,14,30,919.0,83.0,3.7,24.0,754.0,387.78,275.59
2016,8,30,14,45,911.0,80.5,3.7,24.0,717.0,324.2,219.95
2016,8,30,15,0,903.0,78.0,3.7,24.0,680.0,260.47,164.83
2016,8,30,15,15,889.5,76.0,3.65,23.5,637.0,196.38,113.57
2016,8,30,15,30,876.0,74.0,3.6,23.0,594.0,133.33,72.64
2016,8,30,15,45,859.5,71.0,3.6,23.0,546.5,72.67,56.37
2016,8,30,16,0,843.0,68.0,3.6,23.0,499.0,69.71,54.08
2016,8,30,16,15,819.0,65.5,3.55,22.5,448.5,66.79,51.88
2016,8,30,16,30,795.0,63.0,3.5,22.0,398.0,57.81,44.44
2016,8,30,16,45,761.0,59.0,3.5,21.5,345.5,54.2,41.54
2016,8,30,17,0,727.0,55.0,3.5,21.0,293.0,50.56,38.54
2016,8,30,17,15,676.5,50.5,3.45,20.5,241.0,46.31,34.89
2016,8,30,17,30,626.0,46.0,3.4,20.0,189.0,42.1,31.13
2016,8,30,17,45,541.0,39.5,3.35,19.5,140.0,36.0,25.52
2016,8,30,18,0,456.0,33.0,3.3,19.0,91.0,27.62,17.67
2016,8,30,18,15,228.0,24.5,3.25,18.5,53.5,20.08,7.28
2016,8,30,18,30,0.0,16.0,3.2,18.0,16.0,12.59,0.0
2016,8,30,18,45,0.0,8.0,3.2,18.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,13.5,16.5,69.27,0.0
2016,8,31,6,0,261.0,19.0,3.0,14.0,33.0,182.68,8.38
2016,8,31,6,15,385.0,28.5,3.1,14.5,75.5,293.62,228.33
2016,8,31,6,30,509.0,38.0,3.2,15.0,118.0,403.28,329.55
2016,8,31,6,45,579.0,44.5,3.3,15.5,168.0,478.74,395.98
2016,8,31,7,0,649.0,51.0,3.4,16.0,218.0,565.19,466.23
2016,8,31,7,15,694.5,56.0,3.4,16.5,270.5,634.81,519.75
2016,8,31,7,30,740.0,61.0,3.4,17.0,323.0,705.64,571.79
2016,8,31,7,45,772.0,64.5,3.45,18.0,375.5,763.72,611.36
2016,8,31,8,0,804.0,68.0,3.5,19.0,428.0,820.98,648.93
2016,8,31,8,15,826.5,71.0,3.45,19.5,478.0,857.41,671.16
2016,8,31,8,30,849.0,74.0,3.4,20.0,528.0,901.4,698.33
2016,8,31,8,45,866.0,76.0,3.4,20.5,574.0,936.38,718.94
2016,8,31,9,0,883.0,78.0,3.4,21.0,620.0,968.35,737.28
2016,8,31,9,15,895.5,80.0,3.4,21.0,661.5,992.58,751.64
2016,8,31,9,30,908.0,82.0,3.4,21.0,703.0,1013.16,763.61
2016,8,31,9,45,913.5,85.5,3.4,21.5,738.0,1024.62,768.08
2016,8,31,10,0,919.0,89.0,3.4,22.0,773.0,1031.97,770.01
2016,8,31,10,15,926.0,90.5,3.4,22.5,802.5,1034.4,768.84
2016,8,31,10,30,933.0,92.0,3.4,23.0,832.0,1032.66,765.13
2016,8,31,10,45,938.0,92.5,3.45,23.5,854.5,1023.68,757.23
2016,8,31,11,0,943.0,93.0,3.5,24.0,877.0,1010.55,746.82
2016,8,31,11,15,946.0,93.5,3.5,24.0,891.5,991.42,733.68
2016,8,31,11,30,949.0,94.0,3.5,24.0,906.0,968.31,718.03
2016,8,31,11,45,951.0,94.0,3.55,24.0,912.5,939.92,699.24
2016,8,31,12,0,953.0,94.0,3.6,24.0,919.0,907.8,677.94
2016,8,31,12,15,952.5,94.0,3.6,24.0,917.5,870.06,652.45
2016,8,31,12,30,952.0,94.0,3.6,24.0,916.0,829.06,624.62
2016,8,31,12,45,943.0,98.0,3.6,24.5,905.0,782.37,591.18
2016,8,31,13,0,934.0,102.0,3.6,25.0,894.0,733.37,553.78
2016,8,31,13,15,929.5,101.0,3.65,25.0,876.5,680.97,514.51
2016,8,31,13,30,925.0,100.0,3.7,25.0,859.0,626.55,472.61
2016,8,31,13,45,921.0,97.5,3.75,25.0,834.5,569.38,427.37
2016,8,31,14,0,917.0,95.0,3.8,25.0,810.0,510.64,379.45
2016,8,31,14,15,909.0,93.5,3.8,24.5,778.5,449.72,328.93
2016,8,31,14,30,901.0,92.0,3.8,24.0,747.0,388.14,276.35
2016,8,31,14,45,892.5,89.0,3.85,24.0,709.5,324.91,221.16
2016,8,31,15,0,884.0,86.0,3.9,24.0,672.0,261.65,166.56
2016,8,31,15,15,869.5,84.0,3.9,24.0,628.5,198.37,115.86
2016,8,31,15,30,855.0,82.0,3.9,24.0,585.0,136.27,75.61
2016,8,31,15,45,838.5,78.5,3.9,24.0,538.0,77.01,59.81
2016,8,31,16,0,822.0,75.0,3.9,24.0,491.0,66.76,51.37
2016,8,31,16,15,796.5,71.5,3.85,23.5,440.5,63.94,49.26
2016,8,31,16,30,771.0,68.0,3.8,23.0,390.0,61.06,47.05
2016,8,31,16,45,737.0,63.5,3.8,22.5,338.0,57.23,43.99
2016,8,31,17,0,703.0,59.0,3.8,22.0,286.0,53.36,40.8
2016,8,31,17,15,650.5,53.5,3.7,21.5,234.0,48.44,36.58
2016,8,31,17,30,598.0,48.0,3.6,21.0,182.0,43.53,32.2
2016,8,31,17,45,513.5,40.5,3.55,20.5,133.5,33.78,23.44
2016,8,31,18,0,429.0,33.0,3.5,20.0,85.0,27.51,17.36
2016,8,31,18,15,276.0,21.5,3.5,19.5,49.0,17.74,4.33
2016,8,31,18,30,123.0,10.0,3.5,19.0,13.0,7.87,0.0
2016,8,31,18,45,61.5,5.0,3.5,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,114.0,9.0,2.35,14.5,15.0,61.35,0.0
2016,9,1,6,0,228.0,18.0,2.4,15.0,30.0,163.9,0.0
2016,9,1,6,15,355.0,29.0,2.35,15.0,72.0,277.98,213.8
2016,9,1,6,30,482.0,40.0,2.3,15.0,114.0,390.11,317.32
2016,9,1,6,45,551.0,47.5,2.3,15.5,163.5,470.37,386.62
2016,9,1,7,0,620.0,55.0,2.3,16.0,213.0,555.66,455.38
2016,9,1,7,15,316.0,89.0,2.15,16.5,170.5,380.04,314.1
2016,9,1,7,30,12.0,123.0,2.0,17.0,128.0,117.25,93.07
2016,9,1,7,45,25.5,147.5,1.9,17.5,158.5,166.83,134.44
2016,9,1,8,0,39.0,172.0,1.8,18.0,189.0,203.8,164.09
2016,9,1,8,15,54.5,197.5,1.75,18.5,225.0,244.21,195.93
2016,9,1,8,30,70.0,223.0,1.7,19.0,261.0,284.93,227.29
2016,9,1,8,45,141.0,248.0,1.65,19.5,332.0,400.79,317.25
2016,9,1,9,0,212.0,273.0,1.6,20.0,403.0,496.92,388.64
2016,9,1,9,15,551.0,183.0,1.65,20.0,551.5,779.03,597.94
2016,9,1,9,30,890.0,93.0,1.7,20.0,700.0,1009.73,749.13
2016,9,1,9,45,899.0,95.5,1.75,20.5,735.5,1023.14,752.69
2016,9,1,10,0,908.0,98.0,1.8,21.0,771.0,1032.55,756.49
2016,9,1,10,15,915.0,99.5,1.9,21.0,800.5,1034.76,757.99
2016,9,1,10,30,922.0,101.0,2.0,21.0,830.0,1032.84,757.02
2016,9,1,10,45,924.5,103.5,2.1,21.5,851.5,1023.38,749.9
2016,9,1,11,0,927.0,106.0,2.2,22.0,873.0,1009.81,740.27
2016,9,1,11,15,930.0,106.5,2.35,22.0,887.5,990.65,729.04
2016,9,1,11,30,933.0,107.0,2.5,22.0,902.0,967.56,715.17
2016,9,1,11,45,931.5,109.0,2.65,22.5,908.0,938.09,695.58
2016,9,1,12,0,930.0,111.0,2.8,23.0,914.0,905.09,673.54
2016,9,1,12,15,929.5,111.0,2.8,23.0,912.5,867.74,648.6
2016,9,1,12,30,929.0,111.0,2.8,23.0,911.0,827.2,621.38
2016,9,1,12,45,928.0,110.0,2.85,23.0,901.5,782.43,590.66
2016,9,1,13,0,927.0,109.0,2.9,23.0,892.0,734.9,556.02
2016,9,1,13,15,923.0,108.0,2.85,23.0,874.5,682.93,516.8
2016,9,1,13,30,919.0,107.0,2.8,23.0,857.0,628.9,475.03
2016,9,1,13,45,913.5,105.5,2.75,23.0,832.5,571.86,429.82
2016,9,1,14,0,908.0,104.0,2.7,23.0,808.0,513.4,382.12
2016,9,1,14,15,699.0,180.0,2.75,23.0,709.0,427.7,315.49
2016,9,1,14,30,490.0,256.0,2.8,23.0,610.0,358.71,263.07
2016,9,1,14,45,677.0,177.0,2.85,23.0,638.5,320.59,224.73
2016,9,1,15,0,864.0,98.0,2.9,23.0,667.0,265.27,170.39
2016,9,1,15,15,848.5,95.5,2.9,22.5,623.5,196.78,116.0
2016,9,1,15,30,833.0,93.0,2.9,22.0,580.0,134.45,75.6
2016,9,1,15,45,808.5,91.0,2.95,22.0,531.0,77.11,60.39
2016,9,1,16,0,784.0,89.0,3.0,22.0,482.0,75.79,59.52
2016,9,1,16,15,755.5,84.5,3.0,21.5,431.0,72.57,57.09
2016,9,1,16,30,727.0,80.0,3.0,21.0,380.0,69.28,54.56
2016,9,1,16,45,684.0,75.5,3.0,20.5,327.5,60.63,47.32
2016,9,1,17,0,641.0,71.0,3.0,20.0,275.0,57.27,44.56
2016,9,1,17,15,582.5,64.0,3.0,19.5,223.0,51.88,39.89
2016,9,1,17,30,524.0,57.0,3.0,19.0,171.0,46.5,35.04
2016,9,1,17,45,428.5,47.0,3.0,18.5,123.5,38.44,27.64
2016,9,1,18,0,333.0,37.0,3.0,18.0,76.0,30.43,19.83
2016,9,1,18,15,166.5,18.5,2.95,17.5,38.0,14.96,1.13
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,2.15,14.5,12.0,39.38,0.0
2016,9,2,6,0,135.0,18.0,2.2,15.0,24.0,111.99,0.0
2016,9,2,6,15,251.5,31.5,2.2,15.5,62.5,220.87,167.75
2016,9,2,6,30,368.0,45.0,2.2,16.0,101.0,323.94,262.85
2016,9,2,6,45,445.0,55.0,2.2,16.5,148.5,407.88,334.99
2016,9,2,7,0,522.0,65.0,2.2,17.0,196.0,497.71,408.59
2016,9,2,7,15,573.5,72.0,2.1,17.5,247.0,569.25,463.22
2016,9,2,7,30,625.0,79.0,2.0,18.0,298.0,642.83,516.58
2016,9,2,7,45,664.5,84.0,1.9,18.5,349.0,705.12,559.15
2016,9,2,8,0,704.0,89.0,1.8,19.0,400.0,767.43,599.96
2016,9,2,8,15,590.0,132.0,1.75,19.5,413.5,733.2,571.62
2016,9,2,8,30,476.0,175.0,1.7,20.0,427.0,678.81,528.59
2016,9,2,8,45,639.0,138.5,1.65,21.0,509.0,814.03,621.29
2016,9,2,9,0,802.0,102.0,1.6,22.0,591.0,933.72,695.6
2016,9,2,9,15,816.5,105.0,1.65,22.5,632.0,960.04,708.98
2016,9,2,9,30,831.0,108.0,1.7,23.0,673.0,982.91,721.17
2016,9,2,9,45,860.0,101.5,1.75,23.5,712.5,992.27,724.73
2016,9,2,10,0,889.0,95.0,1.8,24.0,752.0,1011.54,734.89
2016,9,2,10,15,896.5,96.5,1.85,24.0,781.0,1014.32,735.94
2016,9,2,10,30,904.0,98.0,1.9,24.0,810.0,1013.03,734.74
2016,9,2,10,45,907.0,100.0,1.95,24.5,831.5,1003.76,727.2
2016,9,2,11,0,910.0,102.0,2.0,25.0,853.0,990.46,717.3
2016,9,2,11,15,913.5,102.5,2.05,25.0,867.5,972.13,705.71
2016,9,2,11,30,917.0,103.0,2.1,25.0,882.0,949.91,691.7
2016,9,2,11,45,919.0,103.0,2.2,25.5,888.5,922.06,673.22
2016,9,2,12,0,921.0,103.0,2.3,26.0,895.0,890.62,652.34
2016,9,2,12,15,921.0,103.0,2.35,26.0,893.5,854.06,628.81
2016,9,2,12,30,921.0,103.0,2.4,26.0,892.0,814.32,602.98
2016,9,2,12,45,906.0,110.0,2.5,26.0,879.5,766.8,571.19
2016,9,2,13,0,891.0,117.0,2.6,26.0,867.0,717.45,535.91
2016,9,2,13,15,887.0,116.0,2.7,25.5,850.0,667.03,500.02
2016,9,2,13,30,883.0,115.0,2.8,25.0,833.0,614.65,461.34
2016,9,2,13,45,880.0,112.0,2.9,25.0,809.5,559.48,418.28
2016,9,2,14,0,877.0,109.0,3.0,25.0,786.0,502.74,372.5
2016,9,2,14,15,868.5,107.5,3.1,25.0,754.5,443.53,323.33
2016,9,2,14,30,860.0,106.0,3.2,25.0,723.0,383.8,272.35
2016,9,2,14,45,850.5,102.5,3.3,25.0,686.5,322.08,219.1
2016,9,2,15,0,841.0,99.0,3.4,25.0,650.0,255.9,162.98
2016,9,2,15,15,825.5,96.5,3.45,24.5,607.0,193.51,113.7
2016,9,2,15,30,810.0,94.0,3.5,24.0,564.0,132.62,74.56
2016,9,2,15,45,790.0,90.5,3.55,23.5,517.0,76.41,59.47
2016,9,2,16,0,770.0,87.0,3.6,23.0,470.0,74.14,57.9
2016,9,2,16,15,741.5,83.0,3.55,22.5,420.0,71.26,55.76
2016,9,2,16,30,713.0,79.0,3.5,22.0,370.0,63.13,49.06
2016,9,2,16,45,671.5,74.0,3.5,21.5,318.0,59.42,46.09
2016,9,2,17,0,630.0,69.0,3.5,21.0,266.0,55.71,43.02
2016,9,2,17,15,570.0,62.0,3.5,20.5,215.0,50.28,38.31
2016,9,2,17,30,510.0,55.0,3.5,20.0,164.0,44.86,33.43
2016,9,2,17,45,413.5,45.5,3.5,19.5,117.5,37.19,26.37
2016,9,2,18,0,317.0,36.0,3.5,19.0,71.0,29.6,18.83
2016,9,2,18,15,158.5,18.0,3.45,18.5,35.5,14.57,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.0,2.7,12.5,11.0,8.65,0.0
2016,9,3,6,0,0.0,22.0,2.8,13.0,22.0,22.83,0.0
2016,9,3,6,15,174.5,34.5,2.8,13.5,60.5,179.41,135.41
2016,9,3,6,30,349.0,47.0,2.8,14.0,99.0,314.47,257.48
2016,9,3,6,45,422.5,59.0,2.85,14.5,146.5,397.61,330.01
2016,9,3,7,0,496.0,71.0,2.9,15.0,194.0,486.41,404.17
2016,9,3,7,15,549.0,79.0,2.8,15.5,245.0,559.76,461.96
2016,9,3,7,30,602.0,87.0,2.7,16.0,296.0,635.16,518.19
2016,9,3,7,45,637.0,94.5,2.6,17.0,347.0,696.12,560.04
2016,9,3,8,0,672.0,102.0,2.5,18.0,398.0,756.81,599.9
2016,9,3,8,15,699.5,107.0,2.4,18.5,447.0,806.87,631.73
2016,9,3,8,30,727.0,112.0,2.3,19.0,496.0,855.3,661.47
2016,9,3,8,45,747.0,117.0,2.2,19.5,541.0,894.49,683.99
2016,9,3,9,0,767.0,122.0,2.1,20.0,586.0,931.01,704.21
2016,9,3,9,15,782.0,125.5,2.1,20.0,627.0,950.55,715.15
2016,9,3,9,30,797.0,129.0,2.1,20.0,668.0,974.07,728.96
2016,9,3,9,45,839.0,116.0,2.1,20.5,710.5,1002.79,744.73
2016,9,3,10,0,881.0,103.0,2.1,21.0,753.0,1013.82,748.83
2016,9,3,10,15,888.5,105.0,2.2,21.0,781.5,1016.93,750.73
2016,9,3,10,30,896.0,107.0,2.3,21.0,810.0,1015.99,750.2
2016,9,3,10,45,900.0,108.5,2.45,21.5,831.5,1006.98,743.65
2016,9,3,11,0,904.0,110.0,2.6,22.0,853.0,993.95,734.57
2016,9,3,11,15,907.0,111.0,2.75,22.0,867.0,975.51,723.35
2016,9,3,11,30,910.0,112.0,2.9,22.0,881.0,953.21,709.54
2016,9,3,11,45,911.0,112.5,3.05,22.0,887.5,924.88,691.6
2016,9,3,12,0,912.0,113.0,3.2,22.0,894.0,893.02,671.12
2016,9,3,12,15,912.0,113.0,3.3,22.0,893.0,856.49,646.94
2016,9,3,12,30,912.0,113.0,3.4,22.0,892.0,816.8,620.37
2016,9,3,12,45,899.0,119.0,3.5,22.0,880.0,769.84,587.4
2016,9,3,13,0,886.0,125.0,3.6,22.0,868.0,720.96,551.19
2016,9,3,13,15,882.5,124.0,3.6,22.0,851.0,670.84,512.95
2016,9,3,13,30,879.0,123.0,3.6,22.0,834.0,618.74,472.18
2016,9,3,13,45,876.5,120.0,3.65,22.0,811.0,563.83,428.24
2016,9,3,14,0,874.0,117.0,3.7,22.0,788.0,507.29,381.6
2016,9,3,14,15,866.0,115.0,3.7,21.5,757.0,447.85,331.89
2016,9,3,14,30,858.0,113.0,3.7,21.0,726.0,386.01,278.85
2016,9,3,14,45,849.0,109.5,3.7,21.0,689.0,323.1,223.64
2016,9,3,15,0,840.0,106.0,3.7,21.0,652.0,260.4,169.24
2016,9,3,15,15,824.5,103.0,3.75,20.5,609.0,197.53,118.87
2016,9,3,15,30,809.0,100.0,3.8,20.0,566.0,136.19,78.94
2016,9,3,15,45,786.0,97.0,3.85,20.0,518.5,80.89,64.19
2016,9,3,16,0,763.0,94.0,3.9,20.0,471.0,79.06,62.88
2016,9,3,16,15,733.5,89.5,3.95,19.5,420.0,70.14,55.5
2016,9,3,16,30,704.0,85.0,4.0,19.0,369.0,67.18,53.22
2016,9,3,16,45,657.0,80.5,4.05,19.0,316.5,63.91,50.5
2016,9,3,17,0,610.0,76.0,4.1,19.0,264.0,60.71,47.75
2016,9,3,17,15,547.5,68.0,4.0,18.5,212.5,54.71,42.5
2016,9,3,17,30,485.0,60.0,3.9,18.0,161.0,48.7,37.03
2016,9,3,17,45,379.5,49.0,3.85,17.5,114.0,39.94,28.9
2016,9,3,18,0,274.0,38.0,3.8,17.0,67.0,28.91,18.18
2016,9,3,18,15,137.0,19.0,3.75,16.5,33.5,14.49,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,8.5,2.75,11.5,10.0,6.69,0.0
2016,9,4,6,0,79.0,17.0,2.8,12.0,20.0,80.17,0.0
2016,9,4,6,15,190.5,34.0,2.8,12.5,57.5,189.44,141.94
2016,9,4,6,30,302.0,51.0,2.8,13.0,95.0,289.46,237.36
2016,9,4,6,45,395.0,62.0,2.8,13.5,144.0,379.75,316.44
2016,9,4,7,0,488.0,73.0,2.8,14.0,193.0,483.75,403.23
2016,9,4,7,15,543.5,81.5,2.65,14.5,245.0,559.6,463.07
2016,9,4,7,30,599.0,90.0,2.5,15.0,297.0,637.65,521.19
2016,9,4,7,45,648.0,94.0,2.45,15.5,350.0,706.6,570.28
2016,9,4,8,0,697.0,98.0,2.4,16.0,403.0,775.95,617.77
2016,9,4,8,15,725.0,103.0,2.3,16.5,453.0,827.13,650.19
2016,9,4,8,30,753.0,108.0,2.2,17.0,503.0,876.64,680.51
2016,9,4,8,45,780.0,109.5,2.1,17.5,550.5,912.26,700.36
2016,9,4,9,0,807.0,111.0,2.0,18.0,598.0,952.29,722.83
2016,9,4,9,15,822.0,114.0,1.95,18.5,640.0,979.09,736.5
2016,9,4,9,30,837.0,117.0,1.9,19.0,682.0,1002.35,747.82
2016,9,4,9,45,859.0,114.0,1.9,19.5,720.0,1022.08,757.47
2016,9,4,10,0,881.0,111.0,1.9,20.0,758.0,1023.97,755.65
2016,9,4,10,15,889.0,113.0,1.95,20.5,787.0,1027.34,755.82
2016,9,4,10,30,897.0,115.0,2.0,21.0,816.0,1026.62,753.49
2016,9,4,10,45,903.0,115.5,2.05,21.5,838.5,1018.26,746.43
2016,9,4,11,0,909.0,116.0,2.1,22.0,861.0,1005.86,736.97
2016,9,4,11,15,912.0,117.0,2.2,22.0,875.0,987.08,725.5
2016,9,4,11,30,915.0,118.0,2.3,22.0,889.0,964.41,711.52
2016,9,4,11,45,917.0,118.0,2.4,22.5,895.5,936.12,692.44
2016,9,4,12,0,919.0,118.0,2.5,23.0,902.0,904.22,670.94
2016,9,4,12,15,918.5,118.0,2.6,23.0,900.5,866.82,646.89
2016,9,4,12,30,918.0,118.0,2.7,23.0,899.0,826.27,620.45
2016,9,4,12,45,918.5,116.0,2.8,23.0,889.5,781.76,590.1
2016,9,4,13,0,919.0,114.0,2.9,23.0,880.0,734.43,555.91
2016,9,4,13,15,914.5,113.0,2.95,23.0,862.5,682.13,516.89
2016,9,4,13,30,910.0,112.0,3.0,23.0,845.0,627.86,475.24
2016,9,4,13,45,903.5,111.0,3.1,23.0,820.0,570.8,430.32
2016,9,4,14,0,897.0,110.0,3.2,23.0,795.0,512.44,382.83
2016,9,4,14,15,888.0,108.0,3.2,22.5,762.5,451.26,332.13
2016,9,4,14,30,879.0,106.0,3.2,22.0,730.0,389.61,279.5
2016,9,4,14,45,867.0,104.0,3.25,22.0,691.5,326.88,224.78
2016,9,4,15,0,855.0,102.0,3.3,22.0,653.0,260.2,167.67
2016,9,4,15,15,838.5,99.0,3.3,21.5,609.5,196.21,116.74
2016,9,4,15,30,822.0,96.0,3.3,21.0,566.0,133.88,76.51
2016,9,4,15,45,799.0,93.0,3.3,21.0,517.5,78.48,61.89
2016,9,4,16,0,776.0,90.0,3.3,21.0,469.0,76.53,60.47
2016,9,4,16,15,746.0,85.5,3.35,20.5,417.5,73.32,58.03
2016,9,4,16,30,716.0,81.0,3.4,20.0,366.0,64.66,50.83
2016,9,4,16,45,670.0,76.0,3.5,20.0,313.0,60.93,47.71
2016,9,4,17,0,624.0,71.0,3.6,20.0,260.0,57.23,44.51
2016,9,4,17,15,560.5,63.5,3.6,19.0,208.5,51.45,39.54
2016,9,4,17,30,497.0,56.0,3.6,18.0,157.0,45.69,34.36
2016,9,4,17,45,394.0,45.0,3.6,17.5,110.5,36.82,26.14
2016,9,4,18,0,291.0,34.0,3.6,17.0,64.0,27.98,17.08
2016,9,4,18,15,145.5,17.0,3.45,16.5,32.0,13.82,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,7.5,1.05,12.5,10.5,5.9,0.0
2016,9,5,6,0,143.0,15.0,1.0,13.0,21.0,88.73,0.0
2016,9,5,6,15,270.0,28.5,1.0,13.5,59.5,231.73,170.48
2016,9,5,6,30,397.0,42.0,1.0,14.0,98.0,342.89,276.76
2016,9,5,6,45,477.5,51.0,1.0,15.0,147.0,429.83,350.18
2016,9,5,7,0,558.0,60.0,1.0,16.0,196.0,522.88,423.66
2016,9,5,7,15,610.0,67.0,0.9,16.5,248.0,596.4,477.59
2016,9,5,7,30,662.0,74.0,0.8,17.0,300.0,671.97,529.85
2016,9,5,7,45,698.5,79.0,0.75,18.0,351.5,733.03,568.54
2016,9,5,8,0,735.0,84.0,0.7,19.0,403.0,788.36,601.47
2016,9,5,8,15,761.0,88.0,0.65,19.5,453.0,837.71,630.17
2016,9,5,8,30,787.0,92.0,0.6,20.0,503.0,885.11,656.64
2016,9,5,8,45,806.0,95.5,0.6,20.5,549.0,922.81,677.11
2016,9,5,9,0,825.0,99.0,0.6,21.0,595.0,957.58,695.49
2016,9,5,9,15,839.5,101.5,0.65,21.5,636.0,983.45,709.2
2016,9,5,9,30,854.0,104.0,0.7,22.0,677.0,1005.77,720.8
2016,9,5,9,45,871.0,103.0,0.8,22.5,714.5,1009.29,721.97
2016,9,5,10,0,888.0,102.0,0.9,23.0,752.0,1022.43,729.45
2016,9,5,10,15,896.0,103.5,1.05,23.0,781.0,1025.32,732.93
2016,9,5,10,30,904.0,105.0,1.2,23.0,810.0,1024.12,733.99
2016,9,5,10,45,907.5,107.0,1.35,23.5,831.5,1014.9,728.61
2016,9,5,11,0,911.0,109.0,1.5,24.0,853.0,1001.63,720.69
2016,9,5,11,15,914.5,110.0,1.65,24.0,867.5,983.34,710.89
2016,9,5,11,30,918.0,111.0,1.8,24.0,882.0,961.13,698.45
2016,9,5,11,45,917.0,112.5,1.95,24.5,887.5,931.57,679.73
2016,9,5,12,0,916.0,114.0,2.1,25.0,893.0,898.54,658.55
2016,9,5,12,15,915.5,114.0,2.2,25.0,891.5,861.23,635.1
2016,9,5,12,30,915.0,114.0,2.3,25.0,890.0,820.79,609.27
2016,9,5,12,45,901.0,120.5,2.4,25.0,877.0,773.19,577.19
2016,9,5,13,0,887.0,127.0,2.5,25.0,864.0,723.72,541.88
2016,9,5,13,15,882.5,126.0,2.55,25.0,846.5,672.69,504.35
2016,9,5,13,30,878.0,125.0,2.6,25.0,829.0,619.77,464.3
2016,9,5,13,45,871.5,123.0,2.7,25.0,803.5,563.36,420.57
2016,9,5,14,0,865.0,121.0,2.8,25.0,778.0,506.81,375.13
2016,9,5,14,15,855.5,119.0,2.8,24.5,746.0,445.73,325.28
2016,9,5,14,30,846.0,117.0,2.8,24.0,714.0,384.37,273.69
2016,9,5,14,45,835.0,113.5,2.85,24.0,676.5,321.45,219.6
2016,9,5,15,0,824.0,110.0,2.9,24.0,639.0,259.01,166.49
2016,9,5,15,15,807.0,107.0,2.85,23.5,595.5,196.78,117.55
2016,9,5,15,30,790.0,104.0,2.8,23.0,552.0,136.32,79.06
2016,9,5,15,45,770.5,99.0,2.8,23.0,504.5,82.12,64.46
2016,9,5,16,0,751.0,94.0,2.8,23.0,457.0,78.99,62.07
2016,9,5,16,15,720.0,89.0,2.7,22.5,406.5,69.69,54.46
2016,9,5,16,30,689.0,84.0,2.6,22.0,356.0,66.36,51.88
2016,9,5,16,45,647.5,77.5,2.55,21.5,304.0,61.75,48.12
2016,9,5,17,0,606.0,71.0,2.5,21.0,252.0,57.06,44.18
2016,9,5,17,15,542.5,63.0,2.45,20.0,201.0,50.94,38.92
2016,9,5,17,30,479.0,55.0,2.4,19.0,150.0,44.81,33.42
2016,9,5,17,45,378.5,43.5,2.35,18.5,104.5,35.57,24.88
2016,9,5,18,0,278.0,32.0,2.3,18.0,59.0,26.31,15.25
2016,9,5,18,15,139.0,16.0,2.3,17.5,29.5,13.02,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.0,0.9,14.5,9.5,0.0,0.0
2016,9,6,6,0,138.0,14.0,0.8,15.0,19.0,85.58,0.0
2016,9,6,6,15,265.5,27.0,0.7,15.5,57.0,228.57,163.67
2016,9,6,6,30,393.0,40.0,0.6,16.0,95.0,339.42,270.34
2016,9,6,6,45,470.5,49.5,0.55,17.0,143.0,424.57,340.95
2016,9,6,7,0,548.0,59.0,0.5,18.0,191.0,515.76,411.17
2016,9,6,7,15,600.5,66.0,0.5,18.5,242.5,589.29,464.79
2016,9,6,7,30,653.0,73.0,0.5,19.0,294.0,664.95,517.22
2016,9,6,7,45,688.5,78.5,0.5,19.5,345.5,725.49,556.6
2016,9,6,8,0,724.0,84.0,0.5,20.0,397.0,785.73,594.32
2016,9,6,8,15,750.5,88.0,0.55,20.5,446.0,829.66,620.79
2016,9,6,8,30,777.0,92.0,0.6,21.0,495.0,877.26,649.28
2016,9,6,8,45,796.0,96.0,0.7,22.0,541.0,915.33,670.72
2016,9,6,9,0,815.0,100.0,0.8,23.0,587.0,950.49,690.1
2016,9,6,9,15,829.5,102.5,0.8,23.5,628.0,976.19,702.68
2016,9,6,9,30,844.0,105.0,0.8,24.0,669.0,998.36,713.11
2016,9,6,9,45,855.5,107.0,0.8,25.0,704.5,999.51,709.25
2016,9,6,10,0,867.0,109.0,0.8,26.0,740.0,1010.29,711.76
2016,9,6,10,15,875.0,111.0,0.85,26.0,769.0,1013.6,713.54
2016,9,6,10,30,883.0,113.0,0.9,26.0,798.0,1012.89,713.1
2016,9,6,10,45,889.0,113.5,1.0,26.5,820.0,1004.58,707.79
2016,9,6,11,0,895.0,114.0,1.1,27.0,842.0,992.27,700.15
2016,9,6,11,15,899.0,115.0,1.25,27.0,856.5,974.6,691.4
2016,9,6,11,30,903.0,116.0,1.4,27.0,871.0,953.04,680.05
2016,9,6,11,45,905.0,116.0,1.6,27.5,877.5,924.95,663.65
2016,9,6,12,0,907.0,116.0,1.8,28.0,884.0,893.3,644.57
2016,9,6,12,15,907.0,116.0,1.9,27.5,882.5,856.59,623.3
2016,9,6,12,30,907.0,116.0,2.0,27.0,881.0,816.74,599.56
2016,9,6,12,45,901.5,117.5,2.15,27.0,870.5,771.22,569.87
2016,9,6,13,0,896.0,119.0,2.3,27.0,860.0,723.34,536.58
2016,9,6,13,15,891.5,118.0,2.35,27.0,842.5,671.91,499.18
2016,9,6,13,30,887.0,117.0,2.4,27.0,825.0,618.56,459.24
2016,9,6,13,45,883.0,114.0,2.5,27.0,800.5,562.22,415.98
2016,9,6,14,0,879.0,111.0,2.6,27.0,776.0,504.42,370.04
2016,9,6,14,15,870.0,109.5,2.6,27.0,744.0,444.5,320.72
2016,9,6,14,30,861.0,108.0,2.6,27.0,712.0,384.12,269.72
2016,9,6,14,45,851.5,104.0,2.6,27.0,674.5,318.38,213.99
2016,9,6,15,0,842.0,100.0,2.6,27.0,637.0,254.93,160.57
2016,9,6,15,15,825.5,97.5,2.55,26.5,593.5,192.08,111.71
2016,9,6,15,30,809.0,95.0,2.5,26.0,550.0,130.89,73.4
2016,9,6,15,45,790.5,90.0,2.5,26.0,502.5,76.35,58.85
2016,9,6,16,0,772.0,85.0,2.5,26.0,455.0,72.99,56.28
2016,9,6,16,15,741.5,81.0,2.45,25.5,404.0,70.02,54.08
2016,9,6,16,30,711.0,77.0,2.4,25.0,353.0,61.89,47.44
2016,9,6,16,45,671.0,70.5,2.35,24.5,301.5,57.09,43.54
2016,9,6,17,0,631.0,64.0,2.3,24.0,250.0,52.21,39.46
2016,9,6,17,15,567.5,57.0,2.15,23.0,199.0,46.64,34.7
2016,9,6,17,30,504.0,50.0,2.0,22.0,148.0,41.09,29.75
2016,9,6,17,45,401.5,39.5,1.9,21.5,102.5,32.49,21.86
2016,9,6,18,0,299.0,29.0,1.8,21.0,57.0,23.93,12.65
2016,9,6,18,15,149.5,14.5,1.75,20.0,28.5,11.41,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,62.5,6.5,1.1,16.5,8.5,0.0,0.0
2016,9,7,6,0,125.0,13.0,1.1,17.0,17.0,78.06,0.0
2016,9,7,6,15,251.0,27.0,1.15,17.5,54.5,220.09,153.39
2016,9,7,6,30,377.0,41.0,1.2,18.0,92.0,331.1,263.13
2016,9,7,6,45,458.5,50.5,1.3,19.0,140.5,418.65,337.15
2016,9,7,7,0,540.0,60.0,1.4,20.0,189.0,512.49,411.62
2016,9,7,7,15,592.5,67.0,1.45,20.5,240.0,585.84,466.83
2016,9,7,7,30,645.0,74.0,1.5,21.0,291.0,661.28,521.03
2016,9,7,7,45,683.0,79.5,1.55,22.0,342.5,723.74,562.56
2016,9,7,8,0,721.0,85.0,1.6,23.0,394.0,786.07,602.38
2016,9,7,8,15,747.5,89.0,1.55,23.5,443.5,829.67,628.16
2016,9,7,8,30,774.0,93.0,1.5,24.0,493.0,877.2,655.94
2016,9,7,8,45,794.0,96.5,1.45,24.5,538.5,915.55,676.85
2016,9,7,9,0,814.0,100.0,1.4,25.0,584.0,951.03,695.51
2016,9,7,9,15,829.0,102.5,1.3,25.5,625.5,977.17,707.08
2016,9,7,9,30,844.0,105.0,1.2,26.0,667.0,999.78,716.26
2016,9,7,9,45,854.0,108.0,1.15,27.0,702.0,1014.19,719.71
2016,9,7,10,0,864.0,111.0,1.1,28.0,737.0,1010.7,712.31
2016,9,7,10,15,872.0,112.5,1.0,28.5,765.5,1013.36,709.54
2016,9,7,10,30,880.0,114.0,0.9,29.0,794.0,1012.03,704.34
2016,9,7,10,45,886.0,115.0,0.85,29.5,816.0,1004.17,696.39
2016,9,7,11,0,892.0,116.0,0.8,30.0,838.0,992.31,686.31
2016,9,7,11,15,895.5,116.5,0.85,30.0,852.0,973.59,675.67
2016,9,7,11,30,899.0,117.0,0.9,30.0,866.0,951.06,662.79
2016,9,7,11,45,901.5,117.0,1.0,30.5,872.5,923.41,646.32
2016,9,7,12,0,904.0,117.0,1.1,31.0,879.0,892.18,627.5
2016,9,7,12,15,903.5,117.0,1.25,31.0,877.5,855.06,606.62
2016,9,7,12,30,903.0,117.0,1.4,31.0,876.0,814.85,583.24
2016,9,7,12,45,877.0,130.0,1.55,31.0,860.0,764.3,551.21
2016,9,7,13,0,851.0,143.0,1.7,31.0,844.0,720.37,521.41
2016,9,7,13,15,846.0,142.0,1.8,30.5,826.0,668.96,486.62
2016,9,7,13,30,841.0,141.0,1.9,30.0,808.0,615.81,449.23
2016,9,7,13,45,833.0,139.5,2.0,30.0,783.0,559.18,406.99
2016,9,7,14,0,825.0,138.0,2.1,30.0,758.0,501.66,362.53
2016,9,7,14,15,814.5,135.5,2.15,29.5,726.0,441.72,315.28
2016,9,7,14,30,804.0,133.0,2.2,29.0,694.0,381.73,266.44
2016,9,7,14,45,789.0,130.0,2.3,29.0,655.5,320.34,215.35
2016,9,7,15,0,774.0,127.0,2.4,29.0,617.0,260.03,165.63
2016,9,7,15,15,755.0,123.0,2.4,28.5,573.5,194.08,115.26
2016,9,7,15,30,736.0,119.0,2.4,28.0,530.0,135.04,78.54
2016,9,7,15,45,710.5,114.5,2.45,28.0,482.5,84.75,65.34
2016,9,7,16,0,685.0,110.0,2.5,28.0,435.0,82.47,63.72
2016,9,7,16,15,650.0,104.0,2.45,27.0,384.5,78.92,61.22
2016,9,7,16,30,615.0,98.0,2.4,26.0,334.0,75.31,58.61
2016,9,7,16,45,568.0,90.0,2.4,25.5,283.0,69.99,54.32
2016,9,7,17,0,521.0,82.0,2.4,25.0,232.0,64.59,49.83
2016,9,7,17,15,451.5,71.5,2.2,24.0,182.5,56.9,43.29
2016,9,7,17,30,382.0,61.0,2.0,23.0,133.0,46.1,33.82
2016,9,7,17,45,281.5,46.5,1.85,22.0,90.0,35.12,23.92
2016,9,7,18,0,181.0,32.0,1.7,21.0,47.0,24.15,12.11
2016,9,7,18,15,90.5,16.0,1.6,20.5,23.5,12.59,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,1.3,15.0,14.0,44.87,0.0
2016,9,8,6,15,178.0,28.5,1.35,15.5,49.0,175.98,119.81
2016,9,8,6,30,291.0,45.0,1.4,16.0,84.0,279.1,223.75
2016,9,8,6,45,375.5,57.0,1.45,16.5,130.5,364.89,298.02
2016,9,8,7,0,460.0,69.0,1.5,17.0,177.0,463.84,379.05
2016,9,8,7,15,272.5,100.0,1.5,17.5,168.0,349.19,286.81
2016,9,8,7,30,85.0,131.0,1.5,18.0,159.0,206.01,167.72
2016,9,8,7,45,83.0,152.5,1.5,18.5,184.0,227.82,185.15
2016,9,8,8,0,81.0,174.0,1.5,19.0,209.0,249.03,201.04
2016,9,8,8,15,112.5,198.5,1.5,19.5,252.5,325.15,260.57
2016,9,8,8,30,144.0,223.0,1.5,20.0,296.0,382.57,303.88
2016,9,8,8,45,448.0,172.5,1.55,20.5,431.5,664.64,518.68
2016,9,8,9,0,752.0,122.0,1.6,21.0,567.0,924.05,694.48
2016,9,8,9,15,768.5,125.5,1.6,21.5,608.0,944.23,701.6
2016,9,8,9,30,785.0,129.0,1.6,22.0,649.0,968.92,714.5
2016,9,8,9,45,801.5,130.0,1.65,22.5,685.0,987.31,723.94
2016,9,8,10,0,818.0,131.0,1.7,23.0,721.0,1001.92,731.08
2016,9,8,10,15,827.0,133.0,1.75,23.0,750.0,1006.1,733.1
2016,9,8,10,30,836.0,135.0,1.8,23.0,779.0,1006.28,732.84
2016,9,8,10,45,843.0,136.0,1.85,23.5,800.5,999.37,726.8
2016,9,8,11,0,850.0,137.0,1.9,24.0,822.0,988.43,718.4
2016,9,8,11,15,853.5,138.0,1.95,24.0,836.0,970.17,706.84
2016,9,8,11,30,857.0,139.0,2.0,24.0,850.0,948.09,692.91
2016,9,8,11,45,860.5,138.5,2.05,24.0,856.5,920.76,675.58
2016,9,8,12,0,864.0,138.0,2.1,24.0,863.0,889.84,655.87
2016,9,8,12,15,863.5,138.0,2.15,24.0,861.0,852.67,631.88
2016,9,8,12,30,863.0,138.0,2.2,24.0,859.0,812.44,605.57
2016,9,8,12,45,853.0,141.5,2.25,24.5,847.0,765.61,571.6
2016,9,8,13,0,843.0,145.0,2.3,25.0,835.0,716.83,535.63
2016,9,8,13,15,837.5,143.5,2.3,24.5,817.5,664.95,498.49
2016,9,8,13,30,832.0,142.0,2.3,24.0,800.0,611.43,458.93
2016,9,8,13,45,828.0,138.5,2.35,24.0,775.5,555.66,415.71
2016,9,8,14,0,824.0,135.0,2.4,24.0,751.0,498.61,370.03
2016,9,8,14,15,813.5,132.5,2.4,24.0,718.5,438.71,320.65
2016,9,8,14,30,803.0,130.0,2.4,24.0,686.0,378.76,269.94
2016,9,8,14,45,792.5,125.5,2.45,24.0,649.0,317.54,217.61
2016,9,8,15,0,782.0,121.0,2.5,24.0,612.0,256.84,166.29
2016,9,8,15,15,763.0,117.0,2.5,23.5,568.5,190.62,114.67
2016,9,8,15,30,744.0,113.0,2.5,23.0,525.0,131.14,77.05
2016,9,8,15,45,723.5,107.0,2.55,23.0,478.0,80.27,62.97
2016,9,8,16,0,703.0,101.0,2.6,23.0,431.0,76.89,60.35
2016,9,8,16,15,669.5,95.5,2.55,22.5,381.0,73.48,57.76
2016,9,8,16,30,636.0,90.0,2.5,22.0,331.0,70.01,55.06
2016,9,8,16,45,594.0,81.5,2.5,21.5,280.5,64.16,50.22
2016,9,8,17,0,552.0,73.0,2.5,21.0,230.0,58.16,45.11
2016,9,8,17,15,484.0,63.5,2.45,20.0,180.5,51.0,38.89
2016,9,8,17,30,416.0,54.0,2.4,19.0,131.0,43.78,32.37
2016,9,8,17,45,315.5,41.0,2.35,18.5,88.5,33.41,22.74
2016,9,8,18,0,215.0,28.0,2.3,18.0,46.0,21.37,9.35
2016,9,8,18,15,107.5,14.0,2.35,17.5,23.0,11.02,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,36.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,9,9,6,0,72.0,12.0,1.5,14.0,14.0,48.85,0.0
2016,9,9,6,15,197.0,27.0,1.5,14.5,49.5,184.6,122.34
2016,9,9,6,30,322.0,42.0,1.5,15.0,85.0,297.91,239.4
2016,9,9,6,45,409.5,53.0,1.5,15.5,132.0,389.29,318.55
2016,9,9,7,0,497.0,64.0,1.5,16.0,179.0,487.62,399.08
2016,9,9,7,15,248.5,77.0,1.4,16.5,134.5,320.05,264.09
2016,9,9,7,30,0.0,90.0,1.3,17.0,90.0,74.2,56.84
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,83.8,64.86
2016,9,9,8,0,0.0,114.0,1.1,19.0,114.0,93.5,72.4
2016,9,9,8,15,20.5,158.0,1.05,19.5,168.5,154.43,122.43
2016,9,9,8,30,41.0,202.0,1.0,20.0,223.0,237.88,188.48
2016,9,9,8,45,153.5,228.0,0.95,20.5,316.5,396.29,312.13
2016,9,9,9,0,266.0,254.0,0.9,21.0,410.0,560.02,431.35
2016,9,9,9,15,364.5,246.5,0.9,21.5,477.0,648.94,492.94
2016,9,9,9,30,463.0,239.0,0.9,22.0,544.0,763.95,569.93
2016,9,9,9,45,660.5,176.0,0.95,22.5,637.0,905.19,662.98
2016,9,9,10,0,858.0,113.0,1.0,23.0,730.0,1023.33,734.15
2016,9,9,10,15,866.5,114.5,1.05,23.5,758.5,1012.19,723.92
2016,9,9,10,30,875.0,116.0,1.1,24.0,787.0,1011.2,722.01
2016,9,9,10,45,883.0,116.5,1.2,24.5,809.5,1004.63,717.52
2016,9,9,11,0,891.0,117.0,1.3,25.0,832.0,994.03,710.61
2016,9,9,11,15,894.5,117.5,1.4,25.0,846.0,975.13,699.93
2016,9,9,11,30,898.0,118.0,1.5,25.0,860.0,952.4,686.82
2016,9,9,11,45,901.0,117.5,1.65,25.5,866.5,924.53,669.65
2016,9,9,12,0,904.0,117.0,1.8,26.0,873.0,893.08,649.92
2016,9,9,12,15,903.5,117.0,1.9,26.0,871.0,855.76,626.83
2016,9,9,12,30,903.0,117.0,2.0,26.0,869.0,815.36,601.39
2016,9,9,12,45,883.5,126.0,2.1,26.0,854.5,765.99,568.31
