Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,0,864.0,135.0,2.2,26.0,840.0,722.36,537.16
2016,9,9,13,15,859.0,134.0,2.25,25.5,822.0,670.28,500.3
2016,9,9,13,30,854.0,133.0,2.3,25.0,804.0,616.43,460.88
2016,9,9,13,45,848.0,130.5,2.4,25.0,778.5,559.29,416.94
2016,9,9,14,0,842.0,128.0,2.5,25.0,753.0,501.03,370.56
2016,9,9,14,15,831.5,125.5,2.55,24.5,721.0,440.1,321.14
2016,9,9,14,30,821.0,123.0,2.6,24.0,689.0,379.09,270.1
2016,9,9,14,45,808.5,119.5,2.65,24.0,650.5,316.97,216.88
2016,9,9,15,0,796.0,116.0,2.7,24.0,612.0,255.59,164.9
2016,9,9,15,15,777.0,112.5,2.7,23.5,568.5,194.27,117.1
2016,9,9,15,30,758.0,109.0,2.7,23.0,525.0,129.01,75.16
2016,9,9,15,45,735.0,104.0,2.75,22.5,477.5,78.69,61.78
2016,9,9,16,0,712.0,99.0,2.8,22.0,430.0,75.83,59.73
2016,9,9,16,15,677.5,93.5,2.85,21.5,379.5,72.34,57.04
2016,9,9,16,30,643.0,88.0,2.9,21.0,329.0,68.79,54.25
2016,9,9,16,45,596.5,80.5,2.95,20.5,277.5,63.55,49.91
2016,9,9,17,0,550.0,73.0,3.0,20.0,226.0,58.24,45.36
2016,9,9,17,15,478.5,63.5,2.95,19.0,176.5,51.05,39.06
2016,9,9,17,30,407.0,54.0,2.9,18.0,127.0,43.83,32.48
2016,9,9,17,45,298.0,40.5,2.9,17.5,84.5,30.92,20.6
2016,9,9,18,0,189.0,27.0,2.9,17.0,42.0,20.53,7.58
2016,9,9,18,15,94.5,13.5,2.8,16.5,21.0,10.62,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,49.0,10.0,2.1,13.0,12.0,34.81,0.0
2016,9,10,6,15,165.5,26.5,2.15,13.5,46.0,164.61,104.65
2016,9,10,6,30,282.0,43.0,2.2,14.0,80.0,272.96,220.42
2016,9,10,6,45,366.0,55.5,2.25,14.5,125.5,358.88,296.56
2016,9,10,7,0,450.0,68.0,2.3,15.0,171.0,457.62,379.26
2016,9,10,7,15,225.0,67.0,2.25,15.5,118.5,288.4,240.89
2016,9,10,7,30,0.0,66.0,2.2,16.0,66.0,50.76,37.47
2016,9,10,7,45,1.0,102.0,2.2,16.5,102.5,84.86,66.26
2016,9,10,8,0,2.0,138.0,2.2,17.0,139.0,120.03,95.17
2016,9,10,8,15,4.5,153.5,2.1,17.5,156.0,135.2,107.19
2016,9,10,8,30,7.0,169.0,2.0,18.0,173.0,150.52,119.18
2016,9,10,8,45,24.5,203.0,1.95,19.0,217.5,199.42,158.31
2016,9,10,9,0,42.0,237.0,1.9,20.0,262.0,271.91,214.68
2016,9,10,9,15,64.0,265.5,1.9,20.0,306.5,322.48,253.69
2016,9,10,9,30,86.0,294.0,1.9,20.0,351.0,372.8,291.88
2016,9,10,9,45,275.5,279.5,1.95,20.5,474.5,592.98,459.12
2016,9,10,10,0,465.0,265.0,2.0,21.0,598.0,788.89,598.0
2016,9,10,10,15,643.5,201.0,2.05,21.5,681.5,904.83,677.01
2016,9,10,10,30,822.0,137.0,2.1,22.0,765.0,996.41,734.49
2016,9,10,10,45,828.0,139.0,2.2,22.5,786.0,989.57,727.9
2016,9,10,11,0,834.0,141.0,2.3,23.0,807.0,978.77,719.9
2016,9,10,11,15,838.0,141.5,2.35,23.0,821.0,960.58,708.06
2016,9,10,11,30,842.0,142.0,2.4,23.0,835.0,938.62,693.85
2016,9,10,11,45,843.0,143.0,2.45,23.5,840.5,910.79,674.47
2016,9,10,12,0,844.0,144.0,2.5,24.0,846.0,879.52,652.86
2016,9,10,12,15,843.0,144.0,2.55,24.0,843.5,842.39,628.5
2016,9,10,12,30,842.0,144.0,2.6,24.0,841.0,802.32,601.6
2016,9,10,12,45,828.0,149.5,2.65,24.0,828.0,754.97,567.89
2016,9,10,13,0,814.0,155.0,2.7,24.0,815.0,706.01,532.33
2016,9,10,13,15,808.5,153.5,2.7,23.5,797.0,655.25,495.49
2016,9,10,13,30,803.0,152.0,2.7,23.0,779.0,602.94,456.33
2016,9,10,13,45,795.0,149.5,2.75,23.0,753.5,547.2,412.68
2016,9,10,14,0,787.0,147.0,2.8,23.0,728.0,490.71,367.06
2016,9,10,14,15,775.0,144.5,2.8,22.5,696.0,432.1,319.01
2016,9,10,14,30,763.0,142.0,2.8,22.0,664.0,370.68,267.47
2016,9,10,14,45,748.0,138.0,2.85,22.0,626.0,309.9,215.29
2016,9,10,15,0,733.0,134.0,2.9,22.0,588.0,250.3,164.73
2016,9,10,15,15,712.5,130.0,2.9,21.5,545.0,191.34,118.57
2016,9,10,15,30,692.0,126.0,2.9,21.0,502.0,134.76,82.76
2016,9,10,15,45,665.5,120.0,2.9,21.0,455.0,87.88,70.03
2016,9,10,16,0,639.0,114.0,2.9,21.0,408.0,84.74,67.63
2016,9,10,16,15,602.5,107.0,2.9,20.5,358.5,80.63,64.44
2016,9,10,16,30,566.0,100.0,2.9,20.0,309.0,76.43,61.11
2016,9,10,16,45,517.0,91.0,2.9,19.5,259.5,70.47,56.14
2016,9,10,17,0,468.0,82.0,2.9,19.0,210.0,61.35,48.24
2016,9,10,17,15,397.5,70.0,2.85,18.5,162.5,52.48,40.36
2016,9,10,17,30,327.0,58.0,2.8,18.0,115.0,43.56,32.18
2016,9,10,17,45,229.0,41.5,2.75,17.5,75.0,31.25,20.72
2016,9,10,18,0,131.0,25.0,2.7,17.0,35.0,18.89,4.88
2016,9,10,18,15,65.5,12.5,2.65,16.5,17.5,9.83,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,12.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,20.1,0.0
2016,9,11,6,15,113.0,27.0,2.7,13.0,40.5,120.22,71.32
2016,9,11,6,30,201.0,46.0,2.8,13.0,72.0,225.69,182.17
2016,9,11,6,45,276.5,62.5,2.9,13.5,115.5,306.94,254.96
2016,9,11,7,0,352.0,79.0,3.0,14.0,159.0,395.06,330.5
2016,9,11,7,15,176.0,71.0,2.95,14.5,111.0,235.23,197.87
2016,9,11,7,30,0.0,63.0,2.9,15.0,63.0,48.29,35.59
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,58.08,43.88
2016,9,11,8,0,0.0,87.0,2.8,16.0,87.0,68.12,52.11
2016,9,11,8,15,0.0,97.5,2.75,16.5,97.5,76.79,59.09
2016,9,11,8,30,0.0,108.0,2.7,17.0,108.0,85.48,65.99
2016,9,11,8,45,0.0,128.5,2.65,17.5,128.5,103.22,80.25
2016,9,11,9,0,0.0,149.0,2.6,18.0,149.0,121.0,94.35
2016,9,11,9,15,1.0,161.0,2.55,18.0,161.5,131.97,103.01
2016,9,11,9,30,2.0,173.0,2.5,18.0,174.0,142.94,111.63
2016,9,11,9,45,105.5,253.5,2.5,18.5,328.5,367.77,291.98
2016,9,11,10,0,209.0,334.0,2.5,19.0,483.0,557.42,434.52
2016,9,11,10,15,245.0,342.5,2.5,19.0,524.0,596.54,462.07
2016,9,11,10,30,281.0,351.0,2.5,19.0,565.0,657.65,505.61
2016,9,11,10,45,415.0,313.5,2.55,19.5,639.5,761.65,580.86
2016,9,11,11,0,549.0,276.0,2.6,20.0,714.0,841.11,636.91
2016,9,11,11,15,555.5,280.5,2.65,20.0,730.0,833.45,630.55
2016,9,11,11,30,562.0,285.0,2.7,20.0,746.0,822.66,622.81
2016,9,11,11,45,536.0,296.5,2.75,20.5,738.5,786.46,595.65
2016,9,11,12,0,510.0,308.0,2.8,21.0,731.0,749.02,567.71
2016,9,11,12,15,520.0,299.0,2.85,21.0,729.0,722.01,548.91
2016,9,11,12,30,530.0,290.0,2.9,21.0,727.0,692.43,527.91
2016,9,11,12,45,535.0,288.0,3.0,21.0,724.5,662.67,506.39
2016,9,11,13,0,540.0,286.0,3.1,21.0,722.0,630.67,482.76
2016,9,11,13,15,549.0,271.5,3.15,20.5,706.5,589.0,452.43
2016,9,11,13,30,558.0,257.0,3.2,20.0,691.0,545.37,419.71
2016,9,11,13,45,559.5,246.5,3.3,20.0,670.0,499.12,383.21
2016,9,11,14,0,561.0,236.0,3.4,20.0,649.0,451.83,344.83
2016,9,11,14,15,566.5,222.5,3.45,19.5,623.5,403.05,304.63
2016,9,11,14,30,572.0,209.0,3.5,19.0,598.0,353.15,262.3
2016,9,11,14,45,575.5,192.5,3.55,19.0,565.0,299.62,215.93
2016,9,11,15,0,579.0,176.0,3.6,19.0,532.0,247.74,171.21
2016,9,11,15,15,558.5,170.5,3.6,18.5,493.5,194.92,129.7
2016,9,11,15,30,538.0,165.0,3.6,18.0,455.0,146.66,98.61
2016,9,11,15,45,623.0,129.0,3.65,18.0,435.5,93.22,75.53
2016,9,11,16,0,708.0,93.0,3.7,18.0,416.0,71.91,57.35
2016,9,11,16,15,674.5,88.0,3.7,17.5,366.0,68.65,54.81
2016,9,11,16,30,641.0,83.0,3.7,17.0,316.0,65.35,52.16
2016,9,11,16,45,595.5,75.5,3.7,16.5,266.0,60.01,47.62
2016,9,11,17,0,550.0,68.0,3.7,16.0,216.0,54.59,42.86
2016,9,11,17,15,478.5,59.0,3.65,15.5,167.0,47.67,36.59
2016,9,11,17,30,407.0,50.0,3.6,15.0,118.0,40.76,30.07
2016,9,11,17,45,293.0,37.0,3.55,15.0,77.0,30.25,19.92
2016,9,11,18,0,179.0,24.0,3.5,15.0,36.0,18.28,2.28
2016,9,11,18,15,89.5,12.0,3.4,14.5,18.0,9.44,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,5.5,3.1,11.5,5.5,0.0,0.0
2016,9,12,6,0,20.0,11.0,3.2,12.0,11.0,19.74,0.0
2016,9,12,6,15,141.5,28.5,3.3,12.5,44.5,153.11,85.85
2016,9,12,6,30,263.0,46.0,3.4,13.0,78.0,267.85,216.39
2016,9,12,6,45,363.0,57.5,3.5,13.5,125.5,362.48,301.48
2016,9,12,7,0,463.0,69.0,3.6,14.0,173.0,470.44,393.37
2016,9,12,7,15,526.0,77.5,3.55,14.5,224.5,552.19,459.47
2016,9,12,7,30,589.0,86.0,3.5,15.0,276.0,636.56,524.41
2016,9,12,7,45,294.5,103.0,3.5,15.5,198.0,411.42,342.51
2016,9,12,8,0,0.0,120.0,3.5,16.0,120.0,100.07,78.59
2016,9,12,8,15,4.0,144.0,3.45,16.0,146.0,125.51,100.0
2016,9,12,8,30,8.0,168.0,3.4,16.0,172.0,151.04,120.89
2016,9,12,8,45,43.5,210.0,3.35,16.5,235.0,247.3,199.86
2016,9,12,9,0,79.0,252.0,3.3,17.0,298.0,327.79,263.82
2016,9,12,9,15,172.5,270.5,3.3,17.0,380.0,462.72,370.8
2016,9,12,9,30,266.0,289.0,3.3,17.0,462.0,599.77,475.09
2016,9,12,9,45,480.0,232.5,3.3,17.5,565.0,775.73,607.03
2016,9,12,10,0,694.0,176.0,3.3,18.0,668.0,938.75,721.23
2016,9,12,10,15,690.0,189.0,3.3,18.0,695.0,941.25,720.39
2016,9,12,10,30,686.0,202.0,3.3,18.0,722.0,939.95,718.47
2016,9,12,10,45,691.0,206.5,3.35,18.5,742.5,935.36,713.47
2016,9,12,11,0,696.0,211.0,3.4,19.0,763.0,927.13,706.14
2016,9,12,11,15,697.0,215.0,3.45,19.0,776.0,911.0,694.85
2016,9,12,11,30,698.0,219.0,3.5,19.0,789.0,891.49,680.89
2016,9,12,11,45,700.0,220.0,3.6,19.5,794.5,866.79,662.38
2016,9,12,12,0,702.0,221.0,3.7,20.0,800.0,838.95,641.57
2016,9,12,12,15,703.0,219.5,3.75,19.5,798.0,805.07,618.49
2016,9,12,12,30,704.0,218.0,3.8,19.0,796.0,768.49,593.06
2016,9,12,12,45,700.0,217.0,3.85,19.0,786.0,726.2,561.79
2016,9,12,13,0,696.0,216.0,3.9,19.0,776.0,682.03,528.54
2016,9,12,13,15,372.0,275.0,3.9,19.0,573.5,481.03,375.08
2016,9,12,13,30,48.0,334.0,3.9,19.0,371.0,292.83,227.92
2016,9,12,13,45,48.0,323.5,3.95,19.0,359.5,277.47,216.47
2016,9,12,14,0,48.0,313.0,4.0,19.0,348.0,262.21,204.56
2016,9,12,14,15,47.5,299.5,4.0,18.5,333.0,244.67,191.12
2016,9,12,14,30,47.0,286.0,4.0,18.0,318.0,227.38,177.75
2016,9,12,14,45,46.5,269.5,4.0,18.0,300.0,208.32,162.55
2016,9,12,15,0,46.0,253.0,4.0,18.0,282.0,189.6,147.64
2016,9,12,15,15,44.5,235.0,3.95,17.5,261.5,170.15,132.61
2016,9,12,15,30,43.0,217.0,3.9,17.0,241.0,151.19,118.42
2016,9,12,15,45,40.5,197.5,3.85,17.0,218.0,133.29,110.4
2016,9,12,16,0,38.0,178.0,3.8,17.0,195.0,121.24,100.38
2016,9,12,16,15,36.5,156.5,3.75,16.5,171.5,107.85,89.26
2016,9,12,16,30,35.0,135.0,3.7,16.0,148.0,94.16,77.68
2016,9,12,16,45,26.0,114.5,3.65,15.5,123.5,80.66,66.04
2016,9,12,17,0,17.0,94.0,3.6,15.0,99.0,68.04,54.92
2016,9,12,17,15,8.5,73.5,3.5,14.5,76.0,53.56,41.9
2016,9,12,17,30,0.0,53.0,3.4,14.0,53.0,39.0,28.59
2016,9,12,17,45,0.0,34.0,3.35,13.5,34.0,25.38,15.74
2016,9,12,18,0,0.0,15.0,3.3,13.0,15.0,11.44,0.0
2016,9,12,18,15,0.0,7.5,3.25,13.0,7.5,5.9,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.75,12.0,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.8,12.0,8.0,19.1,0.0
2016,9,13,6,15,125.5,26.5,1.85,12.5,40.0,139.69,70.65
2016,9,13,6,30,228.0,45.0,1.9,13.0,72.0,244.59,195.97
2016,9,13,6,45,312.0,59.5,1.95,13.5,117.0,330.48,273.0
2016,9,13,7,0,396.0,74.0,2.0,14.0,162.0,424.3,352.5
2016,9,13,7,15,456.0,85.0,1.95,14.5,211.5,500.83,414.59
2016,9,13,7,30,516.0,96.0,1.9,15.0,261.0,580.97,475.66
2016,9,13,7,45,565.0,102.5,1.85,15.5,311.5,657.19,530.9
2016,9,13,8,0,614.0,109.0,1.8,16.0,362.0,727.79,579.66
2016,9,13,8,15,521.5,141.0,1.75,16.5,374.5,685.83,545.26
2016,9,13,8,30,429.0,173.0,1.7,17.0,387.0,645.6,511.42
2016,9,13,8,45,453.5,185.0,1.7,17.5,430.5,690.09,541.86
2016,9,13,9,0,478.0,197.0,1.7,18.0,474.0,733.16,569.86
2016,9,13,9,15,459.5,220.0,1.75,18.0,501.5,743.25,574.59
2016,9,13,9,30,441.0,243.0,1.8,18.0,529.0,749.99,577.37
2016,9,13,9,45,534.5,222.0,1.85,18.5,587.0,820.69,626.91
2016,9,13,10,0,628.0,201.0,1.9,19.0,645.0,898.59,678.91
2016,9,13,10,15,620.0,218.5,1.9,19.0,671.0,900.98,678.18
2016,9,13,10,30,612.0,236.0,1.9,19.0,697.0,899.63,675.61
2016,9,13,10,45,620.5,239.5,1.9,19.5,718.5,898.25,672.51
2016,9,13,11,0,629.0,243.0,1.9,20.0,740.0,893.32,667.14
2016,9,13,11,15,630.5,247.5,1.85,20.0,752.5,879.1,656.28
2016,9,13,11,30,632.0,252.0,1.8,20.0,765.0,861.64,643.39
2016,9,13,11,45,639.5,250.0,1.8,20.5,772.0,840.7,627.72
2016,9,13,12,0,647.0,248.0,1.8,21.0,779.0,816.49,609.82
2016,9,13,12,15,647.0,247.0,1.75,21.0,776.5,783.86,586.68
2016,9,13,12,30,647.0,246.0,1.7,21.0,774.0,748.75,561.65
2016,9,13,12,45,652.0,239.0,1.7,21.5,765.5,710.05,533.31
2016,9,13,13,0,657.0,232.0,1.7,22.0,757.0,668.93,502.8
2016,9,13,13,15,758.0,180.0,1.7,22.0,772.5,648.33,488.1
2016,9,13,13,30,859.0,128.0,1.7,22.0,788.0,614.41,462.37
2016,9,13,13,45,854.5,124.5,1.7,22.0,762.5,556.7,417.41
2016,9,13,14,0,850.0,121.0,1.7,22.0,737.0,497.74,370.13
2016,9,13,14,15,839.0,119.0,1.7,22.0,704.5,436.4,319.53
2016,9,13,14,30,828.0,117.0,1.7,22.0,672.0,375.04,267.5
2016,9,13,14,45,815.5,113.0,1.7,22.0,633.5,311.98,213.46
2016,9,13,15,0,803.0,109.0,1.7,22.0,595.0,249.68,160.71
2016,9,13,15,15,784.0,105.5,1.7,21.5,551.0,187.86,112.65
2016,9,13,15,30,765.0,102.0,1.7,21.0,507.0,128.16,75.81
2016,9,13,15,45,739.5,97.5,1.75,21.0,459.0,74.94,59.02
2016,9,13,16,0,714.0,93.0,1.8,21.0,411.0,72.2,56.93
2016,9,13,16,15,678.0,87.5,1.8,20.5,360.0,68.53,54.05
2016,9,13,16,30,642.0,82.0,1.8,20.0,309.0,64.81,51.07
2016,9,13,16,45,590.0,75.0,1.85,19.5,258.0,59.73,46.8
2016,9,13,17,0,538.0,68.0,1.9,19.0,207.0,54.63,42.34
2016,9,13,17,15,462.0,58.0,1.8,18.5,158.0,46.92,35.4
2016,9,13,17,30,386.0,48.0,1.7,18.0,109.0,39.17,28.19
2016,9,13,17,45,267.0,34.0,1.6,17.5,69.0,27.8,17.18
2016,9,13,18,0,148.0,20.0,1.5,17.0,29.0,15.24,0.0
2016,9,13,18,15,74.0,10.0,1.5,16.5,14.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,118.5,21.0,0.85,13.5,35.0,125.14,54.69
2016,9,14,6,30,237.0,42.0,0.9,14.0,70.0,247.3,195.92
2016,9,14,6,45,322.5,56.5,0.95,14.5,115.0,334.99,273.48
2016,9,14,7,0,408.0,71.0,1.0,15.0,160.0,430.69,352.92
2016,9,14,7,15,468.0,81.5,1.0,15.5,209.5,507.16,413.26
2016,9,14,7,30,528.0,92.0,1.0,16.0,259.0,594.22,478.01
2016,9,14,7,45,569.5,100.5,1.0,16.5,309.0,660.23,524.2
2016,9,14,8,0,611.0,109.0,1.0,17.0,359.0,726.36,568.72
2016,9,14,8,15,643.0,115.0,1.0,17.5,407.5,780.42,603.17
2016,9,14,8,30,675.0,121.0,1.0,18.0,456.0,833.07,635.73
2016,9,14,8,45,698.5,126.0,1.0,18.5,501.0,874.41,659.84
2016,9,14,9,0,722.0,131.0,1.0,19.0,546.0,913.25,681.94
2016,9,14,9,15,600.0,179.0,1.05,19.0,540.5,849.47,638.14
2016,9,14,9,30,478.0,227.0,1.1,19.0,535.0,771.31,582.85
2016,9,14,9,45,673.5,165.5,1.15,19.5,625.0,912.3,679.12
2016,9,14,10,0,869.0,104.0,1.2,20.0,715.0,1015.6,742.21
2016,9,14,10,15,877.5,105.5,1.2,20.5,743.5,1018.27,739.85
2016,9,14,10,30,886.0,107.0,1.2,21.0,772.0,1016.91,736.52
2016,9,14,10,45,893.0,107.5,1.3,21.5,793.5,1008.92,731.0
2016,9,14,11,0,900.0,108.0,1.4,22.0,815.0,996.88,723.04
2016,9,14,11,15,903.5,109.0,1.45,22.0,829.0,978.0,711.39
2016,9,14,11,30,907.0,110.0,1.5,22.0,843.0,955.24,697.36
2016,9,14,11,45,909.5,109.5,1.6,22.5,848.5,926.32,678.7
2016,9,14,12,0,912.0,109.0,1.7,23.0,854.0,893.83,657.6
2016,9,14,12,15,911.5,109.0,1.75,23.0,851.5,855.9,633.44
2016,9,14,12,30,911.0,109.0,1.8,23.0,849.0,814.87,606.99
2016,9,14,12,45,901.5,112.5,1.85,23.0,837.0,767.5,575.13
2016,9,14,13,0,892.0,116.0,1.9,23.0,825.0,718.06,539.76
2016,9,14,13,15,887.0,114.5,1.95,23.0,806.5,665.43,501.21
2016,9,14,13,30,882.0,113.0,2.0,23.0,788.0,610.99,460.09
2016,9,14,13,45,877.0,110.5,2.05,23.0,762.5,554.17,415.79
2016,9,14,14,0,872.0,108.0,2.1,23.0,737.0,496.04,368.88
2016,9,14,14,15,862.0,106.0,2.1,22.5,704.5,435.21,318.87
2016,9,14,14,30,852.0,104.0,2.1,22.0,672.0,372.26,265.68
2016,9,14,14,45,841.0,100.5,2.15,22.0,633.5,308.65,210.68
2016,9,14,15,0,830.0,97.0,2.2,22.0,595.0,245.56,156.82
2016,9,14,15,15,811.5,94.0,2.2,22.0,551.0,182.58,107.36
2016,9,14,15,30,793.0,91.0,2.2,22.0,507.0,121.59,69.72
2016,9,14,15,45,771.5,86.5,2.2,22.0,459.5,74.01,58.04
2016,9,14,16,0,750.0,82.0,2.2,22.0,412.0,70.86,55.58
2016,9,14,16,15,715.5,77.0,2.15,21.5,361.0,61.92,48.15
2016,9,14,16,30,681.0,72.0,2.1,21.0,310.0,58.26,45.2
2016,9,14,16,45,635.5,65.5,2.1,20.5,259.0,53.32,41.02
2016,9,14,17,0,590.0,59.0,2.1,20.0,208.0,48.33,36.66
2016,9,14,17,15,514.0,50.5,2.0,19.0,158.5,41.48,30.56
2016,9,14,17,30,438.0,42.0,1.9,18.0,109.0,34.65,24.22
2016,9,14,17,45,315.5,30.0,1.8,17.5,68.0,24.71,14.32
2016,9,14,18,0,193.0,18.0,1.7,17.0,27.0,14.8,0.0
2016,9,14,18,15,96.5,9.0,1.75,16.5,13.5,7.08,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,38.5,166.26,61.52
2016,9,15,6,30,381.0,33.0,1.6,14.0,77.0,334.2,264.86
2016,9,15,6,45,471.5,42.0,1.65,14.5,124.5,428.06,349.55
2016,9,15,7,0,562.0,51.0,1.7,15.0,172.0,529.42,432.4
2016,9,15,7,15,330.0,88.0,1.6,15.5,164.0,406.37,335.02
2016,9,15,7,30,98.0,125.0,1.5,16.0,156.0,232.26,190.6
2016,9,15,7,45,106.0,146.0,1.45,17.0,185.0,263.96,216.13
2016,9,15,8,0,114.0,167.0,1.4,18.0,214.0,295.61,239.96
2016,9,15,8,15,112.0,189.0,1.3,18.5,240.0,319.02,256.64
2016,9,15,8,30,110.0,211.0,1.2,19.0,266.0,341.58,272.26
2016,9,15,8,45,274.0,208.5,1.15,20.0,361.5,519.57,408.62
2016,9,15,9,0,438.0,206.0,1.1,21.0,457.0,705.44,539.67
2016,9,15,9,15,465.5,213.0,1.1,21.0,496.5,743.61,562.87
2016,9,15,9,30,493.0,220.0,1.1,21.0,536.0,779.85,586.1
2016,9,15,9,45,591.5,196.5,1.15,21.5,596.5,862.09,640.95
2016,9,15,10,0,690.0,173.0,1.2,22.0,657.0,934.26,685.39
2016,9,15,10,15,694.5,179.5,1.25,22.5,682.5,938.37,685.46
2016,9,15,10,30,699.0,186.0,1.3,23.0,708.0,938.85,684.21
2016,9,15,10,45,698.5,193.0,1.4,23.5,727.0,931.23,678.66
2016,9,15,11,0,698.0,200.0,1.5,24.0,746.0,920.06,670.96
2016,9,15,11,15,698.0,204.5,1.6,24.0,758.5,903.42,661.05
2016,9,15,11,30,698.0,209.0,1.7,24.0,771.0,883.44,648.8
2016,9,15,11,45,697.0,211.5,1.85,24.0,775.5,857.46,632.64
2016,9,15,12,0,696.0,214.0,2.0,24.0,780.0,828.5,614.16
2016,9,15,12,15,696.0,213.0,2.1,24.0,777.5,794.4,591.43
2016,9,15,12,30,696.0,212.0,2.2,24.0,775.0,757.7,566.46
2016,9,15,12,45,682.0,216.5,2.3,24.0,762.5,713.18,535.24
2016,9,15,13,0,668.0,221.0,2.4,24.0,750.0,667.52,502.51
2016,9,15,13,15,778.5,166.0,2.45,24.0,768.5,646.58,487.77
2016,9,15,13,30,889.0,111.0,2.5,24.0,787.0,613.03,462.26
2016,9,15,13,45,881.5,109.5,2.55,24.0,761.0,555.3,416.86
2016,9,15,14,0,874.0,108.0,2.6,24.0,735.0,496.49,369.22
2016,9,15,14,15,863.5,106.0,2.65,23.5,702.0,435.29,318.86
2016,9,15,14,30,853.0,104.0,2.7,23.0,669.0,372.06,265.37
2016,9,15,14,45,839.5,101.5,2.75,23.0,629.5,308.44,210.31
2016,9,15,15,0,826.0,99.0,2.8,23.0,590.0,245.64,156.76
2016,9,15,15,15,807.0,96.0,2.8,22.5,546.0,182.79,107.75
2016,9,15,15,30,788.0,93.0,2.8,22.0,502.0,122.01,70.56
2016,9,15,15,45,763.0,88.5,2.8,22.0,453.5,75.35,59.22
2016,9,15,16,0,738.0,84.0,2.8,22.0,405.0,72.19,56.74
2016,9,15,16,15,702.0,79.0,2.8,21.5,354.0,63.13,49.22
2016,9,15,16,30,666.0,74.0,2.8,21.0,303.0,59.53,46.3
2016,9,15,16,45,615.0,67.5,2.85,20.5,251.5,54.59,42.13
2016,9,15,17,0,564.0,61.0,2.9,20.0,200.0,49.65,37.79
2016,9,15,17,15,483.5,52.0,2.85,19.0,151.0,42.48,31.37
2016,9,15,17,30,403.0,43.0,2.8,18.0,102.0,35.33,24.71
2016,9,15,17,45,271.0,30.0,2.8,17.5,62.5,24.61,13.79
2016,9,15,18,0,139.0,17.0,2.8,17.0,23.0,12.98,0.0
2016,9,15,18,15,69.5,8.5,2.75,16.5,11.5,6.69,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.5,16.5,0.7,13.5,36.5,157.26,42.48
2016,9,16,6,30,353.0,33.0,0.6,14.0,73.0,316.58,247.77
2016,9,16,6,45,447.0,42.5,0.55,15.0,120.0,412.39,331.78
2016,9,16,7,0,541.0,52.0,0.5,16.0,167.0,516.11,412.91
2016,9,16,7,15,599.0,58.5,0.4,16.5,218.0,593.56,469.62
2016,9,16,7,30,657.0,65.0,0.3,17.0,269.0,673.54,524.55
2016,9,16,7,45,420.5,116.5,0.25,18.0,255.5,543.42,426.53
2016,9,16,8,0,184.0,168.0,0.2,19.0,242.0,361.72,285.64
2016,9,16,8,15,192.0,188.0,0.15,19.5,274.0,393.79,309.93
2016,9,16,8,30,200.0,208.0,0.1,20.0,306.0,425.36,331.12
2016,9,16,8,45,328.5,204.0,0.1,20.5,383.0,568.62,434.98
2016,9,16,9,0,457.0,200.0,0.1,21.0,460.0,718.72,535.94
2016,9,16,9,15,484.0,206.0,0.15,21.5,499.0,755.48,556.6
2016,9,16,9,30,511.0,212.0,0.2,22.0,538.0,790.25,577.44
2016,9,16,9,45,590.0,196.5,0.3,23.0,592.5,861.38,622.22
2016,9,16,10,0,669.0,181.0,0.4,24.0,647.0,922.29,657.82
2016,9,16,10,15,679.5,187.0,0.5,24.5,676.5,931.9,662.58
2016,9,16,10,30,690.0,193.0,0.6,25.0,706.0,937.83,665.99
2016,9,16,10,45,695.5,196.0,0.7,25.5,725.5,931.98,662.22
2016,9,16,11,0,701.0,199.0,0.8,26.0,745.0,922.53,656.41
2016,9,16,11,15,701.5,203.0,0.95,26.0,757.0,905.74,648.16
2016,9,16,11,30,702.0,207.0,1.1,26.0,769.0,885.61,637.56
2016,9,16,11,45,702.0,209.0,1.25,26.0,774.0,859.88,622.64
2016,9,16,12,0,702.0,211.0,1.4,26.0,779.0,831.13,605.31
2016,9,16,12,15,702.5,210.0,1.45,26.0,776.5,797.18,583.05
2016,9,16,12,30,703.0,209.0,1.5,26.0,774.0,760.59,558.61
2016,9,16,12,45,697.0,209.0,1.6,26.5,763.0,717.69,528.66
2016,9,16,13,0,691.0,209.0,1.7,27.0,752.0,673.07,496.85
2016,9,16,13,15,794.0,158.0,1.75,27.0,768.5,649.49,480.65
2016,9,16,13,30,897.0,107.0,1.8,27.0,785.0,613.91,454.35
2016,9,16,13,45,890.0,105.5,1.85,27.0,759.0,555.99,409.93
2016,9,16,14,0,883.0,104.0,1.9,27.0,733.0,496.93,363.17
2016,9,16,14,15,873.0,102.0,1.9,26.5,700.0,435.4,313.46
2016,9,16,14,30,863.0,100.0,1.9,26.0,667.0,371.61,260.48
2016,9,16,14,45,850.5,97.5,1.95,26.0,628.0,307.67,206.11
2016,9,16,15,0,838.0,95.0,2.0,26.0,589.0,244.4,153.04
2016,9,16,15,15,819.5,92.0,2.0,26.0,545.0,180.87,104.1
2016,9,16,15,30,801.0,89.0,2.0,26.0,501.0,119.35,67.12
2016,9,16,15,45,776.5,85.0,2.05,26.0,452.5,73.17,56.4
2016,9,16,16,0,752.0,81.0,2.1,26.0,404.0,70.28,54.19
2016,9,16,16,15,716.5,76.0,2.1,25.0,353.0,61.33,46.97
2016,9,16,16,30,681.0,71.0,2.1,24.0,302.0,57.63,44.1
2016,9,16,16,45,629.5,64.5,2.1,23.5,250.0,52.59,39.86
2016,9,16,17,0,578.0,58.0,2.1,23.0,198.0,47.54,35.46
2016,9,16,17,15,496.5,49.5,2.05,22.0,149.0,40.66,29.36
2016,9,16,17,30,415.0,41.0,2.0,21.0,100.0,33.83,23.01
2016,9,16,17,45,278.5,28.0,1.95,20.5,60.5,23.03,11.78
2016,9,16,18,0,142.0,15.0,1.9,20.0,21.0,11.8,0.0
2016,9,16,18,15,71.0,7.5,1.95,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,16.0,0.75,14.5,35.5,157.29,23.12
2016,9,17,6,30,357.0,32.0,0.6,15.0,71.0,319.23,247.5
2016,9,17,6,45,453.5,41.0,0.5,16.0,118.0,416.42,332.97
2016,9,17,7,0,550.0,50.0,0.4,17.0,165.0,521.76,414.35
2016,9,17,7,15,319.0,86.0,0.35,17.5,157.0,397.16,319.0
2016,9,17,7,30,88.0,122.0,0.3,18.0,149.0,221.5,177.87
2016,9,17,7,45,95.5,143.0,0.3,18.5,177.5,252.51,203.29
2016,9,17,8,0,103.0,164.0,0.3,19.0,206.0,283.46,226.53
2016,9,17,8,15,250.0,169.5,0.3,19.5,287.0,447.14,353.21
2016,9,17,8,30,397.0,175.0,0.3,20.0,368.0,621.34,477.59
2016,9,17,8,45,423.0,188.0,0.35,21.0,411.0,667.72,505.0
2016,9,17,9,0,449.0,201.0,0.4,22.0,454.0,712.82,532.55
2016,9,17,9,15,466.0,211.0,0.45,22.5,491.0,743.8,551.11
2016,9,17,9,30,483.0,221.0,0.5,23.0,528.0,772.61,568.22
2016,9,17,9,45,568.5,203.5,0.55,24.0,583.5,838.51,609.98
2016,9,17,10,0,654.0,186.0,0.6,25.0,639.0,913.05,654.06
2016,9,17,10,15,659.0,192.0,0.65,25.5,664.5,917.07,654.13
2016,9,17,10,30,664.0,198.0,0.7,26.0,690.0,917.57,653.17
2016,9,17,10,45,663.5,205.5,0.8,26.5,708.5,910.58,648.63
2016,9,17,11,0,663.0,213.0,0.9,27.0,727.0,900.15,641.99
2016,9,17,11,15,662.5,218.0,1.0,27.0,738.5,883.95,632.65
2016,9,17,11,30,662.0,223.0,1.1,27.0,750.0,864.53,621.16
2016,9,17,11,45,661.0,225.0,1.2,27.0,754.5,838.81,605.49
2016,9,17,12,0,660.0,227.0,1.3,27.0,759.0,810.26,587.71
2016,9,17,12,15,659.5,226.5,1.4,27.0,756.5,777.24,566.64
2016,9,17,12,30,659.0,226.0,1.5,27.0,754.0,741.77,543.43
2016,9,17,12,45,648.0,228.0,1.6,27.5,741.5,698.52,513.18
2016,9,17,13,0,637.0,230.0,1.7,28.0,729.0,654.08,481.49
2016,9,17,13,15,761.0,168.5,1.75,27.5,750.0,639.98,473.08
2016,9,17,13,30,885.0,107.0,1.8,27.0,771.0,606.7,449.51
2016,9,17,13,45,877.0,105.5,1.9,27.0,745.0,548.88,405.3
2016,9,17,14,0,869.0,104.0,2.0,27.0,719.0,490.07,358.81
2016,9,17,14,15,858.5,102.0,2.0,27.0,686.0,429.13,308.83
2016,9,17,14,30,848.0,100.0,2.0,27.0,653.0,366.07,255.93
2016,9,17,14,45,833.0,98.0,2.05,27.0,614.0,302.77,202.31
2016,9,17,15,0,818.0,96.0,2.1,27.0,575.0,240.47,150.3
2016,9,17,15,15,799.0,93.0,2.1,26.5,531.0,178.15,102.74
2016,9,17,15,30,780.0,90.0,2.1,26.0,487.0,117.93,66.9
2016,9,17,15,45,754.5,85.5,2.15,26.0,439.0,73.16,56.42
2016,9,17,16,0,729.0,81.0,2.2,26.0,391.0,69.92,53.92
2016,9,17,16,15,692.5,76.5,2.15,25.5,340.5,61.34,46.89
2016,9,17,16,30,656.0,72.0,2.1,25.0,290.0,58.05,44.27
2016,9,17,16,45,604.0,65.0,2.1,24.5,239.5,52.71,39.78
2016,9,17,17,0,552.0,58.0,2.1,24.0,189.0,47.33,35.1
2016,9,17,17,15,468.5,49.0,1.95,23.0,141.0,40.1,28.7
2016,9,17,17,30,385.0,40.0,1.8,22.0,93.0,32.91,22.03
2016,9,17,17,45,248.5,27.0,1.7,21.0,55.5,22.15,10.33
2016,9,17,18,0,112.0,14.0,1.6,20.0,18.0,11.02,0.0
2016,9,17,18,15,56.0,7.0,1.6,19.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,17.0,33.5,153.9,0.0
2016,9,18,6,30,350.0,31.0,0.9,18.0,67.0,314.5,240.34
2016,9,18,6,45,445.5,39.5,1.0,19.0,113.5,409.98,326.48
2016,9,18,7,0,541.0,48.0,1.1,20.0,160.0,513.56,408.79
2016,9,18,7,15,599.0,54.5,1.05,20.5,210.5,590.9,466.92
2016,9,18,7,30,657.0,61.0,1.0,21.0,261.0,670.89,523.59
2016,9,18,7,45,697.0,65.0,0.95,21.5,311.5,728.42,561.36
2016,9,18,8,0,737.0,69.0,0.9,22.0,362.0,791.34,601.11
2016,9,18,8,15,764.0,73.0,0.9,23.0,410.5,841.25,629.92
2016,9,18,8,30,791.0,77.0,0.9,24.0,459.0,889.26,656.56
2016,9,18,8,45,625.0,137.0,0.9,25.0,457.0,819.3,605.71
2016,9,18,9,0,459.0,197.0,0.9,26.0,455.0,719.29,534.12
2016,9,18,9,15,660.5,141.5,0.85,26.5,542.5,874.13,635.96
2016,9,18,9,30,862.0,86.0,0.8,27.0,630.0,994.93,706.02
2016,9,18,9,45,879.5,85.0,0.75,28.0,666.0,1011.5,709.02
2016,9,18,10,0,897.0,84.0,0.7,29.0,702.0,1024.27,711.22
2016,9,18,10,15,904.5,85.0,0.6,29.5,730.0,1025.23,706.77
2016,9,18,10,30,912.0,86.0,0.5,30.0,758.0,1022.11,700.19
2016,9,18,10,45,917.5,87.0,0.45,30.5,779.0,1012.87,691.42
2016,9,18,11,0,923.0,88.0,0.4,31.0,800.0,999.53,680.54
2016,9,18,11,15,926.0,88.5,0.5,31.0,813.0,979.18,670.46
2016,9,18,11,30,929.0,89.0,0.6,31.0,826.0,954.94,658.07
2016,9,18,11,45,930.5,89.0,0.7,31.5,831.0,925.02,640.82
2016,9,18,12,0,932.0,89.0,0.8,32.0,836.0,891.49,621.2
2016,9,18,12,15,931.5,89.0,0.95,32.0,833.0,852.87,600.11
2016,9,18,12,30,931.0,89.0,1.1,32.0,830.0,811.08,576.4
2016,9,18,12,45,923.5,91.0,1.25,32.5,818.0,763.12,546.74
2016,9,18,13,0,916.0,93.0,1.4,33.0,806.0,712.94,512.67
2016,9,18,13,15,911.5,92.0,1.5,32.5,787.5,659.95,477.1
2016,9,18,13,30,907.0,91.0,1.6,32.0,769.0,605.05,438.59
2016,9,18,13,45,900.5,89.5,1.7,32.0,743.0,547.01,395.32
2016,9,18,14,0,894.0,88.0,1.8,32.0,717.0,487.76,349.42
2016,9,18,14,15,884.5,86.5,1.85,31.5,684.0,426.38,300.72
2016,9,18,14,30,875.0,85.0,1.9,31.0,651.0,364.65,250.08
2016,9,18,14,45,862.0,83.0,2.0,31.0,612.0,301.52,197.18
2016,9,18,15,0,849.0,81.0,2.1,31.0,573.0,239.0,145.58
2016,9,18,15,15,830.5,78.5,2.15,30.5,529.0,170.9,94.3
2016,9,18,15,30,812.0,76.0,2.2,30.0,485.0,109.25,58.38
2016,9,18,15,45,788.0,72.5,2.25,30.0,437.5,64.49,48.31
2016,9,18,16,0,764.0,69.0,2.3,30.0,390.0,61.67,46.15
2016,9,18,16,15,729.0,65.0,2.25,29.0,339.5,58.24,43.6
2016,9,18,16,30,694.0,61.0,2.2,28.0,289.0,54.8,40.96
2016,9,18,16,45,643.5,55.5,2.2,27.5,238.0,49.96,36.93
2016,9,18,17,0,593.0,50.0,2.2,27.0,187.0,41.61,29.77
2016,9,18,17,15,510.5,42.5,2.1,26.0,139.0,35.3,24.21
2016,9,18,17,30,428.0,35.0,2.0,25.0,91.0,29.08,18.43
2016,9,18,17,45,285.0,23.5,1.9,24.0,53.5,19.38,7.23
2016,9,18,18,0,142.0,12.0,1.8,23.0,16.0,9.44,0.0
2016,9,18,18,15,71.0,6.0,1.75,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,182.5,14.5,1.05,18.5,33.0,156.58,0.0
2016,9,19,6,30,365.0,29.0,1.1,19.0,66.0,323.42,244.68
2016,9,19,6,45,458.0,37.5,1.15,19.5,112.0,417.57,331.69
2016,9,19,7,0,551.0,46.0,1.2,20.0,158.0,519.82,413.72
2016,9,19,7,15,608.5,51.5,1.15,20.5,208.0,595.68,471.03
2016,9,19,7,30,666.0,57.0,1.1,21.0,258.0,669.19,523.31
2016,9,19,7,45,704.0,61.5,1.05,22.0,308.0,731.43,563.66
2016,9,19,8,0,742.0,66.0,1.0,23.0,358.0,793.3,601.6
2016,9,19,8,15,769.0,69.0,1.0,23.5,406.5,841.96,630.81
2016,9,19,8,30,796.0,72.0,1.0,24.0,455.0,888.7,658.0
2016,9,19,8,45,632.5,132.5,1.05,25.0,455.5,822.69,610.32
2016,9,19,9,0,469.0,193.0,1.1,26.0,456.0,725.71,541.22
2016,9,19,9,15,482.0,202.5,1.1,26.5,489.5,752.31,557.75
2016,9,19,9,30,495.0,212.0,1.1,27.0,523.0,776.61,571.21
2016,9,19,9,45,493.0,225.5,1.15,27.5,549.5,787.47,575.97
2016,9,19,10,0,491.0,239.0,1.2,28.0,576.0,795.5,579.08
2016,9,19,10,15,497.0,246.5,1.2,28.5,599.5,802.45,581.3
2016,9,19,10,30,503.0,254.0,1.2,29.0,623.0,806.6,581.78
2016,9,19,10,45,507.0,260.0,1.3,29.5,640.5,804.33,579.39
2016,9,19,11,0,511.0,266.0,1.4,30.0,658.0,799.23,575.24
2016,9,19,11,15,512.0,270.5,1.5,30.0,669.0,786.95,567.57
2016,9,19,11,30,513.0,275.0,1.6,30.0,680.0,772.02,558.16
2016,9,19,11,45,711.5,186.5,1.75,30.0,752.0,847.39,612.74
2016,9,19,12,0,910.0,98.0,1.9,30.0,824.0,881.87,635.72
2016,9,19,12,15,910.0,97.5,1.95,30.0,821.0,843.74,611.11
2016,9,19,12,30,910.0,97.0,2.0,30.0,818.0,802.49,584.93
2016,9,19,12,45,896.5,102.5,2.15,30.5,804.5,754.12,552.71
2016,9,19,13,0,883.0,108.0,2.3,31.0,791.0,703.96,516.86
2016,9,19,13,15,878.5,107.0,2.35,30.5,773.0,652.3,480.55
