Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,874.0,106.0,2.4,30.0,755.0,598.82,441.58
2016,9,19,13,45,870.0,103.0,2.5,30.0,730.0,542.31,398.29
2016,9,19,14,0,866.0,100.0,2.6,30.0,705.0,484.44,352.37
2016,9,19,14,15,856.0,98.0,2.65,29.5,672.5,423.86,303.42
2016,9,19,14,30,846.0,96.0,2.7,29.0,640.0,361.01,251.25
2016,9,19,14,45,836.0,92.0,2.75,29.0,602.0,297.6,197.37
2016,9,19,15,0,826.0,88.0,2.8,29.0,564.0,234.65,144.73
2016,9,19,15,15,807.5,85.5,2.8,28.5,520.5,172.37,97.42
2016,9,19,15,30,789.0,83.0,2.8,28.0,477.0,112.08,62.12
2016,9,19,15,45,768.0,78.0,2.85,27.5,430.0,68.09,51.89
2016,9,19,16,0,747.0,73.0,2.9,27.0,383.0,64.36,49.05
2016,9,19,16,15,711.0,68.5,2.85,26.5,332.5,60.67,46.15
2016,9,19,16,30,675.0,64.0,2.8,26.0,282.0,52.6,39.45
2016,9,19,16,45,627.0,57.5,2.75,25.5,232.0,47.45,35.11
2016,9,19,17,0,579.0,51.0,2.7,25.0,182.0,42.27,30.57
2016,9,19,17,15,494.0,43.0,2.6,24.0,134.0,35.61,24.65
2016,9,19,17,30,409.0,35.0,2.5,23.0,86.0,29.03,18.44
2016,9,19,17,45,263.5,23.0,2.4,22.0,49.5,18.95,5.7
2016,9,19,18,0,118.0,11.0,2.3,21.0,13.0,8.65,0.0
2016,9,19,18,15,59.0,5.5,2.3,20.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.0,2.6,13.5,31.5,137.73,0.0
2016,9,20,6,30,296.0,34.0,2.7,14.0,63.0,282.09,217.14
2016,9,20,6,45,400.0,44.0,2.8,14.5,109.0,384.42,315.14
2016,9,20,7,0,504.0,54.0,2.9,15.0,155.0,495.13,408.52
2016,9,20,7,15,566.5,61.0,2.9,15.5,205.5,575.9,473.63
2016,9,20,7,30,629.0,68.0,2.9,16.0,256.0,659.42,537.62
2016,9,20,7,45,675.5,72.5,2.95,16.5,307.5,727.59,587.35
2016,9,20,8,0,722.0,77.0,3.0,17.0,359.0,789.97,630.96
2016,9,20,8,15,750.5,81.0,2.95,17.5,408.0,841.03,664.33
2016,9,20,8,30,779.0,85.0,2.9,18.0,457.0,890.18,695.38
2016,9,20,8,45,614.5,140.5,2.85,19.0,451.5,814.72,636.56
2016,9,20,9,0,450.0,196.0,2.8,20.0,446.0,710.98,556.23
2016,9,20,9,15,655.0,144.0,2.8,20.0,537.5,873.26,673.13
2016,9,20,9,30,860.0,92.0,2.8,20.0,629.0,1002.0,758.26
2016,9,20,9,45,872.0,93.0,2.8,20.5,663.5,1015.07,762.7
2016,9,20,10,0,884.0,94.0,2.8,21.0,698.0,1024.29,765.82
2016,9,20,10,15,892.0,95.5,2.8,21.5,725.5,1026.03,764.16
2016,9,20,10,30,900.0,97.0,2.8,22.0,753.0,1023.69,760.07
2016,9,20,10,45,906.0,97.5,2.85,22.5,774.0,1014.14,751.91
2016,9,20,11,0,912.0,98.0,2.9,23.0,795.0,1000.54,741.31
2016,9,20,11,15,915.0,98.5,2.95,23.0,807.5,980.05,727.74
2016,9,20,11,30,918.0,99.0,3.0,23.0,820.0,955.7,711.72
2016,9,20,11,45,918.5,99.5,3.05,23.0,825.0,925.35,691.69
2016,9,20,12,0,919.0,100.0,3.1,23.0,830.0,891.5,669.27
2016,9,20,12,15,918.5,100.0,3.15,23.0,826.5,852.98,643.55
2016,9,20,12,30,918.0,100.0,3.2,23.0,823.0,811.33,615.5
2016,9,20,12,45,912.5,101.0,3.25,23.5,811.5,764.06,581.62
2016,9,20,13,0,907.0,102.0,3.3,24.0,800.0,714.46,543.88
2016,9,20,13,15,902.0,101.0,3.3,23.5,781.0,661.31,504.55
2016,9,20,13,30,897.0,100.0,3.3,23.0,762.0,606.32,462.56
2016,9,20,13,45,888.0,99.0,3.35,23.0,735.0,547.68,415.67
2016,9,20,14,0,879.0,98.0,3.4,23.0,708.0,488.14,366.55
2016,9,20,14,15,868.5,96.5,3.4,23.0,675.0,426.96,314.59
2016,9,20,14,30,858.0,95.0,3.4,23.0,642.0,365.58,261.19
2016,9,20,14,45,844.0,92.5,3.45,23.0,602.5,299.49,203.75
2016,9,20,15,0,830.0,90.0,3.5,23.0,563.0,236.33,149.67
2016,9,20,15,15,810.5,87.0,3.5,22.5,518.5,173.23,100.6
2016,9,20,15,30,791.0,84.0,3.5,22.0,474.0,112.28,64.14
2016,9,20,15,45,765.5,79.5,3.55,22.0,426.0,69.18,54.08
2016,9,20,16,0,740.0,75.0,3.6,22.0,378.0,65.78,51.34
2016,9,20,16,15,702.5,70.5,3.55,21.5,327.5,62.12,48.42
2016,9,20,16,30,665.0,66.0,3.5,21.0,277.0,53.94,41.48
2016,9,20,16,45,612.0,59.5,3.5,20.5,226.5,48.81,37.05
2016,9,20,17,0,559.0,53.0,3.5,20.0,176.0,43.67,32.44
2016,9,20,17,15,470.0,44.0,3.45,19.5,128.5,36.28,25.68
2016,9,20,17,30,381.0,35.0,3.4,19.0,81.0,28.95,18.58
2016,9,20,17,45,190.5,17.5,3.35,18.5,40.5,14.17,1.48
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,153.5,16.0,3.6,13.5,31.0,139.35,0.0
2016,9,21,6,30,307.0,32.0,3.8,14.0,62.0,288.84,220.49
2016,9,21,6,45,408.0,42.5,4.0,14.5,107.5,389.6,320.24
2016,9,21,7,0,509.0,53.0,4.2,15.0,153.0,498.94,413.71
2016,9,21,7,15,573.0,60.0,4.3,15.0,204.0,581.15,482.22
2016,9,21,7,30,637.0,67.0,4.4,15.0,255.0,666.21,550.13
2016,9,21,7,45,491.0,102.5,4.5,15.5,263.5,593.69,492.25
2016,9,21,8,0,345.0,138.0,4.6,16.0,272.0,495.0,411.35
2016,9,21,8,15,326.0,162.0,4.6,16.0,302.0,513.23,424.28
2016,9,21,8,30,307.0,186.0,4.6,16.0,332.0,528.53,434.11
2016,9,21,8,45,323.0,203.5,4.65,16.5,370.5,567.59,462.58
2016,9,21,9,0,339.0,221.0,4.7,17.0,409.0,605.52,489.59
2016,9,21,9,15,455.5,202.5,4.7,17.0,474.0,727.15,582.64
2016,9,21,9,30,572.0,184.0,4.7,17.0,539.0,824.99,655.22
2016,9,21,9,45,589.5,191.0,4.75,17.5,574.5,858.91,676.99
2016,9,21,10,0,607.0,198.0,4.8,18.0,610.0,880.01,689.75
2016,9,21,10,15,607.5,208.5,4.8,18.0,635.5,883.86,691.03
2016,9,21,10,30,608.0,219.0,4.8,18.0,661.0,884.3,689.94
2016,9,21,10,45,614.0,226.0,4.8,18.5,682.5,883.47,686.94
2016,9,21,11,0,620.0,233.0,4.8,19.0,704.0,879.15,681.56
2016,9,21,11,15,626.0,234.0,4.8,19.0,716.5,865.87,671.39
2016,9,21,11,30,632.0,235.0,4.8,19.0,729.0,849.26,658.92
2016,9,21,11,45,670.0,221.0,4.85,19.5,747.0,844.07,654.45
2016,9,21,12,0,708.0,207.0,4.9,20.0,765.0,833.49,645.95
2016,9,21,12,15,701.5,208.5,4.95,20.0,760.0,795.69,618.09
2016,9,21,12,30,695.0,210.0,5.0,20.0,755.0,755.72,588.41
2016,9,21,12,45,697.5,204.0,5.05,20.0,744.5,713.8,557.04
2016,9,21,13,0,700.0,198.0,5.1,20.0,734.0,669.59,523.31
2016,9,21,13,15,700.5,191.5,5.15,20.0,716.5,621.59,485.93
2016,9,21,13,30,701.0,185.0,5.2,20.0,699.0,571.89,446.27
2016,9,21,13,45,704.5,175.0,5.3,20.5,675.5,519.34,402.65
2016,9,21,14,0,708.0,165.0,5.4,21.0,652.0,465.2,356.61
2016,9,21,14,15,804.5,128.0,5.45,20.5,656.5,426.43,320.92
2016,9,21,14,30,901.0,91.0,5.5,20.0,661.0,375.88,273.17
2016,9,21,14,45,890.5,87.5,5.55,20.0,621.5,310.34,214.33
2016,9,21,15,0,880.0,84.0,5.6,20.0,582.0,245.14,157.1
2016,9,21,15,15,861.0,81.0,5.6,19.5,536.0,174.7,101.26
2016,9,21,15,30,842.0,78.0,5.6,19.0,490.0,110.53,62.46
2016,9,21,15,45,818.5,74.0,5.6,19.0,440.5,66.22,52.22
2016,9,21,16,0,795.0,70.0,5.6,19.0,391.0,63.0,49.59
2016,9,21,16,15,757.5,66.0,5.5,18.5,339.0,59.5,46.75
2016,9,21,16,30,720.0,62.0,5.4,18.0,287.0,56.01,43.82
2016,9,21,16,45,664.5,56.0,5.35,17.5,234.0,50.69,39.15
2016,9,21,17,0,609.0,50.0,5.3,17.0,181.0,41.83,31.2
2016,9,21,17,15,514.5,42.0,5.2,16.0,131.5,35.03,24.91
2016,9,21,17,30,420.0,34.0,5.1,15.0,82.0,28.37,18.23
2016,9,21,17,45,210.0,17.0,5.05,14.5,41.0,13.85,0.0
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,162.0,15.0,3.8,12.5,30.0,142.85,0.0
2016,9,22,6,30,324.0,30.0,3.9,13.0,60.0,299.58,226.55
2016,9,22,6,45,433.0,39.0,4.05,13.5,107.0,404.87,333.33
2016,9,22,7,0,542.0,48.0,4.2,14.0,154.0,519.47,431.25
2016,9,22,7,15,604.5,54.5,4.1,14.5,205.0,600.76,497.67
2016,9,22,7,30,667.0,61.0,4.0,15.0,256.0,684.92,562.92
2016,9,22,7,45,714.5,64.5,3.95,15.5,309.0,748.26,609.38
2016,9,22,8,0,762.0,68.0,3.9,16.0,362.0,817.98,658.65
2016,9,22,8,15,790.0,71.5,3.7,16.5,411.5,868.73,691.42
2016,9,22,8,30,818.0,75.0,3.5,17.0,461.0,917.48,721.61
2016,9,22,8,45,840.0,77.0,3.35,17.5,507.0,955.92,743.88
2016,9,22,9,0,862.0,79.0,3.2,18.0,553.0,979.18,755.13
2016,9,22,9,15,688.5,140.5,3.1,18.0,537.0,904.93,700.61
2016,9,22,9,30,515.0,202.0,3.0,18.0,521.0,788.2,615.18
2016,9,22,9,45,616.0,178.5,2.9,18.5,580.0,873.9,674.76
2016,9,22,10,0,717.0,155.0,2.8,19.0,639.0,947.16,721.28
2016,9,22,10,15,824.0,121.5,2.75,19.0,699.5,1001.81,755.95
2016,9,22,10,30,931.0,88.0,2.7,19.0,760.0,1045.42,782.93
2016,9,22,10,45,935.5,89.0,2.65,19.5,780.5,1034.48,772.32
2016,9,22,11,0,940.0,90.0,2.6,20.0,801.0,1019.4,759.76
2016,9,22,11,15,942.5,90.5,2.65,20.0,813.5,997.78,745.51
2016,9,22,11,30,945.0,91.0,2.7,20.0,826.0,972.21,728.73
2016,9,22,11,45,945.0,92.0,2.75,20.5,830.5,941.1,706.9
2016,9,22,12,0,945.0,93.0,2.8,21.0,835.0,906.4,682.67
2016,9,22,12,15,944.5,93.0,2.8,21.0,831.5,866.85,656.0
2016,9,22,12,30,944.0,93.0,2.8,21.0,828.0,824.11,627.0
2016,9,22,12,45,935.5,95.5,2.85,21.5,815.0,774.93,592.12
2016,9,22,13,0,927.0,98.0,2.9,22.0,802.0,723.57,553.12
2016,9,22,13,15,921.5,97.0,2.95,22.0,783.0,669.02,511.97
2016,9,22,13,30,916.0,96.0,3.0,22.0,764.0,612.65,468.18
2016,9,22,13,45,906.0,96.0,3.05,22.0,736.5,553.25,420.67
2016,9,22,14,0,896.0,96.0,3.1,22.0,709.0,493.0,370.91
2016,9,22,14,15,885.0,94.0,3.2,21.5,675.0,430.14,318.28
2016,9,22,14,30,874.0,92.0,3.3,21.0,641.0,367.16,263.91
2016,9,22,14,45,856.5,91.0,3.4,21.0,600.5,300.3,205.49
2016,9,22,15,0,839.0,90.0,3.5,21.0,560.0,236.8,150.87
2016,9,22,15,15,818.5,87.0,3.6,20.5,515.0,172.95,101.06
2016,9,22,15,30,798.0,84.0,3.7,20.0,470.0,111.4,64.37
2016,9,22,15,45,765.5,81.0,3.85,20.0,420.5,70.39,55.61
2016,9,22,16,0,733.0,78.0,4.0,20.0,371.0,68.04,53.76
2016,9,22,16,15,693.0,73.0,4.05,19.5,320.0,59.11,46.22
2016,9,22,16,30,653.0,68.0,4.1,19.0,269.0,55.34,43.05
2016,9,22,16,45,592.0,61.5,4.2,18.5,217.5,50.2,38.55
2016,9,22,17,0,531.0,55.0,4.3,18.0,166.0,45.11,33.89
2016,9,22,17,15,433.0,45.0,4.15,17.0,119.0,36.97,26.42
2016,9,22,17,30,335.0,35.0,4.0,16.0,72.0,28.9,18.34
2016,9,22,17,45,167.5,17.5,3.9,15.5,36.0,14.21,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.0,1.85,12.5,29.0,119.82,0.0
2016,9,23,6,30,349.0,26.0,1.9,13.0,58.0,313.49,231.94
2016,9,23,6,45,447.5,35.0,1.95,14.0,103.0,411.41,334.06
2016,9,23,7,0,546.0,44.0,2.0,15.0,148.0,518.4,423.0
2016,9,23,7,15,605.5,50.0,1.9,15.5,198.0,590.37,480.13
2016,9,23,7,30,665.0,56.0,1.8,16.0,248.0,671.94,540.97
2016,9,23,7,45,705.0,60.0,1.75,16.5,298.0,735.27,585.38
2016,9,23,8,0,745.0,64.0,1.7,17.0,348.0,798.27,627.51
2016,9,23,8,15,771.5,67.5,1.65,17.5,396.0,847.02,657.87
2016,9,23,8,30,798.0,71.0,1.6,18.0,444.0,893.82,685.92
2016,9,23,8,45,818.5,73.5,1.6,19.0,488.5,930.97,705.98
2016,9,23,9,0,839.0,76.0,1.6,20.0,533.0,953.12,715.68
2016,9,23,9,15,853.0,78.0,1.55,20.5,572.5,976.69,727.02
2016,9,23,9,30,867.0,80.0,1.5,21.0,612.0,996.74,735.92
2016,9,23,9,45,877.0,81.5,1.5,21.5,645.5,1008.37,740.19
2016,9,23,10,0,887.0,83.0,1.5,22.0,679.0,1016.1,742.19
2016,9,23,10,15,894.5,84.5,1.55,22.0,706.0,1017.29,742.42
2016,9,23,10,30,902.0,86.0,1.6,22.0,733.0,1014.41,740.3
2016,9,23,10,45,906.0,87.0,1.65,22.5,753.0,1003.38,731.73
2016,9,23,11,0,910.0,88.0,1.7,23.0,773.0,988.36,720.83
2016,9,23,11,15,913.0,88.5,1.8,23.0,785.5,967.87,708.59
2016,9,23,11,30,916.0,89.0,1.9,23.0,798.0,943.55,693.83
2016,9,23,11,45,914.5,90.5,2.0,23.5,801.5,912.53,673.27
2016,9,23,12,0,913.0,92.0,2.1,24.0,805.0,878.11,650.4
2016,9,23,12,15,912.5,92.0,2.25,23.5,802.0,839.76,627.58
2016,9,23,12,30,912.0,92.0,2.4,23.0,799.0,798.32,602.14
2016,9,23,12,45,906.0,93.0,2.55,23.0,786.5,750.96,570.55
2016,9,23,13,0,900.0,94.0,2.7,23.0,774.0,701.35,534.65
2016,9,23,13,15,895.0,93.0,2.8,23.0,755.5,648.54,495.06
2016,9,23,13,30,890.0,92.0,2.9,23.0,737.0,593.92,452.83
2016,9,23,13,45,748.0,145.0,3.05,23.0,673.5,515.84,391.79
2016,9,23,14,0,606.0,198.0,3.2,23.0,610.0,444.82,335.86
2016,9,23,14,15,619.5,181.0,3.25,23.0,584.0,393.52,293.02
2016,9,23,14,30,633.0,164.0,3.3,23.0,558.0,340.01,247.07
2016,9,23,14,45,731.5,122.5,3.4,23.0,550.0,288.09,198.7
2016,9,23,15,0,830.0,81.0,3.5,23.0,542.0,227.35,142.68
2016,9,23,15,15,810.5,78.0,3.5,22.5,498.0,164.42,93.86
2016,9,23,15,30,791.0,75.0,3.5,22.0,454.0,103.64,58.03
2016,9,23,15,45,762.5,72.0,3.55,21.5,406.0,63.76,49.6
2016,9,23,16,0,734.0,69.0,3.6,21.0,358.0,61.27,47.71
2016,9,23,16,15,695.0,64.5,3.6,20.5,308.0,57.46,44.6
2016,9,23,16,30,656.0,60.0,3.6,20.0,258.0,49.53,37.81
2016,9,23,16,45,602.5,53.5,3.6,19.5,208.5,44.28,33.2
2016,9,23,17,0,549.0,47.0,3.6,19.0,159.0,39.02,28.42
2016,9,23,17,15,453.5,38.0,3.55,18.5,113.0,31.48,21.46
2016,9,23,17,30,358.0,29.0,3.5,18.0,67.0,24.03,13.88
2016,9,23,17,45,179.0,14.5,3.45,17.5,33.5,11.77,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,12.0,1.35,14.5,28.5,127.86,0.0
2016,9,24,6,30,376.0,24.0,1.4,15.0,57.0,320.99,230.54
2016,9,24,6,45,476.5,32.0,1.5,16.0,103.0,422.28,338.05
2016,9,24,7,0,577.0,40.0,1.6,17.0,149.0,531.64,427.86
2016,9,24,7,15,637.0,45.5,1.65,17.5,199.5,611.64,490.85
2016,9,24,7,30,697.0,51.0,1.7,18.0,250.0,693.98,552.16
2016,9,24,7,45,736.0,55.0,1.75,18.5,301.5,757.28,596.67
2016,9,24,8,0,775.0,59.0,1.8,19.0,353.0,820.2,639.1
2016,9,24,8,15,802.5,62.0,1.9,19.5,402.0,869.92,671.35
2016,9,24,8,30,830.0,65.0,2.0,20.0,451.0,906.42,693.83
2016,9,24,8,45,850.5,67.0,2.1,21.0,496.5,943.12,714.79
2016,9,24,9,0,871.0,69.0,2.2,22.0,542.0,976.94,733.41
2016,9,24,9,15,885.5,71.0,2.2,22.5,582.5,1001.43,745.95
2016,9,24,9,30,900.0,73.0,2.2,23.0,623.0,1022.28,756.14
2016,9,24,9,45,913.5,73.0,2.2,23.5,658.0,1035.72,761.58
2016,9,24,10,0,927.0,73.0,2.2,24.0,693.0,1045.19,764.62
2016,9,24,10,15,934.5,74.0,2.15,24.5,720.5,1045.64,761.46
2016,9,24,10,30,942.0,75.0,2.1,25.0,748.0,1041.88,755.88
2016,9,24,10,45,947.5,76.0,2.1,25.5,769.0,1031.88,747.19
2016,9,24,11,0,953.0,77.0,2.1,26.0,790.0,1017.66,736.08
2016,9,24,11,15,956.0,77.5,2.05,26.0,802.5,996.32,721.46
2016,9,24,11,30,959.0,78.0,2.0,26.0,815.0,970.96,704.46
2016,9,24,11,45,960.0,78.0,1.95,26.5,819.5,939.37,682.2
2016,9,24,12,0,961.0,78.0,1.9,27.0,824.0,904.11,657.73
2016,9,24,12,15,960.0,78.0,1.9,27.0,821.0,863.71,631.72
2016,9,24,12,30,959.0,78.0,1.9,27.0,818.0,820.11,603.44
2016,9,24,12,45,946.5,83.5,1.95,27.5,804.5,770.6,570.21
2016,9,24,13,0,934.0,89.0,2.0,28.0,791.0,719.08,532.67
2016,9,24,13,15,929.0,88.0,2.05,28.0,771.5,664.54,493.17
2016,9,24,13,30,924.0,87.0,2.1,28.0,752.0,608.12,450.99
2016,9,24,13,45,916.0,86.0,2.15,28.0,724.5,548.53,405.01
2016,9,24,14,0,908.0,85.0,2.2,28.0,697.0,487.89,356.57
2016,9,24,14,15,897.5,83.5,2.2,28.0,663.5,425.07,304.75
2016,9,24,14,30,887.0,82.0,2.2,28.0,630.0,362.04,251.37
2016,9,24,14,45,872.5,80.0,2.25,28.0,590.0,297.62,196.51
2016,9,24,15,0,858.0,78.0,2.3,28.0,550.0,234.04,143.41
2016,9,24,15,15,838.5,75.0,2.3,27.5,505.0,165.07,91.23
2016,9,24,15,30,819.0,72.0,2.3,27.0,460.0,102.5,55.42
2016,9,24,15,45,789.0,69.5,2.35,26.5,411.0,62.44,47.44
2016,9,24,16,0,759.0,67.0,2.4,26.0,362.0,60.19,45.81
2016,9,24,16,15,719.5,62.5,2.35,25.0,311.0,56.28,42.75
2016,9,24,16,30,680.0,58.0,2.3,24.0,260.0,52.35,39.58
2016,9,24,16,45,613.0,53.0,2.3,23.5,208.5,44.03,32.4
2016,9,24,17,0,546.0,48.0,2.3,23.0,157.0,39.81,28.56
2016,9,24,17,15,446.5,38.5,2.25,22.0,110.5,31.89,21.39
2016,9,24,17,30,347.0,29.0,2.2,21.0,64.0,24.04,13.32
2016,9,24,17,45,173.5,14.5,2.2,20.0,32.0,11.8,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,175.0,12.5,1.7,16.5,27.5,120.39,0.0
2016,9,25,6,30,350.0,25.0,1.8,17.0,55.0,313.17,217.67
2016,9,25,6,45,457.0,34.0,1.9,18.0,101.5,419.3,333.64
2016,9,25,7,0,564.0,43.0,2.0,19.0,148.0,533.42,427.32
2016,9,25,7,15,626.0,49.5,2.05,19.5,199.0,608.62,486.89
2016,9,25,7,30,688.0,56.0,2.1,20.0,250.0,693.82,550.57
2016,9,25,7,45,728.5,60.5,2.15,21.0,301.5,759.08,595.49
2016,9,25,8,0,769.0,65.0,2.2,22.0,353.0,823.93,638.05
2016,9,25,8,15,796.5,68.5,2.2,22.5,402.5,874.22,669.62
2016,9,25,8,30,824.0,72.0,2.2,23.0,452.0,922.46,698.9
2016,9,25,8,45,843.0,75.0,2.25,24.0,497.0,959.16,718.85
2016,9,25,9,0,862.0,78.0,2.3,25.0,542.0,980.56,728.39
2016,9,25,9,15,876.5,80.0,2.25,25.5,582.5,1004.65,740.11
2016,9,25,9,30,891.0,82.0,2.2,26.0,623.0,1025.15,749.34
2016,9,25,9,45,906.5,81.5,2.2,26.5,658.5,1039.75,755.42
2016,9,25,10,0,922.0,81.0,2.2,27.0,694.0,1050.41,759.13
2016,9,25,10,15,929.5,82.5,2.15,27.5,722.0,1051.22,756.17
2016,9,25,10,30,937.0,84.0,2.1,28.0,750.0,1047.81,750.84
2016,9,25,10,45,934.0,88.5,2.1,29.0,768.0,1033.2,737.86
2016,9,25,11,0,931.0,93.0,2.1,30.0,786.0,1014.54,722.68
2016,9,25,11,15,934.0,93.5,2.0,30.5,798.5,993.27,706.38
2016,9,25,11,30,937.0,94.0,1.9,31.0,811.0,968.08,687.82
2016,9,25,11,45,929.5,98.5,1.85,31.5,813.0,933.92,664.38
2016,9,25,12,0,922.0,103.0,1.8,32.0,815.0,896.54,639.07
2016,9,25,12,15,921.0,102.5,1.7,32.0,811.0,856.56,612.88
2016,9,25,12,30,920.0,102.0,1.6,32.0,807.0,813.54,584.66
2016,9,25,12,45,919.0,100.5,1.5,32.5,796.0,766.7,552.21
2016,9,25,13,0,918.0,99.0,1.4,33.0,785.0,717.21,516.15
2016,9,25,13,15,912.5,98.0,1.25,33.0,765.0,662.93,476.75
2016,9,25,13,30,907.0,97.0,1.1,33.0,745.0,606.87,435.16
2016,9,25,13,45,887.0,100.5,1.0,33.0,715.0,545.74,389.31
2016,9,25,14,0,867.0,104.0,0.9,33.0,685.0,485.43,342.73
2016,9,25,14,15,855.5,102.0,0.8,33.0,651.0,422.71,293.11
2016,9,25,14,30,844.0,100.0,0.7,33.0,617.0,360.05,242.32
2016,9,25,14,45,820.0,100.0,0.6,33.0,575.5,296.09,190.43
2016,9,25,15,0,796.0,100.0,0.5,33.0,534.0,234.28,141.33
2016,9,25,15,15,774.0,96.0,0.55,32.5,489.0,172.15,96.6
2016,9,25,15,30,752.0,92.0,0.6,32.0,444.0,107.22,59.61
2016,9,25,15,45,720.0,87.5,0.65,31.5,395.5,68.86,51.63
2016,9,25,16,0,688.0,83.0,0.7,31.0,347.0,65.8,49.43
2016,9,25,16,15,644.5,77.0,0.8,30.0,296.5,61.47,46.14
2016,9,25,16,30,601.0,71.0,0.9,29.0,246.0,57.11,42.7
2016,9,25,16,45,540.5,62.0,1.05,28.0,196.0,50.24,36.96
2016,9,25,17,0,480.0,53.0,1.2,27.0,146.0,43.3,30.94
2016,9,25,17,15,378.5,41.5,1.3,26.0,101.0,34.0,22.66
2016,9,25,17,30,277.0,30.0,1.4,25.0,56.0,24.68,13.03
2016,9,25,17,45,138.5,15.0,1.5,24.0,28.0,11.8,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,16.5,23.5,85.7,0.0
2016,9,26,6,30,237.0,27.0,0.4,17.0,47.0,236.63,157.54
2016,9,26,6,45,342.5,39.5,0.35,18.0,90.5,342.84,269.54
2016,9,26,7,0,448.0,52.0,0.3,19.0,134.0,455.39,359.56
2016,9,26,7,15,516.0,61.0,0.3,19.5,183.5,541.25,424.75
2016,9,26,7,30,584.0,70.0,0.3,20.0,233.0,630.45,488.73
2016,9,26,7,45,630.0,76.5,0.3,21.0,283.5,699.48,534.1
2016,9,26,8,0,676.0,83.0,0.3,22.0,334.0,768.83,577.43
2016,9,26,8,15,708.0,88.0,0.25,23.0,383.0,822.66,607.58
2016,9,26,8,30,740.0,93.0,0.2,24.0,432.0,874.97,635.59
2016,9,26,8,45,763.0,97.0,0.2,25.0,477.0,908.2,651.46
2016,9,26,9,0,786.0,101.0,0.2,26.0,522.0,945.89,669.95
2016,9,26,9,15,803.5,104.5,0.3,26.5,562.5,974.27,685.68
2016,9,26,9,30,821.0,108.0,0.4,27.0,603.0,999.15,699.57
2016,9,26,9,45,833.0,110.5,0.55,28.0,637.5,1013.48,707.03
2016,9,26,10,0,845.0,113.0,0.7,29.0,672.0,1023.89,712.35
2016,9,26,10,15,854.0,115.0,0.75,29.5,699.5,1026.62,712.36
2016,9,26,10,30,863.0,117.0,0.8,30.0,727.0,1025.26,710.17
2016,9,26,10,45,869.0,119.0,0.9,30.5,747.5,1016.76,704.94
2016,9,26,11,0,875.0,121.0,1.0,31.0,768.0,1004.18,697.36
2016,9,26,11,15,878.5,121.5,1.1,31.0,780.5,983.53,686.31
2016,9,26,11,30,882.0,122.0,1.2,31.0,793.0,946.61,665.21
2016,9,26,11,45,883.5,122.5,1.3,31.5,797.5,917.32,647.42
2016,9,26,12,0,885.0,123.0,1.4,32.0,802.0,884.59,627.18
2016,9,26,12,15,884.0,122.5,1.5,32.0,798.5,845.59,603.97
2016,9,26,12,30,883.0,122.0,1.6,32.0,795.0,803.67,578.52
2016,9,26,12,45,905.5,109.0,1.75,32.0,790.0,764.53,554.07
2016,9,26,13,0,928.0,96.0,1.9,32.0,785.0,720.68,524.72
2016,9,26,13,15,923.0,95.0,1.95,31.5,765.0,666.2,486.92
2016,9,26,13,30,918.0,94.0,2.0,31.0,745.0,609.86,446.39
2016,9,26,13,45,911.0,92.0,2.1,31.0,718.0,550.02,401.1
2016,9,26,14,0,904.0,90.0,2.2,31.0,691.0,489.07,353.21
2016,9,26,14,15,893.0,88.5,2.2,31.0,657.0,426.12,301.93
2016,9,26,14,30,882.0,87.0,2.2,31.0,623.0,363.04,249.18
2016,9,26,14,45,869.0,84.0,2.25,31.0,583.0,298.38,194.79
2016,9,26,15,0,856.0,81.0,2.3,31.0,543.0,230.39,138.99
2016,9,26,15,15,835.5,78.0,2.25,30.5,498.0,165.61,90.83
2016,9,26,15,30,815.0,75.0,2.2,30.0,453.0,103.12,55.9
2016,9,26,15,45,789.0,71.0,2.15,29.5,404.0,63.58,47.81
2016,9,26,16,0,763.0,67.0,2.1,29.0,355.0,60.29,45.31
2016,9,26,16,15,723.0,62.0,1.9,28.0,304.0,55.97,41.95
2016,9,26,16,30,683.0,57.0,1.7,27.0,253.0,51.62,38.43
2016,9,26,16,45,625.0,50.5,1.55,26.5,202.0,45.83,33.45
2016,9,26,17,0,567.0,44.0,1.4,26.0,151.0,36.89,25.62
2016,9,26,17,15,464.5,35.0,1.35,24.5,104.5,29.23,18.76
2016,9,26,17,30,362.0,26.0,1.3,23.0,58.0,21.68,10.27
2016,9,26,17,45,181.0,13.0,1.3,22.0,29.0,10.23,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,24.0,103.86,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,48.0,274.17,173.88
2016,9,27,6,45,402.0,35.0,0.2,18.5,92.0,382.41,297.2
2016,9,27,7,0,508.0,45.0,0.2,19.0,136.0,494.86,387.03
2016,9,27,7,15,573.5,52.5,0.2,19.5,186.0,578.64,450.02
2016,9,27,7,30,639.0,60.0,0.2,20.0,236.0,665.66,511.63
2016,9,27,7,45,681.0,65.5,0.2,21.0,286.5,731.28,553.96
2016,9,27,8,0,723.0,71.0,0.2,22.0,337.0,791.07,590.27
2016,9,27,8,15,753.0,75.0,0.2,22.5,386.0,843.23,621.1
2016,9,27,8,30,783.0,79.0,0.2,23.0,435.0,893.53,649.72
2016,9,27,8,45,804.5,82.0,0.25,24.0,480.0,931.87,669.67
2016,9,27,9,0,826.0,85.0,0.3,25.0,525.0,967.27,687.59
2016,9,27,9,15,842.0,87.5,0.35,25.5,565.0,993.22,700.89
2016,9,27,9,30,858.0,90.0,0.4,26.0,605.0,1015.58,712.14
2016,9,27,9,45,877.5,88.5,0.5,27.0,641.0,1019.67,712.32
2016,9,27,10,0,897.0,87.0,0.6,28.0,677.0,1033.0,718.44
2016,9,27,10,15,905.0,88.5,0.65,28.0,704.5,1034.17,718.93
2016,9,27,10,30,913.0,90.0,0.7,28.0,732.0,1031.23,717.29
2016,9,27,10,45,918.0,91.0,0.8,28.5,752.0,1020.58,710.89
2016,9,27,11,0,923.0,92.0,0.9,29.0,772.0,1005.85,702.15
2016,9,27,11,15,926.0,93.0,0.95,29.0,784.0,985.18,690.24
2016,9,27,11,30,929.0,94.0,1.0,29.0,796.0,960.61,676.01
2016,9,27,11,45,929.5,94.0,1.1,29.5,800.5,928.95,656.88
2016,9,27,12,0,930.0,94.0,1.2,30.0,805.0,893.78,635.39
2016,9,27,12,15,929.0,94.0,1.3,30.0,801.0,854.04,611.96
2016,9,27,12,30,928.0,94.0,1.4,30.0,797.0,811.21,586.11
2016,9,27,12,45,929.5,91.5,1.5,30.5,786.0,764.86,556.05
2016,9,27,13,0,931.0,89.0,1.6,31.0,775.0,715.64,521.53
2016,9,27,13,15,925.5,88.0,1.65,30.5,755.5,660.79,483.62
2016,9,27,13,30,920.0,87.0,1.7,30.0,736.0,604.14,442.93
2016,9,27,13,45,911.5,86.0,1.75,30.0,708.5,544.41,397.53
2016,9,27,14,0,903.0,85.0,1.8,30.0,681.0,483.71,349.71
2016,9,27,14,15,892.5,83.5,1.85,30.0,647.0,421.11,298.8
2016,9,27,14,30,882.0,82.0,1.9,30.0,613.0,358.32,246.28
2016,9,27,14,45,866.0,80.0,2.0,30.0,573.0,293.78,192.01
2016,9,27,15,0,850.0,78.0,2.1,30.0,533.0,230.28,139.66
2016,9,27,15,15,830.0,75.0,2.15,29.5,488.0,161.95,88.67
2016,9,27,15,30,810.0,72.0,2.2,29.0,443.0,99.94,54.04
2016,9,27,15,45,781.0,68.5,2.25,28.5,394.0,61.61,46.38
2016,9,27,16,0,752.0,65.0,2.3,28.0,345.0,58.61,44.11
2016,9,27,16,15,711.0,60.5,2.25,27.0,294.5,54.64,41.01
2016,9,27,16,30,670.0,56.0,2.2,26.0,244.0,50.68,37.79
2016,9,27,16,45,606.5,49.5,2.2,25.5,193.5,41.36,29.76
2016,9,27,17,0,543.0,43.0,2.2,25.0,143.0,35.94,24.88
2016,9,27,17,15,438.5,34.0,2.15,24.0,97.5,28.3,17.93
2016,9,27,17,30,334.0,25.0,2.1,23.0,52.0,20.79,8.77
2016,9,27,17,45,167.0,12.5,2.05,22.0,26.0,9.83,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,140.0,12.0,1.75,15.0,22.5,98.64,0.0
2016,9,28,6,30,280.0,24.0,1.8,15.0,45.0,261.13,160.61
2016,9,28,6,45,392.0,34.5,1.9,15.5,89.0,375.39,300.53
2016,9,28,7,0,504.0,45.0,2.0,16.0,133.0,492.75,400.01
2016,9,28,7,15,288.5,75.5,1.9,16.5,129.5,369.52,304.2
2016,9,28,7,30,73.0,106.0,1.8,17.0,126.0,178.9,146.21
2016,9,28,7,45,82.0,127.0,1.75,17.5,153.5,210.04,172.36
2016,9,28,8,0,91.0,148.0,1.7,18.0,181.0,241.22,197.2
2016,9,28,8,15,439.5,112.0,1.65,18.5,306.0,587.56,473.81
2016,9,28,8,30,788.0,76.0,1.6,19.0,431.0,895.39,688.32
2016,9,28,8,45,811.0,78.5,1.6,19.5,476.5,934.56,707.9
2016,9,28,9,0,834.0,81.0,1.6,20.0,522.0,970.85,728.3
2016,9,28,9,15,849.5,83.5,1.65,20.5,562.0,996.31,742.05
2016,9,28,9,30,865.0,86.0,1.7,21.0,602.0,1005.3,745.17
2016,9,28,9,45,876.5,88.0,1.75,21.5,636.0,1018.49,751.33
2016,9,28,10,0,888.0,90.0,1.8,22.0,670.0,1027.78,755.01
2016,9,28,10,15,896.0,91.5,1.85,22.0,697.5,1028.86,755.07
2016,9,28,10,30,904.0,93.0,1.9,22.0,725.0,1025.87,752.75
2016,9,28,10,45,910.0,94.0,2.0,22.5,745.0,1016.2,745.53
2016,9,28,11,0,916.0,95.0,2.1,23.0,765.0,1002.45,735.83
2016,9,28,11,15,919.0,95.5,2.2,23.0,777.5,981.26,722.79
2016,9,28,11,30,922.0,96.0,2.3,23.0,790.0,956.22,707.25
2016,9,28,11,45,924.0,96.0,2.4,23.5,794.5,925.99,686.88
2016,9,28,12,0,926.0,96.0,2.5,24.0,799.0,892.18,664.08
2016,9,28,12,15,925.0,95.5,2.55,24.0,794.5,851.99,637.71
2016,9,28,12,30,924.0,95.0,2.6,24.0,790.0,808.75,609.07
2016,9,28,12,45,919.0,95.5,2.7,24.0,777.5,760.73,576.62
2016,9,28,13,0,914.0,96.0,2.8,24.0,765.0,710.37,539.98
2016,9,28,13,15,908.0,95.0,2.85,23.5,745.0,655.91,500.04
2016,9,28,13,30,902.0,94.0,2.9,23.0,725.0,599.75,457.41
2016,9,28,13,45,895.0,92.0,3.0,23.0,698.0,540.74,410.37
2016,9,28,14,0,888.0,90.0,3.1,23.0,671.0,480.67,360.82
2016,9,28,14,15,876.0,88.5,3.1,22.5,637.0,418.27,308.34
2016,9,28,14,30,864.0,87.0,3.1,22.0,603.0,355.89,254.39
2016,9,28,14,45,849.0,84.5,3.15,22.0,563.0,289.24,196.2
2016,9,28,15,0,834.0,82.0,3.2,22.0,523.0,225.66,141.73
2016,9,28,15,15,812.5,79.0,3.25,21.5,478.5,162.2,92.86
2016,9,28,15,30,791.0,76.0,3.3,21.0,434.0,101.2,57.78
2016,9,28,15,45,760.0,72.5,3.35,21.0,385.0,64.24,50.2
2016,9,28,16,0,729.0,69.0,3.4,21.0,336.0,61.35,47.84
2016,9,28,16,15,685.5,64.0,3.35,20.5,285.5,57.09,44.31
2016,9,28,16,30,642.0,59.0,3.3,20.0,235.0,48.74,37.08
2016,9,28,16,45,570.0,52.5,3.3,19.5,185.0,43.34,32.26
2016,9,28,17,0,498.0,46.0,3.3,19.0,135.0,38.02,27.32
2016,9,28,17,15,384.5,36.0,3.25,18.0,91.0,29.71,19.52
2016,9,28,17,30,271.0,26.0,3.2,17.0,47.0,21.5,8.34
2016,9,28,17,45,135.5,13.0,3.15,16.5,23.5,10.23,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,108.0,13.0,2.5,12.0,21.0,79.23,0.0
2016,9,29,6,30,216.0,26.0,2.6,12.0,42.0,217.09,125.33
2016,9,29,6,45,334.0,38.0,2.75,12.5,85.0,337.04,273.63
2016,9,29,7,0,452.0,50.0,2.9,13.0,128.0,458.72,379.75
2016,9,29,7,15,522.5,58.0,2.85,13.5,177.0,545.75,451.95
2016,9,29,7,30,593.0,66.0,2.8,14.0,226.0,636.13,523.01
2016,9,29,7,45,296.5,68.5,2.8,14.5,148.5,380.51,319.49
2016,9,29,8,0,0.0,71.0,2.8,15.0,71.0,54.65,40.85
2016,9,29,8,15,0.0,101.5,2.8,15.5,101.5,82.53,64.41
2016,9,29,8,30,0.0,132.0,2.8,16.0,132.0,111.08,87.9
2016,9,29,8,45,6.5,158.0,2.8,16.5,161.5,141.63,112.95
2016,9,29,9,0,13.0,184.0,2.8,17.0,191.0,172.29,137.68
2016,9,29,9,15,48.5,223.0,2.8,17.5,251.0,269.62,216.57
2016,9,29,9,30,84.0,262.0,2.8,18.0,311.0,347.8,277.92
2016,9,29,9,45,480.0,177.0,2.8,18.5,486.0,725.58,572.3
2016,9,29,10,0,876.0,92.0,2.8,19.0,661.0,1018.24,772.3
2016,9,29,10,15,883.5,93.5,2.8,19.5,688.0,1018.78,767.0
2016,9,29,10,30,891.0,95.0,2.8,20.0,715.0,1015.31,762.14
2016,9,29,10,45,897.5,95.5,2.85,20.5,734.5,1005.65,753.85
2016,9,29,11,0,904.0,96.0,2.9,21.0,754.0,991.97,743.1
2016,9,29,11,15,906.5,96.5,2.95,21.0,765.5,970.5,728.71
2016,9,29,11,30,909.0,97.0,3.0,21.0,777.0,945.26,711.89
2016,9,29,11,45,910.0,97.0,3.05,21.5,781.0,914.48,690.02
2016,9,29,12,0,911.0,97.0,3.1,22.0,785.0,880.24,665.82
2016,9,29,12,15,909.5,97.0,3.15,22.0,780.5,840.66,639.15
2016,9,29,12,30,908.0,97.0,3.2,22.0,776.0,798.11,610.22
2016,9,29,12,45,904.0,96.5,3.25,22.0,764.0,750.49,576.86
2016,9,29,13,0,900.0,96.0,3.3,22.0,752.0,700.54,539.52
2016,9,29,13,15,894.5,95.0,3.3,21.5,732.0,647.08,499.38
2016,9,29,13,30,889.0,94.0,3.3,21.0,712.0,591.9,456.6
2016,9,29,13,45,880.0,93.0,3.35,21.0,685.0,533.47,409.18
2016,9,29,14,0,871.0,92.0,3.4,21.0,658.0,474.19,359.54
2016,9,29,14,15,859.0,90.0,3.45,20.5,624.0,412.36,307.03
2016,9,29,14,30,847.0,88.0,3.5,20.0,590.0,348.67,251.61
