Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,830.5,86.0,3.55,20.0,550.5,285.12,195.38
2016,9,29,15,0,814.0,84.0,3.6,20.0,511.0,222.83,141.56
2016,9,29,15,15,792.5,80.5,3.65,19.5,466.5,160.27,93.03
2016,9,29,15,30,771.0,77.0,3.7,19.0,422.0,100.21,58.26
2016,9,29,15,45,739.5,73.5,3.75,19.0,374.0,64.67,51.01
2016,9,29,16,0,708.0,70.0,3.8,19.0,326.0,61.84,48.68
2016,9,29,16,15,664.0,64.5,3.75,18.5,276.0,52.84,40.96
2016,9,29,16,30,620.0,59.0,3.7,18.0,226.0,48.52,37.2
2016,9,29,16,45,551.0,52.0,3.7,17.5,177.0,42.81,32.05
2016,9,29,17,0,482.0,45.0,3.7,17.0,128.0,37.16,26.74
2016,9,29,17,15,368.0,34.5,3.55,16.5,85.0,28.44,18.44
2016,9,29,17,30,254.0,24.0,3.4,16.0,42.0,19.81,5.62
2016,9,29,17,45,127.0,12.0,3.3,15.5,21.0,9.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.0,12.0,3.35,12.0,20.0,84.39,0.0
2016,9,30,6,30,234.0,24.0,3.5,12.0,40.0,226.82,118.89
2016,9,30,6,45,351.0,35.0,3.65,12.5,82.5,347.35,281.8
2016,9,30,7,0,468.0,46.0,3.8,13.0,125.0,467.65,387.9
2016,9,30,7,15,312.0,75.0,3.85,13.5,135.5,390.07,327.55
2016,9,30,7,30,156.0,104.0,3.9,14.0,146.0,266.43,224.03
2016,9,30,7,45,173.0,123.5,4.0,14.5,178.5,306.69,257.96
2016,9,30,8,0,190.0,143.0,4.1,15.0,211.0,347.27,290.76
2016,9,30,8,15,478.0,111.0,4.1,15.5,315.0,624.53,515.43
2016,9,30,8,30,766.0,79.0,4.1,16.0,419.0,879.29,703.28
2016,9,30,8,45,790.5,81.5,4.2,16.5,464.0,919.48,727.77
2016,9,30,9,0,815.0,84.0,4.3,17.0,509.0,956.87,751.42
2016,9,30,9,15,831.5,86.5,4.3,17.0,548.5,983.0,767.74
2016,9,30,9,30,848.0,89.0,4.3,17.0,588.0,1005.58,781.61
2016,9,30,9,45,860.5,91.0,4.3,17.5,622.0,1006.54,778.98
2016,9,30,10,0,873.0,93.0,4.3,18.0,656.0,1016.66,783.06
2016,9,30,10,15,882.0,94.5,4.25,18.0,683.5,1018.64,782.76
2016,9,30,10,30,891.0,96.0,4.2,18.0,711.0,1016.58,779.91
2016,9,30,10,45,895.5,97.5,4.2,18.5,731.0,1005.98,770.23
2016,9,30,11,0,900.0,99.0,4.2,19.0,751.0,991.39,758.06
2016,9,30,11,15,903.5,100.0,4.25,19.0,763.0,971.37,744.07
2016,9,30,11,30,907.0,101.0,4.3,19.0,775.0,947.51,727.52
2016,9,30,11,45,909.0,101.0,4.35,19.0,779.5,917.53,706.69
2016,9,30,12,0,911.0,101.0,4.4,19.0,784.0,884.02,683.62
2016,9,30,12,15,910.0,100.5,4.4,19.0,780.0,844.2,655.62
2016,9,30,12,30,909.0,100.0,4.4,19.0,776.0,801.39,625.36
2016,9,30,12,45,906.0,99.5,4.45,19.0,764.0,754.33,591.39
2016,9,30,13,0,903.0,99.0,4.5,19.0,752.0,704.83,553.39
2016,9,30,13,15,898.0,98.0,4.5,18.5,732.5,651.42,512.23
2016,9,30,13,30,893.0,97.0,4.5,18.0,713.0,596.23,468.36
2016,9,30,13,45,887.5,94.5,4.55,18.0,686.5,537.94,419.91
2016,9,30,14,0,882.0,92.0,4.6,18.0,660.0,478.44,368.93
2016,9,30,14,15,871.0,90.0,4.55,18.0,626.5,416.3,314.22
2016,9,30,14,30,860.0,88.0,4.5,18.0,593.0,352.21,256.84
2016,9,30,14,45,846.0,85.0,4.5,18.0,553.5,287.65,198.85
2016,9,30,15,0,832.0,82.0,4.5,18.0,514.0,224.05,143.18
2016,9,30,15,15,811.0,79.0,4.45,17.5,469.5,160.81,93.64
2016,9,30,15,30,790.0,76.0,4.4,17.0,425.0,99.97,58.37
2016,9,30,15,45,759.0,72.5,4.35,17.0,376.5,64.29,51.12
2016,9,30,16,0,728.0,69.0,4.3,17.0,328.0,61.4,48.71
2016,9,30,16,15,683.5,63.5,4.2,16.5,277.5,52.4,40.91
2016,9,30,16,30,639.0,58.0,4.1,16.0,227.0,48.02,37.04
2016,9,30,16,45,565.5,51.0,4.05,15.5,177.0,42.21,31.75
2016,9,30,17,0,492.0,44.0,4.0,15.0,127.0,36.47,26.32
2016,9,30,17,15,374.0,33.5,3.85,14.5,83.5,27.7,17.82
2016,9,30,17,30,256.0,23.0,3.7,14.0,40.0,19.03,2.92
2016,9,30,17,45,128.0,11.5,3.55,14.0,20.0,9.05,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,11.5,2.05,11.5,19.5,88.68,0.0
2016,10,1,6,30,248.0,23.0,2.1,12.0,39.0,234.38,106.44
2016,10,1,6,45,370.0,34.0,2.2,12.5,82.5,361.04,289.91
2016,10,1,7,0,492.0,45.0,2.3,13.0,126.0,486.09,398.91
2016,10,1,7,15,564.0,52.0,2.35,13.5,176.0,574.2,471.75
2016,10,1,7,30,636.0,59.0,2.4,14.0,226.0,665.84,543.46
2016,10,1,7,45,683.5,64.0,2.45,14.5,277.0,735.48,595.14
2016,10,1,8,0,731.0,69.0,2.5,15.0,328.0,799.38,640.38
2016,10,1,8,15,762.5,72.5,2.4,15.5,377.0,852.38,674.87
2016,10,1,8,30,794.0,76.0,2.3,16.0,426.0,903.49,706.7
2016,10,1,8,45,817.0,79.0,2.25,16.5,471.5,943.24,730.08
2016,10,1,9,0,840.0,82.0,2.2,17.0,517.0,980.06,750.98
2016,10,1,9,15,856.5,84.0,2.15,17.5,557.0,1005.71,763.97
2016,10,1,9,30,873.0,86.0,2.1,18.0,597.0,1014.85,765.94
2016,10,1,9,45,889.5,86.0,2.1,18.5,632.0,1030.45,773.1
2016,10,1,10,0,906.0,86.0,2.1,19.0,667.0,1042.17,777.7
2016,10,1,10,15,914.5,87.0,2.1,19.0,694.5,1042.86,776.75
2016,10,1,10,30,923.0,88.0,2.1,19.0,722.0,1039.43,773.4
2016,10,1,10,45,928.0,89.5,2.1,19.5,742.0,1028.91,764.2
2016,10,1,11,0,933.0,91.0,2.1,20.0,762.0,1014.27,752.57
2016,10,1,11,15,936.5,91.5,2.2,20.0,774.5,993.0,739.39
2016,10,1,11,30,940.0,92.0,2.3,20.0,787.0,967.79,723.63
2016,10,1,11,45,940.0,92.5,2.4,20.5,790.5,935.64,701.81
2016,10,1,12,0,940.0,93.0,2.5,21.0,794.0,899.97,677.56
2016,10,1,12,15,939.0,93.0,2.6,21.0,790.0,859.61,651.23
2016,10,1,12,30,938.0,93.0,2.7,21.0,786.0,816.16,622.45
2016,10,1,12,45,934.0,93.0,2.85,21.0,773.5,767.63,589.58
2016,10,1,13,0,930.0,93.0,3.0,21.0,761.0,716.65,552.18
2016,10,1,13,15,924.5,92.0,3.05,21.0,740.5,661.62,510.2
2016,10,1,13,30,919.0,91.0,3.1,21.0,720.0,604.79,465.57
2016,10,1,13,45,910.5,89.5,3.2,21.0,692.5,544.47,416.95
2016,10,1,14,0,902.0,88.0,3.3,21.0,665.0,483.23,365.9
2016,10,1,14,15,890.0,86.5,3.35,20.5,630.5,419.97,312.18
2016,10,1,14,30,878.0,85.0,3.4,20.0,596.0,356.72,256.93
2016,10,1,14,45,861.5,82.5,3.5,20.0,555.5,288.91,197.22
2016,10,1,15,0,845.0,80.0,3.6,20.0,515.0,224.3,141.48
2016,10,1,15,15,823.0,77.0,3.65,19.5,469.5,160.14,91.86
2016,10,1,15,30,801.0,74.0,3.7,19.0,424.0,98.51,56.68
2016,10,1,15,45,769.5,70.0,3.75,19.0,375.0,62.61,49.25
2016,10,1,16,0,738.0,66.0,3.8,19.0,326.0,59.24,46.44
2016,10,1,16,15,692.0,61.0,3.75,18.5,275.0,54.87,42.73
2016,10,1,16,30,646.0,56.0,3.7,18.0,224.0,46.61,35.48
2016,10,1,16,45,573.5,49.0,3.7,17.5,173.5,40.75,30.17
2016,10,1,17,0,501.0,42.0,3.7,17.0,123.0,34.97,24.72
2016,10,1,17,15,375.0,31.5,3.6,16.5,80.0,26.1,16.11
2016,10,1,17,30,249.0,21.0,3.5,16.0,37.0,17.36,0.0
2016,10,1,17,45,124.5,10.5,3.45,15.5,18.5,8.26,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,18.0,81.09,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,36.0,216.32,79.08
2016,10,2,6,45,339.0,33.5,2.65,12.5,77.5,338.28,271.17
2016,10,2,7,0,453.0,45.0,2.8,13.0,119.0,456.28,376.25
2016,10,2,7,15,525.0,52.5,2.9,13.5,167.5,543.56,449.61
2016,10,2,7,30,597.0,60.0,3.0,14.0,216.0,634.47,522.18
2016,10,2,7,45,301.0,90.5,3.15,14.5,169.5,418.5,350.08
2016,10,2,8,0,5.0,121.0,3.3,15.0,123.0,112.46,89.76
2016,10,2,8,15,25.5,147.5,3.35,15.0,158.5,175.56,143.49
2016,10,2,8,30,46.0,174.0,3.4,15.0,194.0,224.13,183.85
2016,10,2,8,45,46.5,191.5,3.45,15.5,214.0,241.28,196.83
2016,10,2,9,0,47.0,209.0,3.5,16.0,234.0,258.24,209.56
2016,10,2,9,15,66.0,232.5,3.5,16.0,269.5,301.24,244.11
2016,10,2,9,30,85.0,256.0,3.5,16.0,305.0,343.9,277.84
2016,10,2,9,45,43.5,216.5,3.55,16.5,242.0,250.49,201.09
2016,10,2,10,0,2.0,177.0,3.6,17.0,179.0,147.36,115.76
2016,10,2,10,15,271.5,201.0,3.6,17.0,386.5,503.62,406.52
2016,10,2,10,30,541.0,225.0,3.6,17.0,594.0,819.56,643.01
2016,10,2,10,45,355.0,284.0,3.65,17.5,529.0,662.11,519.92
2016,10,2,11,0,169.0,343.0,3.7,18.0,464.0,510.63,400.97
2016,10,2,11,15,143.5,347.0,3.7,18.0,451.0,480.84,377.93
2016,10,2,11,30,118.0,351.0,3.7,18.0,438.0,451.72,354.8
2016,10,2,11,45,120.0,352.5,3.75,18.0,441.5,445.18,349.8
2016,10,2,12,0,122.0,354.0,3.8,18.0,445.0,437.95,344.2
2016,10,2,12,15,515.5,227.5,3.85,18.0,607.0,656.44,517.62
2016,10,2,12,30,909.0,101.0,3.9,18.0,769.0,801.5,627.25
2016,10,2,12,45,902.5,102.5,3.95,18.0,756.0,753.74,591.31
2016,10,2,13,0,896.0,104.0,4.0,18.0,743.0,703.79,552.93
2016,10,2,13,15,890.0,103.0,4.05,18.0,723.0,649.96,510.68
2016,10,2,13,30,884.0,102.0,4.1,18.0,703.0,594.48,465.95
2016,10,2,13,45,875.5,100.0,4.2,18.0,675.5,535.48,417.23
2016,10,2,14,0,867.0,98.0,4.3,18.0,648.0,476.24,366.8
2016,10,2,14,15,853.5,96.0,4.3,17.5,613.5,412.8,312.05
2016,10,2,14,30,840.0,94.0,4.3,17.0,579.0,349.71,256.17
2016,10,2,14,45,822.5,91.0,4.35,17.0,538.5,285.43,198.58
2016,10,2,15,0,805.0,88.0,4.4,17.0,498.0,222.6,143.72
2016,10,2,15,15,781.0,84.5,4.35,16.5,453.0,160.31,95.06
2016,10,2,15,30,757.0,81.0,4.3,16.0,408.0,100.88,60.76
2016,10,2,15,45,726.0,76.0,4.3,16.0,360.0,66.49,53.29
2016,10,2,16,0,695.0,71.0,4.3,16.0,312.0,57.77,45.72
2016,10,2,16,15,646.5,65.5,4.2,15.5,262.0,53.46,42.01
2016,10,2,16,30,598.0,60.0,4.1,15.0,212.0,49.17,38.18
2016,10,2,16,45,528.5,51.5,4.0,15.0,163.5,42.36,31.88
2016,10,2,17,0,459.0,43.0,3.9,15.0,115.0,35.55,25.38
2016,10,2,17,15,331.0,32.0,3.7,14.5,73.5,26.39,16.24
2016,10,2,17,30,203.0,21.0,3.5,14.0,32.0,17.33,0.0
2016,10,2,17,45,101.5,10.5,3.3,14.0,16.0,8.26,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,1.55,11.5,5.5,4.33,0.0
2016,10,3,6,30,0.0,11.0,1.6,12.0,11.0,8.36,0.0
2016,10,3,6,45,0.0,24.5,1.7,12.5,24.5,18.7,9.54
2016,10,3,7,0,0.0,38.0,1.8,13.0,38.0,29.64,19.41
2016,10,3,7,15,0.0,54.0,1.8,13.0,54.0,44.32,32.31
2016,10,3,7,30,0.0,70.0,1.8,13.0,70.0,58.62,44.78
2016,10,3,7,45,0.0,86.0,1.85,13.5,86.0,72.69,56.77
2016,10,3,8,0,0.0,102.0,1.9,14.0,102.0,86.63,68.42
2016,10,3,8,15,0.0,114.0,1.9,14.0,114.0,96.23,76.35
2016,10,3,8,30,0.0,126.0,1.9,14.0,126.0,105.94,84.28
2016,10,3,8,45,134.5,169.5,1.9,14.5,238.0,323.67,267.28
2016,10,3,9,0,269.0,213.0,1.9,15.0,350.0,535.39,432.58
2016,10,3,9,15,134.5,187.5,1.9,15.0,256.0,340.31,276.32
2016,10,3,9,30,0.0,162.0,1.9,15.0,162.0,133.87,105.52
2016,10,3,9,45,14.5,205.0,1.95,15.5,214.5,188.77,150.78
2016,10,3,10,0,29.0,248.0,2.0,16.0,267.0,267.73,213.5
2016,10,3,10,15,30.0,258.5,2.05,16.0,278.5,276.33,219.64
2016,10,3,10,30,31.0,269.0,2.1,16.0,290.0,284.73,225.91
2016,10,3,10,45,22.5,255.0,2.15,16.0,270.5,236.67,187.52
2016,10,3,11,0,14.0,241.0,2.2,16.0,251.0,213.28,168.6
2016,10,3,11,15,22.5,266.5,2.25,16.0,283.0,242.94,192.35
2016,10,3,11,30,31.0,292.0,2.3,16.0,315.0,292.11,230.98
2016,10,3,11,45,21.0,262.0,2.35,16.5,278.0,233.15,183.79
2016,10,3,12,0,11.0,232.0,2.4,17.0,241.0,196.46,154.24
2016,10,3,12,15,5.5,176.0,2.4,17.0,180.5,143.55,111.89
2016,10,3,12,30,0.0,120.0,2.4,17.0,120.0,93.29,71.16
2016,10,3,12,45,0.0,118.0,2.45,17.0,118.0,91.59,69.87
2016,10,3,13,0,0.0,116.0,2.5,17.0,116.0,89.9,68.56
2016,10,3,13,15,0.0,132.5,2.45,16.5,132.5,102.77,79.29
2016,10,3,13,30,0.0,149.0,2.4,16.0,149.0,115.49,89.93
2016,10,3,13,45,0.0,140.0,2.4,16.0,140.0,108.14,84.04
2016,10,3,14,0,0.0,131.0,2.4,16.0,131.0,100.9,78.25
2016,10,3,14,15,0.0,85.5,2.35,16.0,85.5,65.83,49.44
2016,10,3,14,30,0.0,40.0,2.3,16.0,40.0,30.65,20.17
2016,10,3,14,45,0.0,60.0,2.3,16.0,60.0,46.04,33.18
2016,10,3,15,0,0.0,80.0,2.3,16.0,80.0,61.49,46.24
2016,10,3,15,15,0.0,58.5,2.25,15.5,58.5,44.83,32.42
2016,10,3,15,30,0.0,37.0,2.2,15.0,37.0,28.26,18.51
2016,10,3,15,45,0.0,32.5,2.15,15.0,32.5,24.8,16.54
2016,10,3,16,0,0.0,28.0,2.1,15.0,28.0,21.34,13.49
2016,10,3,16,15,269.0,46.0,1.95,15.0,113.0,34.61,25.36
2016,10,3,16,30,538.0,64.0,1.8,15.0,198.0,51.68,40.43
2016,10,3,16,45,457.0,55.5,1.7,15.0,151.0,45.01,34.19
2016,10,3,17,0,376.0,47.0,1.6,15.0,104.0,38.4,27.8
2016,10,3,17,15,251.5,33.5,1.5,14.5,65.5,25.57,15.26
2016,10,3,17,30,127.0,20.0,1.4,14.0,27.0,15.18,0.0
2016,10,3,17,45,63.5,10.0,1.3,14.0,13.5,7.87,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,86.0,10.5,1.7,12.0,15.5,63.9,0.0
2016,10,4,6,30,172.0,21.0,1.8,12.0,31.0,175.15,18.64
2016,10,4,6,45,302.5,33.0,1.95,12.5,72.0,311.86,246.37
2016,10,4,7,0,433.0,45.0,2.1,13.0,113.0,441.88,362.44
2016,10,4,7,15,241.0,70.5,2.1,13.5,111.0,309.16,258.19
2016,10,4,7,30,49.0,96.0,2.1,14.0,109.0,148.78,122.13
2016,10,4,7,45,60.5,116.5,2.1,14.5,135.5,181.11,149.91
2016,10,4,8,0,72.0,137.0,2.1,15.0,162.0,213.65,176.76
2016,10,4,8,15,133.0,158.0,2.0,15.0,212.5,314.89,260.57
2016,10,4,8,30,194.0,179.0,1.9,15.0,263.0,398.83,327.81
2016,10,4,8,45,511.5,129.5,1.85,15.5,381.5,698.58,560.09
2016,10,4,9,0,829.0,80.0,1.8,16.0,500.0,967.79,744.15
2016,10,4,9,15,846.0,82.5,1.7,16.5,540.0,994.28,754.0
2016,10,4,9,30,863.0,85.0,1.6,17.0,580.0,1004.34,755.68
2016,10,4,9,45,873.5,88.0,1.55,17.5,614.0,1017.26,760.24
2016,10,4,10,0,884.0,91.0,1.5,18.0,648.0,1026.24,762.25
2016,10,4,10,15,893.0,92.5,1.45,18.0,675.0,1027.86,761.09
2016,10,4,10,30,902.0,94.0,1.4,18.0,702.0,1025.41,757.56
2016,10,4,10,45,911.0,93.5,1.4,18.5,723.0,1016.53,749.56
2016,10,4,11,0,920.0,93.0,1.4,19.0,744.0,1003.53,739.19
2016,10,4,11,15,923.5,93.5,1.5,19.0,755.5,982.33,726.68
2016,10,4,11,30,927.0,94.0,1.6,19.0,767.0,957.26,711.64
2016,10,4,11,45,930.5,93.0,1.7,19.5,771.5,926.79,691.61
2016,10,4,12,0,934.0,92.0,1.8,20.0,776.0,892.68,669.04
2016,10,4,12,15,932.5,92.0,1.95,20.0,771.5,852.04,643.6
2016,10,4,12,30,931.0,92.0,2.1,20.0,767.0,808.37,615.59
2016,10,4,12,45,922.0,94.0,2.3,20.5,753.0,758.46,581.3
2016,10,4,13,0,913.0,96.0,2.5,21.0,739.0,706.54,542.8
2016,10,4,13,15,907.0,95.0,2.65,21.0,718.5,651.94,501.89
2016,10,4,13,30,901.0,94.0,2.8,21.0,698.0,595.66,458.21
2016,10,4,13,45,891.5,92.5,2.95,21.0,670.0,535.75,410.17
2016,10,4,14,0,882.0,91.0,3.1,21.0,642.0,475.08,359.77
2016,10,4,14,15,869.5,89.5,3.2,20.5,608.0,412.77,306.94
2016,10,4,14,30,857.0,88.0,3.3,20.0,574.0,348.88,251.36
2016,10,4,14,45,839.0,85.5,3.4,20.0,533.0,283.95,194.08
2016,10,4,15,0,821.0,83.0,3.5,20.0,492.0,220.5,139.51
2016,10,4,15,15,797.0,80.0,3.55,19.5,447.0,157.7,91.26
2016,10,4,15,30,773.0,77.0,3.6,19.0,402.0,97.72,57.53
2016,10,4,15,45,735.0,73.5,3.7,19.0,353.0,64.82,51.22
2016,10,4,16,0,697.0,70.0,3.8,19.0,304.0,57.16,44.63
2016,10,4,16,15,645.5,64.0,3.8,18.5,253.5,52.42,40.57
2016,10,4,16,30,594.0,58.0,3.8,18.0,203.0,47.69,36.37
2016,10,4,16,45,505.5,51.0,3.8,17.5,154.0,41.89,31.04
2016,10,4,17,0,417.0,44.0,3.8,17.0,105.0,36.26,25.59
2016,10,4,17,15,278.5,31.0,3.7,16.5,65.0,25.49,14.58
2016,10,4,17,30,140.0,18.0,3.6,16.0,25.0,13.72,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,9.5,2.15,10.5,16.0,85.63,0.0
2016,10,5,6,30,241.0,19.0,2.2,11.0,32.0,221.03,0.0
2016,10,5,6,45,378.0,29.0,2.25,11.5,75.0,364.35,286.18
2016,10,5,7,0,515.0,39.0,2.3,12.0,118.0,500.01,408.99
2016,10,5,7,15,589.0,46.0,2.3,12.5,168.0,590.19,484.28
2016,10,5,7,30,663.0,53.0,2.3,13.0,218.0,677.27,552.88
2016,10,5,7,45,711.5,57.0,2.3,14.0,269.5,748.15,604.51
2016,10,5,8,0,760.0,61.0,2.3,15.0,321.0,818.92,653.26
2016,10,5,8,15,791.0,64.5,2.3,15.5,370.0,871.75,688.16
2016,10,5,8,30,822.0,68.0,2.3,16.0,419.0,922.66,720.59
2016,10,5,8,45,845.0,70.5,2.3,17.0,464.0,961.9,742.63
2016,10,5,9,0,868.0,73.0,2.3,18.0,509.0,986.02,753.91
2016,10,5,9,15,883.5,75.0,2.15,18.0,549.0,1010.41,766.45
2016,10,5,9,30,899.0,77.0,2.0,18.0,589.0,1031.2,776.3
2016,10,5,9,45,909.5,79.0,1.9,18.5,623.0,1043.02,779.34
2016,10,5,10,0,920.0,81.0,1.8,19.0,657.0,1050.8,779.87
2016,10,5,10,15,927.5,82.0,1.75,19.5,683.5,1050.16,775.85
2016,10,5,10,30,935.0,83.0,1.7,20.0,710.0,1045.36,769.44
2016,10,5,10,45,940.5,84.0,1.65,20.5,729.5,1034.38,759.32
2016,10,5,11,0,946.0,85.0,1.6,21.0,749.0,1019.24,746.81
2016,10,5,11,15,948.5,85.5,1.65,21.0,760.5,996.58,732.61
2016,10,5,11,30,951.0,86.0,1.7,21.0,772.0,970.0,715.96
2016,10,5,11,45,952.0,85.5,1.8,21.0,775.5,937.2,695.83
2016,10,5,12,0,953.0,85.0,1.9,21.0,779.0,900.83,673.13
2016,10,5,12,15,951.5,85.0,1.95,21.0,774.0,859.54,646.34
2016,10,5,12,30,950.0,85.0,2.0,21.0,769.0,815.17,617.19
2016,10,5,12,45,937.0,89.0,2.15,21.5,754.0,763.69,581.97
2016,10,5,13,0,924.0,93.0,2.3,22.0,739.0,710.41,542.53
2016,10,5,13,15,918.0,92.0,2.35,22.0,718.0,655.27,501.12
2016,10,5,13,30,912.0,91.0,2.4,22.0,697.0,598.44,457.08
2016,10,5,13,45,901.0,90.0,2.5,22.0,668.5,537.65,408.75
2016,10,5,14,0,890.0,89.0,2.6,22.0,640.0,476.25,358.17
2016,10,5,14,15,877.0,87.0,2.65,21.5,605.5,412.88,304.91
2016,10,5,14,30,864.0,85.0,2.7,21.0,571.0,347.96,248.91
2016,10,5,14,45,844.0,83.5,2.8,21.0,529.5,283.0,192.05
2016,10,5,15,0,824.0,82.0,2.9,21.0,488.0,219.72,138.07
2016,10,5,15,15,799.0,78.5,2.95,20.5,442.5,156.26,89.68
2016,10,5,15,30,774.0,75.0,3.0,20.0,397.0,95.78,55.91
2016,10,5,15,45,736.5,71.5,3.05,20.0,348.0,63.34,49.74
2016,10,5,16,0,699.0,68.0,3.1,20.0,299.0,55.78,43.25
2016,10,5,16,15,647.0,62.0,3.05,19.5,248.5,50.98,39.14
2016,10,5,16,30,595.0,56.0,3.0,19.0,198.0,46.2,34.89
2016,10,5,16,45,509.5,48.5,3.0,18.5,149.5,39.99,29.21
2016,10,5,17,0,424.0,41.0,3.0,18.0,101.0,33.89,23.37
2016,10,5,17,15,282.0,29.0,3.05,17.0,61.5,23.88,12.72
2016,10,5,17,30,140.0,17.0,3.1,16.0,22.0,13.38,0.0
2016,10,5,17,45,70.0,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,110.0,9.0,1.45,12.5,14.5,78.58,0.0
2016,10,6,6,30,220.0,18.0,1.5,13.0,29.0,204.22,0.0
2016,10,6,6,45,358.5,28.5,1.55,13.5,71.0,350.04,269.47
2016,10,6,7,0,497.0,39.0,1.6,14.0,113.0,486.64,392.79
2016,10,6,7,15,571.0,45.5,1.7,14.5,162.0,575.41,466.37
2016,10,6,7,30,645.0,52.0,1.8,15.0,211.0,661.11,533.64
2016,10,6,7,45,693.5,56.5,1.9,15.5,261.5,731.94,586.47
2016,10,6,8,0,742.0,61.0,2.0,16.0,312.0,802.79,636.92
2016,10,6,8,15,773.0,64.5,1.95,16.5,360.0,855.1,670.8
2016,10,6,8,30,804.0,68.0,1.9,17.0,408.0,905.56,702.15
2016,10,6,8,45,827.5,70.5,1.9,18.0,452.5,944.91,724.1
2016,10,6,9,0,851.0,73.0,1.9,19.0,497.0,969.21,735.43
2016,10,6,9,15,866.5,75.0,1.85,19.5,536.5,993.36,747.37
2016,10,6,9,30,882.0,77.0,1.8,20.0,576.0,1013.98,756.82
2016,10,6,9,45,897.0,77.0,1.75,20.5,610.0,1027.76,761.8
2016,10,6,10,0,912.0,77.0,1.7,21.0,644.0,1037.64,764.38
2016,10,6,10,15,920.0,78.5,1.6,21.0,671.0,1038.2,761.81
2016,10,6,10,30,928.0,80.0,1.5,21.0,698.0,1034.6,756.82
2016,10,6,10,45,933.5,80.5,1.45,21.5,717.0,1023.15,746.41
2016,10,6,11,0,939.0,81.0,1.4,22.0,736.0,1007.59,733.7
2016,10,6,11,15,942.0,81.5,1.35,22.0,747.5,985.6,718.53
2016,10,6,11,30,945.0,82.0,1.3,22.0,759.0,959.7,701.04
2016,10,6,11,45,946.5,81.5,1.3,22.5,762.5,927.57,679.12
2016,10,6,12,0,948.0,81.0,1.3,23.0,766.0,891.85,654.96
2016,10,6,12,15,946.5,81.0,1.35,23.0,761.5,850.82,629.18
2016,10,6,12,30,945.0,81.0,1.4,23.0,757.0,806.72,601.06
2016,10,6,12,45,936.5,83.0,1.5,23.5,743.0,756.79,567.74
2016,10,6,13,0,928.0,85.0,1.6,24.0,729.0,704.76,530.01
2016,10,6,13,15,922.0,84.0,1.65,24.0,708.5,649.56,489.54
2016,10,6,13,30,916.0,83.0,1.7,24.0,688.0,592.67,446.41
2016,10,6,13,45,906.0,82.0,1.75,24.0,660.0,532.34,399.17
2016,10,6,14,0,896.0,81.0,1.8,24.0,632.0,471.26,349.62
2016,10,6,14,15,883.5,79.5,1.85,23.5,597.5,408.34,297.55
2016,10,6,14,30,871.0,78.0,1.9,23.0,563.0,345.52,243.91
2016,10,6,14,45,852.5,76.0,2.0,23.0,522.5,281.18,188.24
2016,10,6,15,0,834.0,74.0,2.1,23.0,482.0,214.58,132.22
2016,10,6,15,15,810.5,71.0,2.15,22.5,437.0,151.24,84.42
2016,10,6,15,30,787.0,68.0,2.2,22.0,392.0,90.63,51.14
2016,10,6,15,45,751.5,64.5,2.25,22.0,343.0,58.23,44.92
2016,10,6,16,0,716.0,61.0,2.3,22.0,294.0,55.11,42.32
2016,10,6,16,15,666.0,56.0,2.25,21.0,244.0,50.63,38.58
2016,10,6,16,30,616.0,51.0,2.2,20.0,194.0,42.6,31.59
2016,10,6,16,45,531.5,44.0,2.15,19.5,146.0,36.63,26.14
2016,10,6,17,0,447.0,37.0,2.1,19.0,98.0,30.79,20.53
2016,10,6,17,15,303.0,25.5,2.1,18.0,59.0,21.06,9.84
2016,10,6,17,30,159.0,14.0,2.1,17.0,20.0,11.02,0.0
2016,10,6,17,45,79.5,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.5,1.35,13.5,9.5,7.47,0.0
2016,10,7,6,30,0.0,19.0,1.4,14.0,19.0,18.61,0.0
2016,10,7,6,45,89.5,35.0,1.5,14.5,48.0,140.39,104.88
2016,10,7,7,0,179.0,51.0,1.6,15.0,77.0,231.16,188.71
2016,10,7,7,15,208.0,70.0,1.6,15.5,112.0,284.45,235.31
2016,10,7,7,30,237.0,89.0,1.6,16.0,147.0,338.67,280.79
2016,10,7,7,45,260.5,106.0,1.6,16.5,182.5,385.74,318.7
2016,10,7,8,0,284.0,123.0,1.6,17.0,218.0,433.28,355.5
2016,10,7,8,15,532.0,96.0,1.6,17.5,307.0,672.53,537.76
2016,10,7,8,30,780.0,69.0,1.6,18.0,396.0,883.89,683.39
2016,10,7,8,45,592.5,124.5,1.65,19.0,388.5,785.6,608.98
2016,10,7,9,0,405.0,180.0,1.7,20.0,381.0,658.45,513.92
2016,10,7,9,15,634.0,129.5,1.7,20.5,472.0,844.59,646.2
2016,10,7,9,30,863.0,79.0,1.7,21.0,563.0,997.26,743.64
2016,10,7,9,45,775.0,113.0,1.75,22.0,567.5,960.0,713.67
2016,10,7,10,0,687.0,147.0,1.8,23.0,572.0,912.66,679.42
2016,10,7,10,15,646.0,170.5,1.75,23.5,583.5,888.32,660.79
2016,10,7,10,30,605.0,194.0,1.7,24.0,595.0,859.92,639.39
2016,10,7,10,45,660.0,180.5,1.7,24.5,629.0,886.39,655.26
2016,10,7,11,0,715.0,167.0,1.7,25.0,663.0,907.09,666.67
2016,10,7,11,15,704.5,175.5,1.6,25.5,670.5,883.77,648.23
2016,10,7,11,30,694.0,184.0,1.5,26.0,678.0,857.54,628.53
2016,10,7,11,45,661.5,198.0,1.45,26.5,671.5,814.58,597.72
2016,10,7,12,0,629.0,212.0,1.4,27.0,665.0,770.28,565.69
2016,10,7,12,15,611.0,217.0,1.3,27.0,654.0,728.86,536.39
2016,10,7,12,30,593.0,222.0,1.2,27.0,643.0,680.98,502.53
2016,10,7,12,45,574.0,223.0,1.1,27.0,625.0,634.42,469.14
2016,10,7,13,0,555.0,224.0,1.0,27.0,607.0,587.76,435.2
2016,10,7,13,15,586.0,205.5,0.9,27.0,599.5,554.73,410.72
2016,10,7,13,30,617.0,187.0,0.8,27.0,592.0,522.76,385.88
2016,10,7,13,45,613.0,178.5,0.75,27.0,566.5,472.06,347.22
2016,10,7,14,0,609.0,170.0,0.7,27.0,541.0,420.81,307.19
2016,10,7,14,15,695.0,138.5,0.7,27.0,539.5,384.42,275.56
2016,10,7,14,30,781.0,107.0,0.7,27.0,538.0,339.44,235.12
2016,10,7,14,45,762.5,103.0,0.7,27.0,498.5,274.38,181.33
2016,10,7,15,0,744.0,99.0,0.7,27.0,459.0,213.7,132.05
2016,10,7,15,15,656.5,102.5,0.75,26.5,398.0,152.49,89.84
2016,10,7,15,30,569.0,106.0,0.8,26.0,337.0,102.36,64.62
2016,10,7,15,45,521.0,102.5,0.9,25.5,294.0,77.78,60.77
2016,10,7,16,0,473.0,99.0,1.0,25.0,251.0,72.52,56.56
2016,10,7,16,15,429.0,86.5,1.1,24.0,206.5,63.89,49.4
2016,10,7,16,30,385.0,74.0,1.2,23.0,162.0,55.09,41.85
2016,10,7,16,45,321.0,59.5,1.35,22.5,120.5,44.57,32.5
2016,10,7,17,0,257.0,45.0,1.5,22.0,79.0,33.9,22.73
2016,10,7,17,15,128.5,29.5,1.55,21.5,46.5,22.15,9.46
2016,10,7,17,30,0.0,14.0,1.6,21.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,1.65,20.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,8.5,1.1,13.5,11.0,6.69,0.0
2016,10,8,6,30,126.0,17.0,1.1,14.0,22.0,133.35,0.0
2016,10,8,6,45,256.0,30.0,1.1,15.0,60.5,276.34,205.96
2016,10,8,7,0,386.0,43.0,1.1,16.0,99.0,404.7,324.58
2016,10,8,7,15,467.5,52.0,1.1,16.5,146.0,499.39,402.13
2016,10,8,7,30,549.0,61.0,1.1,17.0,193.0,598.52,478.56
2016,10,8,7,45,599.5,68.0,1.1,17.5,241.5,670.74,531.19
2016,10,8,8,0,650.0,75.0,1.1,18.0,290.0,743.61,581.73
2016,10,8,8,15,686.0,80.0,1.1,19.0,337.5,799.97,617.28
2016,10,8,8,30,722.0,85.0,1.1,20.0,385.0,855.05,650.54
2016,10,8,8,45,746.5,89.0,1.1,21.0,428.5,895.53,672.84
2016,10,8,9,0,771.0,93.0,1.1,22.0,472.0,926.8,688.59
2016,10,8,9,15,789.5,96.0,1.15,22.5,511.0,954.69,704.11
2016,10,8,9,30,808.0,99.0,1.2,23.0,550.0,979.14,717.33
2016,10,8,9,45,847.5,91.5,1.25,24.0,589.0,1008.48,732.25
2016,10,8,10,0,887.0,84.0,1.3,25.0,628.0,1020.82,736.27
2016,10,8,10,15,895.5,85.0,1.25,25.5,654.5,1021.16,732.8
2016,10,8,10,30,904.0,86.0,1.2,26.0,681.0,1017.47,727.14
2016,10,8,10,45,909.0,87.5,1.2,26.5,700.0,1006.83,718.31
2016,10,8,11,0,914.0,89.0,1.2,27.0,719.0,992.17,707.24
2016,10,8,11,15,917.5,89.5,1.1,27.0,730.5,970.98,691.98
2016,10,8,11,30,921.0,90.0,1.0,27.0,742.0,945.96,674.53
2016,10,8,11,45,921.5,90.5,0.9,27.5,745.0,914.55,651.92
2016,10,8,12,0,922.0,91.0,0.8,28.0,748.0,879.69,627.36
2016,10,8,12,15,921.0,90.5,0.7,28.0,743.5,839.28,600.61
2016,10,8,12,30,920.0,90.0,0.6,28.0,739.0,795.89,571.96
2016,10,8,12,45,917.5,89.0,0.5,28.5,726.5,748.12,538.83
2016,10,8,13,0,915.0,88.0,0.4,29.0,714.0,697.9,502.15
2016,10,8,13,15,909.0,87.0,0.35,29.0,694.0,643.29,463.47
2016,10,8,13,30,903.0,86.0,0.3,29.0,674.0,587.03,422.51
2016,10,8,13,45,894.5,84.5,0.3,29.0,646.0,527.66,378.54
2016,10,8,14,0,886.0,83.0,0.3,29.0,618.0,467.42,332.25
2016,10,8,14,15,873.5,81.0,0.4,28.5,584.0,404.65,283.69
2016,10,8,14,30,861.0,79.0,0.5,28.0,550.0,342.03,233.21
2016,10,8,14,45,843.5,76.5,0.6,28.0,509.5,275.45,178.42
2016,10,8,15,0,826.0,74.0,0.7,28.0,469.0,212.11,127.01
2016,10,8,15,15,801.5,71.0,0.8,27.5,424.5,149.25,81.26
2016,10,8,15,30,777.0,68.0,0.9,27.0,380.0,89.26,49.53
2016,10,8,15,45,742.0,64.0,1.05,27.0,331.5,57.73,43.54
2016,10,8,16,0,707.0,60.0,1.2,27.0,283.0,54.23,40.66
2016,10,8,16,15,655.5,55.0,1.2,25.5,233.5,49.74,37.05
2016,10,8,16,30,604.0,50.0,1.2,24.0,184.0,41.75,30.26
2016,10,8,16,45,519.5,42.0,1.3,23.0,136.5,35.01,24.26
2016,10,8,17,0,435.0,34.0,1.4,22.0,89.0,28.34,17.98
2016,10,8,17,15,287.5,22.5,1.45,21.0,52.0,18.59,5.92
2016,10,8,17,30,140.0,11.0,1.5,20.0,15.0,8.65,0.0
2016,10,8,17,45,70.0,5.5,1.55,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.5,7.5,0.7,14.5,11.5,5.9,0.0
2016,10,9,6,30,183.0,15.0,0.7,15.0,23.0,139.67,0.0
2016,10,9,6,45,317.5,26.5,0.7,15.5,62.5,319.34,232.32
2016,10,9,7,0,452.0,38.0,0.7,16.0,102.0,451.94,357.47
2016,10,9,7,15,530.5,46.0,0.65,16.5,150.0,544.75,431.97
2016,10,9,7,30,609.0,54.0,0.6,17.0,198.0,641.95,504.57
2016,10,9,7,45,657.5,59.5,0.55,17.5,247.0,711.91,553.25
2016,10,9,8,0,706.0,65.0,0.5,18.0,296.0,775.82,595.03
2016,10,9,8,15,740.0,69.0,0.5,19.0,344.0,830.78,628.31
2016,10,9,8,30,774.0,73.0,0.5,20.0,392.0,884.03,659.01
2016,10,9,8,45,796.5,76.5,0.5,21.0,436.0,923.06,679.34
2016,10,9,9,0,819.0,80.0,0.5,22.0,480.0,959.2,697.39
2016,10,9,9,15,836.5,82.5,0.55,22.5,519.0,985.75,711.55
2016,10,9,9,30,854.0,85.0,0.6,23.0,558.0,1008.74,723.56
2016,10,9,9,45,869.5,86.0,0.65,24.0,592.5,1011.09,721.5
2016,10,9,10,0,885.0,87.0,0.7,25.0,627.0,1022.42,725.4
2016,10,9,10,15,894.0,88.5,0.8,25.0,653.5,1023.75,727.08
2016,10,9,10,30,903.0,90.0,0.9,25.0,680.0,1021.03,726.51
2016,10,9,10,45,907.0,91.5,1.0,25.5,698.5,1009.27,719.06
2016,10,9,11,0,911.0,93.0,1.1,26.0,717.0,993.53,709.27
2016,10,9,11,15,914.5,93.5,1.2,26.0,728.5,972.28,697.42
2016,10,9,11,30,918.0,94.0,1.3,26.0,740.0,947.2,683.1
2016,10,9,11,45,917.0,95.0,1.4,26.5,743.0,914.98,662.77
2016,10,9,12,0,916.0,96.0,1.5,27.0,746.0,879.41,640.14
2016,10,9,12,15,914.5,96.0,1.55,27.0,741.0,839.22,614.92
2016,10,9,12,30,913.0,96.0,1.6,27.0,736.0,796.09,587.48
2016,10,9,12,45,905.0,97.0,1.7,27.0,722.0,746.57,554.96
2016,10,9,13,0,897.0,98.0,1.8,27.0,708.0,695.05,518.76
2016,10,9,13,15,890.5,97.0,1.85,27.0,687.5,640.86,479.16
2016,10,9,13,30,884.0,96.0,1.9,27.0,667.0,585.11,437.08
2016,10,9,13,45,872.0,95.0,1.95,27.0,638.5,527.06,391.8
2016,10,9,14,0,860.0,94.0,2.0,27.0,610.0,465.76,342.59
2016,10,9,14,15,846.5,92.0,2.05,26.5,575.5,402.91,291.2
2016,10,9,14,30,833.0,90.0,2.1,26.0,541.0,340.45,238.57
2016,10,9,14,45,813.5,87.5,2.15,25.5,500.5,276.75,184.53
2016,10,9,15,0,794.0,85.0,2.2,25.0,460.0,214.79,133.14
2016,10,9,15,15,767.5,81.0,2.2,24.5,415.0,152.82,87.03
2016,10,9,15,30,741.0,77.0,2.2,24.0,370.0,94.09,55.21
2016,10,9,15,45,704.5,72.0,2.2,24.0,322.0,58.57,44.86
2016,10,9,16,0,668.0,67.0,2.2,24.0,274.0,54.77,41.66
2016,10,9,16,15,612.5,60.5,2.05,23.0,225.0,49.61,37.33
2016,10,9,16,30,557.0,54.0,1.9,22.0,176.0,44.46,32.83
2016,10,9,16,45,471.0,45.0,1.8,21.5,129.0,37.11,26.15
