Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,0,385.0,36.0,1.7,21.0,82.0,29.8,19.13
2016,10,9,17,15,238.5,23.0,1.6,20.0,47.0,18.92,4.54
2016,10,9,17,30,92.0,10.0,1.5,19.0,12.0,7.87,0.0
2016,10,9,17,45,46.0,5.0,1.45,18.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.2,12.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,13.0,20.0,15.74,0.0
2016,10,10,6,45,191.0,31.0,1.3,13.5,57.5,230.05,165.53
2016,10,10,7,0,382.0,42.0,1.4,14.0,95.0,401.22,324.19
2016,10,10,7,15,464.0,51.5,1.45,14.5,141.5,496.83,404.24
2016,10,10,7,30,546.0,61.0,1.5,15.0,188.0,596.92,483.42
2016,10,10,7,45,598.5,67.5,1.55,15.5,236.5,670.24,538.64
2016,10,10,8,0,651.0,74.0,1.6,16.0,285.0,744.22,591.82
2016,10,10,8,15,687.5,79.0,1.55,16.0,332.0,800.98,630.57
2016,10,10,8,30,724.0,84.0,1.5,16.0,379.0,856.45,667.1
2016,10,10,8,45,730.5,86.0,1.5,16.5,411.5,876.16,677.22
2016,10,10,9,0,737.0,88.0,1.5,17.0,444.0,886.76,681.29
2016,10,10,9,15,463.5,167.0,1.5,17.5,397.0,704.74,550.25
2016,10,10,9,30,190.0,246.0,1.5,18.0,350.0,469.45,370.19
2016,10,10,9,45,426.0,198.5,1.5,18.5,451.0,699.08,544.36
2016,10,10,10,0,662.0,151.0,1.5,19.0,552.0,891.77,675.81
2016,10,10,10,15,769.0,124.5,1.55,19.5,609.5,952.39,712.14
2016,10,10,10,30,876.0,98.0,1.6,20.0,667.0,1003.25,743.03
2016,10,10,10,45,882.5,99.0,1.65,20.5,686.5,993.58,734.56
2016,10,10,11,0,889.0,100.0,1.7,21.0,706.0,979.97,724.43
2016,10,10,11,15,892.5,101.0,1.75,21.0,717.0,959.61,711.42
2016,10,10,11,30,896.0,102.0,1.8,21.0,728.0,935.5,696.05
2016,10,10,11,45,896.0,102.5,1.85,21.0,731.5,904.13,675.85
2016,10,10,12,0,896.0,103.0,1.9,21.0,735.0,869.43,653.38
2016,10,10,12,15,895.0,103.0,1.95,21.0,730.0,830.26,627.71
2016,10,10,12,30,894.0,103.0,2.0,21.0,725.0,788.17,599.8
2016,10,10,12,45,881.5,106.5,2.1,21.0,710.5,738.55,565.4
2016,10,10,13,0,869.0,110.0,2.2,21.0,696.0,693.02,531.83
2016,10,10,13,15,862.0,108.5,2.25,20.5,675.5,638.11,491.35
2016,10,10,13,30,855.0,107.0,2.3,20.0,655.0,581.79,448.37
2016,10,10,13,45,838.5,108.0,2.35,20.0,626.0,521.88,400.27
2016,10,10,14,0,822.0,109.0,2.4,20.0,597.0,462.06,350.68
2016,10,10,14,15,807.5,106.0,2.4,19.5,563.0,400.0,298.36
2016,10,10,14,30,793.0,103.0,2.4,19.0,529.0,338.56,245.15
2016,10,10,14,45,765.5,102.0,2.45,19.0,487.5,273.18,188.43
2016,10,10,15,0,738.0,101.0,2.5,19.0,446.0,213.11,137.52
2016,10,10,15,15,709.0,96.5,2.55,18.5,401.5,153.24,92.06
2016,10,10,15,30,680.0,92.0,2.6,18.0,357.0,96.98,60.57
2016,10,10,15,45,633.5,87.0,2.7,18.0,309.0,68.45,54.66
2016,10,10,16,0,587.0,82.0,2.8,18.0,261.0,65.02,51.71
2016,10,10,16,15,526.5,73.5,2.75,17.5,212.5,58.77,46.24
2016,10,10,16,30,466.0,65.0,2.7,17.0,164.0,52.5,40.54
2016,10,10,16,45,373.0,53.0,2.7,16.5,119.0,40.37,29.5
2016,10,10,17,0,280.0,41.0,2.7,16.0,74.0,31.12,20.5
2016,10,10,17,15,140.0,20.5,2.6,15.5,37.0,15.63,0.98
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.5,7.0,1.35,11.5,9.0,0.0,0.0
2016,10,11,6,30,93.0,14.0,1.4,12.0,18.0,76.19,0.0
2016,10,11,6,45,223.5,29.0,1.45,12.5,54.5,249.47,175.22
2016,10,11,7,0,354.0,44.0,1.5,13.0,91.0,380.69,308.68
2016,10,11,7,15,438.5,53.5,1.55,13.5,137.0,478.06,391.36
2016,10,11,7,30,523.0,63.0,1.6,14.0,183.0,579.67,472.64
2016,10,11,7,45,581.5,69.5,1.65,14.5,232.0,657.87,532.25
2016,10,11,8,0,640.0,76.0,1.7,15.0,281.0,737.02,589.8
2016,10,11,8,15,677.0,81.0,1.65,15.5,328.0,794.01,627.98
2016,10,11,8,30,714.0,86.0,1.6,16.0,375.0,849.72,663.81
2016,10,11,8,45,744.5,89.0,1.6,16.5,419.5,894.5,691.41
2016,10,11,9,0,775.0,92.0,1.6,17.0,464.0,930.04,712.12
2016,10,11,9,15,794.0,94.5,1.55,17.0,502.5,957.7,727.9
2016,10,11,9,30,813.0,97.0,1.5,17.0,541.0,981.9,741.26
2016,10,11,9,45,843.0,93.0,1.5,17.5,577.5,1005.66,753.67
2016,10,11,10,0,873.0,89.0,1.5,18.0,614.0,1012.41,754.94
2016,10,11,10,15,882.5,90.5,1.5,18.0,640.5,1014.17,754.76
2016,10,11,10,30,892.0,92.0,1.5,18.0,667.0,1011.92,752.21
2016,10,11,10,45,898.0,92.5,1.5,18.5,686.0,1000.99,742.83
2016,10,11,11,0,904.0,93.0,1.5,19.0,705.0,986.1,731.18
2016,10,11,11,15,907.5,94.0,1.5,19.0,716.5,965.48,717.37
2016,10,11,11,30,911.0,95.0,1.5,19.0,728.0,941.06,701.23
2016,10,11,11,45,911.5,95.5,1.5,19.5,731.0,909.76,679.31
2016,10,11,12,0,912.0,96.0,1.5,20.0,734.0,875.05,655.25
2016,10,11,12,15,910.5,95.5,1.5,20.0,729.0,834.46,628.43
2016,10,11,12,30,909.0,95.0,1.5,20.0,724.0,790.97,599.47
2016,10,11,12,45,893.0,100.0,1.55,20.5,708.5,739.9,563.35
2016,10,11,13,0,877.0,105.0,1.6,21.0,693.0,692.87,527.88
2016,10,11,13,15,870.0,104.0,1.65,20.5,672.0,638.13,488.14
2016,10,11,13,30,863.0,103.0,1.7,20.0,651.0,581.95,445.81
2016,10,11,13,45,724.0,136.5,1.8,20.0,583.0,490.1,375.12
2016,10,11,14,0,585.0,170.0,1.9,20.0,515.0,409.52,312.13
2016,10,11,14,15,637.0,143.0,2.0,19.5,498.5,365.37,274.37
2016,10,11,14,30,689.0,116.0,2.1,19.0,482.0,314.24,228.83
2016,10,11,14,45,674.0,109.0,2.25,19.0,444.5,256.07,178.15
2016,10,11,15,0,659.0,102.0,2.4,19.0,407.0,199.4,129.9
2016,10,11,15,15,637.5,95.5,2.5,18.5,366.5,144.09,87.62
2016,10,11,15,30,616.0,89.0,2.6,18.0,326.0,91.51,57.61
2016,10,11,15,45,619.5,80.5,2.75,18.0,292.5,63.58,50.42
2016,10,11,16,0,623.0,72.0,2.9,18.0,259.0,58.02,45.58
2016,10,11,16,15,563.0,64.5,2.85,17.5,210.5,52.25,40.5
2016,10,11,16,30,503.0,57.0,2.8,17.0,162.0,46.49,35.24
2016,10,11,16,45,406.5,47.0,2.8,16.5,116.5,38.44,27.76
2016,10,11,17,0,310.0,37.0,2.8,16.0,71.0,30.46,19.72
2016,10,11,17,15,155.0,18.5,2.7,15.5,35.5,15.0,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,6.5,1.45,11.5,7.5,0.0,0.0
2016,10,12,6,30,84.0,13.0,1.3,12.0,15.0,69.17,0.0
2016,10,12,6,45,215.0,28.0,1.2,12.5,51.5,240.26,162.22
2016,10,12,7,0,346.0,43.0,1.1,13.0,88.0,373.66,301.3
2016,10,12,7,15,430.5,53.0,1.0,13.5,134.0,471.13,383.07
2016,10,12,7,30,515.0,63.0,0.9,14.0,180.0,573.03,462.58
2016,10,12,7,45,573.0,70.0,0.85,14.5,228.5,651.19,520.16
2016,10,12,8,0,631.0,77.0,0.8,15.0,277.0,730.27,575.23
2016,10,12,8,15,315.5,99.5,0.8,15.0,199.5,461.25,373.9
2016,10,12,8,30,0.0,122.0,0.8,15.0,122.0,104.44,81.79
2016,10,12,8,45,14.0,152.0,0.85,15.5,159.0,147.61,118.66
2016,10,12,9,0,28.0,182.0,0.9,16.0,196.0,212.15,170.82
2016,10,12,9,15,58.5,209.5,1.0,16.0,241.0,272.43,219.36
2016,10,12,9,30,89.0,237.0,1.1,16.0,286.0,332.48,266.7
2016,10,12,9,45,456.0,172.5,1.25,16.5,442.5,699.98,550.26
2016,10,12,10,0,823.0,108.0,1.4,17.0,599.0,997.43,750.71
2016,10,12,10,15,832.5,109.5,1.6,17.0,625.0,999.26,749.8
2016,10,12,10,30,842.0,111.0,1.8,17.0,651.0,997.11,750.19
2016,10,12,10,45,850.0,111.5,2.0,17.0,669.5,988.31,746.11
2016,10,12,11,0,858.0,112.0,2.2,17.0,688.0,975.52,739.3
2016,10,12,11,15,861.5,112.5,2.2,17.5,699.0,954.53,723.39
2016,10,12,11,30,865.0,113.0,2.2,18.0,710.0,929.82,705.19
2016,10,12,11,45,731.5,163.0,2.2,18.5,669.5,839.79,642.28
2016,10,12,12,0,598.0,213.0,2.2,19.0,629.0,743.93,572.14
2016,10,12,12,15,598.0,211.0,2.15,19.0,624.5,711.93,549.22
2016,10,12,12,30,598.0,209.0,2.1,19.0,620.0,677.75,523.89
2016,10,12,12,45,475.0,246.5,2.1,19.0,569.5,585.09,454.15
2016,10,12,13,0,352.0,284.0,2.1,19.0,519.0,494.99,385.61
2016,10,12,13,15,456.5,240.0,2.15,19.0,534.5,505.47,394.15
2016,10,12,13,30,561.0,196.0,2.2,19.0,550.0,493.39,384.04
2016,10,12,13,45,591.0,176.5,2.3,19.0,534.5,458.44,355.16
2016,10,12,14,0,621.0,157.0,2.4,19.0,519.0,414.3,318.01
2016,10,12,14,15,421.5,193.0,2.45,19.0,433.0,320.56,244.64
2016,10,12,14,30,222.0,229.0,2.5,19.0,347.0,245.52,187.83
2016,10,12,14,45,283.0,201.5,2.65,19.0,339.5,223.3,166.61
2016,10,12,15,0,344.0,174.0,2.8,19.0,332.0,190.7,136.55
2016,10,12,15,15,526.0,124.5,2.65,18.5,338.0,149.71,96.94
2016,10,12,15,30,708.0,75.0,2.5,18.0,344.0,85.49,50.72
2016,10,12,15,45,671.0,69.5,2.45,18.0,297.5,56.41,44.14
2016,10,12,16,0,634.0,64.0,2.4,18.0,251.0,52.24,40.51
2016,10,12,16,15,576.0,57.5,2.3,17.5,203.5,47.07,35.93
2016,10,12,16,30,518.0,51.0,2.2,17.0,156.0,41.91,31.2
2016,10,12,16,45,426.0,41.5,2.15,16.5,111.5,34.14,23.98
2016,10,12,17,0,334.0,32.0,2.1,16.0,67.0,26.41,16.1
2016,10,12,17,15,167.0,16.0,2.1,15.5,33.5,12.97,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,12.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,12.0,11.0,8.65,0.0
2016,10,13,6,45,79.0,27.0,1.95,12.5,37.0,118.36,73.87
2016,10,13,7,0,158.0,43.0,2.0,13.0,63.0,206.72,167.73
2016,10,13,7,15,188.5,62.0,2.1,13.0,96.0,261.13,217.52
2016,10,13,7,30,219.0,81.0,2.2,13.0,129.0,316.32,265.84
2016,10,13,7,45,238.5,99.5,2.35,13.5,163.5,361.62,303.83
2016,10,13,8,0,258.0,118.0,2.5,14.0,198.0,406.95,340.48
2016,10,13,8,15,268.5,136.0,2.45,14.5,231.5,442.72,367.73
2016,10,13,8,30,279.0,154.0,2.4,15.0,265.0,477.65,393.47
2016,10,13,8,45,195.0,179.0,2.35,15.5,260.5,403.79,331.22
2016,10,13,9,0,111.0,204.0,2.3,16.0,256.0,348.38,283.16
2016,10,13,9,15,96.5,219.0,2.25,16.5,267.5,324.19,262.57
2016,10,13,9,30,82.0,234.0,2.2,17.0,279.0,322.34,259.34
2016,10,13,9,45,48.0,221.5,2.15,17.5,248.5,266.72,213.18
2016,10,13,10,0,14.0,209.0,2.1,18.0,218.0,193.12,152.65
2016,10,13,10,15,148.5,246.0,2.05,18.0,340.5,411.1,327.98
2016,10,13,10,30,283.0,283.0,2.0,18.0,463.0,605.26,474.0
2016,10,13,10,45,187.0,295.0,2.0,18.5,415.5,490.78,384.22
2016,10,13,11,0,91.0,307.0,2.0,19.0,368.0,380.55,297.9
2016,10,13,11,15,235.5,297.5,2.05,19.0,458.5,519.72,407.0
2016,10,13,11,30,380.0,288.0,2.1,19.0,549.0,649.21,503.39
2016,10,13,11,45,386.5,285.0,2.15,19.0,551.5,633.33,490.83
2016,10,13,12,0,393.0,282.0,2.2,19.0,554.0,615.61,478.01
2016,10,13,12,15,355.0,292.5,2.25,19.0,536.5,573.95,446.53
2016,10,13,12,30,317.0,303.0,2.3,19.0,519.0,533.62,415.9
2016,10,13,12,45,320.0,296.0,2.35,19.0,510.5,507.67,396.56
2016,10,13,13,0,323.0,289.0,2.4,19.0,502.0,480.68,376.01
2016,10,13,13,15,305.5,282.5,2.4,19.0,479.5,440.79,345.04
2016,10,13,13,30,288.0,276.0,2.4,19.0,457.0,402.16,314.68
2016,10,13,13,45,346.5,250.0,2.4,19.0,458.0,386.1,301.2
2016,10,13,14,0,405.0,224.0,2.4,19.0,459.0,363.6,281.36
2016,10,13,14,15,336.5,222.5,2.4,18.5,409.5,306.58,235.81
2016,10,13,14,30,268.0,221.0,2.4,18.0,360.0,257.22,196.62
2016,10,13,14,45,281.0,200.5,2.4,18.0,336.5,222.12,166.27
2016,10,13,15,0,294.0,180.0,2.4,18.0,313.0,185.82,135.2
2016,10,13,15,15,167.0,162.5,2.35,17.5,237.0,135.03,100.14
2016,10,13,15,30,40.0,145.0,2.3,17.0,161.0,103.37,80.5
2016,10,13,15,45,34.0,126.5,2.3,17.0,138.5,88.38,72.34
2016,10,13,16,0,28.0,108.0,2.3,17.0,116.0,76.13,61.63
2016,10,13,16,15,19.5,88.5,2.15,16.5,93.5,64.02,50.95
2016,10,13,16,30,11.0,69.0,2.0,16.0,71.0,50.26,38.6
2016,10,13,16,45,5.5,49.0,1.95,16.0,50.0,36.11,25.66
2016,10,13,17,0,0.0,29.0,1.9,16.0,29.0,21.82,12.06
2016,10,13,17,15,0.0,14.5,1.8,15.5,14.5,11.06,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,12.5,3.75,15.0,12.5,9.5,0.15
2016,10,14,7,0,0.0,22.0,3.6,15.0,22.0,16.76,8.08
2016,10,14,7,15,0.0,34.0,3.4,15.0,34.0,25.97,16.23
2016,10,14,7,30,0.0,46.0,3.2,15.0,46.0,35.2,24.34
2016,10,14,7,45,0.0,59.0,3.0,15.5,59.0,46.18,33.78
2016,10,14,8,0,0.0,72.0,2.8,16.0,72.0,57.46,43.33
2016,10,14,8,15,0.0,85.0,2.65,16.0,85.0,68.68,52.78
2016,10,14,8,30,0.0,98.0,2.5,16.0,98.0,79.87,62.08
2016,10,14,8,45,105.5,148.5,2.45,16.0,198.0,274.48,226.75
2016,10,14,9,0,211.0,199.0,2.4,16.0,298.0,443.3,362.15
2016,10,14,9,15,105.5,154.0,2.35,16.0,203.5,275.4,225.06
2016,10,14,9,30,0.0,109.0,2.3,16.0,109.0,86.1,66.38
2016,10,14,9,45,0.0,82.0,2.3,16.5,82.0,63.08,47.22
2016,10,14,10,0,0.0,55.0,2.3,17.0,55.0,42.22,29.7
2016,10,14,10,15,0.0,99.0,2.25,17.0,99.0,76.72,58.24
2016,10,14,10,30,0.0,143.0,2.2,17.0,143.0,114.42,89.02
2016,10,14,10,45,1.5,162.5,2.15,17.5,163.5,132.67,103.54
2016,10,14,11,0,3.0,182.0,2.1,18.0,184.0,150.85,117.89
2016,10,14,11,15,6.5,200.5,2.05,18.0,205.0,169.86,133.11
2016,10,14,11,30,10.0,219.0,2.0,18.0,226.0,188.56,147.99
2016,10,14,11,45,21.0,247.0,1.95,18.0,261.5,222.0,174.69
2016,10,14,12,0,32.0,275.0,1.9,18.0,297.0,271.97,213.91
2016,10,14,12,15,16.0,194.5,1.85,18.0,205.5,168.23,131.62
2016,10,14,12,30,0.0,114.0,1.8,18.0,114.0,88.52,67.18
2016,10,14,12,45,3.5,157.5,1.8,18.0,160.0,126.11,97.93
2016,10,14,13,0,7.0,201.0,1.8,18.0,206.0,163.51,128.05
2016,10,14,13,15,4.5,188.0,1.75,18.0,191.0,150.27,117.39
2016,10,14,13,30,2.0,175.0,1.7,18.0,176.0,137.55,107.27
2016,10,14,13,45,15.0,199.0,1.65,18.0,208.0,162.09,127.22
2016,10,14,14,0,28.0,223.0,1.6,18.0,240.0,184.32,144.95
2016,10,14,14,15,36.5,216.5,1.55,18.0,237.0,182.22,143.07
2016,10,14,14,30,45.0,210.0,1.5,18.0,234.0,174.33,136.44
2016,10,14,14,45,102.0,201.0,1.5,18.0,248.5,175.06,134.86
2016,10,14,15,0,159.0,192.0,1.5,18.0,263.0,168.89,127.12
2016,10,14,15,15,272.5,159.0,1.45,17.5,266.0,144.09,103.09
2016,10,14,15,30,386.0,126.0,1.4,17.0,269.0,103.48,73.06
2016,10,14,15,45,360.0,112.5,1.4,17.0,231.5,79.68,64.7
2016,10,14,16,0,334.0,99.0,1.4,17.0,194.0,71.0,57.12
2016,10,14,16,15,300.0,83.0,1.25,16.5,156.0,60.3,47.67
2016,10,14,16,30,266.0,67.0,1.1,16.0,118.0,49.3,37.72
2016,10,14,16,45,209.5,50.0,1.0,15.5,83.0,37.16,26.56
2016,10,14,17,0,153.0,33.0,0.9,15.0,48.0,24.79,14.15
2016,10,14,17,15,76.5,16.5,0.85,14.5,24.0,12.5,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.0,5.0,1.8,12.0,6.0,0.0,0.0
2016,10,15,6,30,70.0,10.0,1.9,12.0,12.0,57.16,0.0
2016,10,15,6,45,205.5,23.5,2.0,12.5,45.0,223.88,122.74
2016,10,15,7,0,341.0,37.0,2.1,13.0,78.0,365.28,293.83
2016,10,15,7,15,429.0,46.0,2.2,13.5,122.5,463.21,380.17
2016,10,15,7,30,517.0,55.0,2.3,14.0,167.0,566.29,464.7
2016,10,15,7,45,570.0,62.0,2.45,14.5,213.0,639.32,522.51
2016,10,15,8,0,623.0,69.0,2.6,15.0,259.0,713.28,578.52
2016,10,15,8,15,360.0,115.0,2.9,15.0,229.0,526.0,434.29
2016,10,15,8,30,97.0,161.0,3.2,15.0,199.0,267.82,221.37
2016,10,15,8,45,422.5,124.0,3.5,15.5,316.5,607.63,500.5
2016,10,15,9,0,748.0,87.0,3.8,16.0,434.0,896.78,713.69
2016,10,15,9,15,382.0,139.0,4.0,16.5,317.0,588.72,478.64
2016,10,15,9,30,16.0,191.0,4.2,17.0,200.0,182.83,145.9
2016,10,15,9,45,25.0,212.0,4.45,17.5,227.0,211.05,169.27
2016,10,15,10,0,34.0,233.0,4.7,18.0,254.0,262.59,210.31
2016,10,15,10,15,107.5,262.5,4.85,18.0,330.0,366.46,295.12
2016,10,15,10,30,181.0,292.0,5.0,18.0,406.0,491.34,393.73
2016,10,15,10,45,102.0,270.5,5.15,18.0,335.0,358.06,287.06
2016,10,15,11,0,23.0,249.0,5.3,18.0,264.0,232.68,184.75
2016,10,15,11,15,23.0,252.5,5.4,18.0,268.0,233.62,185.55
2016,10,15,11,30,23.0,256.0,5.5,18.0,272.0,234.55,186.18
2016,10,15,11,45,13.0,220.0,5.65,18.0,229.0,190.88,150.79
2016,10,15,12,0,3.0,184.0,5.8,18.0,186.0,149.76,117.28
2016,10,15,12,15,3.0,182.5,5.85,18.0,184.5,147.8,115.74
2016,10,15,12,30,3.0,181.0,5.9,18.0,183.0,145.87,114.22
2016,10,15,12,45,2.5,178.5,6.0,18.0,180.0,142.77,111.76
2016,10,15,13,0,2.0,176.0,6.1,18.0,177.0,139.74,109.39
2016,10,15,13,15,1.0,172.0,6.1,18.0,173.0,135.27,105.84
2016,10,15,13,30,0.0,168.0,6.1,18.0,169.0,130.92,102.43
2016,10,15,13,45,0.0,160.0,6.15,18.0,160.5,124.04,96.98
2016,10,15,14,0,0.0,152.0,6.2,18.0,152.0,117.26,91.6
2016,10,15,14,15,0.0,142.5,6.15,17.5,142.5,109.4,85.49
2016,10,15,14,30,0.0,133.0,6.1,17.0,133.0,101.63,79.42
2016,10,15,14,45,0.0,93.0,6.05,17.0,93.0,71.31,54.34
2016,10,15,15,0,0.0,53.0,6.0,17.0,53.0,40.58,28.66
2016,10,15,15,15,0.0,29.0,5.8,16.5,29.0,22.12,13.16
2016,10,15,15,30,0.0,5.0,5.6,16.0,5.0,3.8,0.0
2016,10,15,15,45,0.0,4.5,5.45,16.0,4.5,3.41,0.0
2016,10,15,16,0,0.0,4.0,5.3,16.0,4.0,3.03,0.0
2016,10,15,16,15,0.0,3.0,5.15,16.0,3.0,2.27,0.0
2016,10,15,16,30,0.0,2.0,5.0,16.0,2.0,1.51,0.0
2016,10,15,16,45,0.0,1.0,4.85,16.0,1.0,0.76,0.0
2016,10,15,17,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,17.0,1.6,13.5,39.5,205.1,97.87
2016,10,16,7,0,388.0,34.0,1.7,14.0,79.0,399.89,317.38
2016,10,16,7,15,475.5,42.0,1.8,14.0,124.0,497.33,403.97
2016,10,16,7,30,563.0,50.0,1.9,14.0,169.0,600.0,488.17
2016,10,16,7,45,281.5,75.5,2.0,14.5,135.0,388.87,323.49
2016,10,16,8,0,0.0,101.0,2.1,15.0,101.0,91.12,71.56
2016,10,16,8,15,3.0,117.0,2.2,15.0,118.5,107.67,86.0
2016,10,16,8,30,6.0,133.0,2.3,15.0,136.0,124.37,99.94
2016,10,16,8,45,3.0,131.5,2.4,15.5,133.0,115.83,92.24
2016,10,16,9,0,0.0,130.0,2.5,16.0,130.0,108.66,85.75
2016,10,16,9,15,38.5,178.5,2.55,16.0,199.0,215.96,175.39
2016,10,16,9,30,77.0,227.0,2.6,16.0,268.0,310.79,252.12
2016,10,16,9,45,38.5,134.5,2.7,16.5,155.0,160.96,129.46
2016,10,16,10,0,0.0,42.0,2.8,17.0,42.0,32.19,21.31
2016,10,16,10,15,0.0,44.0,2.85,17.0,44.0,33.75,22.61
2016,10,16,10,30,0.0,46.0,2.9,17.0,46.0,35.31,23.87
2016,10,16,10,45,0.0,70.0,3.0,17.5,70.0,53.86,39.16
2016,10,16,11,0,0.0,94.0,3.1,18.0,94.0,72.51,54.36
2016,10,16,11,15,0.0,76.0,3.1,18.0,76.0,58.54,42.83
2016,10,16,11,30,0.0,58.0,3.1,18.0,58.0,44.61,31.34
2016,10,16,11,45,0.0,72.0,3.15,18.0,72.0,55.45,40.27
2016,10,16,12,0,0.0,86.0,3.2,18.0,86.0,66.31,49.19
2016,10,16,12,15,4.0,147.0,3.3,18.0,149.5,118.85,92.23
2016,10,16,12,30,8.0,208.0,3.4,18.0,213.0,172.58,135.66
2016,10,16,12,45,8.5,207.5,3.55,18.0,213.0,171.34,134.66
2016,10,16,13,0,9.0,207.0,3.7,18.0,213.0,170.01,133.71
2016,10,16,13,15,6.0,193.5,3.85,18.0,197.5,155.82,122.35
2016,10,16,13,30,3.0,180.0,4.0,18.0,182.0,142.22,111.47
2016,10,16,13,45,41.0,214.0,4.2,18.0,237.5,192.6,152.5
2016,10,16,14,0,79.0,248.0,4.4,18.0,293.0,231.02,182.97
2016,10,16,14,15,77.0,233.5,4.5,18.0,275.0,210.41,166.01
2016,10,16,14,30,75.0,219.0,4.6,18.0,257.0,190.26,149.41
2016,10,16,14,45,37.5,151.0,4.7,18.0,170.0,123.97,96.27
2016,10,16,15,0,0.0,83.0,4.8,18.0,83.0,63.65,47.87
2016,10,16,15,15,0.0,87.0,4.7,17.5,87.0,66.27,50.31
2016,10,16,15,30,0.0,91.0,4.6,17.0,91.0,68.4,52.3
2016,10,16,15,45,0.0,78.0,4.6,17.0,78.0,58.74,46.41
2016,10,16,16,0,0.0,65.0,4.6,17.0,65.0,49.21,37.96
2016,10,16,16,15,0.0,51.5,4.45,16.5,51.5,39.26,29.1
2016,10,16,16,30,0.0,38.0,4.3,16.0,38.0,29.05,19.87
2016,10,16,16,45,0.0,26.0,4.2,15.5,26.0,19.83,11.43
2016,10,16,17,0,0.0,14.0,4.1,15.0,14.0,10.64,2.3
2016,10,16,17,15,0.0,7.0,4.1,15.0,7.0,5.51,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,36.0,163.66,62.99
2016,10,17,7,0,281.0,40.0,1.6,13.0,72.0,322.53,256.82
2016,10,17,7,15,376.5,51.0,1.6,13.5,116.0,424.56,347.39
2016,10,17,7,30,472.0,62.0,1.6,14.0,160.0,535.28,437.44
2016,10,17,7,45,542.0,67.5,1.6,14.5,207.5,621.41,504.21
2016,10,17,8,0,612.0,73.0,1.6,15.0,255.0,708.73,568.53
2016,10,17,8,15,652.0,78.0,1.6,15.0,301.0,767.6,610.38
2016,10,17,8,30,692.0,83.0,1.6,15.0,347.0,825.36,650.15
2016,10,17,8,45,726.5,85.0,1.6,15.5,390.5,871.99,679.66
2016,10,17,9,0,761.0,87.0,1.6,16.0,434.0,909.64,702.26
2016,10,17,9,15,780.5,90.0,1.6,16.0,472.0,937.94,719.48
2016,10,17,9,30,800.0,93.0,1.6,16.0,510.0,962.87,734.36
2016,10,17,9,45,815.5,94.5,1.6,16.5,542.0,978.27,741.47
2016,10,17,10,0,831.0,96.0,1.6,17.0,574.0,989.88,746.21
2016,10,17,10,15,656.5,159.0,1.6,17.0,547.0,885.25,674.57
2016,10,17,10,30,482.0,222.0,1.6,17.0,520.0,758.94,584.99
2016,10,17,10,45,673.5,161.0,1.65,17.5,591.0,877.11,669.33
2016,10,17,11,0,865.0,100.0,1.7,18.0,662.0,966.22,726.61
2016,10,17,11,15,868.5,100.5,1.75,18.0,672.5,933.65,703.94
2016,10,17,11,30,872.0,101.0,1.8,18.0,683.0,909.5,688.34
2016,10,17,11,45,611.0,195.0,1.9,18.5,603.5,765.0,587.28
2016,10,17,12,0,350.0,289.0,2.0,19.0,524.0,587.61,455.31
2016,10,17,12,15,349.5,287.0,2.05,19.0,520.0,564.96,439.81
2016,10,17,12,30,349.0,285.0,2.1,19.0,516.0,541.18,422.1
2016,10,17,12,45,606.0,191.5,2.15,19.0,583.5,632.43,492.82
2016,10,17,13,0,863.0,98.0,2.2,19.0,651.0,673.71,524.16
2016,10,17,13,15,855.5,96.5,2.25,19.0,630.0,619.18,481.65
2016,10,17,13,30,848.0,95.0,2.3,19.0,609.0,563.34,437.57
2016,10,17,13,45,838.0,93.0,2.35,19.0,581.5,504.75,389.93
2016,10,17,14,0,828.0,91.0,2.4,19.0,554.0,445.68,340.29
2016,10,17,14,15,813.0,89.0,2.4,18.5,520.0,384.55,288.03
2016,10,17,14,30,798.0,87.0,2.4,18.0,486.0,324.06,234.95
2016,10,17,14,45,777.0,83.5,2.45,18.0,447.0,261.78,179.93
2016,10,17,15,0,756.0,80.0,2.5,18.0,408.0,201.5,128.2
2016,10,17,15,15,726.5,76.5,2.45,17.5,364.0,142.56,83.42
2016,10,17,15,30,697.0,73.0,2.4,17.0,320.0,82.71,49.44
2016,10,17,15,45,655.0,67.5,2.4,17.0,274.0,54.94,43.05
2016,10,17,16,0,613.0,62.0,2.4,17.0,228.0,50.7,39.28
2016,10,17,16,15,547.0,55.5,2.25,16.5,181.0,45.47,34.56
2016,10,17,16,30,481.0,49.0,2.1,16.0,134.0,40.31,29.7
2016,10,17,16,45,374.0,38.5,2.0,15.5,92.0,31.69,21.53
2016,10,17,17,0,267.0,28.0,1.9,15.0,50.0,23.13,10.75
2016,10,17,17,15,133.5,14.0,1.9,14.5,25.0,11.02,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,182.0,17.0,1.9,11.5,37.0,193.71,53.89
2016,10,18,7,0,364.0,34.0,1.9,12.0,74.0,381.26,302.11
2016,10,18,7,15,458.0,42.5,2.0,12.5,119.0,484.04,395.52
2016,10,18,7,30,552.0,51.0,2.1,13.0,164.0,592.44,484.57
2016,10,18,7,45,615.5,56.0,2.25,14.0,212.5,672.97,547.3
2016,10,18,8,0,679.0,61.0,2.4,15.0,261.0,747.52,602.47
2016,10,18,8,15,716.5,65.0,2.45,15.0,307.5,804.73,644.16
2016,10,18,8,30,754.0,69.0,2.5,15.0,354.0,860.38,683.39
2016,10,18,8,45,783.0,71.5,2.55,15.5,397.5,903.66,711.44
2016,10,18,9,0,812.0,74.0,2.6,16.0,441.0,944.27,737.03
2016,10,18,9,15,830.5,76.5,2.5,16.5,479.5,971.2,751.24
2016,10,18,9,30,849.0,79.0,2.4,17.0,518.0,994.65,762.87
2016,10,18,9,45,866.0,79.0,2.35,17.5,551.0,997.03,760.67
2016,10,18,10,0,883.0,79.0,2.3,18.0,584.0,1008.14,764.71
2016,10,18,10,15,892.5,80.5,2.2,18.0,610.0,1009.65,763.18
2016,10,18,10,30,902.0,82.0,2.1,18.0,636.0,1007.15,759.21
2016,10,18,10,45,910.0,81.5,2.05,18.5,655.0,996.68,749.34
2016,10,18,11,0,918.0,81.0,2.0,19.0,674.0,982.21,737.12
2016,10,18,11,15,921.5,81.5,1.95,19.0,684.5,960.72,721.85
2016,10,18,11,30,925.0,82.0,1.9,19.0,695.0,935.44,704.25
2016,10,18,11,45,928.5,81.0,1.85,19.5,698.0,904.75,681.84
2016,10,18,12,0,932.0,80.0,1.8,20.0,701.0,870.5,657.18
2016,10,18,12,15,930.5,80.0,1.85,20.0,695.5,829.92,630.51
2016,10,18,12,30,929.0,80.0,1.9,20.0,690.0,786.39,601.56
2016,10,18,12,45,920.5,81.0,1.95,20.0,676.0,736.24,567.01
2016,10,18,13,0,912.0,82.0,2.0,20.0,662.0,684.15,528.44
2016,10,18,13,15,905.0,81.0,2.0,20.0,641.0,629.31,486.44
2016,10,18,13,30,898.0,80.0,2.0,20.0,620.0,572.97,442.01
2016,10,18,13,45,885.5,79.5,2.05,20.5,591.5,513.18,392.95
2016,10,18,14,0,873.0,79.0,2.1,21.0,563.0,452.98,342.08
2016,10,18,14,15,858.0,77.0,2.15,20.5,528.5,390.43,289.13
2016,10,18,14,30,843.0,75.0,2.2,20.0,494.0,326.95,233.99
2016,10,18,14,45,819.0,73.5,2.25,20.0,453.0,263.12,177.98
2016,10,18,15,0,795.0,72.0,2.3,20.0,412.0,201.53,125.54
2016,10,18,15,15,766.5,68.5,2.25,19.5,367.5,140.36,79.34
2016,10,18,15,30,738.0,65.0,2.2,19.0,323.0,82.63,48.18
2016,10,18,15,45,694.0,61.0,2.2,19.0,276.0,54.89,42.64
2016,10,18,16,0,650.0,57.0,2.2,19.0,229.0,47.38,36.03
2016,10,18,16,15,585.0,50.5,2.2,18.0,181.5,41.97,31.25
2016,10,18,16,30,520.0,44.0,2.2,17.0,134.0,36.62,26.31
2016,10,18,16,45,410.0,34.5,2.2,16.5,91.0,28.62,18.7
2016,10,18,17,0,300.0,25.0,2.2,16.0,48.0,20.73,7.92
2016,10,18,17,15,150.0,12.5,2.3,15.5,24.0,9.83,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,211.5,14.5,1.9,12.5,37.0,210.24,27.64
2016,10,19,7,0,423.0,29.0,1.9,13.0,74.0,422.95,330.02
2016,10,19,7,15,511.5,36.5,1.95,13.5,119.0,511.81,414.36
2016,10,19,7,30,600.0,44.0,2.0,14.0,164.0,616.66,500.09
2016,10,19,7,45,654.0,48.5,2.05,14.5,211.5,690.34,557.7
2016,10,19,8,0,708.0,53.0,2.1,15.0,259.0,764.36,612.57
2016,10,19,8,15,664.0,69.0,2.1,15.5,287.5,766.92,612.64
2016,10,19,8,30,620.0,85.0,2.1,16.0,316.0,757.79,604.03
2016,10,19,8,45,663.0,86.0,2.15,16.5,359.5,810.29,640.11
2016,10,19,9,0,706.0,87.0,2.2,17.0,403.0,860.92,673.33
2016,10,19,9,15,783.0,78.5,2.15,17.5,457.0,925.45,714.45
2016,10,19,9,30,860.0,70.0,2.1,18.0,511.0,981.07,748.16
2016,10,19,9,45,870.5,72.5,2.1,18.5,543.0,992.73,752.41
2016,10,19,10,0,881.0,75.0,2.1,19.0,575.0,1000.56,754.69
2016,10,19,10,15,889.5,76.0,2.0,19.5,600.0,1000.5,750.65
2016,10,19,10,30,898.0,77.0,1.9,20.0,625.0,996.5,744.25
2016,10,19,10,45,900.5,79.5,1.85,20.5,642.5,984.47,733.44
2016,10,19,11,0,903.0,82.0,1.8,21.0,660.0,968.55,720.39
2016,10,19,11,15,906.0,82.0,1.75,21.0,670.0,946.35,704.78
2016,10,19,11,30,909.0,82.0,1.7,21.0,680.0,920.47,686.93
2016,10,19,11,45,909.5,82.5,1.7,21.5,682.5,889.39,665.05
2016,10,19,12,0,910.0,83.0,1.7,22.0,685.0,854.96,641.02
2016,10,19,12,15,908.5,82.5,1.7,22.0,680.0,814.67,614.2
2016,10,19,12,30,907.0,82.0,1.7,22.0,675.0,771.53,585.29
2016,10,19,12,45,901.5,82.0,1.75,22.0,661.5,723.43,552.39
2016,10,19,13,0,896.0,82.0,1.8,22.0,648.0,673.22,515.57
2016,10,19,13,15,889.0,81.0,1.8,22.0,627.0,619.25,474.6
2016,10,19,13,30,882.0,80.0,1.8,22.0,606.0,563.81,431.27
2016,10,19,13,45,872.5,78.5,1.85,22.0,578.5,505.49,384.55
2016,10,19,14,0,863.0,77.0,1.9,22.0,551.0,446.5,335.63
2016,10,19,14,15,848.5,75.0,1.95,22.0,517.0,384.82,283.11
2016,10,19,14,30,834.0,73.0,2.0,22.0,483.0,322.16,228.57
2016,10,19,14,45,813.5,70.5,2.05,22.0,443.5,258.99,173.47
2016,10,19,15,0,793.0,68.0,2.1,22.0,404.0,197.67,121.53
2016,10,19,15,15,764.0,65.0,2.05,21.5,360.0,137.12,76.19
2016,10,19,15,30,735.0,62.0,2.0,21.0,316.0,80.04,45.76
2016,10,19,15,45,694.0,57.5,1.95,20.5,269.5,52.1,39.95
2016,10,19,16,0,653.0,53.0,1.9,20.0,223.0,48.1,36.5
2016,10,19,16,15,588.5,47.0,1.85,19.0,176.0,39.32,28.77
2016,10,19,16,30,524.0,41.0,1.8,18.0,129.0,34.28,24.12
2016,10,19,16,45,416.0,32.0,1.75,17.5,87.0,26.63,16.82
