Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,19.1,5.48
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,9.05,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,14.5,1.45,13.5,35.5,205.04,0.0
2016,10,20,7,0,412.0,29.0,1.5,14.0,71.0,414.67,318.62
2016,10,20,7,15,504.0,37.0,1.5,14.5,116.5,515.72,413.28
2016,10,20,7,30,596.0,45.0,1.5,15.0,162.0,614.22,493.02
2016,10,20,7,45,654.0,49.5,1.55,15.5,210.5,691.63,552.77
2016,10,20,8,0,712.0,54.0,1.6,16.0,259.0,769.43,609.6
2016,10,20,8,15,748.0,58.0,1.5,16.5,305.5,825.56,646.64
2016,10,20,8,30,784.0,62.0,1.4,17.0,352.0,880.12,680.71
2016,10,20,8,45,810.0,64.5,1.35,18.0,395.0,920.64,703.04
2016,10,20,9,0,836.0,67.0,1.3,19.0,438.0,958.4,722.74
2016,10,20,9,15,853.5,69.0,1.25,19.5,476.0,971.61,727.09
2016,10,20,9,30,871.0,71.0,1.2,20.0,514.0,993.29,737.18
2016,10,20,9,45,885.0,72.0,1.2,20.5,546.5,1006.43,742.43
2016,10,20,10,0,899.0,73.0,1.2,21.0,579.0,1015.74,745.42
2016,10,20,10,15,907.0,74.5,1.2,21.5,604.5,1015.67,742.61
2016,10,20,10,30,915.0,76.0,1.2,22.0,630.0,1011.57,737.54
2016,10,20,10,45,920.0,77.0,1.25,22.5,648.0,999.85,728.76
2016,10,20,11,0,925.0,78.0,1.3,23.0,666.0,984.15,717.68
2016,10,20,11,15,928.0,78.5,1.3,23.5,676.0,962.05,701.85
2016,10,20,11,30,931.0,79.0,1.3,24.0,686.0,936.17,683.82
2016,10,20,11,45,931.0,79.0,1.3,24.5,688.5,903.44,661.47
2016,10,20,12,0,931.0,79.0,1.3,25.0,691.0,867.34,637.03
2016,10,20,12,15,929.5,79.0,1.3,25.0,685.5,826.84,610.88
2016,10,20,12,30,928.0,79.0,1.3,25.0,680.0,783.41,582.6
2016,10,20,12,45,921.0,79.5,1.35,25.5,666.0,733.9,548.79
2016,10,20,13,0,914.0,80.0,1.4,26.0,652.0,682.35,511.1
2016,10,20,13,15,907.5,79.0,1.4,26.0,631.0,627.8,470.83
2016,10,20,13,30,901.0,78.0,1.4,26.0,610.0,571.71,428.13
2016,10,20,13,45,891.5,76.0,1.45,26.0,582.5,511.91,381.51
2016,10,20,14,0,882.0,74.0,1.5,26.0,555.0,451.44,332.63
2016,10,20,14,15,867.5,72.0,1.5,25.5,520.5,388.73,280.84
2016,10,20,14,30,853.0,70.0,1.5,25.0,486.0,326.46,227.9
2016,10,20,14,45,833.5,67.5,1.5,25.0,446.0,260.97,171.76
2016,10,20,15,0,814.0,65.0,1.5,25.0,406.0,198.67,119.74
2016,10,20,15,15,785.5,62.0,1.5,24.5,361.5,136.93,74.19
2016,10,20,15,30,757.0,59.0,1.5,24.0,317.0,78.59,43.55
2016,10,20,15,45,715.5,55.0,1.55,23.5,270.0,50.39,37.96
2016,10,20,16,0,674.0,51.0,1.6,23.0,223.0,46.7,34.8
2016,10,20,16,15,608.5,45.0,1.6,22.0,175.5,41.14,29.93
2016,10,20,16,30,543.0,39.0,1.6,21.0,128.0,35.64,24.9
2016,10,20,16,45,428.5,30.0,1.65,20.5,85.5,25.08,15.14
2016,10,20,17,0,314.0,21.0,1.7,20.0,43.0,17.46,2.77
2016,10,20,17,15,157.0,10.5,1.7,19.5,21.5,8.26,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,14.0,1.2,14.5,33.5,197.37,0.0
2016,10,21,7,0,397.0,28.0,1.2,15.0,67.0,401.95,303.71
2016,10,21,7,15,489.5,35.5,1.15,15.5,111.5,501.82,398.86
2016,10,21,7,30,582.0,43.0,1.1,16.0,156.0,599.85,477.33
2016,10,21,7,45,638.0,48.5,1.05,16.5,203.0,675.95,534.63
2016,10,21,8,0,694.0,54.0,1.0,17.0,250.0,752.65,588.82
2016,10,21,8,15,730.5,57.5,0.9,17.5,296.0,808.09,624.33
2016,10,21,8,30,767.0,61.0,0.8,18.0,342.0,862.02,656.88
2016,10,21,8,45,792.5,64.0,0.7,18.5,384.5,902.39,678.71
2016,10,21,9,0,818.0,67.0,0.6,19.0,427.0,940.06,697.9
2016,10,21,9,15,836.0,69.5,0.55,19.5,464.5,966.39,710.21
2016,10,21,9,30,854.0,72.0,0.5,20.0,502.0,977.01,712.48
2016,10,21,9,45,863.5,75.0,0.5,21.0,533.5,988.14,715.14
2016,10,21,10,0,873.0,78.0,0.5,22.0,565.0,995.47,715.47
2016,10,21,10,15,882.0,79.0,0.5,22.0,590.5,995.83,714.4
2016,10,21,10,30,891.0,80.0,0.5,22.0,616.0,992.27,711.19
2016,10,21,10,45,820.5,106.5,0.55,22.5,611.0,949.98,683.82
2016,10,21,11,0,750.0,133.0,0.6,23.0,606.0,899.02,651.36
2016,10,21,11,15,829.5,108.0,0.7,23.0,639.5,915.55,664.16
2016,10,21,11,30,909.0,83.0,0.8,23.0,673.0,920.45,668.65
2016,10,21,11,45,909.0,83.5,0.9,23.5,675.0,888.91,648.71
2016,10,21,12,0,909.0,84.0,1.0,24.0,677.0,854.08,626.88
2016,10,21,12,15,784.5,127.5,1.1,24.0,636.0,771.12,573.83
2016,10,21,12,30,660.0,171.0,1.2,24.0,595.0,687.24,515.97
2016,10,21,12,45,773.0,129.0,1.35,24.0,616.0,688.96,519.88
2016,10,21,13,0,886.0,87.0,1.5,24.0,637.0,670.75,508.13
2016,10,21,13,15,879.0,85.5,1.65,24.0,616.5,616.75,468.44
2016,10,21,13,30,872.0,84.0,1.8,24.0,596.0,561.35,426.36
2016,10,21,13,45,859.5,83.0,1.95,24.0,567.5,502.59,380.04
2016,10,21,14,0,847.0,82.0,2.1,24.0,539.0,444.16,332.14
2016,10,21,14,15,832.0,80.0,2.2,23.5,505.0,382.28,280.43
2016,10,21,14,30,817.0,78.0,2.3,23.0,471.0,321.02,227.72
2016,10,21,14,45,795.0,75.0,2.4,23.0,431.5,258.11,173.1
2016,10,21,15,0,773.0,72.0,2.5,23.0,392.0,197.3,121.81
2016,10,21,15,15,742.5,68.5,2.5,22.5,348.5,137.5,77.21
2016,10,21,15,30,712.0,65.0,2.5,22.0,305.0,81.41,47.25
2016,10,21,15,45,668.5,60.0,2.55,21.5,258.5,53.83,41.27
2016,10,21,16,0,625.0,55.0,2.6,21.0,212.0,45.66,34.18
2016,10,21,16,15,556.0,48.5,2.6,20.0,166.0,40.24,29.37
2016,10,21,16,30,487.0,42.0,2.6,19.0,120.0,34.89,24.41
2016,10,21,16,45,370.5,32.0,2.6,18.5,79.0,26.49,16.3
2016,10,21,17,0,254.0,22.0,2.6,18.0,38.0,18.2,0.87
2016,10,21,17,15,127.0,11.0,2.65,17.5,19.0,8.65,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,138.5,16.0,1.7,12.5,29.5,153.9,0.0
2016,10,22,7,0,277.0,32.0,1.7,13.0,59.0,310.52,235.7
2016,10,22,7,15,355.5,44.5,1.7,13.0,99.5,400.92,326.78
2016,10,22,7,30,434.0,57.0,1.7,13.0,140.0,496.94,408.14
2016,10,22,7,45,491.5,65.5,1.7,13.5,183.5,573.69,469.7
2016,10,22,8,0,549.0,74.0,1.7,14.0,227.0,651.5,528.95
2016,10,22,8,15,601.5,74.5,1.65,14.0,269.5,714.97,575.41
2016,10,22,8,30,654.0,75.0,1.6,14.0,312.0,777.34,619.24
2016,10,22,8,45,571.5,106.0,1.55,14.5,331.0,744.3,591.93
2016,10,22,9,0,489.0,137.0,1.5,15.0,350.0,694.86,553.52
2016,10,22,9,15,479.5,153.5,1.4,15.5,378.0,706.7,559.46
2016,10,22,9,30,470.0,170.0,1.3,16.0,406.0,715.66,561.84
2016,10,22,9,45,535.0,162.0,1.2,16.5,446.0,768.54,596.63
2016,10,22,10,0,600.0,154.0,1.1,17.0,486.0,829.72,634.8
2016,10,22,10,15,442.0,208.0,1.1,17.0,459.0,713.85,550.1
2016,10,22,10,30,284.0,262.0,1.1,17.0,432.0,585.7,454.98
2016,10,22,10,45,443.5,222.5,1.1,17.5,496.5,708.84,546.35
2016,10,22,11,0,603.0,183.0,1.1,18.0,561.0,812.36,618.09
2016,10,22,11,15,661.5,166.0,1.15,18.0,587.0,829.64,628.8
2016,10,22,11,30,720.0,149.0,1.2,18.0,613.0,840.17,636.1
2016,10,22,11,45,812.5,123.5,1.25,18.5,648.5,858.62,647.75
2016,10,22,12,0,905.0,98.0,1.3,19.0,684.0,865.34,651.48
2016,10,22,12,15,762.0,140.5,1.35,19.0,631.0,770.93,587.63
2016,10,22,12,30,619.0,183.0,1.4,19.0,578.0,667.57,513.39
2016,10,22,12,45,655.0,166.0,1.45,19.0,576.5,642.4,496.31
2016,10,22,13,0,691.0,149.0,1.5,19.0,575.0,611.87,473.86
2016,10,22,13,15,788.0,120.0,1.55,19.0,590.5,599.35,463.92
2016,10,22,13,30,885.0,91.0,1.6,19.0,606.0,577.52,445.42
2016,10,22,13,45,763.5,112.5,1.7,19.0,541.5,484.71,373.24
2016,10,22,14,0,642.0,134.0,1.8,19.0,477.0,402.46,308.19
2016,10,22,14,15,576.5,142.0,1.85,19.0,435.5,340.97,257.62
2016,10,22,14,30,511.0,150.0,1.9,19.0,394.0,281.79,208.6
2016,10,22,14,45,454.5,146.0,1.95,19.0,349.5,227.24,163.51
2016,10,22,15,0,398.0,142.0,2.0,19.0,305.0,179.4,125.26
2016,10,22,15,15,377.5,130.5,2.05,18.5,271.0,137.2,93.16
2016,10,22,15,30,357.0,119.0,2.1,18.0,237.0,97.78,69.06
2016,10,22,15,45,340.0,102.5,2.15,17.5,201.0,73.32,59.04
2016,10,22,16,0,323.0,86.0,2.2,17.0,165.0,62.51,49.55
2016,10,22,16,15,284.5,70.0,2.15,16.0,128.5,51.49,39.72
2016,10,22,16,30,246.0,54.0,2.1,15.0,92.0,40.19,29.41
2016,10,22,16,45,180.5,37.5,2.1,14.5,60.0,28.14,17.79
2016,10,22,17,0,115.0,21.0,2.1,14.0,28.0,15.91,0.0
2016,10,22,17,15,57.5,10.5,2.15,13.5,14.0,8.26,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,10.5,31.0,183.63,0.0
2016,10,23,7,0,365.0,29.0,1.3,11.0,62.0,378.15,281.66
2016,10,23,7,15,465.5,37.5,1.3,11.5,106.5,485.18,391.35
2016,10,23,7,30,566.0,46.0,1.3,12.0,151.0,598.86,484.43
2016,10,23,7,45,624.0,52.0,1.3,12.5,198.5,675.76,544.4
2016,10,23,8,0,682.0,58.0,1.3,13.0,246.0,746.16,596.3
2016,10,23,8,15,721.0,62.0,1.3,13.5,292.0,804.61,636.88
2016,10,23,8,30,760.0,66.0,1.3,14.0,338.0,861.51,674.55
2016,10,23,8,45,785.5,69.5,1.3,14.5,380.5,902.44,699.74
2016,10,23,9,0,811.0,73.0,1.3,15.0,423.0,940.62,722.45
2016,10,23,9,15,829.5,75.5,1.3,15.0,461.0,967.3,738.3
2016,10,23,9,30,848.0,78.0,1.3,15.0,499.0,990.5,751.81
2016,10,23,9,45,800.0,92.0,1.35,15.5,509.0,957.19,727.23
2016,10,23,10,0,752.0,106.0,1.4,16.0,519.0,919.38,700.37
2016,10,23,10,15,824.5,95.0,1.45,16.0,567.0,969.74,734.25
2016,10,23,10,30,897.0,84.0,1.5,16.0,615.0,1002.08,754.79
2016,10,23,10,45,905.0,84.0,1.55,16.0,633.0,992.1,747.66
2016,10,23,11,0,913.0,84.0,1.6,16.0,651.0,978.16,738.59
2016,10,23,11,15,787.0,126.5,1.65,16.0,621.0,895.33,683.15
2016,10,23,11,30,661.0,169.0,1.7,16.0,591.0,807.86,623.96
2016,10,23,11,45,663.0,168.5,1.75,16.5,593.5,782.31,606.0
2016,10,23,12,0,665.0,168.0,1.8,17.0,596.0,754.0,584.88
2016,10,23,12,15,792.0,125.5,1.85,17.0,631.0,774.16,600.83
2016,10,23,12,30,919.0,83.0,1.9,17.0,666.0,779.3,604.95
2016,10,23,12,45,906.0,86.0,2.0,17.5,651.0,728.61,567.98
2016,10,23,13,0,893.0,89.0,2.1,18.0,636.0,676.35,528.0
2016,10,23,13,15,885.0,88.0,2.15,18.0,614.5,621.91,486.04
2016,10,23,13,30,877.0,87.0,2.2,18.0,593.0,566.13,441.7
2016,10,23,13,45,870.0,84.0,2.25,18.0,565.5,509.64,395.25
2016,10,23,14,0,863.0,81.0,2.3,18.0,538.0,449.49,344.37
2016,10,23,14,15,799.5,84.0,2.3,17.5,486.5,373.71,281.2
2016,10,23,14,30,736.0,87.0,2.3,17.0,435.0,304.25,222.18
2016,10,23,14,45,660.0,95.5,2.35,17.0,387.5,240.32,167.96
2016,10,23,15,0,584.0,104.0,2.4,17.0,340.0,186.97,124.53
2016,10,23,15,15,551.5,98.5,2.35,16.5,301.0,136.53,86.22
2016,10,23,15,30,519.0,93.0,2.3,16.0,262.0,90.32,59.96
2016,10,23,15,45,483.5,82.5,2.3,16.0,221.0,64.61,51.73
2016,10,23,16,0,448.0,72.0,2.3,16.0,180.0,57.18,45.04
2016,10,23,16,15,394.0,59.5,2.15,15.5,139.0,45.19,34.24
2016,10,23,16,30,340.0,47.0,2.0,15.0,98.0,38.18,27.59
2016,10,23,16,45,244.0,33.5,1.9,14.5,63.0,25.55,15.39
2016,10,23,17,0,148.0,20.0,1.8,14.0,28.0,15.24,0.0
2016,10,23,17,15,74.0,10.0,1.8,13.5,14.0,7.87,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,3.45,13.5,13.0,10.23,0.0
2016,10,24,7,0,0.0,26.0,3.6,14.0,26.0,23.05,11.42
2016,10,24,7,15,5.5,45.0,3.65,14.0,46.0,48.72,35.0
2016,10,24,7,30,11.0,64.0,3.7,14.0,66.0,72.53,56.15
2016,10,24,7,45,19.0,83.0,3.8,14.5,87.5,97.94,78.43
2016,10,24,8,0,27.0,102.0,3.9,15.0,109.0,138.72,113.27
2016,10,24,8,15,34.5,120.0,4.0,15.0,131.0,164.03,134.85
2016,10,24,8,30,42.0,138.0,4.1,15.0,153.0,189.44,156.19
2016,10,24,8,45,54.5,157.5,4.25,15.0,179.5,221.97,183.34
2016,10,24,9,0,67.0,177.0,4.4,15.0,206.0,254.43,210.09
2016,10,24,9,15,33.5,148.0,4.4,15.0,162.5,177.89,145.27
2016,10,24,9,30,0.0,119.0,4.4,15.0,119.0,96.37,75.66
2016,10,24,9,45,0.0,131.5,4.4,15.5,131.5,107.18,84.41
2016,10,24,10,0,0.0,144.0,4.4,16.0,144.0,117.97,93.0
2016,10,24,10,15,38.5,202.0,4.45,16.0,225.0,231.88,187.76
2016,10,24,10,30,77.0,260.0,4.5,16.0,306.0,333.09,269.72
2016,10,24,10,45,60.5,259.0,4.55,16.0,296.0,309.92,250.03
2016,10,24,11,0,44.0,258.0,4.6,16.0,286.0,287.77,231.49
2016,10,24,11,15,36.0,253.5,4.6,16.0,276.5,270.72,217.39
2016,10,24,11,30,28.0,249.0,4.6,16.0,267.0,235.2,188.49
2016,10,24,11,45,15.0,212.5,4.65,16.5,222.0,187.54,149.26
2016,10,24,12,0,2.0,176.0,4.7,17.0,177.0,142.96,112.39
2016,10,24,12,15,1.0,151.5,4.75,17.0,152.0,120.66,94.23
2016,10,24,12,30,0.0,127.0,4.8,17.0,127.0,99.25,76.69
2016,10,24,12,45,0.0,132.0,4.85,17.0,132.0,103.18,80.0
2016,10,24,13,0,0.0,137.0,4.9,17.0,137.0,107.05,83.26
2016,10,24,13,15,7.0,170.0,4.95,17.0,174.0,137.84,108.74
2016,10,24,13,30,14.0,203.0,5.0,17.0,211.0,167.63,133.22
2016,10,24,13,45,43.0,215.0,5.05,17.0,238.0,195.97,156.42
2016,10,24,14,0,72.0,227.0,5.1,17.0,265.0,212.81,169.75
2016,10,24,14,15,36.0,135.0,4.95,16.5,154.0,119.64,93.85
2016,10,24,14,30,0.0,43.0,4.8,16.0,43.0,32.89,22.23
2016,10,24,14,45,0.0,24.0,4.7,16.0,24.0,18.3,9.92
2016,10,24,15,0,0.0,5.0,4.6,16.0,5.0,3.8,0.0
2016,10,24,15,15,0.0,4.5,4.45,15.5,4.5,3.42,0.0
2016,10,24,15,30,0.0,4.0,4.3,15.0,4.0,3.03,0.0
2016,10,24,15,45,0.0,3.5,4.15,15.0,3.5,2.65,0.0
2016,10,24,16,0,0.0,3.0,4.0,15.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.0,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,3.45,14.5,7.5,5.9,0.0
2016,10,25,7,0,0.0,15.0,3.6,15.0,15.0,11.41,2.52
2016,10,25,7,15,0.0,27.5,3.6,15.0,27.5,20.99,11.68
2016,10,25,7,30,0.0,40.0,3.6,15.0,40.0,30.6,20.18
2016,10,25,7,45,0.0,53.5,3.65,15.0,53.5,42.72,30.75
2016,10,25,8,0,0.0,67.0,3.7,15.0,67.0,54.7,41.11
2016,10,25,8,15,0.0,80.5,3.65,15.0,80.5,66.55,51.24
2016,10,25,8,30,0.0,94.0,3.6,15.0,94.0,78.34,61.18
2016,10,25,8,45,0.0,110.5,3.55,15.5,110.5,93.29,73.53
2016,10,25,9,0,0.0,127.0,3.5,16.0,127.0,108.16,85.64
2016,10,25,9,15,39.5,168.0,3.55,16.0,187.5,209.4,170.88
2016,10,25,9,30,79.0,209.0,3.6,16.0,248.0,296.97,242.72
2016,10,25,9,45,39.5,144.5,3.7,16.5,164.0,174.63,141.27
2016,10,25,10,0,0.0,80.0,3.8,17.0,80.0,61.51,45.85
2016,10,25,10,15,0.0,91.0,3.85,17.0,91.0,70.14,53.0
2016,10,25,10,30,0.0,102.0,3.9,17.0,102.0,79.36,60.55
2016,10,25,10,45,0.0,76.0,3.95,17.5,76.0,58.47,43.07
2016,10,25,11,0,0.0,50.0,4.0,18.0,50.0,38.38,26.31
2016,10,25,11,15,0.0,60.0,4.0,18.0,60.0,46.11,32.7
2016,10,25,11,30,0.0,70.0,4.0,18.0,70.0,53.85,39.08
2016,10,25,11,45,0.0,102.5,4.05,18.0,102.5,79.43,60.15
2016,10,25,12,0,0.0,135.0,4.1,18.0,135.0,106.3,82.14
2016,10,25,12,15,0.0,151.0,4.0,18.0,151.0,119.52,92.91
2016,10,25,12,30,0.0,167.0,3.9,18.0,167.0,132.69,103.64
2016,10,25,12,45,0.0,129.0,3.85,18.0,129.0,100.76,77.65
2016,10,25,13,0,0.0,91.0,3.8,18.0,91.0,70.11,52.57
2016,10,25,13,15,0.0,88.0,3.75,18.0,88.0,67.76,50.72
2016,10,25,13,30,0.0,85.0,3.7,18.0,85.0,65.41,48.85
2016,10,25,13,45,0.0,97.5,3.65,18.0,97.5,75.15,57.0
2016,10,25,14,0,0.0,110.0,3.6,18.0,110.0,84.81,65.11
2016,10,25,14,15,0.0,102.5,3.5,18.0,102.5,78.83,60.28
2016,10,25,14,30,0.0,95.0,3.4,18.0,95.0,72.92,55.51
2016,10,25,14,45,5.5,118.0,3.35,18.0,120.5,91.13,70.59
2016,10,25,15,0,11.0,141.0,3.3,18.0,146.0,107.18,83.78
2016,10,25,15,15,7.0,125.5,3.15,17.5,128.5,93.43,72.8
2016,10,25,15,30,3.0,110.0,3.0,17.0,111.0,80.36,62.3
2016,10,25,15,45,1.5,92.5,2.9,17.0,93.0,67.37,53.94
2016,10,25,16,0,0.0,75.0,2.8,17.0,75.0,55.03,42.91
2016,10,25,16,15,0.0,57.0,2.6,16.5,57.0,42.26,31.43
2016,10,25,16,30,0.0,39.0,2.4,16.0,39.0,29.34,19.7
2016,10,25,16,45,0.0,24.5,2.25,16.0,24.5,18.66,9.13
2016,10,25,17,0,0.0,10.0,2.1,16.0,10.0,7.6,0.0
2016,10,25,17,15,0.0,5.0,2.05,15.5,5.0,3.93,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,160.0,13.0,1.7,13.5,26.0,130.19,0.0
2016,10,26,7,0,320.0,26.0,1.7,14.0,52.0,335.2,226.73
2016,10,26,7,15,425.0,35.0,1.7,14.0,94.0,448.78,358.77
2016,10,26,7,30,530.0,44.0,1.7,14.0,136.0,565.15,456.65
2016,10,26,7,45,593.0,49.5,1.75,14.5,182.0,644.4,520.03
2016,10,26,8,0,656.0,55.0,1.8,15.0,228.0,717.7,575.71
2016,10,26,8,15,695.5,59.5,1.85,15.5,273.0,776.36,618.0
2016,10,26,8,30,735.0,64.0,1.9,16.0,318.0,833.67,657.53
2016,10,26,8,45,764.0,66.5,2.0,16.5,360.0,876.15,685.74
2016,10,26,9,0,793.0,69.0,2.1,17.0,402.0,916.05,711.53
2016,10,26,9,15,812.0,71.5,2.15,17.5,439.0,942.95,727.34
2016,10,26,9,30,831.0,74.0,2.2,18.0,476.0,966.49,740.77
2016,10,26,9,45,849.5,74.0,2.3,18.5,508.0,970.31,741.32
2016,10,26,10,0,868.0,74.0,2.4,19.0,540.0,982.68,747.96
2016,10,26,10,15,877.0,75.5,2.45,19.0,565.0,983.66,747.8
2016,10,26,10,30,886.0,77.0,2.5,19.0,590.0,980.76,745.28
2016,10,26,10,45,889.5,78.5,2.6,19.5,607.0,968.57,735.76
2016,10,26,11,0,893.0,80.0,2.7,20.0,624.0,952.61,723.86
2016,10,26,11,15,897.0,80.5,2.75,20.0,634.0,932.17,709.98
2016,10,26,11,30,901.0,81.0,2.8,20.0,644.0,908.05,693.67
2016,10,26,11,45,899.0,82.5,2.9,20.0,646.0,876.3,672.48
2016,10,26,12,0,897.0,84.0,3.0,20.0,648.0,841.41,648.99
2016,10,26,12,15,896.5,83.5,3.0,20.0,643.5,802.52,621.92
2016,10,26,12,30,896.0,83.0,3.0,20.0,639.0,760.77,592.68
2016,10,26,12,45,888.0,84.0,3.05,20.0,625.5,712.69,557.89
2016,10,26,13,0,880.0,85.0,3.1,20.0,612.0,662.75,519.62
2016,10,26,13,15,874.0,84.0,3.05,20.0,592.0,610.39,478.2
2016,10,26,13,30,868.0,83.0,3.0,20.0,572.0,556.52,434.48
2016,10,26,13,45,855.0,82.5,2.95,20.0,544.5,500.26,387.62
2016,10,26,14,0,842.0,82.0,2.9,20.0,517.0,441.01,337.13
2016,10,26,14,15,826.0,79.5,2.8,19.5,483.0,378.89,283.59
2016,10,26,14,30,810.0,77.0,2.7,19.0,449.0,317.54,229.46
2016,10,26,14,45,786.0,74.5,2.65,19.0,409.5,255.35,174.35
2016,10,26,15,0,762.0,72.0,2.6,19.0,370.0,195.48,122.97
2016,10,26,15,15,729.0,68.5,2.45,18.5,326.5,136.4,78.19
2016,10,26,15,30,696.0,65.0,2.3,18.0,283.0,77.32,44.74
2016,10,26,15,45,646.5,59.5,2.2,18.0,237.0,49.18,37.78
2016,10,26,16,0,597.0,54.0,2.1,18.0,191.0,44.74,33.73
2016,10,26,16,15,518.0,47.0,1.8,17.0,145.5,38.91,28.42
2016,10,26,16,30,439.0,40.0,1.5,16.0,100.0,33.19,22.95
2016,10,26,16,45,219.5,32.0,1.25,15.5,62.0,24.31,13.19
2016,10,26,17,0,0.0,24.0,1.0,15.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,14.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,2.15,13.5,6.0,4.72,0.0
2016,10,27,7,0,0.0,12.0,2.3,14.0,12.0,9.11,0.35
2016,10,27,7,15,0.0,22.0,2.4,14.0,22.0,16.76,8.16
2016,10,27,7,30,0.0,32.0,2.5,14.0,32.0,24.42,15.02
2016,10,27,7,45,0.0,43.5,2.6,14.5,43.5,33.27,22.75
2016,10,27,8,0,0.0,55.0,2.7,15.0,55.0,42.28,30.53
2016,10,27,8,15,0.0,66.0,2.65,15.0,66.0,51.72,38.63
2016,10,27,8,30,0.0,77.0,2.6,15.0,77.0,61.14,46.62
2016,10,27,8,45,0.0,74.5,2.55,15.5,74.5,57.56,43.41
2016,10,27,9,0,0.0,72.0,2.5,16.0,72.0,55.26,41.28
2016,10,27,9,15,0.0,85.0,2.45,16.0,85.0,65.91,50.15
2016,10,27,9,30,0.0,98.0,2.4,16.0,98.0,77.15,59.44
2016,10,27,9,45,31.5,163.0,2.35,16.5,180.0,188.16,152.06
2016,10,27,10,0,63.0,228.0,2.3,17.0,262.0,294.21,237.11
2016,10,27,10,15,41.0,220.0,2.25,17.0,242.5,256.98,205.87
2016,10,27,10,30,19.0,212.0,2.2,17.0,223.0,201.24,160.24
2016,10,27,10,45,20.5,220.0,2.15,17.0,232.0,208.29,165.85
2016,10,27,11,0,22.0,228.0,2.1,17.0,241.0,215.25,171.22
2016,10,27,11,15,13.0,208.0,2.2,17.0,216.0,185.44,146.89
2016,10,27,11,30,4.0,188.0,2.3,17.0,191.0,157.38,123.95
2016,10,27,11,45,4.5,188.5,2.4,17.0,191.5,157.32,123.96
2016,10,27,12,0,5.0,189.0,2.5,17.0,192.0,157.27,123.94
2016,10,27,12,15,2.5,167.5,2.5,16.5,169.0,135.72,106.63
2016,10,27,12,30,0.0,146.0,2.5,16.0,146.0,115.14,90.0
2016,10,27,12,45,6.5,177.0,2.5,16.0,180.5,145.39,115.0
2016,10,27,13,0,13.0,208.0,2.5,16.0,215.0,174.98,139.18
2016,10,27,13,15,6.5,157.0,2.4,16.0,160.5,127.1,100.1
2016,10,27,13,30,0.0,106.0,2.3,16.0,106.0,81.92,62.95
2016,10,27,13,45,0.0,106.5,2.2,16.0,106.5,82.23,63.36
2016,10,27,14,0,0.0,107.0,2.1,16.0,107.0,82.49,63.71
2016,10,27,14,15,0.0,99.5,2.0,16.0,99.5,76.53,58.86
2016,10,27,14,30,0.0,92.0,1.9,16.0,92.0,70.63,54.07
2016,10,27,14,45,0.0,78.0,1.8,16.0,78.0,59.89,45.17
2016,10,27,15,0,0.0,64.0,1.7,16.0,64.0,49.06,36.12
2016,10,27,15,15,0.0,56.5,1.6,16.0,56.5,43.26,31.28
2016,10,27,15,30,0.0,49.0,1.5,16.0,49.0,37.47,26.38
2016,10,27,15,45,0.0,40.5,1.4,16.0,40.5,30.93,21.94
2016,10,27,16,0,0.0,32.0,1.3,16.0,32.0,24.4,16.04
2016,10,27,16,15,0.0,24.0,1.2,15.5,24.0,18.27,10.47
2016,10,27,16,30,0.0,16.0,1.1,15.0,16.0,12.15,4.86
2016,10,27,16,45,0.0,9.5,1.0,15.0,9.5,7.2,0.0
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.0,0.35,14.5,2.0,1.57,0.0
2016,10,28,7,0,0.0,4.0,0.3,15.0,4.0,3.02,0.0
2016,10,28,7,15,0.0,8.0,0.35,15.0,8.0,6.06,0.0
2016,10,28,7,30,0.0,12.0,0.4,15.0,12.0,9.1,2.05
2016,10,28,7,45,0.0,16.5,0.5,15.0,16.5,12.53,5.08
2016,10,28,8,0,0.0,21.0,0.6,15.0,21.0,15.97,8.09
2016,10,28,8,15,0.0,25.5,0.7,15.0,25.5,19.41,11.08
2016,10,28,8,30,0.0,30.0,0.8,15.0,30.0,22.87,14.03
2016,10,28,8,45,0.0,73.0,0.9,15.5,73.0,56.25,42.38
2016,10,28,9,0,0.0,116.0,1.0,16.0,116.0,97.45,76.68
2016,10,28,9,15,1.5,136.5,1.1,16.0,137.0,118.08,93.6
2016,10,28,9,30,3.0,157.0,1.2,16.0,158.0,138.68,110.36
2016,10,28,9,45,1.5,83.0,1.35,16.5,83.5,65.33,49.33
2016,10,28,10,0,0.0,9.0,1.5,17.0,9.0,6.87,0.14
2016,10,28,10,15,0.0,83.0,1.6,17.0,83.0,63.85,47.88
2016,10,28,10,30,0.0,157.0,1.7,17.0,157.0,128.89,101.24
2016,10,28,10,45,0.0,138.0,1.85,17.0,138.0,110.71,86.18
2016,10,28,11,0,0.0,119.0,2.0,17.0,119.0,93.67,72.17
2016,10,28,11,15,10.0,174.0,2.1,17.0,180.5,151.22,119.51
2016,10,28,11,30,20.0,229.0,2.2,17.0,242.0,210.16,167.06
2016,10,28,11,45,10.0,141.5,2.35,17.5,148.0,120.82,94.35
2016,10,28,12,0,0.0,54.0,2.5,18.0,54.0,41.47,28.84
2016,10,28,12,15,1.0,116.5,2.55,18.0,117.5,91.63,70.26
2016,10,28,12,30,2.0,179.0,2.6,18.0,181.0,144.75,113.5
2016,10,28,12,45,1.0,173.0,2.65,18.0,174.0,138.3,108.23
2016,10,28,13,0,0.0,167.0,2.7,18.0,167.0,132.06,103.26
2016,10,28,13,15,22.5,198.0,2.7,18.0,210.5,170.71,135.05
2016,10,28,13,30,45.0,229.0,2.7,18.0,254.0,215.17,170.89
2016,10,28,13,45,22.5,157.0,2.7,18.0,169.5,138.19,108.62
2016,10,28,14,0,0.0,85.0,2.7,18.0,85.0,65.37,49.0
2016,10,28,14,15,0.0,51.0,2.65,17.5,51.0,39.06,27.26
2016,10,28,14,30,0.0,17.0,2.6,17.0,17.0,12.96,5.34
2016,10,28,14,45,0.0,44.5,2.6,17.0,44.5,34.02,23.23
2016,10,28,15,0,0.0,72.0,2.6,17.0,72.0,55.26,41.21
2016,10,28,15,15,0.0,63.5,2.45,16.5,63.5,48.67,35.78
2016,10,28,15,30,0.0,55.0,2.3,16.0,55.0,42.11,30.31
2016,10,28,15,45,0.0,46.0,2.15,16.0,46.0,35.17,25.68
2016,10,28,16,0,0.0,37.0,2.0,16.0,37.0,28.25,19.42
2016,10,28,16,15,0.0,28.0,1.75,15.0,28.0,21.34,13.17
2016,10,28,16,30,0.0,19.0,1.5,14.0,19.0,14.45,6.84
2016,10,28,16,45,0.0,11.5,1.3,13.5,11.5,8.73,0.69
2016,10,28,17,0,0.0,4.0,1.1,13.0,4.0,3.15,0.0
2016,10,28,17,15,0.0,2.0,1.1,13.0,2.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,99.0,13.0,1.7,13.5,20.0,84.42,0.0
2016,10,29,7,0,198.0,26.0,1.8,14.0,40.0,232.01,125.76
2016,10,29,7,15,308.0,37.5,1.9,14.0,79.0,353.89,282.72
2016,10,29,7,30,418.0,49.0,2.0,14.0,118.0,473.58,386.46
2016,10,29,7,45,211.5,69.0,2.15,14.5,104.0,301.01,250.75
2016,10,29,8,0,5.0,89.0,2.3,15.0,90.0,88.92,69.94
2016,10,29,8,15,11.0,106.0,2.4,15.0,109.5,109.78,88.22
2016,10,29,8,30,17.0,123.0,2.5,15.0,129.0,130.79,106.1
2016,10,29,8,45,383.0,99.5,2.6,15.5,254.5,538.14,446.16
2016,10,29,9,0,749.0,76.0,2.7,16.0,380.0,879.86,697.84
2016,10,29,9,15,771.0,79.0,2.8,16.0,417.5,910.07,715.46
2016,10,29,9,30,793.0,82.0,2.9,16.0,455.0,937.03,733.55
2016,10,29,9,45,396.5,74.5,3.05,16.5,261.0,528.22,429.75
2016,10,29,10,0,0.0,67.0,3.2,17.0,67.0,51.43,37.31
2016,10,29,10,15,0.0,89.0,3.25,17.0,89.0,68.51,51.73
2016,10,29,10,30,0.0,111.0,3.3,17.0,111.0,87.27,67.18
2016,10,29,10,45,41.5,189.0,3.35,17.5,213.5,215.61,173.26
2016,10,29,11,0,83.0,267.0,3.4,18.0,316.0,338.09,270.68
2016,10,29,11,15,112.5,276.0,3.35,18.0,344.5,369.06,295.05
2016,10,29,11,30,142.0,285.0,3.3,18.0,373.0,417.9,333.04
2016,10,29,11,45,214.0,279.5,3.3,18.5,411.5,463.8,369.15
2016,10,29,12,0,286.0,274.0,3.3,19.0,450.0,522.6,413.91
2016,10,29,12,15,585.5,180.0,3.25,19.0,536.0,669.45,528.69
2016,10,29,12,30,885.0,86.0,3.2,19.0,622.0,754.54,593.0
2016,10,29,12,45,881.0,85.0,3.15,19.0,609.5,707.73,557.3
2016,10,29,13,0,877.0,84.0,3.1,19.0,597.0,658.79,519.18
2016,10,29,13,15,869.5,83.0,3.0,19.0,576.0,605.88,476.94
2016,10,29,13,30,862.0,82.0,2.9,19.0,555.0,554.44,434.65
2016,10,29,13,45,854.5,79.0,2.85,19.0,528.5,496.17,386.15
2016,10,29,14,0,847.0,76.0,2.8,19.0,502.0,437.17,335.6
2016,10,29,14,15,830.5,73.5,2.7,18.5,467.5,374.91,281.66
2016,10,29,14,30,814.0,71.0,2.6,18.0,433.0,313.47,227.17
2016,10,29,14,45,514.5,112.0,2.55,18.0,333.5,216.25,153.71
2016,10,29,15,0,215.0,153.0,2.5,18.0,234.0,154.59,113.81
2016,10,29,15,15,204.0,136.0,2.35,17.5,205.5,122.19,88.46
2016,10,29,15,30,193.0,119.0,2.2,17.0,177.0,91.61,67.51
2016,10,29,15,45,177.0,100.5,2.1,17.0,147.0,70.69,56.76
2016,10,29,16,0,161.0,82.0,2.0,17.0,117.0,58.53,45.84
2016,10,29,16,15,137.5,63.0,1.85,16.5,87.5,45.66,34.2
2016,10,29,16,30,114.0,44.0,1.7,16.0,58.0,32.46,22.03
2016,10,29,16,45,57.0,27.5,1.55,15.5,34.5,20.63,8.42
2016,10,29,17,0,0.0,11.0,1.4,15.0,11.0,8.65,0.0
2016,10,29,17,15,0.0,5.5,1.4,14.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
