Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,4.15,14.0,0.5,0.39,0.0
2016,10,30,7,0,0.0,1.0,4.3,14.0,1.0,0.75,0.0
2016,10,30,7,15,0.0,2.5,4.3,14.0,2.5,1.89,0.0
2016,10,30,7,30,0.0,4.0,4.3,14.0,4.0,3.02,0.0
2016,10,30,7,45,0.0,5.5,4.35,14.5,5.5,4.16,0.0
2016,10,30,8,0,0.0,7.0,4.4,15.0,7.0,5.31,0.0
2016,10,30,8,15,0.0,8.5,4.45,15.0,8.5,6.45,0.0
2016,10,30,8,30,0.0,10.0,4.5,15.0,10.0,7.6,0.87
2016,10,30,8,45,0.0,8.5,4.55,15.0,8.5,6.46,0.0
2016,10,30,9,0,0.0,7.0,4.6,15.0,7.0,5.32,0.0
2016,10,30,9,15,0.0,27.0,4.65,15.0,27.0,20.6,11.94
2016,10,30,9,30,0.0,47.0,4.7,15.0,47.0,35.97,24.97
2016,10,30,9,45,0.0,28.0,4.8,15.5,28.0,21.39,12.5
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,6.87,0.15
2016,10,30,10,15,158.0,123.5,4.95,16.0,212.0,304.75,253.18
2016,10,30,10,30,316.0,238.0,5.0,16.0,415.0,591.56,481.25
2016,10,30,10,45,158.0,159.0,5.1,16.5,247.5,336.29,275.42
2016,10,30,11,0,0.0,80.0,5.2,17.0,80.0,61.56,45.65
2016,10,30,11,15,0.0,46.5,5.15,17.0,46.5,35.67,24.19
2016,10,30,11,30,0.0,13.0,5.1,17.0,13.0,9.94,2.67
2016,10,30,11,45,144.5,142.0,5.1,17.0,230.5,276.65,226.67
2016,10,30,12,0,289.0,271.0,5.1,17.0,448.0,522.25,421.55
2016,10,30,12,15,163.5,258.5,5.05,17.0,358.5,377.31,304.44
2016,10,30,12,30,38.0,246.0,5.0,17.0,269.0,245.99,196.83
2016,10,30,12,45,70.0,254.5,4.95,17.0,296.0,271.85,218.51
2016,10,30,13,0,102.0,263.0,4.9,17.0,323.0,294.11,236.66
2016,10,30,13,15,73.5,244.0,4.85,17.0,286.5,251.31,201.7
2016,10,30,13,30,45.0,225.0,4.8,17.0,250.0,212.26,169.84
2016,10,30,13,45,27.0,199.0,4.75,17.0,214.0,169.58,135.08
2016,10,30,14,0,9.0,173.0,4.7,17.0,178.0,138.43,109.71
2016,10,30,14,15,228.0,161.0,4.55,17.0,262.0,220.32,173.06
2016,10,30,14,30,447.0,149.0,4.4,17.0,346.0,262.92,199.33
2016,10,30,14,45,223.5,92.0,4.3,17.0,190.5,128.4,93.69
2016,10,30,15,0,0.0,35.0,4.2,17.0,35.0,26.71,17.04
2016,10,30,15,15,0.0,30.5,4.0,16.5,30.5,23.25,14.19
2016,10,30,15,30,0.0,26.0,3.8,16.0,26.0,19.8,11.28
2016,10,30,15,45,0.0,21.5,3.65,16.0,21.5,16.35,8.92
2016,10,30,16,0,0.0,17.0,3.5,16.0,17.0,12.91,5.79
2016,10,30,16,15,0.0,12.5,3.4,15.5,12.5,9.48,2.66
2016,10,30,16,30,0.0,8.0,3.3,15.0,8.0,6.06,0.0
2016,10,30,16,45,0.0,4.5,3.2,14.5,4.5,3.4,0.0
2016,10,30,17,0,0.0,1.0,3.1,14.0,1.0,0.79,0.0
2016,10,30,17,15,0.0,0.5,3.05,14.0,0.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,80.5,13.0,1.7,11.5,18.0,70.53,0.0
2016,10,31,7,0,161.0,26.0,1.7,12.0,36.0,200.2,75.0
2016,10,31,7,15,279.0,38.5,1.8,12.5,74.5,331.85,263.82
2016,10,31,7,30,397.0,51.0,1.9,13.0,113.0,456.09,372.87
2016,10,31,7,45,478.0,58.0,2.0,13.5,157.5,551.26,451.48
2016,10,31,8,0,559.0,65.0,2.1,14.0,202.0,648.11,527.73
2016,10,31,8,15,279.5,81.5,2.15,14.0,150.0,408.22,340.36
2016,10,31,8,30,0.0,98.0,2.2,14.0,98.0,84.93,66.62
2016,10,31,8,45,0.0,112.0,2.3,14.0,112.0,97.11,77.24
2016,10,31,9,0,0.0,126.0,2.4,14.0,126.0,109.28,87.32
2016,10,31,9,15,131.5,159.0,2.45,14.0,220.0,316.02,262.99
2016,10,31,9,30,263.0,192.0,2.5,14.0,314.0,511.02,419.18
2016,10,31,9,45,131.5,168.0,2.55,14.5,229.0,318.64,261.97
2016,10,31,10,0,0.0,144.0,2.6,15.0,144.0,119.31,94.25
2016,10,31,10,15,67.0,199.0,2.6,15.0,236.5,260.17,212.37
2016,10,31,10,30,134.0,254.0,2.6,15.0,329.0,409.66,331.77
2016,10,31,10,45,213.5,255.0,2.65,15.5,378.5,479.61,386.68
2016,10,31,11,0,293.0,256.0,2.7,16.0,428.0,568.27,454.29
2016,10,31,11,15,156.5,240.5,2.75,16.0,332.5,391.36,314.84
2016,10,31,11,30,20.0,225.0,2.8,16.0,237.0,207.24,165.17
2016,10,31,11,45,20.0,225.5,2.85,16.0,238.0,205.62,164.23
2016,10,31,12,0,20.0,226.0,2.9,16.0,239.0,204.05,162.93
2016,10,31,12,15,26.0,232.0,2.95,16.0,248.5,212.22,169.7
2016,10,31,12,30,32.0,238.0,3.0,16.0,258.0,234.12,187.42
2016,10,31,12,45,26.0,226.5,3.1,16.5,242.0,202.55,161.58
2016,10,31,13,0,20.0,215.0,3.2,17.0,226.0,186.25,148.14
2016,10,31,13,15,19.0,207.5,3.25,16.5,218.0,177.18,141.16
2016,10,31,13,30,18.0,200.0,3.3,16.0,210.0,168.31,134.29
2016,10,31,13,45,9.0,161.5,3.35,16.0,166.5,130.56,103.43
2016,10,31,14,0,0.0,123.0,3.4,16.0,123.0,95.11,74.29
2016,10,31,14,15,179.0,143.5,3.45,16.0,221.5,188.38,148.39
2016,10,31,14,30,358.0,164.0,3.5,16.0,320.0,243.37,186.47
2016,10,31,14,45,179.0,99.5,3.55,16.0,177.5,123.98,92.02
2016,10,31,15,0,0.0,35.0,3.6,16.0,35.0,26.71,17.13
2016,10,31,15,15,0.0,30.5,3.55,15.5,30.5,23.25,14.27
2016,10,31,15,30,0.0,26.0,3.5,15.0,26.0,19.8,11.34
2016,10,31,15,45,0.0,21.0,3.5,15.0,21.0,15.97,8.63
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,12.15,5.15
2016,10,31,16,15,0.0,12.0,3.5,14.5,12.0,9.1,2.35
2016,10,31,16,30,0.0,8.0,3.5,14.0,8.0,6.06,0.0
2016,10,31,16,45,0.0,4.5,3.5,14.0,4.5,3.4,0.0
2016,10,31,17,0,0.0,1.0,3.5,14.0,1.0,0.79,0.0
2016,10,31,17,15,0.0,0.5,3.6,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,11.5,1.95,11.5,17.5,82.44,0.0
2016,11,1,7,0,196.0,23.0,1.9,12.0,35.0,219.36,55.63
2016,11,1,7,15,320.0,34.0,1.95,12.0,74.0,360.12,284.17
2016,11,1,7,30,444.0,45.0,2.0,12.0,113.0,491.06,400.99
2016,11,1,7,45,520.5,52.0,2.05,12.5,158.0,582.13,476.5
2016,11,1,8,0,597.0,59.0,2.1,13.0,203.0,675.32,549.78
2016,11,1,8,15,644.5,64.0,2.15,13.0,247.5,739.81,599.28
2016,11,1,8,30,692.0,69.0,2.2,13.0,292.0,803.64,646.44
2016,11,1,8,45,725.0,72.5,2.25,13.5,334.0,842.45,672.65
2016,11,1,9,0,758.0,76.0,2.3,14.0,376.0,887.15,702.43
2016,11,1,9,15,780.5,79.0,2.25,14.5,413.0,917.88,720.55
2016,11,1,9,30,803.0,82.0,2.2,15.0,450.0,945.33,736.08
2016,11,1,9,45,818.5,84.5,2.15,15.5,481.5,961.57,743.64
2016,11,1,10,0,834.0,87.0,2.1,16.0,513.0,974.07,748.72
2016,11,1,10,15,845.0,88.5,1.95,16.0,538.0,976.97,747.51
2016,11,1,10,30,856.0,90.0,1.8,16.0,563.0,975.95,743.79
2016,11,1,10,45,863.0,91.0,1.7,16.5,580.5,966.48,733.82
2016,11,1,11,0,870.0,92.0,1.6,17.0,598.0,953.14,721.55
2016,11,1,11,15,873.5,92.5,1.5,17.0,608.0,932.14,705.71
2016,11,1,11,30,877.0,93.0,1.4,17.0,618.0,907.51,687.66
2016,11,1,11,45,877.0,93.0,1.35,17.0,620.0,875.76,665.65
2016,11,1,12,0,877.0,93.0,1.3,17.0,622.0,840.84,641.57
2016,11,1,12,15,875.0,92.5,1.25,17.0,616.0,800.75,613.94
2016,11,1,12,30,873.0,92.0,1.2,17.0,610.0,757.98,584.35
2016,11,1,12,45,639.0,157.5,1.2,17.5,532.0,621.62,482.75
2016,11,1,13,0,405.0,223.0,1.2,18.0,454.0,475.98,372.46
2016,11,1,13,15,627.0,154.5,1.15,18.0,498.0,536.48,418.55
2016,11,1,13,30,849.0,86.0,1.1,18.0,542.0,551.15,426.62
2016,11,1,13,45,834.5,85.0,1.1,18.0,513.5,492.31,378.64
2016,11,1,14,0,820.0,84.0,1.1,18.0,485.0,433.47,329.73
2016,11,1,14,15,801.5,81.5,1.1,17.5,451.5,372.1,277.95
2016,11,1,14,30,783.0,79.0,1.1,17.0,418.0,311.84,225.64
2016,11,1,14,45,755.0,76.5,1.1,17.0,378.5,250.71,172.14
2016,11,1,15,0,727.0,74.0,1.1,17.0,339.0,192.44,122.5
2016,11,1,15,15,689.5,69.5,1.15,16.5,296.0,131.15,75.75
2016,11,1,15,30,652.0,65.0,1.2,16.0,253.0,77.4,45.28
2016,11,1,15,45,597.5,59.0,1.25,16.0,208.0,48.45,37.37
2016,11,1,16,0,543.0,53.0,1.3,16.0,163.0,43.68,32.93
2016,11,1,16,15,453.0,44.5,1.45,15.5,120.0,36.68,26.4
2016,11,1,16,30,363.0,36.0,1.6,15.0,77.0,29.78,19.47
2016,11,1,16,45,216.0,23.0,1.75,14.5,44.0,18.89,3.7
2016,11,1,17,0,69.0,10.0,1.9,14.0,11.0,7.87,0.0
2016,11,1,17,15,34.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,10.5,1.8,9.5,16.5,94.35,0.0
2016,11,2,7,0,230.0,21.0,1.8,10.0,33.0,242.71,23.28
2016,11,2,7,15,352.0,31.0,1.85,10.5,72.5,383.71,300.73
2016,11,2,7,30,474.0,41.0,1.9,11.0,112.0,512.27,417.63
2016,11,2,7,45,545.5,48.5,2.0,11.5,157.0,599.72,490.9
2016,11,2,8,0,617.0,56.0,2.1,12.0,202.0,689.4,562.02
2016,11,2,8,15,662.5,60.5,2.1,12.5,246.5,751.54,608.5
2016,11,2,8,30,708.0,65.0,2.1,13.0,291.0,805.44,646.83
2016,11,2,8,45,483.5,110.0,2.15,13.5,274.0,651.51,530.68
2016,11,2,9,0,259.0,155.0,2.2,14.0,257.0,466.52,383.99
2016,11,2,9,15,537.0,116.5,2.15,14.5,352.5,727.29,586.5
2016,11,2,9,30,815.0,78.0,2.1,15.0,448.0,951.65,741.74
2016,11,2,9,45,838.5,77.5,2.1,15.5,480.5,971.99,750.37
2016,11,2,10,0,862.0,77.0,2.1,16.0,513.0,988.51,758.66
2016,11,2,10,15,871.5,78.5,1.95,16.0,538.0,977.82,748.15
2016,11,2,10,30,881.0,80.0,1.8,16.0,563.0,975.36,743.61
2016,11,2,10,45,886.5,81.0,1.7,16.5,580.0,964.52,732.74
2016,11,2,11,0,892.0,82.0,1.6,17.0,597.0,949.91,719.64
2016,11,2,11,15,895.5,82.5,1.5,17.0,607.0,929.11,703.94
2016,11,2,11,30,899.0,83.0,1.4,17.0,617.0,904.71,686.03
2016,11,2,11,45,898.5,83.5,1.3,17.5,619.0,873.36,662.32
2016,11,2,12,0,898.0,84.0,1.2,18.0,621.0,838.84,636.69
2016,11,2,12,15,896.0,83.5,1.1,18.0,615.5,799.02,608.72
2016,11,2,12,30,894.0,83.0,1.0,18.0,610.0,756.51,578.87
2016,11,2,12,45,890.5,82.0,0.95,18.5,596.5,709.9,544.65
2016,11,2,13,0,887.0,81.0,0.9,19.0,583.0,661.11,507.17
2016,11,2,13,15,879.0,80.0,0.85,19.0,562.5,607.7,466.44
2016,11,2,13,30,871.0,79.0,0.8,19.0,542.0,553.0,423.59
2016,11,2,13,45,858.5,77.5,0.75,19.0,514.0,496.47,378.04
2016,11,2,14,0,846.0,76.0,0.7,19.0,486.0,436.88,328.77
2016,11,2,14,15,829.0,73.5,0.7,19.0,452.5,374.77,276.43
2016,11,2,14,30,812.0,71.0,0.7,19.0,419.0,313.54,223.46
2016,11,2,14,45,786.0,68.5,0.75,19.0,379.5,251.33,169.68
2016,11,2,15,0,760.0,66.0,0.8,19.0,340.0,191.67,119.31
2016,11,2,15,15,725.0,62.0,0.85,18.5,297.0,132.58,74.75
2016,11,2,15,30,690.0,58.0,0.9,18.0,254.0,77.77,44.15
2016,11,2,15,45,634.5,53.0,0.95,17.5,209.0,44.27,33.45
2016,11,2,16,0,579.0,48.0,1.0,17.0,164.0,40.07,29.61
2016,11,2,16,15,492.5,40.0,1.1,16.5,120.5,33.33,23.34
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,26.67,16.64
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,13.0,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,9.5,1.95,9.5,15.5,93.91,0.0
2016,11,3,7,0,231.0,19.0,2.0,10.0,31.0,239.77,0.0
2016,11,3,7,15,355.0,29.5,2.05,10.5,70.5,384.54,298.28
2016,11,3,7,30,479.0,40.0,2.1,11.0,110.0,515.15,419.71
2016,11,3,7,45,551.0,46.5,2.15,12.0,154.5,601.68,491.73
2016,11,3,8,0,623.0,53.0,2.2,13.0,199.0,690.38,561.01
2016,11,3,8,15,669.0,58.0,2.15,13.5,243.5,745.75,602.23
2016,11,3,8,30,715.0,63.0,2.1,14.0,288.0,809.17,647.21
2016,11,3,8,45,746.5,66.5,2.1,14.5,329.5,854.92,677.89
2016,11,3,9,0,778.0,70.0,2.1,15.0,371.0,898.18,705.83
2016,11,3,9,15,799.5,72.5,2.05,15.5,408.0,927.29,722.57
2016,11,3,9,30,821.0,75.0,2.0,16.0,445.0,953.09,736.74
2016,11,3,9,45,839.0,76.5,2.0,17.0,477.0,970.51,744.17
2016,11,3,10,0,857.0,78.0,2.0,18.0,509.0,984.18,749.08
2016,11,3,10,15,867.0,79.5,1.9,18.0,533.5,985.96,747.65
2016,11,3,10,30,877.0,81.0,1.8,18.0,558.0,972.09,735.99
2016,11,3,10,45,754.5,117.0,1.7,18.5,536.5,898.5,683.09
2016,11,3,11,0,632.0,153.0,1.6,19.0,515.0,804.52,616.47
2016,11,3,11,15,765.0,118.0,1.5,19.0,564.0,867.0,658.82
2016,11,3,11,30,898.0,83.0,1.4,19.0,613.0,903.31,680.94
2016,11,3,11,45,898.0,83.5,1.35,19.5,615.0,872.46,657.66
2016,11,3,12,0,898.0,84.0,1.3,20.0,617.0,838.42,633.16
2016,11,3,12,15,896.0,84.0,1.25,20.0,611.5,799.21,606.4
2016,11,3,12,30,894.0,84.0,1.2,20.0,606.0,757.27,577.69
2016,11,3,12,45,888.0,83.5,1.15,20.5,592.5,709.51,542.64
2016,11,3,13,0,882.0,83.0,1.1,21.0,579.0,659.79,504.57
2016,11,3,13,15,873.5,81.5,1.05,21.0,558.0,605.86,463.57
2016,11,3,13,30,865.0,80.0,1.0,21.0,537.0,553.61,422.54
2016,11,3,13,45,851.5,79.0,1.0,21.0,509.0,494.66,375.68
2016,11,3,14,0,838.0,78.0,1.0,21.0,481.0,435.57,327.13
2016,11,3,14,15,820.5,75.5,0.95,21.0,447.5,373.76,274.87
2016,11,3,14,30,803.0,73.0,0.9,21.0,414.0,312.92,222.2
2016,11,3,14,45,752.5,69.5,0.85,21.0,365.0,244.61,164.59
2016,11,3,15,0,702.0,66.0,0.8,21.0,316.0,181.99,113.18
2016,11,3,15,15,651.0,66.5,0.75,20.5,275.5,125.39,71.26
2016,11,3,15,30,600.0,67.0,0.7,20.0,235.0,77.53,45.4
2016,11,3,15,45,543.5,61.0,0.7,19.5,192.5,49.53,37.72
2016,11,3,16,0,487.0,55.0,0.7,19.0,150.0,44.9,33.51
2016,11,3,16,15,410.0,44.5,0.75,18.5,109.5,36.51,25.81
2016,11,3,16,30,333.0,34.0,0.8,18.0,69.0,28.06,17.46
2016,11,3,16,45,166.5,17.0,0.85,17.5,34.5,13.76,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,9.5,2.0,10.5,14.5,81.15,0.0
2016,11,4,7,0,197.0,19.0,2.0,11.0,29.0,210.6,0.0
2016,11,4,7,15,325.0,30.0,2.05,11.5,67.0,360.14,274.97
2016,11,4,7,30,453.0,41.0,2.1,12.0,105.0,493.59,400.81
2016,11,4,7,45,528.0,48.5,2.2,12.5,149.5,583.56,476.84
2016,11,4,8,0,603.0,56.0,2.3,13.0,194.0,675.85,550.51
2016,11,4,8,15,651.0,61.0,2.15,13.5,238.5,740.69,598.49
2016,11,4,8,30,699.0,66.0,2.0,14.0,283.0,804.89,643.29
2016,11,4,8,45,730.0,70.0,1.95,15.0,324.5,842.45,666.42
2016,11,4,9,0,761.0,74.0,1.9,16.0,366.0,885.73,692.64
2016,11,4,9,15,784.0,77.0,1.75,16.5,403.0,916.93,709.53
2016,11,4,9,30,807.0,80.0,1.6,17.0,440.0,944.85,723.56
2016,11,4,9,45,822.5,82.5,1.45,17.5,471.5,961.08,729.22
2016,11,4,10,0,838.0,85.0,1.3,18.0,503.0,973.58,732.25
2016,11,4,10,15,849.0,86.5,1.15,18.5,527.5,976.49,728.84
2016,11,4,10,30,860.0,88.0,1.0,19.0,552.0,975.48,722.96
2016,11,4,10,45,867.5,89.0,0.9,19.5,570.0,966.52,713.02
2016,11,4,11,0,875.0,90.0,0.8,20.0,588.0,953.68,700.87
2016,11,4,11,15,879.0,90.5,0.7,20.0,598.0,933.15,685.31
2016,11,4,11,30,883.0,91.0,0.6,20.0,608.0,908.96,667.66
2016,11,4,11,45,884.0,91.0,0.5,20.5,610.5,878.06,644.63
2016,11,4,12,0,885.0,91.0,0.4,21.0,613.0,843.89,619.76
2016,11,4,12,15,883.0,90.5,0.3,21.0,607.0,803.71,592.32
2016,11,4,12,30,881.0,90.0,0.2,21.0,601.0,760.82,563.25
2016,11,4,12,45,878.5,88.5,0.15,21.5,588.5,713.98,529.84
2016,11,4,13,0,876.0,87.0,0.1,22.0,576.0,664.91,493.81
2016,11,4,13,15,867.5,85.5,0.15,22.0,555.0,610.27,454.96
2016,11,4,13,30,859.0,84.0,0.2,22.0,534.0,554.45,413.91
2016,11,4,13,45,847.0,82.0,0.25,22.0,506.5,495.54,369.05
2016,11,4,14,0,835.0,80.0,0.3,22.0,479.0,436.37,322.21
2016,11,4,14,15,817.0,77.5,0.3,22.0,445.0,374.59,271.43
2016,11,4,14,30,799.0,75.0,0.3,22.0,411.0,313.83,220.11
2016,11,4,14,45,774.0,72.0,0.35,22.0,372.0,252.26,168.06
2016,11,4,15,0,749.0,69.0,0.4,22.0,333.0,193.14,119.11
2016,11,4,15,15,711.5,64.5,0.45,21.5,290.0,134.11,75.33
2016,11,4,15,30,674.0,60.0,0.5,21.0,247.0,76.0,42.0
2016,11,4,15,45,618.0,54.5,0.55,20.5,202.0,45.28,33.87
2016,11,4,16,0,562.0,49.0,0.6,20.0,157.0,40.77,29.77
2016,11,4,16,15,469.5,40.5,0.7,19.5,113.5,33.65,23.2
2016,11,4,16,30,377.0,32.0,0.8,19.0,70.0,26.62,16.0
2016,11,4,16,45,188.5,16.0,0.9,18.5,35.0,13.01,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.0,8.5,0.65,12.0,13.0,78.46,0.0
2016,11,5,7,0,192.0,17.0,0.7,12.0,26.0,202.99,0.0
2016,11,5,7,15,316.0,28.5,0.7,12.5,63.5,351.19,259.68
2016,11,5,7,30,440.0,40.0,0.7,13.0,101.0,480.99,382.48
2016,11,5,7,45,509.0,48.0,0.75,13.5,143.5,565.68,452.14
2016,11,5,8,0,578.0,56.0,0.8,14.0,186.0,652.51,519.21
2016,11,5,8,15,625.5,61.5,0.8,14.0,229.5,716.95,567.04
2016,11,5,8,30,673.0,67.0,0.8,14.0,273.0,780.85,612.34
2016,11,5,8,45,704.5,71.0,0.85,14.5,313.5,825.82,642.27
2016,11,5,9,0,736.0,75.0,0.9,15.0,354.0,861.51,665.02
2016,11,5,9,15,687.5,89.5,0.85,15.5,370.5,843.59,649.03
2016,11,5,9,30,639.0,104.0,0.8,16.0,387.0,813.83,625.64
2016,11,5,9,45,621.0,118.5,0.8,16.5,408.5,810.65,621.56
2016,11,5,10,0,603.0,133.0,0.8,17.0,430.0,803.87,614.72
2016,11,5,10,15,571.5,150.5,0.8,17.0,444.0,773.95,593.29
2016,11,5,10,30,540.0,168.0,0.8,17.0,458.0,752.84,578.28
2016,11,5,10,45,542.0,173.5,0.85,17.5,472.0,747.8,573.85
2016,11,5,11,0,544.0,179.0,0.9,18.0,486.0,740.17,567.34
2016,11,5,11,15,702.0,133.5,1.0,18.0,536.5,826.64,628.33
2016,11,5,11,30,860.0,88.0,1.1,18.0,587.0,884.61,667.48
2016,11,5,11,45,860.0,87.5,1.2,18.5,589.0,853.13,645.63
2016,11,5,12,0,860.0,87.0,1.3,19.0,591.0,810.05,616.82
2016,11,5,12,15,857.5,87.0,1.35,19.0,585.0,779.71,597.13
2016,11,5,12,30,855.0,87.0,1.4,19.0,579.0,738.24,569.32
2016,11,5,12,45,687.0,135.0,1.45,19.0,525.0,632.75,491.66
2016,11,5,13,0,519.0,183.0,1.5,19.0,471.0,525.53,411.06
2016,11,5,13,15,669.5,133.5,1.55,19.0,490.5,542.47,424.22
2016,11,5,13,30,820.0,84.0,1.6,19.0,510.0,533.71,415.64
2016,11,5,13,45,809.5,81.5,1.65,19.0,483.5,477.28,369.43
2016,11,5,14,0,799.0,79.0,1.7,19.0,457.0,420.52,321.72
2016,11,5,14,15,717.5,88.0,1.7,18.5,409.0,347.34,261.45
2016,11,5,14,30,636.0,97.0,1.7,18.0,361.0,282.98,207.71
2016,11,5,14,45,605.0,94.0,1.75,18.0,326.0,229.08,160.78
2016,11,5,15,0,574.0,91.0,1.8,18.0,291.0,178.54,117.91
2016,11,5,15,15,546.5,82.0,1.75,17.5,253.0,127.24,78.18
2016,11,5,15,30,519.0,73.0,1.7,17.0,215.0,79.51,49.2
2016,11,5,15,45,470.0,64.0,1.7,17.0,175.0,51.27,39.61
2016,11,5,16,0,421.0,55.0,1.7,17.0,135.0,44.49,33.35
2016,11,5,16,15,346.0,43.5,1.6,16.5,97.0,35.4,24.95
2016,11,5,16,30,271.0,32.0,1.5,16.0,59.0,26.21,15.66
2016,11,5,16,45,135.5,16.0,1.45,15.5,29.5,12.91,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,10.23,0.0
2016,11,6,7,15,22.0,30.0,0.9,14.0,33.0,56.99,37.45
2016,11,6,7,30,44.0,47.0,1.0,14.0,53.0,96.32,75.6
2016,11,6,7,45,57.5,66.0,1.1,14.5,77.0,131.45,106.71
2016,11,6,8,0,71.0,85.0,1.2,15.0,101.0,183.37,150.82
2016,11,6,8,15,80.0,103.5,1.2,15.0,125.0,213.49,176.32
2016,11,6,8,30,89.0,122.0,1.2,15.0,149.0,243.33,201.02
2016,11,6,8,45,95.5,139.0,1.3,15.0,171.5,268.09,221.13
2016,11,6,9,0,102.0,156.0,1.4,15.0,194.0,292.56,240.67
2016,11,6,9,15,91.5,170.5,1.4,15.0,207.5,274.27,225.11
2016,11,6,9,30,81.0,185.0,1.4,15.0,221.0,276.84,226.27
2016,11,6,9,45,81.5,198.5,1.4,15.5,236.5,288.81,234.83
2016,11,6,10,0,82.0,212.0,1.4,16.0,252.0,300.53,243.05
2016,11,6,10,15,166.5,222.0,1.35,16.0,309.0,412.96,332.71
2016,11,6,10,30,251.0,232.0,1.3,16.0,366.0,523.21,416.57
2016,11,6,10,45,283.5,235.0,1.3,16.5,390.5,548.21,433.56
2016,11,6,11,0,316.0,238.0,1.3,17.0,415.0,570.88,449.33
2016,11,6,11,15,254.5,251.5,1.35,17.0,395.5,517.14,407.51
2016,11,6,11,30,193.0,265.0,1.4,17.0,376.0,444.96,352.23
2016,11,6,11,45,339.5,236.0,1.45,17.0,432.5,545.93,431.73
2016,11,6,12,0,486.0,207.0,1.5,17.0,489.0,636.21,499.53
2016,11,6,12,15,280.0,229.5,1.5,17.0,392.0,457.32,362.25
2016,11,6,12,30,74.0,252.0,1.5,17.0,295.0,281.6,223.5
2016,11,6,12,45,215.0,237.5,1.5,17.5,357.0,371.55,296.45
2016,11,6,13,0,356.0,223.0,1.5,18.0,419.0,446.03,353.24
2016,11,6,13,15,355.5,214.0,1.45,18.0,403.5,413.99,327.14
2016,11,6,13,30,355.0,205.0,1.4,18.0,388.0,381.47,300.91
2016,11,6,13,45,346.0,195.0,1.4,18.0,365.5,343.59,270.12
2016,11,6,14,0,337.0,185.0,1.4,18.0,343.0,306.37,239.24
2016,11,6,14,15,423.5,154.5,1.35,17.5,338.5,293.97,225.94
2016,11,6,14,30,510.0,124.0,1.3,17.0,334.0,263.8,196.5
2016,11,6,14,45,489.0,116.0,1.3,17.0,302.0,215.84,154.73
2016,11,6,15,0,468.0,108.0,1.3,17.0,270.0,170.23,115.97
2016,11,6,15,15,445.5,96.0,1.15,16.5,234.0,124.01,79.89
2016,11,6,15,30,423.0,84.0,1.0,16.0,198.0,80.83,52.58
2016,11,6,15,45,388.5,71.5,0.9,15.5,161.5,53.42,41.74
2016,11,6,16,0,354.0,59.0,0.8,15.0,125.0,44.49,33.62
2016,11,6,16,15,290.5,45.5,0.75,15.0,89.5,34.49,24.3
2016,11,6,16,30,227.0,32.0,0.7,15.0,54.0,24.37,14.02
2016,11,6,16,45,113.5,16.0,0.7,15.0,27.0,12.22,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,12.5,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,11,7,7,15,101.0,31.0,1.5,13.5,44.0,156.67,109.56
2016,11,7,7,30,202.0,45.0,1.5,14.0,71.0,281.92,228.31
2016,11,7,7,45,239.0,60.5,1.55,14.5,103.5,338.63,278.8
2016,11,7,8,0,276.0,76.0,1.6,15.0,136.0,396.76,327.92
2016,11,7,8,15,299.5,91.0,1.55,15.5,169.0,442.23,364.49
2016,11,7,8,30,323.0,106.0,1.5,16.0,202.0,487.34,399.18
2016,11,7,8,45,338.0,119.5,1.45,16.5,233.0,521.45,423.95
2016,11,7,9,0,353.0,133.0,1.4,17.0,264.0,554.29,446.94
2016,11,7,9,15,366.0,146.0,1.35,17.5,294.0,582.98,466.1
2016,11,7,9,30,379.0,159.0,1.3,18.0,324.0,609.85,483.45
2016,11,7,9,45,376.5,172.5,1.3,18.5,346.0,595.93,471.37
2016,11,7,10,0,374.0,186.0,1.3,19.0,368.0,604.25,475.39
2016,11,7,10,15,405.5,189.5,1.25,19.0,396.0,655.46,511.02
2016,11,7,10,30,437.0,193.0,1.2,19.0,424.0,680.74,527.73
2016,11,7,10,45,606.5,149.5,1.15,19.5,481.0,791.82,605.2
2016,11,7,11,0,776.0,106.0,1.1,20.0,538.0,878.07,659.75
2016,11,7,11,15,616.0,159.0,1.05,20.0,505.5,774.73,587.65
2016,11,7,11,30,456.0,212.0,1.0,20.0,473.0,658.99,504.26
2016,11,7,11,45,622.0,159.5,1.0,20.5,517.5,733.73,559.5
2016,11,7,12,0,788.0,107.0,1.0,21.0,562.0,781.59,590.76
2016,11,7,12,15,646.5,150.5,1.0,21.0,521.5,687.19,523.69
2016,11,7,12,30,505.0,194.0,1.0,21.0,481.0,586.21,450.25
2016,11,7,12,45,521.0,184.0,1.05,21.0,474.0,558.88,431.37
2016,11,7,13,0,537.0,174.0,1.1,21.0,467.0,528.81,409.16
2016,11,7,13,15,522.0,171.5,1.05,21.0,447.5,484.84,375.17
2016,11,7,13,30,507.0,169.0,1.0,21.0,428.0,441.17,340.83
2016,11,7,13,45,382.5,182.0,1.0,21.0,371.5,349.78,270.35
2016,11,7,14,0,258.0,195.0,1.0,21.0,315.0,282.18,217.79
2016,11,7,14,15,267.5,179.0,0.95,20.5,295.5,251.82,192.82
2016,11,7,14,30,277.0,163.0,0.9,20.0,276.0,220.52,166.19
2016,11,7,14,45,267.0,148.5,0.9,20.0,249.0,184.8,136.07
2016,11,7,15,0,257.0,134.0,0.9,20.0,222.0,150.5,107.56
2016,11,7,15,15,243.5,117.5,0.8,19.5,192.0,115.89,80.59
2016,11,7,15,30,230.0,101.0,0.7,19.0,162.0,83.4,58.55
2016,11,7,15,45,208.0,84.0,0.6,19.0,131.5,60.37,47.11
2016,11,7,16,0,186.0,67.0,0.5,19.0,101.0,48.77,36.69
2016,11,7,16,15,146.5,49.5,0.5,18.5,71.5,36.47,25.54
2016,11,7,16,30,107.0,32.0,0.5,18.0,42.0,23.95,13.19
2016,11,7,16,45,53.5,16.0,0.55,18.0,21.0,12.2,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,14.16,0.0
2016,11,8,7,15,163.5,29.0,1.3,13.5,50.0,221.76,150.63
2016,11,8,7,30,327.0,40.0,1.3,14.0,82.0,382.71,307.04
2016,11,8,7,45,392.0,51.0,1.35,14.5,121.0,463.74,376.64
2016,11,8,8,0,457.0,62.0,1.4,15.0,160.0,547.28,444.1
2016,11,8,8,15,501.5,70.5,1.3,15.5,199.5,610.28,491.83
2016,11,8,8,30,546.0,79.0,1.2,16.0,239.0,672.86,536.68
2016,11,8,8,45,588.0,81.0,1.15,16.5,276.5,724.13,571.61
2016,11,8,9,0,630.0,83.0,1.1,17.0,314.0,773.44,603.76
2016,11,8,9,15,697.5,81.5,1.05,17.5,361.0,841.14,647.38
2016,11,8,9,30,765.0,80.0,1.0,18.0,408.0,900.07,683.22
2016,11,8,9,45,720.5,94.0,0.95,18.5,421.0,878.08,664.31
2016,11,8,10,0,676.0,108.0,0.9,19.0,434.0,845.78,639.71
2016,11,8,10,15,760.5,94.0,0.85,19.5,478.0,895.81,670.42
2016,11,8,10,30,845.0,80.0,0.8,20.0,522.0,948.24,700.75
2016,11,8,10,45,847.0,83.0,0.8,20.5,538.5,937.08,690.62
2016,11,8,11,0,849.0,86.0,0.8,21.0,555.0,922.26,679.25
2016,11,8,11,15,853.0,86.5,0.75,21.0,565.0,902.64,665.3
2016,11,8,11,30,857.0,87.0,0.7,21.0,575.0,879.49,649.26
2016,11,8,11,45,853.5,89.0,0.7,21.5,576.5,848.27,627.78
2016,11,8,12,0,850.0,91.0,0.7,22.0,578.0,814.12,604.49
2016,11,8,12,15,848.5,91.0,0.7,22.0,573.0,776.52,580.02
2016,11,8,12,30,847.0,91.0,0.7,22.0,568.0,736.27,553.59
2016,11,8,12,45,852.5,86.5,0.7,22.5,557.0,693.51,522.75
2016,11,8,13,0,858.0,82.0,0.7,23.0,546.0,647.94,488.93
2016,11,8,13,15,850.0,80.5,0.7,23.0,526.5,594.94,449.76
2016,11,8,13,30,842.0,79.0,0.7,23.0,507.0,540.76,408.51
2016,11,8,13,45,824.0,79.0,0.75,23.0,479.0,482.33,363.12
2016,11,8,14,0,806.0,79.0,0.8,23.0,451.0,424.26,316.32
2016,11,8,14,15,788.0,76.5,0.7,22.5,418.5,364.51,266.58
2016,11,8,14,30,770.0,74.0,0.6,22.0,386.0,305.8,216.47
2016,11,8,14,45,741.0,71.5,0.55,22.0,347.5,245.78,165.13
2016,11,8,15,0,712.0,69.0,0.5,22.0,309.0,188.7,117.49
2016,11,8,15,15,673.0,64.5,0.45,21.5,267.5,128.94,72.53
2016,11,8,15,30,634.0,60.0,0.4,21.0,226.0,76.54,42.38
2016,11,8,15,45,574.0,53.5,0.35,21.0,182.5,44.18,32.76
2016,11,8,16,0,514.0,47.0,0.3,21.0,139.0,38.91,27.94
2016,11,8,16,15,419.5,38.0,0.6,20.0,98.5,31.44,21.05
2016,11,8,16,30,325.0,29.0,0.9,19.0,58.0,24.03,12.84
2016,11,8,16,45,162.5,14.5,1.2,18.5,29.0,11.79,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
