Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,6.5,1.45,12.5,8.5,0.0,0.0
2016,11,9,7,0,117.0,13.0,1.4,13.0,17.0,101.69,0.0
2016,11,9,7,15,242.0,26.0,1.45,13.5,50.5,280.0,181.37
2016,11,9,7,30,367.0,39.0,1.5,14.0,84.0,415.55,331.28
2016,11,9,7,45,445.0,48.0,1.55,14.5,125.5,507.16,410.09
2016,11,9,8,0,523.0,57.0,1.6,15.0,167.0,601.56,485.64
2016,11,9,8,15,574.5,63.5,1.5,15.5,209.5,669.87,536.94
2016,11,9,8,30,626.0,70.0,1.4,16.0,252.0,737.86,585.18
2016,11,9,8,45,599.0,81.5,1.35,16.5,276.5,734.95,580.83
2016,11,9,9,0,572.0,93.0,1.3,17.0,301.0,728.33,573.96
2016,11,9,9,15,648.0,86.0,1.3,17.5,344.0,797.57,621.17
2016,11,9,9,30,724.0,79.0,1.3,18.0,387.0,857.23,659.44
2016,11,9,9,45,765.0,81.5,1.35,18.5,428.5,898.99,685.4
2016,11,9,10,0,806.0,84.0,1.4,19.0,470.0,937.14,708.76
2016,11,9,10,15,818.0,86.0,1.4,19.0,494.0,942.06,710.45
2016,11,9,10,30,830.0,88.0,1.4,19.0,518.0,943.2,710.16
2016,11,9,10,45,837.0,89.0,1.4,19.5,535.5,934.45,702.17
2016,11,9,11,0,844.0,90.0,1.4,20.0,553.0,921.99,692.02
2016,11,9,11,15,848.0,90.5,1.4,20.5,563.0,902.47,677.38
2016,11,9,11,30,852.0,91.0,1.4,21.0,573.0,879.44,660.62
2016,11,9,11,45,853.0,91.0,1.4,21.5,575.0,849.84,639.6
2016,11,9,12,0,854.0,91.0,1.4,22.0,577.0,817.1,616.57
2016,11,9,12,15,852.0,91.0,1.35,22.0,571.5,779.04,590.51
2016,11,9,12,30,850.0,91.0,1.3,22.0,566.0,738.35,562.59
2016,11,9,12,45,851.0,88.0,1.3,22.0,554.0,694.06,530.93
2016,11,9,13,0,852.0,85.0,1.3,22.0,542.0,647.34,496.41
2016,11,9,13,15,843.0,83.5,1.25,22.0,522.0,594.07,455.74
2016,11,9,13,30,834.0,82.0,1.2,22.0,502.0,539.73,413.19
2016,11,9,13,45,819.5,80.5,1.15,22.5,474.5,481.93,366.1
2016,11,9,14,0,805.0,79.0,1.1,23.0,447.0,424.18,317.83
2016,11,9,14,15,786.0,76.5,1.05,22.5,414.0,364.2,267.82
2016,11,9,14,30,767.0,74.0,1.0,22.0,381.0,305.38,217.47
2016,11,9,14,45,740.0,70.5,0.95,22.0,343.5,245.19,165.55
2016,11,9,15,0,713.0,67.0,0.9,22.0,306.0,187.74,117.17
2016,11,9,15,15,674.0,62.5,0.85,21.5,264.0,128.08,71.92
2016,11,9,15,30,635.0,58.0,0.8,21.0,222.0,75.7,41.45
2016,11,9,15,45,576.5,52.0,0.75,20.5,179.5,43.06,31.84
2016,11,9,16,0,518.0,46.0,0.7,20.0,137.0,38.17,27.37
2016,11,9,16,15,421.5,37.0,0.75,19.5,96.5,30.66,20.38
2016,11,9,16,30,325.0,28.0,0.8,19.0,56.0,23.22,11.86
2016,11,9,16,45,162.5,14.0,0.85,18.5,28.0,11.02,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,11.8,0.0
2016,11,10,7,15,184.0,26.0,2.15,14.0,48.0,229.3,138.56
2016,11,10,7,30,368.0,37.0,2.2,14.0,81.0,414.19,330.77
2016,11,10,7,45,448.5,46.0,2.25,14.5,122.5,507.59,412.45
2016,11,10,8,0,529.0,55.0,2.3,15.0,164.0,604.14,490.82
2016,11,10,8,15,580.5,61.0,2.15,15.5,206.0,671.76,542.55
2016,11,10,8,30,632.0,67.0,2.0,16.0,248.0,739.07,591.15
2016,11,10,8,45,667.0,71.5,1.9,16.5,288.0,787.41,623.87
2016,11,10,9,0,702.0,76.0,1.8,17.0,328.0,833.83,653.81
2016,11,10,9,15,726.5,79.0,1.65,17.5,363.5,865.38,671.57
2016,11,10,9,30,751.0,82.0,1.5,18.0,399.0,887.15,681.96
2016,11,10,9,45,727.5,90.0,1.4,18.5,415.5,878.63,672.06
2016,11,10,10,0,704.0,98.0,1.3,19.0,432.0,859.82,655.61
2016,11,10,10,15,359.5,143.0,1.25,19.5,314.0,555.17,435.96
2016,11,10,10,30,15.0,188.0,1.2,20.0,196.0,177.87,138.78
2016,11,10,10,45,429.5,137.0,1.15,20.5,370.5,596.5,470.35
2016,11,10,11,0,844.0,86.0,1.1,21.0,545.0,916.61,686.0
2016,11,10,11,15,847.5,86.5,1.0,21.0,554.5,896.76,666.44
2016,11,10,11,30,851.0,87.0,0.9,21.0,564.0,873.44,649.34
2016,11,10,11,45,850.0,87.5,0.8,21.5,566.0,842.91,626.43
2016,11,10,12,0,849.0,88.0,0.7,22.0,568.0,809.38,601.77
2016,11,10,12,15,846.5,88.0,0.6,22.0,562.0,771.26,575.3
2016,11,10,12,30,844.0,88.0,0.5,22.0,556.0,730.59,547.12
2016,11,10,12,45,838.5,87.0,0.4,22.5,543.0,684.41,512.64
2016,11,10,13,0,833.0,86.0,0.3,23.0,530.0,636.37,476.09
2016,11,10,13,15,824.0,84.5,0.25,23.0,510.0,584.12,437.43
2016,11,10,13,30,815.0,83.0,0.2,23.0,490.0,530.84,396.98
2016,11,10,13,45,801.0,81.0,0.15,23.0,463.5,473.9,352.68
2016,11,10,14,0,787.0,79.0,0.1,23.0,437.0,417.0,307.06
2016,11,10,14,15,767.5,76.5,0.1,23.0,404.0,357.96,258.8
2016,11,10,14,30,748.0,74.0,0.1,23.0,371.0,300.18,210.29
2016,11,10,14,45,721.0,70.5,0.15,23.0,334.0,241.22,160.82
2016,11,10,15,0,694.0,67.0,0.2,23.0,297.0,182.48,112.5
2016,11,10,15,15,654.0,62.5,0.2,22.5,256.0,126.49,70.75
2016,11,10,15,30,614.0,58.0,0.2,22.0,215.0,75.35,41.14
2016,11,10,15,45,554.0,51.5,0.2,22.0,173.0,42.49,31.12
2016,11,10,16,0,494.0,45.0,0.2,22.0,131.0,37.22,26.31
2016,11,10,16,15,397.5,36.0,0.2,21.5,91.5,29.74,19.38
2016,11,10,16,30,301.0,27.0,0.2,21.0,52.0,22.32,10.67
2016,11,10,16,45,150.5,13.5,0.2,20.5,26.0,10.62,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.0,1.3,13.0,3.0,0.0,0.0
2016,11,11,7,0,0.0,6.0,1.3,13.0,6.0,4.72,0.0
2016,11,11,7,15,0.0,20.5,1.3,13.5,20.5,16.81,3.86
2016,11,11,7,30,0.0,35.0,1.3,14.0,35.0,32.39,20.76
2016,11,11,7,45,3.0,53.0,1.35,14.5,53.5,54.2,39.98
2016,11,11,8,0,6.0,71.0,1.4,15.0,72.0,74.84,57.95
2016,11,11,8,15,13.0,88.0,1.25,15.5,91.5,97.21,77.31
2016,11,11,8,30,20.0,105.0,1.1,16.0,111.0,119.61,96.32
2016,11,11,8,45,25.5,121.0,1.0,16.5,129.5,156.64,126.9
2016,11,11,9,0,31.0,137.0,0.9,17.0,148.0,177.82,143.85
2016,11,11,9,15,201.5,145.0,0.85,17.5,228.5,395.28,321.32
2016,11,11,9,30,372.0,153.0,0.8,18.0,309.0,595.27,471.14
2016,11,11,9,45,249.5,179.5,0.8,18.5,287.5,479.65,379.28
2016,11,11,10,0,127.0,206.0,0.8,19.0,266.0,363.47,287.77
2016,11,11,10,15,149.5,217.5,0.8,19.0,291.5,393.52,311.57
2016,11,11,10,30,172.0,229.0,0.8,19.0,317.0,422.43,333.09
2016,11,11,10,45,243.0,228.0,0.85,19.0,357.0,502.95,394.03
2016,11,11,11,0,314.0,227.0,0.9,19.0,397.0,557.59,434.67
2016,11,11,11,15,310.0,232.5,0.95,19.0,403.0,547.49,426.44
2016,11,11,11,30,306.0,238.0,1.0,19.0,409.0,536.25,418.03
2016,11,11,11,45,168.5,230.5,1.1,19.5,324.5,377.23,296.72
2016,11,11,12,0,31.0,223.0,1.2,20.0,240.0,230.28,180.34
2016,11,11,12,15,15.5,182.0,1.2,20.0,190.5,160.71,125.59
2016,11,11,12,30,0.0,141.0,1.2,20.0,141.0,111.97,86.23
2016,11,11,12,45,0.0,125.5,1.3,20.0,125.5,98.58,75.55
2016,11,11,13,0,0.0,110.0,1.4,20.0,110.0,85.6,65.08
2016,11,11,13,15,27.5,159.0,1.4,20.0,173.0,150.03,117.86
2016,11,11,13,30,55.0,208.0,1.4,20.0,236.0,206.28,162.76
2016,11,11,13,45,236.0,184.5,1.45,20.0,292.5,283.58,223.3
2016,11,11,14,0,417.0,161.0,1.5,20.0,349.0,329.33,255.42
2016,11,11,14,15,271.5,164.0,1.45,19.5,283.0,242.27,186.78
2016,11,11,14,30,126.0,167.0,1.4,19.0,217.0,174.95,135.19
2016,11,11,14,45,119.5,151.5,1.4,19.0,195.0,149.63,114.14
2016,11,11,15,0,113.0,136.0,1.4,19.0,173.0,125.4,94.02
2016,11,11,15,15,105.0,118.0,1.3,18.5,149.0,100.41,74.05
2016,11,11,15,30,97.0,100.0,1.2,18.0,125.0,76.93,56.5
2016,11,11,15,45,85.5,81.5,1.1,17.5,100.5,57.98,45.23
2016,11,11,16,0,74.0,63.0,1.0,17.0,76.0,45.51,34.02
2016,11,11,16,15,47.5,45.5,0.95,16.5,52.5,33.31,22.78
2016,11,11,16,30,21.0,28.0,0.9,16.0,29.0,20.94,9.47
2016,11,11,16,45,10.5,14.0,0.9,16.0,14.5,11.02,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.95,13.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.9,14.0,13.0,10.23,0.0
2016,11,12,7,15,193.0,23.0,0.9,14.0,44.5,229.37,109.51
2016,11,12,7,30,386.0,33.0,0.9,14.0,76.0,424.82,331.55
2016,11,12,7,45,471.0,40.0,0.9,14.5,117.0,519.25,413.64
2016,11,12,8,0,556.0,47.0,0.9,15.0,158.0,617.22,490.62
2016,11,12,8,15,608.0,52.0,0.85,15.5,199.5,683.83,539.95
2016,11,12,8,30,660.0,57.0,0.8,16.0,241.0,742.98,581.28
2016,11,12,8,45,697.0,60.5,0.8,16.5,281.0,792.91,614.75
2016,11,12,9,0,734.0,64.0,0.8,17.0,321.0,840.75,645.42
2016,11,12,9,15,758.0,66.5,0.8,17.5,356.5,871.89,663.77
2016,11,12,9,30,782.0,69.0,0.8,18.0,392.0,900.0,679.79
2016,11,12,9,45,800.0,70.5,0.8,18.5,422.5,917.49,688.51
2016,11,12,10,0,818.0,72.0,0.8,19.0,453.0,931.46,694.97
2016,11,12,10,15,829.5,73.5,0.8,19.0,477.0,935.34,696.23
2016,11,12,10,30,841.0,75.0,0.8,19.0,501.0,935.49,695.32
2016,11,12,10,45,849.5,75.5,0.85,19.5,518.5,916.58,681.84
2016,11,12,11,0,858.0,76.0,0.9,20.0,536.0,905.42,673.79
2016,11,12,11,15,862.0,76.5,0.95,20.0,546.0,886.5,661.87
2016,11,12,11,30,866.0,77.0,1.0,20.0,556.0,864.13,647.79
2016,11,12,11,45,866.5,77.5,1.1,20.0,558.0,835.41,630.17
2016,11,12,12,0,867.0,78.0,1.2,20.0,560.0,803.62,610.28
2016,11,12,12,15,865.5,77.5,1.25,20.0,555.0,766.19,585.65
2016,11,12,12,30,864.0,77.0,1.3,20.0,550.0,726.14,558.95
2016,11,12,12,45,851.0,79.0,1.4,20.0,536.0,678.49,525.87
2016,11,12,13,0,838.0,81.0,1.5,20.0,522.0,634.47,493.17
2016,11,12,13,15,829.0,80.0,1.55,20.0,502.5,582.77,453.62
2016,11,12,13,30,820.0,79.0,1.6,20.0,483.0,530.01,412.02
2016,11,12,13,45,806.5,77.0,1.65,20.0,456.5,473.29,366.02
2016,11,12,14,0,793.0,75.0,1.7,20.0,430.0,416.54,318.46
2016,11,12,14,15,773.5,73.0,1.7,20.0,397.5,357.86,267.92
2016,11,12,14,30,754.0,71.0,1.7,20.0,365.0,300.38,217.29
2016,11,12,14,45,727.0,67.5,1.75,20.0,328.0,241.23,165.37
2016,11,12,15,0,700.0,64.0,1.8,20.0,291.0,184.8,116.96
2016,11,12,15,15,659.5,59.5,1.85,19.5,250.5,126.11,71.55
2016,11,12,15,30,619.0,55.0,1.9,19.0,210.0,74.73,40.6
2016,11,12,15,45,556.0,49.0,1.95,18.5,168.0,40.6,29.91
2016,11,12,16,0,493.0,43.0,2.0,18.0,126.0,35.66,25.31
2016,11,12,16,15,390.5,34.5,2.0,17.5,87.0,28.52,18.53
2016,11,12,16,30,288.0,26.0,2.0,17.0,48.0,21.5,9.26
2016,11,12,16,45,144.0,13.0,2.05,16.5,24.0,10.23,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,179.5,17.0,0.95,13.0,36.5,208.65,81.02
2016,11,13,7,30,359.0,34.0,0.9,13.0,73.0,402.38,313.98
2016,11,13,7,45,445.0,42.0,0.85,13.5,113.5,498.52,398.78
2016,11,13,8,0,531.0,50.0,0.8,14.0,154.0,598.19,477.25
2016,11,13,8,15,584.5,56.0,0.7,14.5,195.5,667.26,528.14
2016,11,13,8,30,638.0,62.0,0.6,15.0,237.0,736.27,575.88
2016,11,13,8,45,358.5,102.0,0.55,15.5,203.0,518.11,414.9
2016,11,13,9,0,79.0,142.0,0.5,16.0,169.0,234.32,189.39
2016,11,13,9,15,90.5,158.0,0.45,16.5,192.5,261.42,212.32
2016,11,13,9,30,102.0,174.0,0.4,17.0,216.0,288.32,232.61
2016,11,13,9,45,214.5,178.5,0.35,17.5,275.5,421.26,336.52
2016,11,13,10,0,327.0,183.0,0.3,18.0,335.0,555.1,434.07
2016,11,13,10,15,573.0,134.0,0.35,18.0,415.5,763.8,581.94
2016,11,13,10,30,819.0,85.0,0.4,18.0,496.0,926.52,686.7
2016,11,13,10,45,828.5,85.5,0.5,18.0,514.0,919.95,681.08
2016,11,13,11,0,838.0,86.0,0.6,18.0,532.0,909.64,675.94
2016,11,13,11,15,843.0,86.5,0.6,18.0,542.5,891.49,663.74
2016,11,13,11,30,848.0,87.0,0.6,18.0,553.0,869.82,649.44
2016,11,13,11,45,852.5,86.0,0.65,18.5,556.0,842.48,631.22
2016,11,13,12,0,857.0,85.0,0.7,19.0,559.0,811.83,610.81
2016,11,13,12,15,855.5,85.0,0.65,19.0,554.0,774.49,585.32
2016,11,13,12,30,854.0,85.0,0.6,19.0,549.0,734.48,558.0
2016,11,13,12,45,855.0,82.0,0.6,19.5,538.0,690.42,526.13
2016,11,13,13,0,856.0,79.0,0.6,20.0,527.0,643.93,491.32
2016,11,13,13,15,847.0,78.0,0.6,20.0,507.0,591.46,452.16
2016,11,13,13,30,838.0,77.0,0.6,20.0,487.0,537.89,410.96
2016,11,13,13,45,826.5,74.5,0.6,20.5,460.5,480.76,365.06
2016,11,13,14,0,815.0,72.0,0.6,21.0,434.0,423.36,317.56
2016,11,13,14,15,796.0,69.5,0.6,21.0,401.5,363.24,267.25
2016,11,13,14,30,777.0,67.0,0.6,21.0,369.0,304.26,216.57
2016,11,13,14,45,750.5,64.0,0.6,21.0,331.5,244.42,164.99
2016,11,13,15,0,724.0,61.0,0.6,21.0,294.0,187.18,116.62
2016,11,13,15,15,684.5,57.0,0.65,20.5,253.0,130.43,73.35
2016,11,13,15,30,645.0,53.0,0.7,20.0,212.0,78.46,42.44
2016,11,13,15,45,584.5,47.0,0.75,19.5,169.5,39.31,28.65
2016,11,13,16,0,524.0,41.0,0.8,19.0,127.0,34.29,24.02
2016,11,13,16,15,422.5,32.5,0.9,18.0,87.5,27.06,17.21
2016,11,13,16,30,321.0,24.0,1.0,17.0,48.0,19.94,7.64
2016,11,13,16,45,160.5,12.0,1.1,16.5,24.0,9.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.0,15.5,1.45,12.5,36.5,220.06,60.27
2016,11,14,7,30,398.0,31.0,1.4,13.0,73.0,432.2,335.17
2016,11,14,7,45,483.5,39.0,1.35,13.5,114.5,528.24,423.16
2016,11,14,8,0,569.0,47.0,1.3,14.0,156.0,628.18,503.0
2016,11,14,8,15,622.0,52.0,1.2,14.5,198.0,695.97,553.98
2016,11,14,8,30,675.0,57.0,1.1,15.0,240.0,755.76,596.13
2016,11,14,8,45,391.5,99.0,1.0,15.5,209.0,545.9,440.02
2016,11,14,9,0,108.0,141.0,0.9,16.0,178.0,282.71,229.88
2016,11,14,9,15,115.0,157.0,0.8,16.5,200.5,306.21,249.17
2016,11,14,9,30,122.0,173.0,0.7,17.0,223.0,329.21,265.85
2016,11,14,9,45,163.0,185.5,0.6,17.5,257.0,380.4,304.91
2016,11,14,10,0,204.0,198.0,0.5,18.0,291.0,430.77,341.82
2016,11,14,10,15,336.5,185.5,0.45,18.5,349.0,560.07,437.82
2016,11,14,10,30,469.0,173.0,0.4,19.0,407.0,688.27,526.8
2016,11,14,10,45,661.0,128.5,0.35,19.5,471.0,818.2,611.72
2016,11,14,11,0,853.0,84.0,0.3,20.0,535.0,920.68,673.55
2016,11,14,11,15,857.5,85.0,0.35,20.0,545.0,902.43,660.68
2016,11,14,11,30,862.0,86.0,0.4,20.0,555.0,880.6,647.61
2016,11,14,11,45,862.0,86.5,0.45,20.5,557.5,850.88,628.23
2016,11,14,12,0,862.0,87.0,0.5,21.0,560.0,818.07,606.87
2016,11,14,12,15,859.5,86.5,0.55,21.0,554.5,779.23,582.51
2016,11,14,12,30,857.0,86.0,0.6,21.0,549.0,737.82,556.14
2016,11,14,12,45,852.0,85.0,0.65,21.0,536.5,691.77,524.76
2016,11,14,13,0,847.0,84.0,0.7,21.0,524.0,643.78,490.53
2016,11,14,13,15,837.5,82.5,0.75,21.0,504.0,590.91,451.64
2016,11,14,13,30,828.0,81.0,0.8,21.0,484.0,537.02,410.62
2016,11,14,13,45,813.0,79.5,0.9,21.0,457.0,479.74,365.87
2016,11,14,14,0,798.0,78.0,1.0,21.0,430.0,422.55,319.37
2016,11,14,14,15,778.0,75.5,1.1,20.5,397.5,362.99,269.93
2016,11,14,14,30,758.0,73.0,1.2,20.0,365.0,304.69,219.92
2016,11,14,14,45,728.5,70.0,1.35,20.0,327.0,245.2,168.28
2016,11,14,15,0,699.0,67.0,1.5,20.0,289.0,186.31,118.17
2016,11,14,15,15,657.5,62.0,1.55,19.0,248.0,129.52,74.39
2016,11,14,15,30,616.0,57.0,1.6,18.0,207.0,77.77,42.75
2016,11,14,15,45,553.5,50.5,1.65,17.5,165.0,41.79,31.04
2016,11,14,16,0,491.0,44.0,1.7,17.0,123.0,36.5,26.1
2016,11,14,16,15,386.5,34.5,1.8,16.5,84.0,28.56,18.5
2016,11,14,16,30,282.0,25.0,1.9,16.0,45.0,20.69,7.51
2016,11,14,16,45,141.0,12.5,2.0,15.5,22.5,9.83,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,193.5,14.0,1.9,14.0,34.0,210.96,25.49
2016,11,15,7,30,387.0,28.0,2.0,14.0,68.0,418.99,322.47
2016,11,15,7,45,469.0,35.5,2.1,14.5,107.5,510.21,410.41
2016,11,15,8,0,551.0,43.0,2.2,15.0,147.0,605.57,489.29
2016,11,15,8,15,603.5,48.0,2.25,15.0,187.5,664.45,537.41
2016,11,15,8,30,656.0,53.0,2.3,15.0,228.0,732.02,589.79
2016,11,15,8,45,689.0,56.5,2.35,15.5,266.5,777.81,622.86
2016,11,15,9,0,722.0,60.0,2.4,16.0,305.0,821.51,653.23
2016,11,15,9,15,746.0,63.0,2.45,16.0,340.5,853.21,675.29
2016,11,15,9,30,770.0,66.0,2.5,16.0,376.0,881.98,694.93
2016,11,15,9,45,761.0,76.0,2.6,16.5,401.5,884.13,694.57
2016,11,15,10,0,752.0,86.0,2.7,17.0,427.0,882.35,691.67
2016,11,15,10,15,376.0,120.5,2.75,17.0,291.0,542.78,439.86
2016,11,15,10,30,0.0,155.0,2.8,17.0,155.0,130.88,102.84
2016,11,15,10,45,0.0,141.0,2.85,17.0,141.0,115.88,91.02
2016,11,15,11,0,0.0,127.0,2.9,17.0,127.0,102.08,79.58
2016,11,15,11,15,0.0,142.5,3.0,17.0,142.5,115.76,90.81
2016,11,15,11,30,0.0,158.0,3.1,17.0,158.0,129.47,102.0
2016,11,15,11,45,67.5,203.5,3.25,17.0,240.5,245.45,198.56
2016,11,15,12,0,135.0,249.0,3.4,17.0,323.0,362.31,292.64
2016,11,15,12,15,73.0,219.5,3.5,17.0,259.5,257.01,207.09
2016,11,15,12,30,11.0,190.0,3.6,17.0,196.0,164.12,130.51
2016,11,15,12,45,36.0,205.0,3.7,17.0,224.0,206.24,165.58
2016,11,15,13,0,61.0,220.0,3.8,17.0,252.0,233.18,187.74
2016,11,15,13,15,30.5,181.5,3.8,16.5,197.5,173.35,138.9
2016,11,15,13,30,0.0,143.0,3.8,16.0,143.0,112.85,89.07
2016,11,15,13,45,6.5,151.0,3.85,16.0,154.0,122.24,97.09
2016,11,15,14,0,13.0,159.0,3.9,16.0,165.0,130.65,104.13
2016,11,15,14,15,44.0,158.5,3.85,15.5,175.5,144.55,115.41
2016,11,15,14,30,75.0,158.0,3.8,15.0,186.0,148.83,118.07
2016,11,15,14,45,69.5,142.5,3.75,15.0,167.0,128.24,100.51
2016,11,15,15,0,64.0,127.0,3.7,15.0,148.0,108.64,83.92
2016,11,15,15,15,58.5,110.0,3.55,14.5,127.0,88.98,67.7
2016,11,15,15,30,53.0,93.0,3.4,14.0,106.0,70.41,52.96
2016,11,15,15,45,41.5,75.0,3.25,14.0,84.0,53.8,42.1
2016,11,15,16,0,30.0,57.0,3.1,14.0,62.0,41.45,30.71
2016,11,15,16,15,15.0,39.5,2.95,13.5,42.0,29.19,19.2
2016,11,15,16,30,0.0,22.0,2.8,13.0,22.0,16.6,4.41
2016,11,15,16,45,0.0,11.0,2.7,13.0,11.0,8.65,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,192.5,15.5,2.8,9.5,34.5,211.51,0.0
2016,11,16,7,30,385.0,31.0,2.9,10.0,69.0,420.34,325.94
2016,11,16,7,45,479.0,39.0,3.05,10.5,111.0,523.45,428.63
2016,11,16,8,0,573.0,47.0,3.2,11.0,153.0,630.78,519.34
2016,11,16,8,15,628.0,52.5,3.35,11.5,195.5,701.24,577.22
2016,11,16,8,30,683.0,58.0,3.5,12.0,238.0,762.86,625.73
2016,11,16,8,45,721.0,61.5,3.7,12.5,279.0,814.35,664.8
2016,11,16,9,0,759.0,65.0,3.9,13.0,320.0,863.54,700.77
2016,11,16,9,15,783.0,68.0,3.95,13.0,356.0,895.66,723.69
2016,11,16,9,30,807.0,71.0,4.0,13.0,392.0,924.63,743.92
2016,11,16,9,45,823.0,73.0,4.05,13.5,422.5,940.94,753.28
2016,11,16,10,0,839.0,75.0,4.1,14.0,453.0,953.63,760.03
2016,11,16,10,15,850.5,77.0,4.1,14.0,477.5,958.14,762.04
2016,11,16,10,30,862.0,79.0,4.1,14.0,502.0,958.82,761.47
2016,11,16,10,45,858.5,83.5,4.1,14.0,517.5,944.5,750.28
2016,11,16,11,0,855.0,88.0,4.1,14.0,533.0,926.63,736.78
2016,11,16,11,15,859.0,88.5,4.1,14.0,543.0,907.35,722.42
2016,11,16,11,30,863.0,89.0,4.1,14.0,553.0,884.53,705.61
2016,11,16,11,45,849.0,94.0,4.1,14.0,552.5,848.23,679.01
2016,11,16,12,0,835.0,99.0,4.1,14.0,552.0,809.5,650.64
2016,11,16,12,15,832.5,98.5,4.05,14.0,546.5,771.64,622.62
2016,11,16,12,30,830.0,98.0,4.0,14.0,541.0,731.28,592.59
2016,11,16,12,45,835.5,93.5,4.0,14.5,530.5,689.9,558.96
2016,11,16,13,0,841.0,89.0,4.0,15.0,520.0,645.74,522.57
2016,11,16,13,15,831.0,87.5,3.95,14.5,500.0,592.93,480.29
2016,11,16,13,30,821.0,86.0,3.9,14.0,480.0,539.16,436.03
2016,11,16,13,45,794.5,87.5,3.9,14.0,451.0,479.66,385.27
2016,11,16,14,0,768.0,89.0,3.9,14.0,422.0,421.15,334.09
2016,11,16,14,15,746.5,86.0,3.85,14.0,389.5,361.69,280.95
2016,11,16,14,30,725.0,83.0,3.8,14.0,357.0,303.75,228.18
2016,11,16,14,45,685.5,80.5,3.8,14.0,318.5,243.62,174.17
2016,11,16,15,0,646.0,78.0,3.8,14.0,280.0,187.7,125.18
2016,11,16,15,15,601.0,72.0,3.7,13.5,239.0,132.75,81.29
2016,11,16,15,30,556.0,66.0,3.6,13.0,198.0,83.37,49.54
2016,11,16,15,45,485.5,58.0,3.5,13.0,156.5,47.26,36.44
2016,11,16,16,0,415.0,50.0,3.4,13.0,115.0,40.99,30.41
2016,11,16,16,15,311.5,37.5,3.3,12.5,77.5,30.79,20.56
2016,11,16,16,30,208.0,25.0,3.2,12.0,40.0,20.54,6.0
2016,11,16,16,45,104.0,12.5,3.1,11.5,20.0,9.83,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.0,1.35,6.5,33.5,219.43,0.0
2016,11,17,7,30,415.0,28.0,1.3,7.0,67.0,442.36,337.55
2016,11,17,7,45,505.0,35.0,1.3,8.0,108.5,529.44,429.56
2016,11,17,8,0,595.0,42.0,1.3,9.0,150.0,633.55,514.74
2016,11,17,8,15,649.0,47.0,1.3,9.5,192.5,704.01,570.19
2016,11,17,8,30,703.0,52.0,1.3,10.0,235.0,773.84,622.19
2016,11,17,8,45,740.0,55.0,1.35,10.5,275.5,823.56,657.73
2016,11,17,9,0,777.0,58.0,1.4,11.0,316.0,871.07,690.37
2016,11,17,9,15,801.5,60.5,1.3,11.5,352.5,903.02,708.78
2016,11,17,9,30,826.0,63.0,1.2,12.0,389.0,931.85,724.36
2016,11,17,9,45,843.5,65.0,1.2,12.5,420.0,949.66,733.63
2016,11,17,10,0,861.0,67.0,1.2,13.0,451.0,952.35,732.7
2016,11,17,10,15,872.5,68.0,1.15,13.5,476.0,955.56,731.51
2016,11,17,10,30,884.0,69.0,1.1,14.0,501.0,955.05,727.89
2016,11,17,10,45,892.0,70.0,1.05,14.5,518.5,947.4,719.69
2016,11,17,11,0,900.0,71.0,1.0,15.0,536.0,935.96,709.25
2016,11,17,11,15,904.0,71.5,0.95,15.0,546.5,916.46,694.97
2016,11,17,11,30,908.0,72.0,0.9,15.0,557.0,893.4,678.53
2016,11,17,11,45,908.0,72.5,0.85,15.5,559.0,863.43,656.38
2016,11,17,12,0,908.0,73.0,0.8,16.0,561.0,830.3,632.3
2016,11,17,12,15,905.5,72.5,0.8,16.0,556.0,791.05,606.05
2016,11,17,12,30,903.0,72.0,0.8,16.0,551.0,749.14,577.83
2016,11,17,12,45,896.0,72.0,0.85,16.0,538.0,702.24,545.78
2016,11,17,13,0,889.0,72.0,0.9,16.0,525.0,653.46,509.93
2016,11,17,13,15,880.0,71.0,0.9,16.0,504.5,600.77,469.55
2016,11,17,13,30,871.0,70.0,0.9,16.0,484.0,546.89,427.01
2016,11,17,13,45,855.0,69.0,0.9,16.0,457.0,490.88,381.39
2016,11,17,14,0,839.0,68.0,0.9,16.0,430.0,431.92,332.06
2016,11,17,14,15,820.0,66.0,0.85,15.5,397.0,371.28,280.25
2016,11,17,14,30,801.0,64.0,0.8,15.0,364.0,311.69,227.9
2016,11,17,14,45,771.5,61.0,0.8,15.0,326.0,249.95,173.33
2016,11,17,15,0,742.0,58.0,0.8,15.0,288.0,191.12,122.24
2016,11,17,15,15,700.5,54.0,0.75,14.5,246.5,133.18,76.46
2016,11,17,15,30,659.0,50.0,0.7,14.0,205.0,80.2,43.21
2016,11,17,15,45,595.5,44.5,0.65,14.0,162.5,40.65,30.46
2016,11,17,16,0,532.0,39.0,0.6,14.0,120.0,32.79,23.15
2016,11,17,16,15,425.0,30.0,0.6,13.5,81.0,25.08,15.62
2016,11,17,16,30,318.0,21.0,0.6,13.0,42.0,17.47,3.45
2016,11,17,16,45,159.0,10.5,0.6,13.0,21.0,8.26,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,180.5,14.0,2.4,6.5,30.5,195.98,0.0
2016,11,18,7,30,361.0,28.0,2.4,7.0,61.0,396.48,300.79
2016,11,18,7,45,452.5,37.0,2.45,7.5,102.0,496.87,409.01
2016,11,18,8,0,544.0,46.0,2.5,8.0,143.0,602.15,499.16
2016,11,18,8,15,602.5,52.0,2.35,8.5,185.5,675.76,558.7
2016,11,18,8,30,661.0,58.0,2.2,9.0,228.0,749.55,614.89
2016,11,18,8,45,700.0,62.5,2.1,9.5,269.0,793.64,646.31
2016,11,18,9,0,739.0,67.0,2.0,10.0,310.0,844.88,681.43
2016,11,18,9,15,765.0,70.0,2.05,10.5,346.0,878.96,704.19
2016,11,18,9,30,791.0,73.0,2.1,11.0,382.0,909.92,724.27
2016,11,18,9,45,814.5,74.0,2.15,12.0,414.0,932.48,736.66
2016,11,18,10,0,838.0,75.0,2.2,13.0,446.0,951.38,746.35
2016,11,18,10,15,849.0,76.5,2.35,13.5,470.5,954.87,747.71
2016,11,18,10,30,860.0,78.0,2.5,14.0,495.0,954.56,746.61
2016,11,18,10,45,866.5,79.0,2.65,14.5,512.0,945.49,739.45
2016,11,18,11,0,873.0,80.0,2.8,15.0,529.0,932.67,729.79
2016,11,18,11,15,876.0,81.0,2.85,15.0,538.5,912.95,715.88
2016,11,18,11,30,879.0,82.0,2.9,15.0,548.0,889.71,699.6
2016,11,18,11,45,878.5,82.0,3.0,15.5,550.0,858.86,677.0
2016,11,18,12,0,878.0,82.0,3.1,16.0,552.0,824.92,652.19
2016,11,18,12,15,875.5,82.0,3.2,16.0,546.5,786.51,625.21
2016,11,18,12,30,873.0,82.0,3.3,16.0,541.0,745.47,596.06
2016,11,18,12,45,869.0,80.5,3.4,16.5,528.5,699.29,560.44
2016,11,18,13,0,865.0,79.0,3.5,17.0,516.0,651.06,521.74
2016,11,18,13,15,856.0,78.0,3.55,17.0,496.5,598.58,479.6
2016,11,18,13,30,847.0,77.0,3.6,17.0,477.0,544.97,435.39
2016,11,18,13,45,834.0,75.0,3.7,17.0,450.5,487.53,386.99
2016,11,18,14,0,821.0,73.0,3.8,17.0,424.0,429.95,336.99
2016,11,18,14,15,801.5,70.5,3.75,16.5,392.0,369.62,283.9
2016,11,18,14,30,782.0,68.0,3.7,16.0,360.0,310.46,230.59
2016,11,18,14,45,755.5,64.5,3.65,16.0,322.5,250.1,175.82
2016,11,18,15,0,729.0,61.0,3.6,16.0,285.0,192.33,124.58
2016,11,18,15,15,687.0,57.0,3.4,15.5,244.0,135.09,78.74
2016,11,18,15,30,645.0,53.0,3.2,15.0,203.0,79.85,42.9
2016,11,18,15,45,581.0,46.5,3.05,14.5,160.5,38.94,28.83
2016,11,18,16,0,517.0,40.0,2.9,14.0,118.0,33.51,23.69
2016,11,18,16,15,404.5,31.0,2.8,13.5,79.5,25.83,16.11
2016,11,18,16,30,292.0,22.0,2.7,13.0,41.0,18.26,2.92
2016,11,18,16,45,146.0,11.0,2.65,12.5,20.5,8.65,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
