Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,4.9,13.0,8.5,6.45,0.0
2016,11,19,7,30,0.0,17.0,4.9,13.0,17.0,12.94,3.95
2016,11,19,7,45,0.0,29.5,4.9,13.0,29.5,22.54,13.07
2016,11,19,8,0,0.0,42.0,4.9,13.0,42.0,33.39,22.68
2016,11,19,8,15,0.0,55.5,4.9,13.0,55.5,46.02,33.76
2016,11,19,8,30,0.0,69.0,4.9,13.0,69.0,58.39,44.55
2016,11,19,8,45,0.0,82.5,4.9,13.5,82.5,70.62,55.01
2016,11,19,9,0,0.0,96.0,4.9,14.0,96.0,82.77,65.24
2016,11,19,9,15,0.0,107.5,4.9,14.0,107.5,92.61,73.52
2016,11,19,9,30,0.0,119.0,4.9,14.0,119.0,102.49,81.77
2016,11,19,9,45,0.0,68.0,4.9,14.0,68.0,52.16,38.96
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,12.96,5.45
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,20.99,12.31
2016,11,19,10,30,0.0,38.0,4.9,14.0,38.0,29.06,19.16
2016,11,19,10,45,0.0,49.0,4.9,14.5,49.0,37.53,26.27
2016,11,19,11,0,0.0,60.0,4.9,15.0,60.0,46.02,33.36
2016,11,19,11,15,0.0,62.0,4.85,15.0,62.0,47.57,34.63
2016,11,19,11,30,0.0,64.0,4.8,15.0,64.0,49.12,35.92
2016,11,19,11,45,0.0,66.0,4.8,15.0,66.0,50.67,37.21
2016,11,19,12,0,0.0,68.0,4.8,15.0,68.0,52.21,38.51
2016,11,19,12,15,0.0,68.0,4.75,15.0,68.0,52.21,38.52
2016,11,19,12,30,0.0,68.0,4.7,15.0,68.0,52.21,38.53
2016,11,19,12,45,0.0,67.0,4.7,15.5,67.0,51.43,37.82
2016,11,19,13,0,0.0,66.0,4.7,16.0,66.0,50.65,37.13
2016,11,19,13,15,0.0,73.0,4.6,16.0,73.0,56.06,41.72
2016,11,19,13,30,0.0,80.0,4.5,16.0,80.0,61.47,46.33
2016,11,19,13,45,0.0,68.0,4.45,16.0,68.0,52.17,38.57
2016,11,19,14,0,0.0,56.0,4.4,16.0,56.0,42.89,30.79
2016,11,19,14,15,0.0,34.5,4.25,15.5,34.5,26.34,16.84
2016,11,19,14,30,0.0,13.0,4.1,15.0,13.0,9.89,2.82
2016,11,19,14,45,0.0,11.5,4.0,15.0,11.5,8.74,1.85
2016,11,19,15,0,0.0,10.0,3.9,15.0,10.0,7.59,0.87
2016,11,19,15,15,0.0,8.5,3.7,14.5,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,3.5,14.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,3.35,14.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,3.2,14.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,3.15,13.5,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,3.1,13.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,3.05,13.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,49.0,15.0,1.55,12.0,19.5,51.26,0.0
2016,11,20,7,30,98.0,30.0,1.5,12.0,39.0,154.42,108.19
2016,11,20,7,45,136.5,46.5,1.5,12.5,66.0,212.83,172.72
2016,11,20,8,0,175.0,63.0,1.5,13.0,93.0,270.21,224.0
2016,11,20,8,15,200.0,79.5,1.55,13.0,122.5,316.04,264.0
2016,11,20,8,30,225.0,96.0,1.6,13.0,152.0,361.92,302.79
2016,11,20,8,45,238.5,111.5,1.65,13.0,180.0,394.93,329.88
2016,11,20,9,0,252.0,127.0,1.7,13.0,208.0,427.23,355.68
2016,11,20,9,15,269.0,138.5,1.7,13.0,234.0,456.15,378.27
2016,11,20,9,30,286.0,150.0,1.7,13.0,260.0,484.29,399.79
2016,11,20,9,45,225.5,169.5,1.7,13.5,260.5,445.91,366.21
2016,11,20,10,0,165.0,189.0,1.7,14.0,261.0,383.74,314.59
2016,11,20,10,15,203.0,197.0,1.7,14.0,290.5,424.09,347.18
2016,11,20,10,30,241.0,205.0,1.7,14.0,320.0,485.41,394.42
2016,11,20,10,45,135.0,202.0,1.7,14.0,267.0,350.24,285.43
2016,11,20,11,0,29.0,199.0,1.7,14.0,214.0,220.84,178.55
2016,11,20,11,15,81.0,218.0,1.6,14.0,260.5,286.1,233.12
2016,11,20,11,30,133.0,237.0,1.5,14.0,307.0,367.55,298.08
2016,11,20,11,45,66.5,161.0,1.45,14.0,196.0,201.2,163.53
2016,11,20,12,0,0.0,85.0,1.4,14.0,85.0,65.38,49.61
2016,11,20,12,15,13.0,144.0,1.25,14.0,151.0,125.76,100.57
2016,11,20,12,30,26.0,203.0,1.1,14.0,217.0,188.36,151.93
2016,11,20,12,45,13.5,182.5,1.0,14.0,190.0,158.73,127.19
2016,11,20,13,0,1.0,162.0,0.9,14.0,163.0,131.15,104.4
2016,11,20,13,15,26.5,178.0,0.85,14.0,190.5,169.05,136.07
2016,11,20,13,30,52.0,194.0,0.8,14.0,218.0,194.78,156.99
2016,11,20,13,45,251.5,168.0,0.8,14.5,275.5,279.88,224.7
2016,11,20,14,0,451.0,142.0,0.8,15.0,333.0,331.96,261.31
2016,11,20,14,15,459.0,128.5,0.8,15.0,310.0,292.04,225.98
2016,11,20,14,30,467.0,115.0,0.8,15.0,287.0,250.95,189.38
2016,11,20,14,45,583.5,88.5,0.8,15.0,280.5,228.82,163.65
2016,11,20,15,0,700.0,62.0,0.8,15.0,274.0,189.78,123.2
2016,11,20,15,15,656.0,57.5,0.75,14.5,233.5,131.15,76.47
2016,11,20,15,30,612.0,53.0,0.7,14.0,193.0,79.89,43.32
2016,11,20,15,45,544.5,46.5,0.65,14.0,152.0,38.66,28.65
2016,11,20,16,0,477.0,40.0,0.6,14.0,111.0,33.28,23.5
2016,11,20,16,15,361.0,31.0,0.6,13.5,73.5,25.67,15.85
2016,11,20,16,30,245.0,22.0,0.6,13.0,36.0,18.18,0.84
2016,11,20,16,45,122.5,11.0,0.65,13.0,18.0,8.65,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,12.5,2.25,9.5,27.5,159.0,0.0
2016,11,21,7,30,371.0,25.0,2.3,10.0,55.0,395.97,272.4
2016,11,21,7,45,469.0,32.5,2.4,10.5,94.5,504.15,406.44
2016,11,21,8,0,567.0,40.0,2.5,11.0,134.0,602.81,492.43
2016,11,21,8,15,624.5,45.0,2.55,11.0,176.0,675.77,553.63
2016,11,21,8,30,682.0,50.0,2.6,11.0,218.0,748.28,611.54
2016,11,21,8,45,451.0,88.0,2.65,11.5,207.0,586.93,487.74
2016,11,21,9,0,220.0,126.0,2.7,12.0,196.0,395.08,331.65
2016,11,21,9,15,227.5,140.0,2.7,12.5,220.0,418.07,350.24
2016,11,21,9,30,235.0,154.0,2.7,13.0,244.0,440.1,366.58
2016,11,21,9,45,519.0,115.5,2.7,13.5,334.0,688.3,563.1
2016,11,21,10,0,803.0,77.0,2.7,14.0,424.0,917.8,727.72
2016,11,21,10,15,816.5,79.0,2.7,14.0,448.5,924.84,729.41
2016,11,21,10,30,830.0,81.0,2.7,14.0,473.0,928.15,730.72
2016,11,21,10,45,842.0,81.0,2.7,14.5,491.5,923.7,725.36
2016,11,21,11,0,854.0,81.0,2.7,15.0,510.0,915.42,717.53
2016,11,21,11,15,859.0,81.5,2.65,15.0,520.5,897.58,704.05
2016,11,21,11,30,864.0,82.0,2.6,15.0,531.0,876.19,688.29
2016,11,21,11,45,868.0,81.0,2.55,15.5,534.5,848.68,667.05
2016,11,21,12,0,872.0,80.0,2.5,16.0,538.0,817.86,643.62
2016,11,21,12,15,870.0,80.0,2.5,16.0,533.5,780.4,617.02
2016,11,21,12,30,868.0,80.0,2.5,16.0,529.0,740.29,588.39
2016,11,21,12,45,864.5,78.5,2.5,16.0,517.0,695.0,554.58
2016,11,21,13,0,861.0,77.0,2.5,16.0,505.0,647.63,517.59
2016,11,21,13,15,852.0,76.0,2.5,16.0,485.5,595.68,476.14
2016,11,21,13,30,843.0,75.0,2.5,16.0,466.0,542.6,432.66
2016,11,21,13,45,828.5,73.5,2.5,16.0,440.0,485.46,384.75
2016,11,21,14,0,814.0,72.0,2.5,16.0,414.0,428.32,335.42
2016,11,21,14,15,793.5,69.5,2.5,15.5,381.5,368.26,283.05
2016,11,21,14,30,773.0,67.0,2.5,15.0,349.0,309.47,230.43
2016,11,21,14,45,743.5,64.0,2.5,15.0,312.0,249.53,176.3
2016,11,21,15,0,714.0,61.0,2.5,15.0,275.0,192.5,125.78
2016,11,21,15,15,670.0,56.5,2.45,14.5,234.5,135.55,79.86
2016,11,21,15,30,626.0,52.0,2.4,14.0,194.0,80.98,43.54
2016,11,21,15,45,556.0,46.0,2.35,14.0,152.5,38.37,28.35
2016,11,21,16,0,486.0,40.0,2.3,14.0,111.0,33.36,23.47
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,25.3,15.4
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,17.36,0.0
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,8.26,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.0,0.75,9.0,18.0,53.17,0.0
2016,11,22,7,30,105.0,28.0,0.7,9.0,36.0,154.56,100.62
2016,11,22,7,45,150.0,44.0,0.7,9.5,64.0,221.45,179.92
2016,11,22,8,0,195.0,60.0,0.7,10.0,92.0,284.09,236.22
2016,11,22,8,15,221.0,76.0,0.75,10.0,122.0,330.55,276.81
2016,11,22,8,30,247.0,92.0,0.8,10.0,152.0,377.1,316.12
2016,11,22,8,45,261.0,107.5,0.85,10.5,180.5,411.12,343.34
2016,11,22,9,0,275.0,123.0,0.9,11.0,209.0,444.33,369.04
2016,11,22,9,15,294.0,133.0,1.0,11.5,235.0,473.29,391.31
2016,11,22,9,30,313.0,143.0,1.1,12.0,261.0,501.57,412.56
2016,11,22,9,45,400.0,140.5,1.2,12.5,304.0,603.14,490.2
2016,11,22,10,0,487.0,138.0,1.3,13.0,347.0,680.18,546.71
2016,11,22,10,15,542.0,133.0,1.35,13.0,377.5,719.9,574.64
2016,11,22,10,30,597.0,128.0,1.4,13.0,408.0,767.22,608.18
2016,11,22,10,45,592.5,134.5,1.45,13.0,421.5,757.49,600.47
2016,11,22,11,0,588.0,141.0,1.5,13.0,435.0,745.09,591.58
2016,11,22,11,15,545.0,157.5,1.5,13.0,434.5,697.95,556.77
2016,11,22,11,30,502.0,174.0,1.5,13.0,434.0,659.58,527.27
2016,11,22,11,45,435.0,191.0,1.55,13.5,417.0,600.95,481.48
2016,11,22,12,0,368.0,208.0,1.6,14.0,400.0,526.58,423.83
2016,11,22,12,15,399.5,199.0,1.6,14.0,406.0,522.62,421.54
2016,11,22,12,30,431.0,190.0,1.6,14.0,412.0,531.85,428.11
2016,11,22,12,45,470.5,176.0,1.6,14.0,412.5,520.77,419.43
2016,11,22,13,0,510.0,162.0,1.6,14.0,413.0,505.04,406.88
2016,11,22,13,15,399.5,176.0,1.6,14.0,368.0,422.77,341.1
2016,11,22,13,30,289.0,190.0,1.6,14.0,323.0,339.48,274.25
2016,11,22,13,45,259.5,182.0,1.65,14.0,296.5,297.7,240.11
2016,11,22,14,0,230.0,174.0,1.7,14.0,270.0,258.9,207.77
2016,11,22,14,15,207.5,161.5,1.7,13.5,243.5,215.32,171.5
2016,11,22,14,30,185.0,149.0,1.7,13.0,217.0,182.34,143.6
2016,11,22,14,45,172.0,135.5,1.7,13.0,193.5,153.7,118.74
2016,11,22,15,0,159.0,122.0,1.7,13.0,170.0,126.77,95.59
2016,11,22,15,15,146.5,105.5,1.65,12.5,144.5,99.51,73.07
2016,11,22,15,30,134.0,89.0,1.6,12.0,119.0,74.2,53.64
2016,11,22,15,45,116.5,71.0,1.6,12.0,93.0,51.15,39.93
2016,11,22,16,0,99.0,53.0,1.6,12.0,67.0,38.8,28.43
2016,11,22,16,15,55.5,36.5,1.65,11.5,44.0,27.03,16.9
2016,11,22,16,30,12.0,20.0,1.7,11.0,21.0,15.16,0.0
2016,11,22,16,45,6.0,10.0,1.8,11.0,10.5,7.87,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,81.5,15.5,2.0,9.5,22.0,77.54,0.0
2016,11,23,7,30,163.0,31.0,1.9,10.0,44.0,226.69,140.0
2016,11,23,7,45,276.0,43.5,1.85,10.5,81.0,350.37,283.81
2016,11,23,8,0,389.0,56.0,1.8,11.0,118.0,471.41,387.88
2016,11,23,8,15,458.5,64.0,1.85,11.0,158.5,552.8,456.02
2016,11,23,8,30,528.0,72.0,1.9,11.0,199.0,637.64,524.12
2016,11,23,8,45,575.5,77.5,2.0,11.5,238.0,698.48,570.74
2016,11,23,9,0,623.0,83.0,2.1,12.0,277.0,757.63,614.49
2016,11,23,9,15,654.5,87.5,2.15,12.0,312.5,797.92,643.78
2016,11,23,9,30,686.0,92.0,2.2,12.0,348.0,835.54,670.58
2016,11,23,9,45,716.0,93.0,2.25,12.5,380.0,864.32,689.28
2016,11,23,10,0,746.0,94.0,2.3,13.0,412.0,889.71,705.34
2016,11,23,10,15,760.5,96.5,2.3,13.0,436.5,898.38,710.24
2016,11,23,10,30,775.0,99.0,2.3,13.0,461.0,903.5,712.85
2016,11,23,10,45,788.5,99.0,2.3,13.0,479.0,893.82,705.12
2016,11,23,11,0,802.0,99.0,2.3,13.0,497.0,888.16,700.54
2016,11,23,11,15,807.5,100.0,2.3,13.0,507.5,872.56,688.99
2016,11,23,11,30,813.0,101.0,2.3,13.0,518.0,853.5,675.18
2016,11,23,11,45,817.0,100.0,2.3,13.5,521.5,827.6,655.36
2016,11,23,12,0,821.0,99.0,2.3,14.0,525.0,798.49,633.38
2016,11,23,12,15,818.5,99.0,2.35,14.0,520.5,762.36,607.85
2016,11,23,12,30,816.0,99.0,2.4,14.0,516.0,723.73,580.26
2016,11,23,12,45,812.0,97.0,2.5,14.0,504.0,679.72,546.89
2016,11,23,13,0,808.0,95.0,2.6,14.0,492.0,633.79,511.18
2016,11,23,13,15,798.0,93.5,2.65,14.0,473.0,583.11,470.56
2016,11,23,13,30,788.0,92.0,2.7,14.0,454.0,531.5,428.08
2016,11,23,13,45,774.5,89.5,2.8,14.0,428.0,476.59,381.87
2016,11,23,14,0,761.0,87.0,2.9,14.0,402.0,421.75,334.29
2016,11,23,14,15,739.0,84.0,2.85,13.5,370.5,363.0,282.69
2016,11,23,14,30,717.0,81.0,2.8,13.0,339.0,305.77,231.22
2016,11,23,14,45,688.0,76.0,2.8,13.0,302.5,246.83,177.82
2016,11,23,15,0,659.0,71.0,2.8,13.0,266.0,190.87,127.96
2016,11,23,15,15,611.5,66.0,2.6,12.5,226.0,135.78,83.13
2016,11,23,15,30,564.0,61.0,2.4,12.0,186.0,86.43,49.86
2016,11,23,15,45,493.5,53.0,2.25,12.0,145.5,43.52,33.13
2016,11,23,16,0,423.0,45.0,2.1,12.0,105.0,37.14,26.94
2016,11,23,16,15,302.0,33.5,2.05,11.0,68.5,27.59,17.3
2016,11,23,16,30,181.0,22.0,2.0,10.0,32.0,16.8,0.0
2016,11,23,16,45,90.5,11.0,2.0,9.5,16.0,8.65,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,104.0,14.5,1.35,5.5,22.0,94.67,0.0
2016,11,24,7,30,208.0,29.0,1.4,6.0,44.0,258.82,150.2
2016,11,24,7,45,318.0,40.5,1.5,6.5,81.5,378.32,307.83
2016,11,24,8,0,428.0,52.0,1.6,7.0,119.0,499.35,414.07
2016,11,24,8,15,496.5,60.0,1.55,7.5,160.0,583.35,483.45
2016,11,24,8,30,565.0,68.0,1.5,8.0,201.0,667.53,549.39
2016,11,24,8,45,618.5,72.0,1.5,8.5,242.0,732.55,598.14
2016,11,24,9,0,672.0,76.0,1.5,9.0,283.0,795.88,643.59
2016,11,24,9,15,702.5,80.0,1.45,9.5,319.0,834.76,669.03
2016,11,24,9,30,733.0,84.0,1.4,10.0,355.0,870.9,691.79
2016,11,24,9,45,756.0,86.5,1.4,10.5,386.5,894.62,705.86
2016,11,24,10,0,779.0,89.0,1.4,11.0,418.0,914.98,717.46
2016,11,24,10,15,793.0,91.5,1.3,11.5,443.0,915.54,713.72
2016,11,24,10,30,807.0,94.0,1.2,12.0,468.0,920.37,713.19
2016,11,24,10,45,819.0,94.5,1.1,12.5,486.5,917.21,707.16
2016,11,24,11,0,831.0,95.0,1.0,13.0,505.0,910.21,698.74
2016,11,24,11,15,836.5,95.5,0.85,13.0,515.5,893.49,684.26
2016,11,24,11,30,842.0,96.0,0.7,13.0,526.0,873.24,667.6
2016,11,24,11,45,848.0,94.5,0.6,13.5,530.0,847.69,647.29
2016,11,24,12,0,854.0,93.0,0.5,14.0,534.0,818.75,624.93
2016,11,24,12,15,852.0,93.0,0.4,14.0,529.5,781.97,598.55
2016,11,24,12,30,850.0,93.0,0.3,14.0,525.0,742.57,570.52
2016,11,24,12,45,845.0,92.0,0.25,14.0,513.0,697.62,537.84
2016,11,24,13,0,840.0,91.0,0.2,14.0,501.0,650.72,502.84
2016,11,24,13,15,690.0,114.5,0.2,14.0,443.0,543.14,422.92
2016,11,24,13,30,540.0,138.0,0.2,14.0,385.0,437.91,343.52
2016,11,24,13,45,555.0,126.0,0.25,14.0,367.0,400.23,313.91
2016,11,24,14,0,570.0,114.0,0.3,14.0,349.0,365.87,284.71
2016,11,24,14,15,598.5,98.5,0.35,14.0,328.0,325.19,249.07
2016,11,24,14,30,627.0,83.0,0.4,14.0,307.0,280.56,208.75
2016,11,24,14,45,575.5,85.0,0.45,14.0,273.5,227.41,163.05
2016,11,24,15,0,524.0,87.0,0.5,14.0,240.0,179.64,122.72
2016,11,24,15,15,483.0,78.5,0.55,13.5,204.0,130.57,83.54
2016,11,24,15,30,442.0,70.0,0.6,13.0,168.0,83.57,50.84
2016,11,24,15,45,383.5,59.0,0.7,12.5,131.0,44.71,34.11
2016,11,24,16,0,325.0,48.0,0.8,12.0,94.0,36.45,26.35
2016,11,24,16,15,230.0,34.5,0.9,11.5,61.0,26.19,16.02
2016,11,24,16,30,135.0,21.0,1.0,11.0,28.0,15.95,0.0
2016,11,24,16,45,67.5,10.5,1.15,10.5,14.0,8.26,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,8.0,12.0,9.84,0.0
2016,11,25,7,30,1.0,24.0,2.0,8.0,24.0,25.09,7.73
2016,11,25,7,45,33.0,40.5,2.0,8.5,45.5,83.09,64.02
2016,11,25,8,0,65.0,57.0,2.0,9.0,67.0,146.85,121.25
2016,11,25,8,15,80.5,75.0,2.0,9.0,91.5,183.59,154.36
2016,11,25,8,30,96.0,93.0,2.0,9.0,116.0,219.88,186.43
2016,11,25,8,45,105.5,110.0,2.0,9.5,139.0,248.43,210.73
2016,11,25,9,0,115.0,127.0,2.0,10.0,162.0,276.65,234.1
2016,11,25,9,15,127.0,140.5,2.0,10.0,183.5,301.39,254.65
2016,11,25,9,30,139.0,154.0,2.0,10.0,205.0,325.99,274.73
2016,11,25,9,45,139.5,167.5,2.0,10.5,222.5,338.9,284.06
2016,11,25,10,0,140.0,181.0,2.0,11.0,240.0,351.22,292.82
2016,11,25,10,15,109.5,189.5,2.0,11.0,237.0,326.04,270.76
2016,11,25,10,30,79.0,198.0,2.0,11.0,234.0,279.86,231.93
2016,11,25,10,45,235.0,192.5,2.05,11.5,306.5,456.91,377.92
2016,11,25,11,0,391.0,187.0,2.1,12.0,379.0,584.8,478.59
2016,11,25,11,15,255.5,207.5,2.1,12.0,334.0,473.93,387.93
2016,11,25,11,30,120.0,228.0,2.1,12.0,289.0,348.22,285.21
2016,11,25,11,45,149.0,229.5,2.15,12.5,305.5,366.3,300.33
2016,11,25,12,0,178.0,231.0,2.2,13.0,322.0,382.12,312.75
2016,11,25,12,15,144.0,228.5,2.15,13.0,302.0,342.43,279.94
2016,11,25,12,30,110.0,226.0,2.1,13.0,282.0,289.94,237.09
2016,11,25,12,45,157.5,220.0,2.1,13.0,298.0,322.87,264.42
2016,11,25,13,0,205.0,214.0,2.1,13.0,314.0,336.15,275.25
2016,11,25,13,15,221.0,203.5,2.1,13.0,307.5,321.58,263.1
2016,11,25,13,30,237.0,193.0,2.1,13.0,301.0,316.03,257.85
2016,11,25,13,45,201.0,184.5,2.1,13.0,272.5,263.98,214.71
2016,11,25,14,0,165.0,176.0,2.1,13.0,244.0,226.4,183.23
2016,11,25,14,15,87.5,152.5,2.1,13.0,188.0,157.99,126.86
2016,11,25,14,30,10.0,129.0,2.1,13.0,132.0,103.52,82.56
2016,11,25,14,45,6.0,116.0,2.1,13.0,118.0,90.87,72.05
2016,11,25,15,0,2.0,103.0,2.1,13.0,104.0,78.87,61.99
2016,11,25,15,15,1.0,87.5,2.0,12.5,88.0,66.09,51.16
2016,11,25,15,30,0.0,72.0,1.9,12.0,72.0,53.71,40.52
2016,11,25,15,45,0.0,56.0,1.85,12.0,56.0,41.48,31.31
2016,11,25,16,0,0.0,40.0,1.8,12.0,40.0,30.01,20.66
2016,11,25,16,15,0.0,26.0,1.8,11.5,26.0,19.77,10.62
2016,11,25,16,30,0.0,12.0,1.8,11.0,12.0,9.13,0.0
2016,11,25,16,45,0.0,6.0,1.85,11.0,6.0,4.72,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.95,10.0,4.0,3.15,0.0
2016,11,26,7,30,0.0,8.0,2.9,10.0,8.0,6.06,0.0
2016,11,26,7,45,0.0,16.5,2.85,10.0,16.5,12.55,4.59
2016,11,26,8,0,0.0,25.0,2.8,10.0,25.0,19.05,10.56
2016,11,26,8,15,0.0,34.0,2.75,10.0,34.0,25.95,16.76
2016,11,26,8,30,0.0,43.0,2.7,10.0,43.0,32.87,22.93
2016,11,26,8,45,0.0,52.0,2.65,10.5,52.0,39.81,28.99
2016,11,26,9,0,0.0,61.0,2.6,11.0,61.0,46.76,34.98
2016,11,26,9,15,0.0,69.5,2.7,11.0,69.5,54.02,41.24
2016,11,26,9,30,0.0,78.0,2.8,11.0,78.0,61.3,47.47
2016,11,26,9,45,4.5,113.5,2.95,11.0,115.5,100.46,81.16
2016,11,26,10,0,9.0,149.0,3.1,11.0,153.0,141.42,115.93
2016,11,26,10,15,54.0,174.5,3.3,11.0,199.0,231.3,192.94
2016,11,26,10,30,99.0,200.0,3.5,11.0,245.0,302.29,252.71
2016,11,26,10,45,69.5,199.0,3.7,11.0,231.5,266.69,221.85
2016,11,26,11,0,40.0,198.0,3.9,11.0,218.0,232.8,192.56
2016,11,26,11,15,102.0,213.0,4.0,11.0,264.5,302.16,251.88
2016,11,26,11,30,164.0,228.0,4.1,11.0,311.0,387.12,322.28
2016,11,26,11,45,128.0,227.5,4.2,11.0,292.5,346.81,288.03
2016,11,26,12,0,92.0,227.0,4.3,11.0,274.0,291.17,241.59
2016,11,26,12,15,46.0,154.0,4.3,11.0,177.5,172.05,141.84
2016,11,26,12,30,0.0,81.0,4.3,11.0,81.0,62.26,47.77
2016,11,26,12,45,0.0,81.5,4.3,11.5,81.5,62.65,48.09
2016,11,26,13,0,0.0,82.0,4.3,12.0,82.0,63.03,48.36
2016,11,26,13,15,0.0,50.0,4.15,12.0,50.0,38.28,27.27
2016,11,26,13,30,0.0,18.0,4.0,12.0,18.0,13.72,6.19
2016,11,26,13,45,2.0,80.0,3.9,12.0,81.0,62.47,48.11
2016,11,26,14,0,4.0,142.0,3.8,12.0,144.0,114.0,91.99
2016,11,26,14,15,157.5,137.5,3.7,12.0,194.0,177.67,143.35
2016,11,26,14,30,311.0,133.0,3.6,12.0,244.0,215.59,169.58
2016,11,26,14,45,273.0,126.0,3.55,12.0,215.5,177.58,136.21
2016,11,26,15,0,235.0,119.0,3.5,12.0,187.0,143.83,107.41
2016,11,26,15,15,211.0,103.5,3.5,11.5,158.0,109.93,79.34
2016,11,26,15,30,187.0,88.0,3.5,11.0,129.0,79.32,56.07
2016,11,26,15,45,147.5,71.0,3.5,11.0,99.0,50.95,39.81
2016,11,26,16,0,108.0,54.0,3.5,11.0,69.0,39.25,28.79
2016,11,26,16,15,54.0,36.5,3.6,10.5,44.0,26.86,16.39
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,14.25,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,7.47,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,109.5,12.5,3.1,8.5,19.0,97.09,0.0
2016,11,27,7,30,219.0,25.0,3.1,9.0,38.0,251.33,88.02
2016,11,27,7,45,344.0,34.5,3.15,9.5,75.5,395.03,314.47
2016,11,27,8,0,469.0,44.0,3.2,10.0,113.0,526.8,433.89
2016,11,27,8,15,538.5,50.5,3.3,10.0,153.5,609.45,505.44
2016,11,27,8,30,608.0,57.0,3.4,10.0,194.0,692.71,574.28
2016,11,27,8,45,658.5,60.5,3.55,10.5,234.5,753.8,622.52
2016,11,27,9,0,709.0,64.0,3.7,11.0,275.0,805.07,661.5
2016,11,27,9,15,533.0,97.0,3.65,11.0,266.5,687.67,570.94
2016,11,27,9,30,357.0,130.0,3.6,11.0,258.0,550.74,461.82
2016,11,27,9,45,444.0,126.0,3.6,11.5,300.0,627.57,523.35
2016,11,27,10,0,531.0,122.0,3.6,12.0,342.0,702.19,579.07
2016,11,27,10,15,686.5,99.0,3.5,12.0,400.5,828.54,672.82
2016,11,27,10,30,842.0,76.0,3.4,12.0,459.0,931.08,745.54
2016,11,27,10,45,851.5,77.0,3.3,12.5,477.0,925.9,737.98
2016,11,27,11,0,861.0,78.0,3.2,13.0,495.0,916.96,728.83
2016,11,27,11,15,865.0,78.5,3.1,13.0,505.5,898.68,714.49
2016,11,27,11,30,869.0,79.0,3.0,13.0,516.0,876.9,697.85
2016,11,27,11,45,868.0,80.0,2.9,13.5,518.5,848.1,675.02
2016,11,27,12,0,867.0,81.0,2.8,14.0,521.0,816.25,650.18
2016,11,27,12,15,864.0,81.0,2.7,14.0,516.0,778.79,622.52
2016,11,27,12,30,861.0,81.0,2.6,14.0,511.0,738.77,592.97
2016,11,27,12,45,639.0,129.0,2.55,14.0,444.5,599.41,484.9
2016,11,27,13,0,417.0,177.0,2.5,14.0,378.0,462.71,376.19
2016,11,27,13,15,378.0,176.5,2.4,14.0,353.5,400.73,326.6
2016,11,27,13,30,339.0,176.0,2.3,14.0,329.0,355.81,289.34
2016,11,27,13,45,385.5,157.5,2.25,14.0,321.5,348.96,282.17
2016,11,27,14,0,432.0,139.0,2.2,14.0,314.0,325.94,260.93
2016,11,27,14,15,385.5,133.5,2.15,13.5,281.0,274.0,216.95
2016,11,27,14,30,339.0,128.0,2.1,13.0,248.0,220.76,171.75
2016,11,27,14,45,312.0,119.0,2.1,13.0,220.5,182.37,138.01
2016,11,27,15,0,285.0,110.0,2.1,13.0,193.0,147.05,107.4
2016,11,27,15,15,263.0,95.5,2.05,12.5,163.0,111.41,77.84
2016,11,27,15,30,241.0,81.0,2.0,12.0,133.0,78.76,53.35
2016,11,27,15,45,206.5,65.5,1.95,12.0,103.0,48.38,37.37
2016,11,27,16,0,172.0,50.0,1.9,12.0,73.0,36.94,26.65
2016,11,27,16,15,86.0,35.5,1.95,11.5,47.0,26.24,15.73
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,15.54,0.0
2016,11,27,16,45,0.0,10.5,2.05,10.5,10.5,8.26,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,89.0,12.5,3.9,10.0,17.5,80.64,0.0
2016,11,28,7,30,178.0,25.0,4.0,10.0,35.0,219.93,51.21
2016,11,28,7,45,294.5,36.0,4.15,10.5,71.0,352.26,278.78
2016,11,28,8,0,411.0,47.0,4.3,11.0,107.0,476.88,394.53
2016,11,28,8,15,485.0,54.5,4.3,11.0,147.0,564.31,470.71
2016,11,28,8,30,559.0,62.0,4.3,11.0,187.0,652.36,544.09
2016,11,28,8,45,612.0,66.5,4.35,11.0,227.0,716.97,596.66
2016,11,28,9,0,665.0,71.0,4.4,11.0,267.0,780.17,646.37
2016,11,28,9,15,696.5,74.5,4.35,11.0,302.5,819.32,675.61
2016,11,28,9,30,728.0,78.0,4.3,11.0,338.0,855.86,702.1
2016,11,28,9,45,561.5,112.5,4.3,11.5,323.5,733.06,606.29
2016,11,28,10,0,395.0,147.0,4.3,12.0,309.0,600.88,500.54
2016,11,28,10,15,474.0,140.5,4.2,12.0,346.0,662.85,550.2
2016,11,28,10,30,553.0,134.0,4.1,12.0,383.0,721.27,593.85
2016,11,28,10,45,528.0,146.0,4.05,12.5,392.0,700.21,575.4
2016,11,28,11,0,503.0,158.0,4.0,13.0,401.0,677.23,555.56
2016,11,28,11,15,607.0,145.0,3.9,13.0,444.0,748.4,609.78
2016,11,28,11,30,711.0,132.0,3.8,13.0,487.0,805.77,651.6
2016,11,28,11,45,724.5,128.0,3.7,13.5,492.0,787.31,635.58
2016,11,28,12,0,738.0,124.0,3.6,14.0,497.0,765.31,617.62
2016,11,28,12,15,735.5,123.5,3.5,14.0,492.5,731.2,591.8
2016,11,28,12,30,733.0,123.0,3.4,14.0,488.0,694.83,563.06
2016,11,28,12,45,723.5,122.5,3.3,14.0,476.0,651.55,528.63
2016,11,28,13,0,714.0,122.0,3.2,14.0,464.0,606.98,492.68
2016,11,28,13,15,701.5,120.0,3.15,14.0,445.0,558.13,452.91
2016,11,28,13,30,689.0,118.0,3.1,14.0,426.0,508.81,411.91
2016,11,28,13,45,684.5,111.0,3.05,14.0,402.5,458.6,369.24
2016,11,28,14,0,680.0,104.0,3.0,14.0,379.0,407.72,324.85
2016,11,28,14,15,654.0,100.5,2.9,14.0,348.0,351.41,275.18
2016,11,28,14,30,628.0,97.0,2.8,14.0,317.0,297.2,226.5
2016,11,28,14,45,612.0,88.0,2.75,14.0,283.5,243.29,177.58
2016,11,28,15,0,596.0,79.0,2.7,14.0,250.0,190.97,130.59
2016,11,28,15,15,544.0,72.5,2.5,13.5,211.0,137.64,87.09
2016,11,28,15,30,492.0,66.0,2.3,13.0,172.0,90.7,54.25
2016,11,28,15,45,439.0,55.5,2.15,12.5,134.5,47.1,36.13
2016,11,28,16,0,386.0,45.0,2.0,12.0,97.0,37.05,26.72
2016,11,28,16,15,262.0,33.0,2.05,11.5,62.5,27.12,16.34
2016,11,28,16,30,138.0,21.0,2.1,11.0,28.0,15.94,0.0
2016,11,28,16,45,69.0,10.5,2.2,10.5,14.0,8.26,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,6.5,19.5,151.67,0.0
2016,11,29,7,30,364.0,18.0,2.4,7.0,39.0,353.29,36.69
2016,11,29,7,45,474.0,25.5,2.4,8.0,77.0,484.93,376.48
2016,11,29,8,0,584.0,33.0,2.4,9.0,115.0,604.11,490.67
