Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,15,645.5,37.5,2.45,9.0,156.0,679.56,556.46
2016,11,29,8,30,707.0,42.0,2.5,9.0,197.0,754.94,618.28
2016,11,29,8,45,745.0,45.5,2.6,9.5,237.0,806.05,658.19
2016,11,29,9,0,783.0,49.0,2.7,10.0,277.0,855.27,694.89
2016,11,29,9,15,808.5,51.0,2.65,10.5,313.0,876.97,708.79
2016,11,29,9,30,834.0,53.0,2.6,11.0,349.0,906.23,727.63
2016,11,29,9,45,850.5,55.0,2.55,11.5,379.5,923.65,737.24
2016,11,29,10,0,867.0,57.0,2.5,12.0,410.0,937.69,744.27
2016,11,29,10,15,879.0,58.5,2.35,12.0,435.0,943.05,745.42
2016,11,29,10,30,891.0,60.0,2.2,12.0,460.0,944.72,744.0
2016,11,29,10,45,896.5,61.5,2.1,12.5,477.5,936.46,734.88
2016,11,29,11,0,902.0,63.0,2.0,13.0,495.0,924.54,723.46
2016,11,29,11,15,906.5,63.5,1.9,13.0,506.0,906.72,709.44
2016,11,29,11,30,911.0,64.0,1.8,13.0,517.0,885.35,693.14
2016,11,29,11,45,673.5,124.0,1.7,13.5,460.0,740.35,587.51
2016,11,29,12,0,436.0,184.0,1.6,14.0,403.0,576.63,462.29
2016,11,29,12,15,671.0,125.0,1.55,14.0,459.0,683.51,546.27
2016,11,29,12,30,906.0,66.0,1.5,14.0,515.0,748.59,592.87
2016,11,29,12,45,891.0,69.0,1.5,14.0,502.0,700.86,557.55
2016,11,29,13,0,876.0,72.0,1.5,14.0,489.0,651.75,519.69
2016,11,29,13,15,867.0,71.0,1.5,14.0,470.5,605.05,482.65
2016,11,29,13,30,858.0,70.0,1.5,14.0,452.0,552.05,439.83
2016,11,29,13,45,845.0,68.0,1.5,14.0,426.5,495.1,392.68
2016,11,29,14,0,832.0,66.0,1.5,14.0,401.0,437.93,343.85
2016,11,29,14,15,812.0,64.0,1.45,14.0,369.5,378.17,291.43
2016,11,29,14,30,792.0,62.0,1.4,14.0,338.0,319.51,238.71
2016,11,29,14,45,762.5,59.0,1.35,14.0,301.5,258.83,184.1
2016,11,29,15,0,733.0,56.0,1.3,14.0,265.0,200.98,132.59
2016,11,29,15,15,689.5,51.5,1.25,13.5,225.0,142.98,84.81
2016,11,29,15,30,646.0,47.0,1.2,13.0,185.0,90.09,47.92
2016,11,29,15,45,576.5,41.5,1.2,12.5,144.0,41.38,31.08
2016,11,29,16,0,507.0,36.0,1.2,12.0,103.0,30.29,20.85
2016,11,29,16,15,385.0,27.0,1.15,11.5,66.5,22.54,12.58
2016,11,29,16,30,263.0,18.0,1.1,11.0,30.0,14.92,0.0
2016,11,29,16,45,131.5,9.0,1.1,11.0,15.0,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,94.0,10.5,1.15,9.0,15.5,82.82,0.0
2016,11,30,7,30,188.0,21.0,1.1,9.0,31.0,216.7,0.0
2016,11,30,7,45,303.5,31.5,1.05,9.5,65.5,356.17,272.81
2016,11,30,8,0,419.0,42.0,1.0,10.0,100.0,478.35,386.66
2016,11,30,8,15,492.0,49.5,1.1,10.0,139.5,563.95,459.1
2016,11,30,8,30,565.0,57.0,1.2,10.0,179.0,650.71,528.98
2016,11,30,8,45,616.5,61.0,1.35,10.5,218.5,712.88,577.26
2016,11,30,9,0,668.0,65.0,1.5,11.0,258.0,773.78,622.9
2016,11,30,9,15,363.5,103.5,1.6,11.0,210.5,524.08,434.23
2016,11,30,9,30,59.0,142.0,1.7,11.0,163.0,212.52,176.53
2016,11,30,9,45,77.0,157.0,1.8,11.5,186.5,244.69,204.43
2016,11,30,10,0,95.0,172.0,1.9,12.0,210.0,276.51,230.38
2016,11,30,10,15,61.5,173.0,1.9,12.0,198.5,238.78,197.69
2016,11,30,10,30,28.0,174.0,1.9,12.0,187.0,202.59,166.32
2016,11,30,10,45,421.0,131.5,1.95,12.0,331.5,582.09,480.81
2016,11,30,11,0,814.0,89.0,2.0,12.0,476.0,886.89,703.71
2016,11,30,11,15,820.0,89.5,2.05,12.0,487.5,871.67,689.45
2016,11,30,11,30,826.0,90.0,2.1,12.0,499.0,852.99,676.39
2016,11,30,11,45,831.5,89.5,2.2,12.0,503.0,829.32,660.26
2016,11,30,12,0,837.0,89.0,2.3,12.0,507.0,802.34,641.69
2016,11,30,12,15,835.0,88.5,2.4,12.0,503.0,766.34,616.37
2016,11,30,12,30,833.0,88.0,2.5,12.0,499.0,727.8,588.95
2016,11,30,12,45,828.5,87.0,2.6,12.5,488.0,684.63,555.37
2016,11,30,13,0,824.0,86.0,2.7,13.0,477.0,639.5,519.01
2016,11,30,13,15,814.5,84.5,2.65,13.0,458.5,589.14,478.05
2016,11,30,13,30,805.0,83.0,2.6,13.0,440.0,537.75,435.3
2016,11,30,13,45,793.5,80.0,2.6,13.0,415.5,483.12,389.0
2016,11,30,14,0,782.0,77.0,2.6,13.0,391.0,428.24,341.13
2016,11,30,14,15,760.5,74.5,2.5,13.0,360.0,370.03,289.24
2016,11,30,14,30,739.0,72.0,2.4,13.0,329.0,313.18,237.5
2016,11,30,14,45,707.0,68.5,2.35,13.0,293.0,253.03,183.06
2016,11,30,15,0,675.0,65.0,2.3,13.0,257.0,196.96,132.82
2016,11,30,15,15,627.5,60.0,2.15,12.5,217.5,140.9,86.32
2016,11,30,15,30,580.0,55.0,2.0,12.0,178.0,90.47,50.54
2016,11,30,15,45,504.0,48.0,1.95,11.5,138.0,43.85,33.38
2016,11,30,16,0,428.0,41.0,1.9,11.0,98.0,33.97,24.12
2016,11,30,16,15,214.0,34.5,1.9,10.5,63.0,26.1,15.43
2016,11,30,16,30,0.0,28.0,1.9,10.0,28.0,19.74,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.0,14.0,11.02,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.0,9.0,2.15,6.5,16.5,133.01,0.0
2016,12,1,7,30,318.0,18.0,2.1,7.0,33.0,310.11,0.0
2016,12,1,7,45,439.0,25.5,2.1,7.5,71.0,453.15,344.33
2016,12,1,8,0,560.0,33.0,2.1,8.0,109.0,581.1,471.93
2016,12,1,8,15,626.0,38.5,2.3,8.5,150.5,661.49,542.08
2016,12,1,8,30,692.0,44.0,2.5,9.0,192.0,742.13,608.17
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,797.05,652.27
2016,12,1,9,0,776.0,51.0,3.0,10.0,273.0,850.1,693.18
2016,12,1,9,15,804.0,53.5,3.1,10.5,309.5,885.88,718.83
2016,12,1,9,30,832.0,56.0,3.2,11.0,346.0,918.73,741.55
2016,12,1,9,45,844.0,60.0,3.3,11.5,376.5,934.87,751.57
2016,12,1,10,0,856.0,64.0,3.4,12.0,407.0,947.43,758.9
2016,12,1,10,15,869.0,65.5,3.45,12.0,432.5,942.73,754.75
2016,12,1,10,30,882.0,67.0,3.5,12.0,458.0,945.42,756.15
2016,12,1,10,45,891.0,68.0,3.55,12.5,476.5,939.89,750.24
2016,12,1,11,0,900.0,69.0,3.6,13.0,495.0,930.64,741.86
2016,12,1,11,15,904.5,69.5,3.55,13.0,506.0,912.92,728.24
2016,12,1,11,30,909.0,70.0,3.5,13.0,517.0,891.66,712.26
2016,12,1,11,45,911.0,70.0,3.5,13.5,520.5,864.17,690.89
2016,12,1,12,0,913.0,70.0,3.5,14.0,524.0,833.42,667.28
2016,12,1,12,15,911.0,69.5,3.45,14.0,520.0,795.84,639.63
2016,12,1,12,30,909.0,69.0,3.4,14.0,516.0,755.56,609.94
2016,12,1,12,45,900.5,69.5,3.35,14.0,504.0,709.41,575.46
2016,12,1,13,0,892.0,70.0,3.3,14.0,492.0,661.45,536.98
2016,12,1,13,15,882.5,69.0,3.25,14.0,473.0,609.65,494.71
2016,12,1,13,30,873.0,68.0,3.2,14.0,454.0,556.68,450.45
2016,12,1,13,45,856.5,67.0,3.2,14.0,428.0,501.89,403.62
2016,12,1,14,0,840.0,66.0,3.2,14.0,402.0,443.76,352.86
2016,12,1,14,15,819.5,64.0,3.1,14.0,370.0,383.46,298.94
2016,12,1,14,30,799.0,62.0,3.0,14.0,338.0,324.3,244.88
2016,12,1,14,45,768.5,59.0,2.9,14.0,301.5,263.0,188.95
2016,12,1,15,0,738.0,56.0,2.8,14.0,265.0,204.61,136.31
2016,12,1,15,15,693.5,52.0,2.65,13.0,225.0,146.57,88.02
2016,12,1,15,30,649.0,48.0,2.5,12.0,185.0,93.73,50.5
2016,12,1,15,45,575.5,42.0,2.45,11.5,143.5,44.16,27.92
2016,12,1,16,0,502.0,36.0,2.4,11.0,102.0,30.27,20.86
2016,12,1,16,15,376.5,27.0,2.45,10.5,65.5,22.51,12.47
2016,12,1,16,30,251.0,18.0,2.5,10.0,29.0,14.9,0.0
2016,12,1,16,45,125.5,9.0,2.65,9.5,14.5,7.08,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,154.0,8.5,3.15,6.5,15.5,128.48,0.0
2016,12,2,7,30,308.0,17.0,3.2,7.0,31.0,299.66,0.0
2016,12,2,7,45,426.0,25.0,3.25,7.5,68.0,440.91,332.2
2016,12,2,8,0,544.0,33.0,3.3,8.0,105.0,566.06,463.45
2016,12,2,8,15,611.0,38.5,3.4,8.5,146.0,647.08,535.29
2016,12,2,8,30,678.0,44.0,3.5,9.0,187.0,728.36,602.58
2016,12,2,8,45,719.5,47.5,3.65,9.5,226.5,782.63,646.28
2016,12,2,9,0,761.0,51.0,3.8,10.0,266.0,835.06,686.64
2016,12,2,9,15,788.5,54.0,3.9,10.5,302.5,870.99,712.83
2016,12,2,9,30,816.0,57.0,4.0,11.0,339.0,904.06,736.05
2016,12,2,9,45,726.5,75.5,4.1,11.5,343.0,847.36,691.99
2016,12,2,10,0,637.0,94.0,4.2,12.0,347.0,780.37,640.3
2016,12,2,10,15,752.5,80.5,4.1,12.0,398.0,860.53,699.69
2016,12,2,10,30,868.0,67.0,4.0,12.0,449.0,931.9,750.32
2016,12,2,10,45,877.5,68.0,3.95,12.5,467.5,927.15,743.77
2016,12,2,11,0,887.0,69.0,3.9,13.0,486.0,918.71,735.3
2016,12,2,11,15,891.5,69.5,3.85,13.0,497.0,901.38,721.91
2016,12,2,11,30,896.0,70.0,3.8,13.0,508.0,880.57,706.16
2016,12,2,11,45,898.0,70.0,3.75,13.5,512.0,853.58,684.73
2016,12,2,12,0,900.0,70.0,3.7,14.0,516.0,823.38,661.12
2016,12,2,12,15,898.0,69.5,3.7,14.0,511.5,786.38,634.0
2016,12,2,12,30,896.0,69.0,3.7,14.0,507.0,746.72,604.8
2016,12,2,12,45,884.5,70.5,3.7,14.0,495.0,700.31,570.05
2016,12,2,13,0,873.0,72.0,3.7,14.0,483.0,652.32,531.48
2016,12,2,13,15,863.0,70.5,3.65,14.0,464.0,604.97,492.34
2016,12,2,13,30,853.0,69.0,3.6,14.0,445.0,551.37,447.45
2016,12,2,13,45,837.0,68.0,3.6,14.0,419.0,494.51,398.93
2016,12,2,14,0,821.0,67.0,3.6,14.0,393.0,437.7,349.09
2016,12,2,14,15,800.0,64.5,3.45,14.0,362.0,377.82,295.39
2016,12,2,14,30,779.0,62.0,3.3,14.0,331.0,319.18,241.72
2016,12,2,14,45,748.5,59.0,3.15,14.0,294.5,259.08,186.76
2016,12,2,15,0,718.0,56.0,3.0,14.0,258.0,201.92,135.1
2016,12,2,15,15,673.0,52.0,2.8,13.5,219.0,145.0,87.45
2016,12,2,15,30,628.0,48.0,2.6,13.0,180.0,93.35,50.45
2016,12,2,15,45,557.0,42.0,2.45,12.5,139.5,42.17,25.45
2016,12,2,16,0,486.0,36.0,2.3,12.0,99.0,30.19,20.68
2016,12,2,16,15,362.0,27.0,2.3,11.5,63.5,22.46,12.31
2016,12,2,16,30,238.0,18.0,2.3,11.0,28.0,14.88,0.0
2016,12,2,16,45,119.0,9.0,2.35,10.5,14.0,7.08,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,118.0,8.5,1.35,8.0,13.5,99.86,0.0
2016,12,3,7,30,236.0,17.0,1.3,8.0,27.0,247.4,0.0
2016,12,3,7,45,358.5,26.0,1.3,8.5,62.0,396.93,290.22
2016,12,3,8,0,481.0,35.0,1.3,9.0,97.0,523.64,421.23
2016,12,3,8,15,551.0,40.5,1.35,9.5,136.5,593.93,482.66
2016,12,3,8,30,621.0,46.0,1.4,10.0,176.0,677.1,549.29
2016,12,3,8,45,670.5,49.5,1.45,10.5,215.0,738.28,596.24
2016,12,3,9,0,720.0,53.0,1.5,11.0,254.0,797.89,639.96
2016,12,3,9,15,749.0,56.0,1.55,11.5,289.5,835.02,665.8
2016,12,3,9,30,778.0,59.0,1.6,12.0,325.0,869.41,688.96
2016,12,3,9,45,576.0,101.5,1.65,12.5,308.5,733.36,589.06
2016,12,3,10,0,374.0,144.0,1.7,13.0,292.0,576.78,470.08
2016,12,3,10,15,605.0,106.5,1.65,13.5,363.5,757.62,606.25
2016,12,3,10,30,836.0,69.0,1.6,14.0,435.0,914.87,713.33
2016,12,3,10,45,844.0,70.5,1.6,14.5,453.0,909.69,705.68
2016,12,3,11,0,852.0,72.0,1.6,15.0,471.0,900.88,697.68
2016,12,3,11,15,857.5,72.5,1.6,15.0,482.0,884.87,686.19
2016,12,3,11,30,863.0,73.0,1.6,15.0,493.0,855.87,665.83
2016,12,3,11,45,861.5,74.0,1.65,15.5,496.5,828.17,645.89
2016,12,3,12,0,860.0,75.0,1.7,16.0,500.0,805.88,629.74
2016,12,3,12,15,859.0,75.0,1.75,16.0,496.5,770.99,605.72
2016,12,3,12,30,858.0,75.0,1.8,16.0,493.0,733.42,579.67
2016,12,3,12,45,853.5,74.0,1.85,16.0,482.5,689.75,548.27
2016,12,3,13,0,849.0,73.0,1.9,16.0,472.0,644.08,513.33
2016,12,3,13,15,840.5,72.0,1.85,16.0,454.0,594.21,473.68
2016,12,3,13,30,832.0,71.0,1.8,16.0,436.0,543.14,432.11
2016,12,3,13,45,813.0,70.5,1.8,16.0,410.5,486.44,385.26
2016,12,3,14,0,794.0,70.0,1.8,16.0,385.0,430.11,337.34
2016,12,3,14,15,773.0,67.5,1.7,16.0,354.5,371.73,286.29
2016,12,3,14,30,752.0,65.0,1.6,16.0,324.0,314.61,235.2
2016,12,3,14,45,716.0,63.0,1.55,16.0,288.0,255.52,182.56
2016,12,3,15,0,680.0,61.0,1.5,16.0,252.0,198.32,132.18
2016,12,3,15,15,634.0,56.0,1.45,15.5,213.5,142.18,85.89
2016,12,3,15,30,588.0,51.0,1.4,15.0,175.0,91.45,49.58
2016,12,3,15,45,510.0,45.0,1.35,14.5,135.0,44.86,27.16
2016,12,3,16,0,432.0,39.0,1.3,14.0,95.0,32.36,22.38
2016,12,3,16,15,311.0,28.5,1.35,13.5,61.0,23.53,13.0
2016,12,3,16,30,190.0,18.0,1.4,13.0,27.0,14.79,0.0
2016,12,3,16,45,95.0,9.0,1.5,12.5,13.5,7.08,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.5,0.85,8.0,12.5,9.83,0.0
2016,12,4,7,30,0.0,25.0,0.9,8.0,25.0,19.67,0.0
2016,12,4,7,45,231.5,30.5,0.95,8.5,59.5,291.89,210.88
2016,12,4,8,0,463.0,36.0,1.0,9.0,94.0,508.53,408.08
2016,12,4,8,15,535.5,42.0,1.05,9.5,134.0,591.68,478.36
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,676.21,545.52
2016,12,4,8,45,651.5,53.0,1.15,10.5,212.5,723.88,582.31
2016,12,4,9,0,695.0,58.0,1.2,11.0,251.0,779.68,623.34
2016,12,4,9,15,725.5,61.5,1.2,11.0,286.5,818.99,651.28
2016,12,4,9,30,756.0,65.0,1.2,11.0,322.0,855.55,676.47
2016,12,4,9,45,661.0,86.5,1.25,11.5,326.0,797.82,633.83
2016,12,4,10,0,566.0,108.0,1.3,12.0,330.0,727.45,582.4
2016,12,4,10,15,680.5,94.5,1.3,12.0,379.0,815.67,646.09
2016,12,4,10,30,795.0,81.0,1.3,12.0,428.0,891.05,697.18
2016,12,4,10,45,808.5,81.5,1.3,12.5,446.5,890.41,693.67
2016,12,4,11,0,822.0,82.0,1.3,13.0,465.0,886.03,688.72
2016,12,4,11,15,827.0,83.0,1.35,13.0,476.0,870.83,678.43
2016,12,4,11,30,832.0,84.0,1.4,13.0,487.0,852.2,665.93
2016,12,4,11,45,834.0,84.0,1.45,13.5,491.0,826.49,647.3
2016,12,4,12,0,836.0,84.0,1.5,14.0,495.0,797.69,626.56
2016,12,4,12,15,688.0,118.0,1.65,14.0,454.5,691.83,551.8
2016,12,4,12,30,540.0,152.0,1.8,14.0,414.0,578.78,466.53
2016,12,4,12,45,515.5,153.5,1.95,14.0,399.5,535.79,434.14
2016,12,4,13,0,491.0,155.0,2.1,14.0,385.0,493.31,400.8
2016,12,4,13,15,441.5,158.0,2.2,14.0,359.0,438.1,356.45
2016,12,4,13,30,392.0,161.0,2.3,14.0,333.0,386.33,314.18
2016,12,4,13,45,341.5,158.5,2.4,14.0,302.0,322.89,262.12
2016,12,4,14,0,291.0,156.0,2.5,14.0,271.0,275.92,222.69
2016,12,4,14,15,269.0,149.0,2.45,14.0,249.0,240.84,192.34
2016,12,4,14,30,247.0,142.0,2.4,14.0,227.0,207.98,163.63
2016,12,4,14,45,242.5,126.5,2.35,14.0,202.5,174.97,134.3
2016,12,4,15,0,238.0,111.0,2.3,14.0,178.0,142.79,105.73
2016,12,4,15,15,217.5,96.0,2.25,13.5,150.0,109.55,77.92
2016,12,4,15,30,197.0,81.0,2.2,13.0,122.0,79.15,54.28
2016,12,4,15,45,174.0,64.5,2.15,12.5,95.0,50.58,35.28
2016,12,4,16,0,151.0,48.0,2.1,12.0,68.0,35.42,25.21
2016,12,4,16,15,75.5,33.5,2.15,11.5,43.5,24.8,14.1
2016,12,4,16,30,0.0,19.0,2.2,11.0,19.0,14.15,0.0
2016,12,4,16,45,0.0,9.5,2.3,11.0,9.5,7.47,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,2.0,7.0,6.0,4.72,0.0
2016,12,5,7,30,0.0,12.0,2.0,7.0,12.0,9.44,0.0
2016,12,5,7,45,15.0,28.0,2.0,7.5,30.0,48.97,30.23
2016,12,5,8,0,30.0,44.0,2.0,8.0,48.0,83.17,65.3
2016,12,5,8,15,42.0,61.0,2.0,8.0,68.5,114.36,94.0
2016,12,5,8,30,54.0,78.0,2.0,8.0,89.0,144.77,121.49
2016,12,5,8,45,61.5,94.5,2.0,8.5,109.5,169.76,143.46
2016,12,5,9,0,69.0,111.0,2.0,9.0,130.0,194.54,164.75
2016,12,5,9,15,77.5,125.0,1.95,9.0,149.0,216.02,183.15
2016,12,5,9,30,86.0,139.0,1.9,9.0,168.0,237.57,201.28
2016,12,5,9,45,133.5,152.0,1.9,9.0,202.0,316.12,267.6
2016,12,5,10,0,181.0,165.0,1.9,9.0,236.0,373.84,315.39
2016,12,5,10,15,220.5,172.5,1.9,9.0,264.5,415.03,348.93
2016,12,5,10,30,260.0,180.0,1.9,9.0,293.0,476.9,397.99
2016,12,5,10,45,223.0,192.0,1.9,9.5,291.5,427.19,356.02
2016,12,5,11,0,186.0,204.0,1.9,10.0,290.0,399.57,331.89
2016,12,5,11,15,184.5,209.5,1.85,10.0,296.5,396.25,328.72
2016,12,5,11,30,183.0,215.0,1.8,10.0,303.0,392.41,325.03
2016,12,5,11,45,220.0,213.0,1.8,10.0,320.0,411.55,340.92
2016,12,5,12,0,257.0,211.0,1.8,10.0,337.0,446.18,368.37
2016,12,5,12,15,268.5,208.0,1.75,10.0,338.5,437.7,361.13
2016,12,5,12,30,280.0,205.0,1.7,10.0,340.0,427.68,352.87
2016,12,5,12,45,263.0,202.0,1.7,10.0,327.0,396.31,327.23
2016,12,5,13,0,246.0,199.0,1.7,10.0,314.0,365.81,302.19
2016,12,5,13,15,260.0,189.5,1.6,10.0,306.5,348.36,287.6
2016,12,5,13,30,274.0,180.0,1.5,10.0,299.0,329.29,271.24
2016,12,5,13,45,269.0,169.5,1.45,10.0,281.0,298.17,244.75
2016,12,5,14,0,264.0,159.0,1.4,10.0,263.0,267.45,218.18
2016,12,5,14,15,247.5,150.5,1.4,10.0,242.0,234.56,189.57
2016,12,5,14,30,231.0,142.0,1.4,10.0,221.0,203.38,162.13
2016,12,5,14,45,227.0,126.5,1.4,10.0,197.0,171.45,133.58
2016,12,5,15,0,223.0,111.0,1.4,10.0,173.0,140.29,105.69
2016,12,5,15,15,205.5,96.0,1.45,9.5,146.5,108.37,78.58
2016,12,5,15,30,188.0,81.0,1.5,9.0,120.0,78.92,55.18
2016,12,5,15,45,168.0,64.0,1.55,9.0,93.0,50.59,35.63
2016,12,5,16,0,148.0,47.0,1.6,9.0,66.0,34.75,24.96
2016,12,5,16,15,74.0,32.5,1.6,8.5,42.0,24.13,13.76
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,13.49,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,4.5,10.0,7.87,0.0
2016,12,6,7,30,0.0,20.0,2.3,5.0,20.0,15.74,0.0
2016,12,6,7,45,154.0,30.0,2.35,6.0,48.5,222.24,152.98
2016,12,6,8,0,308.0,40.0,2.4,7.0,77.0,374.71,309.23
2016,12,6,8,15,358.5,51.5,2.45,7.5,111.0,439.18,368.98
2016,12,6,8,30,409.0,63.0,2.5,8.0,145.0,505.76,426.36
2016,12,6,8,45,440.0,72.5,2.6,8.5,177.5,551.51,464.82
2016,12,6,9,0,471.0,82.0,2.7,9.0,210.0,596.7,501.28
2016,12,6,9,15,504.0,86.5,2.75,9.0,240.5,643.88,538.73
2016,12,6,9,30,537.0,91.0,2.8,9.0,271.0,683.05,568.97
2016,12,6,9,45,482.5,111.5,2.9,9.5,284.5,645.51,538.45
2016,12,6,10,0,428.0,132.0,3.0,10.0,298.0,614.45,512.92
2016,12,6,10,15,635.0,102.5,3.0,10.0,367.0,781.44,641.28
2016,12,6,10,30,842.0,73.0,3.0,10.0,436.0,925.62,745.69
2016,12,6,10,45,849.5,75.0,3.05,10.5,454.5,920.8,739.02
2016,12,6,11,0,857.0,77.0,3.1,11.0,473.0,912.3,731.24
2016,12,6,11,15,862.5,77.5,3.1,11.0,484.5,896.45,719.25
2016,12,6,11,30,868.0,78.0,3.1,11.0,496.0,877.05,704.85
2016,12,6,11,45,865.0,80.0,3.15,11.0,499.0,848.8,684.4
2016,12,6,12,0,862.0,82.0,3.2,11.0,502.0,817.58,661.79
2016,12,6,12,15,860.5,81.5,3.25,11.0,499.0,781.82,635.72
2016,12,6,12,30,859.0,81.0,3.3,11.0,496.0,743.4,607.51
2016,12,6,12,45,594.0,133.5,3.35,11.5,418.0,578.5,476.42
2016,12,6,13,0,329.0,186.0,3.4,12.0,340.0,406.65,336.13
2016,12,6,13,15,399.5,165.5,3.45,11.5,344.5,421.52,349.1
2016,12,6,13,30,470.0,145.0,3.5,11.0,349.0,415.64,343.87
2016,12,6,13,45,450.5,139.5,3.6,11.0,326.0,371.28,305.75
2016,12,6,14,0,431.0,134.0,3.7,11.0,303.0,328.23,268.15
2016,12,6,14,15,602.5,99.5,3.65,11.0,316.0,339.59,271.77
2016,12,6,14,30,774.0,65.0,3.6,11.0,329.0,325.83,251.17
2016,12,6,14,45,746.0,61.5,3.6,11.0,293.5,266.22,195.83
2016,12,6,15,0,718.0,58.0,3.6,11.0,258.0,209.22,143.44
2016,12,6,15,15,672.5,54.0,3.45,10.5,219.0,152.07,94.5
2016,12,6,15,30,627.0,50.0,3.3,10.0,180.0,97.82,53.78
2016,12,6,15,45,558.0,43.5,3.15,9.5,140.0,48.32,27.82
2016,12,6,16,0,489.0,37.0,3.0,9.0,100.0,31.03,21.67
2016,12,6,16,15,361.5,27.5,2.9,8.5,64.5,22.89,12.74
2016,12,6,16,30,234.0,18.0,2.8,8.0,29.0,14.88,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.0,14.5,7.08,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.9,5.0,5.0,3.93,0.0
2016,12,7,7,30,0.0,10.0,1.9,5.0,10.0,7.87,0.0
2016,12,7,7,45,5.0,25.0,1.9,5.0,26.0,28.18,13.72
2016,12,7,8,0,10.0,40.0,1.9,5.0,42.0,49.52,36.6
2016,12,7,8,15,19.0,56.5,1.95,5.0,60.5,86.19,69.8
2016,12,7,8,30,28.0,73.0,2.0,5.0,79.0,112.94,94.21
2016,12,7,8,45,34.5,88.5,2.05,5.5,97.0,135.21,114.16
2016,12,7,9,0,41.0,104.0,2.1,6.0,115.0,157.42,133.66
2016,12,7,9,15,44.5,118.0,2.05,6.5,131.5,174.27,148.02
2016,12,7,9,30,48.0,132.0,2.0,7.0,148.0,191.14,162.11
2016,12,7,9,45,24.0,112.0,2.0,7.5,120.0,134.17,112.08
2016,12,7,10,0,0.0,92.0,2.0,8.0,92.0,74.07,58.97
2016,12,7,10,15,13.5,129.5,2.0,8.0,135.5,124.35,102.87
2016,12,7,10,30,27.0,167.0,2.0,8.0,179.0,176.29,147.27
2016,12,7,10,45,49.5,182.0,2.05,8.5,204.5,231.4,193.66
2016,12,7,11,0,72.0,197.0,2.1,9.0,230.0,266.16,222.44
2016,12,7,11,15,36.0,132.5,2.2,9.0,149.0,153.57,127.32
2016,12,7,11,30,0.0,68.0,2.3,9.0,68.0,52.18,39.55
2016,12,7,11,45,19.5,133.0,2.45,9.0,142.5,124.59,102.36
2016,12,7,12,0,39.0,198.0,2.6,9.0,217.0,219.68,182.61
2016,12,7,12,15,19.5,113.5,2.7,9.0,123.0,113.16,92.32
2016,12,7,12,30,0.0,29.0,2.8,9.0,29.0,22.15,13.61
2016,12,7,12,45,80.0,117.0,2.95,9.0,154.0,167.42,140.28
2016,12,7,13,0,160.0,205.0,3.1,9.0,279.0,303.78,254.47
2016,12,7,13,15,138.5,197.0,3.15,9.0,259.0,271.75,226.84
2016,12,7,13,30,117.0,189.0,3.2,9.0,239.0,241.85,201.42
2016,12,7,13,45,58.5,152.0,3.25,9.0,177.0,158.87,131.18
2016,12,7,14,0,0.0,115.0,3.3,9.0,115.0,90.35,72.74
2016,12,7,14,15,0.0,106.0,3.3,8.5,106.0,82.75,66.47
2016,12,7,14,30,0.0,97.0,3.3,8.0,97.0,75.27,60.2
2016,12,7,14,45,0.0,86.0,3.35,8.0,86.0,66.32,52.45
2016,12,7,15,0,0.0,75.0,3.4,8.0,75.0,57.52,44.77
2016,12,7,15,15,0.0,63.5,3.3,7.5,63.5,48.49,36.87
2016,12,7,15,30,0.0,52.0,3.2,7.0,52.0,39.61,29.0
2016,12,7,15,45,0.0,40.0,3.15,7.0,40.0,30.54,20.83
2016,12,7,16,0,0.0,28.0,3.1,7.0,28.0,21.38,13.32
2016,12,7,16,15,0.0,18.0,3.05,7.0,18.0,13.71,5.43
2016,12,7,16,30,0.0,8.0,3.0,7.0,8.0,6.07,0.0
2016,12,7,16,45,0.0,4.0,2.95,7.0,4.0,3.15,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,11.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,3.2,11.0,3.0,2.36,0.0
2016,12,8,7,45,0.0,8.0,3.2,11.0,8.0,6.06,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,9.87,2.49
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,14.44,6.64
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,19.03,10.75
2016,12,8,8,45,0.0,31.0,3.05,11.5,31.0,23.63,14.8
2016,12,8,9,0,0.0,37.0,3.0,12.0,37.0,28.23,18.82
2016,12,8,9,15,0.0,42.5,2.9,12.0,42.5,32.46,22.5
2016,12,8,9,30,0.0,48.0,2.8,12.0,48.0,36.7,26.16
2016,12,8,9,45,0.0,67.0,2.75,12.0,67.0,51.38,38.78
2016,12,8,10,0,0.0,86.0,2.7,12.0,86.0,68.28,53.21
2016,12,8,10,15,0.0,83.5,2.65,12.0,83.5,65.24,50.53
2016,12,8,10,30,0.0,81.0,2.6,12.0,81.0,62.58,48.18
2016,12,8,10,45,0.0,102.5,2.55,12.5,102.5,81.87,64.43
2016,12,8,11,0,0.0,124.0,2.5,13.0,124.0,101.66,80.91
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,111.0,88.65
2016,12,8,11,30,0.0,145.0,2.4,13.0,145.0,120.35,96.4
2016,12,8,11,45,0.0,146.5,2.35,13.0,146.5,121.0,96.88
2016,12,8,12,0,0.0,148.0,2.3,13.0,148.0,121.75,97.49
2016,12,8,12,15,3.0,156.5,2.25,13.0,158.5,131.5,105.73
2016,12,8,12,30,6.0,165.0,2.2,13.0,169.0,141.01,113.73
2016,12,8,12,45,3.0,150.5,2.2,13.0,152.5,124.65,100.03
2016,12,8,13,0,0.0,136.0,2.2,13.0,136.0,109.16,87.09
2016,12,8,13,15,0.0,109.5,2.15,13.0,109.5,86.0,67.69
2016,12,8,13,30,0.0,83.0,2.1,13.0,83.0,63.95,49.11
2016,12,8,13,45,0.0,87.0,2.1,13.0,87.0,67.26,52.01
2016,12,8,14,0,0.0,91.0,2.1,13.0,91.0,70.55,54.88
2016,12,8,14,15,0.0,84.0,2.05,13.0,84.0,64.88,50.12
2016,12,8,14,30,0.0,77.0,2.0,13.0,77.0,59.29,45.41
2016,12,8,14,45,0.0,68.5,1.95,13.0,68.5,52.59,39.7
2016,12,8,15,0,0.0,60.0,1.9,13.0,60.0,45.98,34.01
2016,12,8,15,15,0.0,50.5,1.8,13.0,50.5,38.66,27.65
2016,12,8,15,30,0.0,41.0,1.7,13.0,41.0,31.34,21.23
2016,12,8,15,45,0.0,31.5,1.65,13.0,31.5,24.04,14.78
2016,12,8,16,0,0.0,22.0,1.6,13.0,22.0,16.75,8.93
2016,12,8,16,15,0.0,14.0,1.55,12.5,14.0,10.64,2.8
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,4.54,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,80.0,6.5,1.3,12.0,8.5,0.0,0.0
2016,12,9,7,30,160.0,13.0,1.3,12.0,17.0,140.3,0.0
2016,12,9,7,45,301.5,22.0,1.35,12.0,49.5,331.07,193.44
2016,12,9,8,0,443.0,31.0,1.4,12.0,82.0,482.52,379.86
2016,12,9,8,15,518.5,37.5,1.5,12.0,120.0,567.61,456.96
2016,12,9,8,30,594.0,44.0,1.6,12.0,158.0,645.75,522.02
2016,12,9,8,45,643.0,48.0,1.7,12.5,196.5,706.84,570.32
2016,12,9,9,0,692.0,52.0,1.8,13.0,235.0,766.5,615.39
2016,12,9,9,15,423.0,94.0,1.85,13.0,210.5,567.92,466.62
2016,12,9,9,30,154.0,136.0,1.9,13.0,186.0,321.24,267.47
2016,12,9,9,45,153.0,149.0,2.0,13.5,203.0,332.51,277.0
2016,12,9,10,0,152.0,162.0,2.1,14.0,220.0,343.22,284.65
2016,12,9,10,15,150.5,174.0,2.15,14.0,234.5,351.43,290.62
2016,12,9,10,30,149.0,186.0,2.2,14.0,249.0,359.04,296.09
2016,12,9,10,45,88.5,182.5,2.3,14.0,220.5,269.43,221.86
2016,12,9,11,0,28.0,179.0,2.4,14.0,192.0,203.65,165.91
2016,12,9,11,15,110.0,194.5,2.4,14.0,247.0,312.22,256.99
2016,12,9,11,30,192.0,210.0,2.4,14.0,302.0,395.92,325.27
2016,12,9,11,45,208.0,210.5,2.4,14.5,311.0,400.25,327.7
2016,12,9,12,0,224.0,211.0,2.4,15.0,320.0,403.14,329.33
2016,12,9,12,15,122.5,196.5,2.35,15.0,256.0,296.19,241.65
2016,12,9,12,30,21.0,182.0,2.3,15.0,192.0,168.53,135.64
2016,12,9,12,45,190.5,180.5,2.25,15.0,268.5,310.19,254.76
2016,12,9,13,0,360.0,179.0,2.2,15.0,345.0,421.4,343.89
2016,12,9,13,15,203.5,177.5,2.15,14.5,271.0,291.95,238.4
2016,12,9,13,30,47.0,176.0,2.1,14.0,197.0,180.36,146.17
2016,12,9,13,45,45.0,166.5,2.05,14.0,185.5,166.28,134.67
2016,12,9,14,0,43.0,157.0,2.0,14.0,174.0,152.65,123.22
2016,12,9,14,15,40.5,145.0,1.85,14.0,160.5,137.0,109.99
2016,12,9,14,30,38.0,133.0,1.7,14.0,147.0,121.92,97.17
2016,12,9,14,45,35.0,119.5,1.55,14.0,131.0,106.0,83.57
2016,12,9,15,0,32.0,106.0,1.4,14.0,115.0,90.73,70.51
2016,12,9,15,15,25.5,90.5,1.3,13.5,97.0,74.05,56.53
2016,12,9,15,30,19.0,75.0,1.2,13.0,79.0,58.57,43.62
2016,12,9,15,45,9.5,59.5,1.1,13.0,61.5,44.2,31.65
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,32.46,22.56
2016,12,9,16,15,0.0,28.0,1.0,13.0,28.0,21.0,11.02
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,9.14,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,4.72,0.0
