Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,14.0,2.2,6.0,31.5,209.56,0.0
2016,12,20,8,0,376.0,28.0,2.2,7.0,63.0,417.25,320.67
2016,12,20,8,15,463.0,35.0,2.15,7.5,100.0,510.74,418.88
2016,12,20,8,30,550.0,42.0,2.1,8.0,137.0,607.75,501.15
2016,12,20,8,45,605.5,46.5,2.05,8.5,175.0,665.03,548.12
2016,12,20,9,0,661.0,51.0,2.0,9.0,213.0,731.65,599.57
2016,12,20,9,15,696.0,54.5,1.95,9.5,249.0,775.93,631.84
2016,12,20,9,30,731.0,58.0,1.9,10.0,285.0,817.86,661.0
2016,12,20,9,45,760.5,59.0,1.85,10.5,317.0,848.35,680.72
2016,12,20,10,0,790.0,60.0,1.8,11.0,349.0,875.69,697.6
2016,12,20,10,15,806.5,61.5,1.75,11.5,375.0,887.8,703.25
2016,12,20,10,30,823.0,63.0,1.7,12.0,401.0,896.42,706.47
2016,12,20,10,45,833.5,64.5,1.65,12.5,420.5,895.73,703.17
2016,12,20,11,0,844.0,66.0,1.6,13.0,440.0,881.04,690.27
2016,12,20,11,15,851.0,66.5,1.5,13.0,453.0,868.92,680.1
2016,12,20,11,30,858.0,67.0,1.4,13.0,466.0,853.37,667.61
2016,12,20,11,45,860.0,68.0,1.35,13.5,472.0,830.74,649.77
2016,12,20,12,0,862.0,69.0,1.3,14.0,478.0,804.98,629.95
2016,12,20,12,15,763.0,90.5,1.25,14.0,451.5,728.35,575.08
2016,12,20,12,30,664.0,112.0,1.2,14.0,425.0,650.01,517.84
2016,12,20,12,45,749.5,92.5,1.2,14.0,440.0,657.95,524.55
2016,12,20,13,0,835.0,73.0,1.2,14.0,455.0,654.62,521.44
2016,12,20,13,15,689.0,100.5,1.2,14.0,408.0,554.05,443.35
2016,12,20,13,30,543.0,128.0,1.2,14.0,361.0,453.08,364.38
2016,12,20,13,45,529.5,124.5,1.25,14.0,342.0,410.55,330.04
2016,12,20,14,0,516.0,121.0,1.3,14.0,323.0,368.38,294.58
2016,12,20,14,15,634.0,92.5,1.25,13.5,322.0,363.12,286.23
2016,12,20,14,30,752.0,64.0,1.2,13.0,321.0,338.23,259.55
2016,12,20,14,45,724.5,60.5,1.15,13.0,287.5,279.99,207.02
2016,12,20,15,0,697.0,57.0,1.1,13.0,254.0,224.22,156.58
2016,12,20,15,15,654.0,53.0,1.05,12.5,216.5,167.99,107.98
2016,12,20,15,30,611.0,49.0,1.0,12.0,179.0,114.59,65.4
2016,12,20,15,45,547.0,43.0,1.0,11.5,141.0,65.08,33.97
2016,12,20,16,0,483.0,37.0,1.0,11.0,103.0,30.93,21.59
2016,12,20,16,15,369.5,28.0,1.05,10.5,68.0,23.25,13.76
2016,12,20,16,30,256.0,19.0,1.1,10.0,33.0,15.68,0.0
2016,12,20,16,45,128.0,9.5,1.15,10.0,16.5,7.47,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.5,2.25,7.5,31.5,218.21,0.0
2016,12,21,8,0,401.0,27.0,2.3,8.0,63.0,437.34,332.27
2016,12,21,8,15,489.0,33.5,2.35,8.5,101.0,520.4,424.99
2016,12,21,8,30,577.0,40.0,2.4,9.0,139.0,619.57,509.57
2016,12,21,8,45,631.5,44.5,2.5,9.5,178.0,686.53,564.88
2016,12,21,9,0,686.0,49.0,2.6,10.0,217.0,752.5,616.89
2016,12,21,9,15,722.0,52.5,2.65,10.5,253.5,797.99,651.05
2016,12,21,9,30,758.0,56.0,2.7,11.0,290.0,841.13,682.18
2016,12,21,9,45,783.5,58.0,2.8,11.5,322.5,869.27,701.68
2016,12,21,10,0,809.0,60.0,2.9,12.0,355.0,894.22,718.46
2016,12,21,10,15,826.0,61.5,2.75,12.0,381.5,906.85,725.36
2016,12,21,10,30,843.0,63.0,2.6,12.0,408.0,915.89,729.6
2016,12,21,10,45,856.0,64.0,2.5,12.5,429.0,906.06,719.43
2016,12,21,11,0,869.0,65.0,2.4,13.0,450.0,903.43,714.69
2016,12,21,11,15,876.5,65.5,2.35,13.0,463.5,891.4,705.08
2016,12,21,11,30,884.0,66.0,2.3,13.0,477.0,875.81,693.17
2016,12,21,11,45,888.5,66.0,2.3,13.5,483.5,853.46,675.77
2016,12,21,12,0,893.0,66.0,2.3,14.0,490.0,827.76,656.15
2016,12,21,12,15,893.0,66.0,2.3,14.0,489.0,795.24,632.88
2016,12,21,12,30,893.0,66.0,2.3,14.0,488.0,759.85,607.48
2016,12,21,12,45,884.0,67.5,2.3,14.5,478.5,717.1,575.46
2016,12,21,13,0,875.0,69.0,2.3,15.0,469.0,672.45,540.56
2016,12,21,13,15,867.5,68.0,2.25,15.0,453.0,624.26,502.15
2016,12,21,13,30,860.0,67.0,2.2,15.0,437.0,578.59,464.62
2016,12,21,13,45,847.0,65.5,2.2,15.0,414.0,523.48,419.09
2016,12,21,14,0,834.0,64.0,2.2,15.0,391.0,467.97,371.92
2016,12,21,14,15,815.5,62.0,2.1,14.5,362.0,409.53,321.46
2016,12,21,14,30,797.0,60.0,2.0,14.0,333.0,351.85,270.18
2016,12,21,14,45,769.0,57.5,1.95,14.0,299.0,291.88,215.89
2016,12,21,15,0,741.0,55.0,1.9,14.0,265.0,234.32,163.49
2016,12,21,15,15,699.5,51.0,1.75,13.0,226.5,175.68,112.6
2016,12,21,15,30,658.0,47.0,1.6,12.0,188.0,121.68,69.33
2016,12,21,15,45,592.0,41.5,1.5,11.5,148.5,69.89,36.29
2016,12,21,16,0,526.0,36.0,1.4,11.0,109.0,32.99,23.41
2016,12,21,16,15,412.0,28.0,1.4,10.5,72.5,23.42,13.98
2016,12,21,16,30,298.0,20.0,1.4,10.0,36.0,16.62,0.0
2016,12,21,16,45,149.0,10.0,1.45,10.0,18.0,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,14.0,1.4,6.5,32.0,221.84,0.0
2016,12,22,8,0,409.0,28.0,1.3,7.0,64.0,445.08,334.33
2016,12,22,8,15,499.5,35.0,1.2,7.5,103.0,542.56,437.9
2016,12,22,8,30,590.0,42.0,1.1,8.0,142.0,632.88,512.81
2016,12,22,8,45,643.0,47.0,1.05,9.0,181.5,699.78,564.28
2016,12,22,9,0,696.0,52.0,1.0,10.0,221.0,765.43,611.58
2016,12,22,9,15,732.0,55.5,0.9,10.5,258.5,811.35,642.38
2016,12,22,9,30,768.0,59.0,0.8,11.0,296.0,854.75,669.73
2016,12,22,9,45,792.5,61.5,0.75,11.5,328.5,882.84,686.08
2016,12,22,10,0,817.0,64.0,0.7,12.0,361.0,907.65,699.72
2016,12,22,10,15,834.0,66.0,0.8,12.0,388.5,921.05,709.65
2016,12,22,10,30,851.0,68.0,0.9,12.0,416.0,930.79,717.19
2016,12,22,10,45,863.0,69.0,1.0,12.5,436.5,930.68,716.76
2016,12,22,11,0,875.0,70.0,1.1,13.0,457.0,926.78,713.9
2016,12,22,11,15,881.5,71.0,1.15,13.0,471.0,903.95,698.63
2016,12,22,11,30,888.0,72.0,1.2,13.0,485.0,887.98,688.32
2016,12,22,11,45,891.0,72.5,1.25,13.5,491.0,864.83,671.74
2016,12,22,12,0,894.0,73.0,1.3,14.0,497.0,838.38,652.96
2016,12,22,12,15,893.5,72.5,1.3,14.0,495.5,804.75,629.67
2016,12,22,12,30,893.0,72.0,1.3,14.0,494.0,768.3,604.35
2016,12,22,12,45,889.0,71.5,1.3,14.0,485.0,726.67,575.16
2016,12,22,13,0,885.0,71.0,1.3,14.0,476.0,682.82,542.79
2016,12,22,13,15,876.0,70.0,1.2,14.0,459.5,638.1,507.08
2016,12,22,13,30,867.0,69.0,1.1,14.0,443.0,586.35,465.48
2016,12,22,13,45,853.5,67.5,1.05,14.0,419.5,530.6,420.24
2016,12,22,14,0,840.0,66.0,1.0,14.0,396.0,474.48,373.38
2016,12,22,14,15,819.5,64.0,0.95,13.5,366.0,414.83,323.07
2016,12,22,14,30,799.0,62.0,0.9,13.0,336.0,356.15,271.96
2016,12,22,14,45,768.0,59.5,0.85,13.0,301.0,295.08,217.58
2016,12,22,15,0,737.0,57.0,0.8,13.0,266.0,236.77,165.24
2016,12,22,15,15,694.0,53.0,0.85,12.0,227.5,177.99,114.77
2016,12,22,15,30,651.0,49.0,0.9,11.0,189.0,124.03,71.64
2016,12,22,15,45,585.0,43.0,1.0,10.5,149.5,72.09,38.05
2016,12,22,16,0,519.0,37.0,1.1,10.0,110.0,31.13,21.91
2016,12,22,16,15,406.0,28.5,1.15,9.5,73.5,23.8,14.46
2016,12,22,16,30,293.0,20.0,1.2,9.0,37.0,16.59,0.6
2016,12,22,16,45,146.5,10.0,1.25,9.0,18.5,7.87,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,4.05,8.0,2.0,1.51,0.0
2016,12,23,8,0,0.0,4.0,4.0,8.0,4.0,3.02,0.0
2016,12,23,8,15,0.0,7.5,3.8,8.0,7.5,5.68,0.0
2016,12,23,8,30,0.0,11.0,3.6,8.0,11.0,8.34,1.56
2016,12,23,8,45,0.0,14.0,3.45,8.0,14.0,10.62,3.63
2016,12,23,9,0,0.0,17.0,3.3,8.0,17.0,12.91,5.69
2016,12,23,9,15,0.0,20.0,3.15,8.0,20.0,15.21,7.74
2016,12,23,9,30,0.0,23.0,3.0,8.0,23.0,17.51,9.77
2016,12,23,9,45,0.0,26.0,2.9,8.5,26.0,19.81,11.76
2016,12,23,10,0,0.0,29.0,2.8,9.0,29.0,22.11,13.73
2016,12,23,10,15,0.0,38.5,2.85,9.0,38.5,29.4,20.08
2016,12,23,10,30,0.0,48.0,2.9,9.0,48.0,36.72,26.41
2016,12,23,10,45,0.0,56.5,2.95,9.5,56.5,43.27,32.0
2016,12,23,11,0,0.0,65.0,3.0,10.0,65.0,49.85,37.56
2016,12,23,11,15,0.0,67.0,3.35,10.0,67.0,51.4,38.85
2016,12,23,11,30,0.0,69.0,3.7,10.0,69.0,52.95,40.16
2016,12,23,11,45,0.0,69.0,4.05,10.0,69.0,52.95,40.13
2016,12,23,12,0,0.0,69.0,4.4,10.0,69.0,52.95,40.12
2016,12,23,12,15,0.0,75.5,4.55,10.0,75.5,57.99,44.44
2016,12,23,12,30,0.0,82.0,4.7,10.0,82.0,63.03,48.78
2016,12,23,12,45,0.0,56.5,4.9,10.0,56.5,43.29,31.81
2016,12,23,13,0,0.0,31.0,5.1,10.0,31.0,23.68,14.88
2016,12,23,13,15,37.0,107.5,5.1,10.0,123.5,113.74,93.17
2016,12,23,13,30,74.0,184.0,5.1,10.0,216.0,206.2,171.74
2016,12,23,13,45,257.0,158.5,5.1,10.0,261.0,292.1,244.42
2016,12,23,14,0,440.0,133.0,5.1,10.0,306.0,347.05,287.91
2016,12,23,14,15,578.5,105.0,4.95,10.0,315.0,355.36,289.97
2016,12,23,14,30,717.0,77.0,4.8,10.0,324.0,342.31,271.63
2016,12,23,14,45,681.0,74.0,4.7,10.0,289.5,283.18,216.89
2016,12,23,15,0,645.0,71.0,4.6,10.0,255.0,227.49,165.39
2016,12,23,15,15,598.5,66.0,4.35,9.5,218.0,171.9,116.12
2016,12,23,15,30,552.0,61.0,4.1,9.0,181.0,121.66,74.84
2016,12,23,15,45,483.5,53.5,3.95,9.0,142.5,73.62,42.42
2016,12,23,16,0,415.0,46.0,3.8,9.0,104.0,37.88,27.96
2016,12,23,16,15,299.0,35.0,3.7,8.5,69.5,28.77,18.79
2016,12,23,16,30,183.0,24.0,3.6,8.0,35.0,18.29,2.27
2016,12,23,16,45,91.5,12.0,3.5,8.0,17.5,9.44,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,13.0,2.7,4.5,31.5,221.2,0.0
2016,12,24,8,0,427.0,26.0,2.7,5.0,63.0,443.66,334.65
2016,12,24,8,15,517.0,32.5,2.75,5.5,102.0,543.12,447.46
2016,12,24,8,30,607.0,39.0,2.8,6.0,141.0,644.7,535.66
2016,12,24,8,45,662.5,43.0,2.85,6.5,181.0,712.62,592.45
2016,12,24,9,0,718.0,47.0,2.9,7.0,221.0,779.48,645.6
2016,12,24,9,15,752.5,50.0,2.9,7.0,258.0,823.4,679.92
2016,12,24,9,30,787.0,53.0,2.9,7.0,295.0,864.88,711.14
2016,12,24,9,45,810.0,55.5,2.95,7.5,327.5,891.69,729.55
2016,12,24,10,0,833.0,58.0,3.0,8.0,360.0,915.28,745.13
2016,12,24,10,15,849.0,59.5,3.0,8.0,387.0,916.24,744.79
2016,12,24,10,30,865.0,61.0,3.0,8.0,414.0,924.58,750.01
2016,12,24,10,45,875.5,62.5,3.05,8.5,435.0,924.06,747.74
2016,12,24,11,0,886.0,64.0,3.1,9.0,456.0,919.87,742.96
2016,12,24,11,15,893.0,64.5,3.1,9.0,469.5,907.4,733.26
2016,12,24,11,30,900.0,65.0,3.1,9.0,483.0,891.34,721.12
2016,12,24,11,45,903.5,65.0,3.1,9.5,489.5,868.04,702.5
2016,12,24,12,0,907.0,65.0,3.1,10.0,496.0,841.39,681.6
2016,12,24,12,15,907.0,65.0,3.1,10.0,495.0,808.69,657.52
2016,12,24,12,30,907.0,65.0,3.1,10.0,494.0,773.07,631.22
2016,12,24,12,45,896.0,67.0,3.1,10.0,484.5,729.16,598.53
2016,12,24,13,0,885.0,69.0,3.1,10.0,475.0,683.42,563.11
2016,12,24,13,15,878.0,68.0,3.05,10.0,459.5,635.27,523.68
2016,12,24,13,30,871.0,67.0,3.0,10.0,444.0,585.56,482.08
2016,12,24,13,45,860.5,65.5,3.0,10.0,421.5,535.35,439.06
2016,12,24,14,0,850.0,64.0,3.0,10.0,399.0,480.38,391.03
2016,12,24,14,15,832.0,62.0,2.9,9.5,370.0,421.29,338.81
2016,12,24,14,30,814.0,60.0,2.8,9.0,341.0,362.85,285.66
2016,12,24,14,45,789.5,57.0,2.75,9.0,307.0,302.39,229.49
2016,12,24,15,0,765.0,54.0,2.7,9.0,273.0,243.92,174.78
2016,12,24,15,15,725.0,50.5,2.6,8.5,234.5,184.39,121.36
2016,12,24,15,30,685.0,47.0,2.5,8.0,196.0,129.25,75.52
2016,12,24,15,45,624.5,41.5,2.4,7.5,156.0,75.74,39.59
2016,12,24,16,0,564.0,36.0,2.3,7.0,116.0,33.2,24.07
2016,12,24,16,15,452.5,28.5,2.3,6.5,78.5,26.09,16.79
2016,12,24,16,30,341.0,21.0,2.3,6.0,41.0,19.12,3.71
2016,12,24,16,45,170.5,10.5,2.35,6.0,20.5,8.26,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,86.0,15.0,2.2,3.5,22.0,118.26,0.0
2016,12,25,8,0,172.0,30.0,2.3,4.0,44.0,241.93,183.11
2016,12,25,8,15,209.0,44.5,2.35,4.0,72.5,295.39,248.71
2016,12,25,8,30,246.0,59.0,2.4,4.0,101.0,350.29,300.52
2016,12,25,8,45,272.5,72.5,2.45,4.5,129.5,394.56,340.2
2016,12,25,9,0,299.0,86.0,2.5,5.0,158.0,438.66,378.15
2016,12,25,9,15,312.5,99.0,2.5,5.5,184.5,469.0,403.06
2016,12,25,9,30,326.0,112.0,2.5,6.0,211.0,475.56,408.35
2016,12,25,9,45,331.5,123.5,2.55,6.5,234.0,493.27,421.79
2016,12,25,10,0,337.0,135.0,2.6,7.0,257.0,509.6,433.65
2016,12,25,10,15,365.0,141.5,2.6,7.0,282.5,562.36,475.04
2016,12,25,10,30,393.0,148.0,2.6,7.0,308.0,590.47,496.66
2016,12,25,10,45,625.5,109.5,2.65,7.5,379.5,765.27,632.29
2016,12,25,11,0,858.0,71.0,2.7,8.0,451.0,914.48,740.05
2016,12,25,11,15,864.5,72.0,2.75,8.0,464.5,902.4,729.52
2016,12,25,11,30,871.0,73.0,2.8,8.0,478.0,886.72,718.08
2016,12,25,11,45,872.5,73.5,2.85,8.5,484.0,862.53,699.22
2016,12,25,12,0,874.0,74.0,2.9,9.0,490.0,835.11,678.11
2016,12,25,12,15,626.5,128.5,2.9,9.0,426.5,671.73,554.43
2016,12,25,12,30,379.0,183.0,2.9,9.0,363.0,488.73,407.44
2016,12,25,12,45,309.0,190.5,2.9,9.0,335.5,427.41,357.33
2016,12,25,13,0,239.0,198.0,2.9,9.0,308.0,370.66,309.74
2016,12,25,13,15,541.0,135.0,2.9,9.0,372.5,494.82,413.25
2016,12,25,13,30,843.0,72.0,2.9,9.0,437.0,580.47,480.28
2016,12,25,13,45,828.5,70.5,2.95,9.0,414.0,525.42,432.79
2016,12,25,14,0,814.0,69.0,3.0,9.0,391.0,470.13,384.64
2016,12,25,14,15,794.5,67.0,2.95,9.0,362.5,412.26,332.86
2016,12,25,14,30,775.0,65.0,2.9,9.0,334.0,355.25,280.56
2016,12,25,14,45,746.5,62.0,2.85,9.0,300.0,295.67,225.46
2016,12,25,15,0,718.0,59.0,2.8,9.0,266.0,238.59,172.31
2016,12,25,15,15,676.5,55.0,2.75,8.5,228.5,180.96,120.74
2016,12,25,15,30,635.0,51.0,2.7,8.0,191.0,127.96,76.61
2016,12,25,15,45,571.0,45.0,2.65,7.5,151.5,74.3,39.72
2016,12,25,16,0,507.0,39.0,2.6,7.0,112.0,32.65,23.61
2016,12,25,16,15,398.5,30.5,2.7,6.5,76.0,25.39,16.26
2016,12,25,16,30,290.0,22.0,2.8,6.0,40.0,18.23,4.14
2016,12,25,16,45,145.0,11.0,2.95,5.5,20.0,8.65,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,13.0,2.8,2.5,30.5,218.84,0.0
2016,12,26,8,0,412.0,26.0,2.9,3.0,61.0,429.78,323.25
2016,12,26,8,15,503.5,33.0,2.95,3.5,100.0,530.78,440.93
2016,12,26,8,30,595.0,40.0,3.0,4.0,139.0,634.16,531.81
2016,12,26,8,45,649.0,45.0,3.05,4.5,179.0,702.05,589.37
2016,12,26,9,0,703.0,50.0,3.1,5.0,219.0,768.93,643.27
2016,12,26,9,15,739.0,53.5,3.1,5.5,256.5,815.19,678.68
2016,12,26,9,30,775.0,57.0,3.1,6.0,294.0,859.0,710.76
2016,12,26,9,45,797.0,60.0,3.1,6.5,327.0,885.76,728.94
2016,12,26,10,0,819.0,63.0,3.1,7.0,360.0,909.29,744.24
2016,12,26,10,15,836.0,65.0,3.05,7.0,387.5,923.15,753.03
2016,12,26,10,30,853.0,67.0,3.0,7.0,415.0,933.36,759.1
2016,12,26,10,45,865.5,68.0,3.0,7.5,436.0,934.17,757.36
2016,12,26,11,0,878.0,69.0,3.0,8.0,457.0,920.71,745.38
2016,12,26,11,15,884.5,69.5,2.95,8.0,471.0,908.04,735.2
2016,12,26,11,30,891.0,70.0,2.9,8.0,485.0,891.83,722.54
2016,12,26,11,45,894.5,70.5,2.85,8.5,491.5,869.48,704.26
2016,12,26,12,0,898.0,71.0,2.8,9.0,498.0,843.79,683.73
2016,12,26,12,15,897.5,70.5,2.7,9.0,497.0,810.43,658.52
2016,12,26,12,30,897.0,70.0,2.6,9.0,496.0,774.21,631.24
2016,12,26,12,45,892.5,70.0,2.55,9.5,487.5,732.99,599.4
2016,12,26,13,0,888.0,70.0,2.5,10.0,479.0,689.53,564.84
2016,12,26,13,15,880.0,69.0,2.45,10.0,463.0,640.68,525.3
2016,12,26,13,30,872.0,68.0,2.4,10.0,447.0,590.36,483.68
2016,12,26,13,45,859.5,66.5,2.35,10.0,424.0,539.15,440.18
2016,12,26,14,0,847.0,65.0,2.3,10.0,401.0,483.29,391.86
2016,12,26,14,15,828.5,63.0,2.15,10.0,372.0,424.14,339.35
2016,12,26,14,30,810.0,61.0,2.0,10.0,343.0,365.68,286.16
2016,12,26,14,45,783.5,58.0,1.95,10.0,309.0,304.76,230.36
2016,12,26,15,0,757.0,55.0,1.9,10.0,275.0,246.05,176.09
2016,12,26,15,15,717.0,51.5,1.85,9.0,236.5,186.83,123.54
2016,12,26,15,30,677.0,48.0,1.8,8.0,198.0,131.99,78.0
2016,12,26,15,45,615.5,42.5,1.75,7.5,158.0,78.64,41.57
2016,12,26,16,0,554.0,37.0,1.7,7.0,118.0,34.01,24.86
2016,12,26,16,15,448.0,29.0,1.8,6.5,80.5,26.5,17.32
2016,12,26,16,30,342.0,21.0,1.9,6.0,43.0,19.09,5.44
2016,12,26,16,45,171.0,10.5,2.0,5.5,21.5,8.26,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,13.5,1.7,4.5,28.5,196.13,0.0
2016,12,27,8,0,356.0,27.0,1.7,5.0,57.0,396.85,293.62
2016,12,27,8,15,449.0,35.0,1.65,5.5,95.0,496.56,406.83
2016,12,27,8,30,542.0,43.0,1.6,6.0,133.0,600.17,495.14
2016,12,27,8,45,601.5,48.0,1.55,6.5,172.0,670.84,552.41
2016,12,27,9,0,661.0,53.0,1.5,7.0,211.0,732.75,600.03
2016,12,27,9,15,698.0,57.0,1.35,7.5,248.0,780.42,633.49
2016,12,27,9,30,735.0,61.0,1.2,8.0,285.0,825.73,663.22
2016,12,27,9,45,762.5,63.0,1.1,8.5,318.0,856.57,681.75
2016,12,27,10,0,790.0,65.0,1.0,9.0,351.0,884.22,697.3
2016,12,27,10,15,807.5,67.0,1.1,9.5,378.0,898.79,706.73
2016,12,27,10,30,825.0,69.0,1.2,10.0,405.0,909.8,713.73
2016,12,27,10,45,703.0,96.5,1.3,10.5,393.0,823.97,652.67
2016,12,27,11,0,581.0,124.0,1.4,11.0,381.0,728.41,584.15
2016,12,27,11,15,720.0,99.5,1.4,11.0,427.5,812.42,645.56
2016,12,27,11,30,859.0,75.0,1.4,11.0,474.0,880.59,692.33
2016,12,27,11,45,645.5,124.0,1.4,11.5,426.5,733.54,584.97
2016,12,27,12,0,432.0,173.0,1.4,12.0,379.0,577.25,466.26
2016,12,27,12,15,647.0,124.5,1.3,12.0,432.5,685.9,551.21
2016,12,27,12,30,862.0,76.0,1.2,12.0,486.0,763.47,605.45
2016,12,27,12,45,734.0,100.0,1.1,12.0,445.0,663.88,530.36
2016,12,27,13,0,606.0,124.0,1.0,12.0,404.0,566.58,455.41
2016,12,27,13,15,601.0,121.0,1.0,12.0,391.0,528.05,425.82
2016,12,27,13,30,596.0,118.0,1.0,12.0,378.0,488.44,394.06
2016,12,27,13,45,579.5,114.5,1.0,12.0,357.0,441.36,355.69
2016,12,27,14,0,563.0,111.0,1.0,12.0,336.0,394.79,316.81
2016,12,27,14,15,647.5,92.5,1.0,12.0,333.0,378.09,299.55
2016,12,27,14,30,732.0,74.0,1.0,12.0,330.0,350.85,271.63
2016,12,27,14,45,700.5,70.5,1.05,12.0,296.0,291.67,219.06
2016,12,27,15,0,669.0,67.0,1.1,12.0,262.0,235.4,168.6
2016,12,27,15,15,625.0,62.5,1.15,11.5,225.0,179.05,119.61
2016,12,27,15,30,581.0,58.0,1.2,11.0,188.0,127.66,77.55
2016,12,27,15,45,517.0,51.0,1.25,10.5,149.5,78.03,43.52
2016,12,27,16,0,453.0,44.0,1.3,10.0,111.0,36.35,26.64
2016,12,27,16,15,345.5,34.0,1.35,9.5,75.5,28.01,18.47
2016,12,27,16,30,238.0,24.0,1.4,9.0,40.0,19.74,6.45
2016,12,27,16,45,119.0,12.0,1.5,9.0,20.0,9.44,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,12.0,2.35,5.0,30.0,217.02,0.0
2016,12,28,8,0,425.0,24.0,2.4,6.0,60.0,439.09,322.25
2016,12,28,8,15,514.5,30.5,2.4,6.5,98.5,537.8,439.55
2016,12,28,8,30,604.0,37.0,2.4,7.0,137.0,638.64,526.82
2016,12,28,8,45,659.0,41.5,2.4,7.5,176.5,706.65,583.08
2016,12,28,9,0,714.0,46.0,2.4,8.0,216.0,773.9,635.74
2016,12,28,9,15,748.5,49.0,2.4,8.5,253.5,818.11,668.69
2016,12,28,9,30,783.0,52.0,2.4,9.0,291.0,859.96,698.48
2016,12,28,9,45,808.5,53.5,2.45,9.5,323.5,888.15,717.63
2016,12,28,10,0,834.0,55.0,2.5,10.0,356.0,902.16,726.04
2016,12,28,10,15,850.0,56.5,2.4,10.5,383.5,914.52,731.72
2016,12,28,10,30,866.0,58.0,2.3,11.0,411.0,923.41,734.74
2016,12,28,10,45,877.0,59.0,2.25,11.5,432.0,923.19,731.78
2016,12,28,11,0,888.0,60.0,2.2,12.0,453.0,919.32,726.42
2016,12,28,11,15,894.5,60.5,2.1,12.0,467.0,906.91,715.97
2016,12,28,11,30,901.0,61.0,2.0,12.0,481.0,890.91,703.21
2016,12,28,11,45,904.0,61.0,1.9,12.5,487.5,867.65,684.2
2016,12,28,12,0,907.0,61.0,1.8,13.0,494.0,841.05,663.07
2016,12,28,12,15,907.0,61.0,1.75,13.0,493.5,808.81,639.79
2016,12,28,12,30,907.0,61.0,1.7,13.0,493.0,773.62,614.42
2016,12,28,12,45,900.0,62.0,1.7,13.5,485.0,731.77,583.52
2016,12,28,13,0,893.0,63.0,1.7,14.0,477.0,687.79,550.46
2016,12,28,13,15,886.0,62.5,1.65,14.0,461.5,640.18,512.97
2016,12,28,13,30,879.0,62.0,1.6,14.0,446.0,590.96,473.35
2016,12,28,13,45,867.5,60.5,1.6,14.0,424.0,536.84,429.2
2016,12,28,14,0,856.0,59.0,1.6,14.0,402.0,482.06,383.17
2016,12,28,14,15,839.0,57.5,1.5,13.5,373.5,424.53,333.82
2016,12,28,14,30,822.0,56.0,1.4,13.0,345.0,368.32,284.04
2016,12,28,14,45,797.0,53.5,1.3,13.0,311.5,307.73,229.31
2016,12,28,15,0,772.0,51.0,1.2,13.0,278.0,249.13,175.84
2016,12,28,15,15,734.5,48.0,1.15,12.5,240.0,189.91,123.62
2016,12,28,15,30,697.0,45.0,1.1,12.0,202.0,134.71,77.96
2016,12,28,15,45,639.0,40.0,1.1,11.5,162.0,80.6,41.02
2016,12,28,16,0,581.0,35.0,1.1,11.0,122.0,33.56,24.1
2016,12,28,16,15,480.5,28.0,1.1,10.5,84.5,25.74,16.52
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,19.18,6.74
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,13.5,3.3,5.5,29.0,199.43,0.0
2016,12,29,8,0,366.0,27.0,3.4,6.0,58.0,404.04,297.37
2016,12,29,8,15,462.0,35.0,3.45,6.0,96.5,507.6,419.42
2016,12,29,8,30,558.0,43.0,3.5,6.0,135.0,614.29,513.98
2016,12,29,8,45,616.5,48.0,3.55,6.5,175.0,674.63,565.83
2016,12,29,9,0,675.0,53.0,3.6,7.0,215.0,745.82,623.45
2016,12,29,9,15,713.0,57.0,3.6,7.5,252.5,794.82,661.22
2016,12,29,9,30,751.0,61.0,3.6,8.0,290.0,841.44,695.66
2016,12,29,9,45,767.0,66.0,3.65,8.5,322.0,865.25,712.06
2016,12,29,10,0,783.0,71.0,3.7,9.0,354.0,885.83,725.66
2016,12,29,10,15,801.5,73.0,3.6,9.5,382.0,901.69,734.52
2016,12,29,10,30,820.0,75.0,3.5,10.0,410.0,913.95,740.54
2016,12,29,10,45,835.0,76.0,3.45,10.5,432.0,917.85,740.75
2016,12,29,11,0,850.0,77.0,3.4,11.0,454.0,917.94,738.31
2016,12,29,11,15,858.0,78.0,3.25,11.5,468.5,907.74,727.83
2016,12,29,11,30,866.0,79.0,3.1,12.0,483.0,893.85,714.94
2016,12,29,11,45,871.5,79.0,3.0,12.5,490.5,872.92,697.51
2016,12,29,12,0,877.0,79.0,2.9,13.0,498.0,848.51,677.78
2016,12,29,12,15,877.0,78.5,2.8,13.0,497.5,815.69,653.32
2016,12,29,12,30,877.0,78.0,2.7,13.0,497.0,779.97,626.8
2016,12,29,12,45,880.5,75.5,2.6,13.0,490.0,741.7,598.37
2016,12,29,13,0,884.0,73.0,2.5,13.0,483.0,700.59,566.72
2016,12,29,13,15,876.5,72.0,2.4,13.0,467.5,651.48,527.34
2016,12,29,13,30,869.0,71.0,2.3,13.0,452.0,600.82,485.95
2016,12,29,13,45,858.0,69.5,2.25,13.0,430.0,546.43,440.84
2016,12,29,14,0,847.0,68.0,2.2,13.0,408.0,491.34,393.9
2016,12,29,14,15,829.0,65.5,2.1,13.0,379.0,431.79,342.02
2016,12,29,14,30,811.0,63.0,2.0,13.0,350.0,372.88,289.35
2016,12,29,14,45,785.5,60.5,1.9,13.0,316.0,312.53,234.63
2016,12,29,15,0,760.0,58.0,1.8,13.0,282.0,254.23,181.24
2016,12,29,15,15,720.5,54.0,1.7,12.0,243.5,194.17,128.42
2016,12,29,15,30,681.0,50.0,1.6,11.0,205.0,138.44,82.2
2016,12,29,15,45,620.0,44.5,1.5,10.5,164.5,84.46,44.82
2016,12,29,16,0,559.0,39.0,1.4,10.0,124.0,37.99,28.15
2016,12,29,16,15,454.5,31.0,1.45,9.5,86.0,26.01,16.9
2016,12,29,16,30,350.0,23.0,1.5,9.0,48.0,19.19,7.39
2016,12,29,16,45,175.0,11.5,1.6,8.5,24.0,9.05,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,165.0,14.0,0.7,6.5,27.5,185.03,0.0
2016,12,30,8,0,330.0,28.0,0.6,7.0,55.0,373.54,268.54
2016,12,30,8,15,425.5,36.5,0.55,7.5,92.5,476.98,382.52
2016,12,30,8,30,521.0,45.0,0.5,8.0,130.0,583.18,469.54
2016,12,30,8,45,577.0,51.0,0.45,8.5,169.0,652.04,522.79
2016,12,30,9,0,633.0,57.0,0.4,9.0,208.0,720.64,572.92
2016,12,30,9,15,671.5,61.0,0.55,9.0,245.0,768.76,610.28
2016,12,30,9,30,710.0,65.0,0.7,9.0,282.0,806.91,639.72
2016,12,30,9,45,745.5,66.0,0.85,9.5,316.0,844.7,667.06
2016,12,30,10,0,781.0,67.0,1.0,10.0,350.0,879.23,691.47
2016,12,30,10,15,798.5,69.5,1.15,10.5,377.5,894.84,702.31
2016,12,30,10,30,816.0,72.0,1.3,11.0,405.0,906.9,710.74
2016,12,30,10,45,826.0,74.0,1.45,11.5,426.0,907.5,711.11
2016,12,30,11,0,836.0,76.0,1.6,12.0,447.0,904.46,709.0
2016,12,30,11,15,844.0,77.0,1.6,12.0,461.5,894.64,701.53
2016,12,30,11,30,852.0,78.0,1.6,12.0,476.0,881.19,691.72
2016,12,30,11,45,855.5,78.0,1.65,12.5,483.0,859.01,675.28
2016,12,30,12,0,859.0,78.0,1.7,13.0,490.0,833.52,656.63
2016,12,30,12,15,859.0,78.0,1.7,13.0,489.5,802.0,634.38
2016,12,30,12,30,859.0,78.0,1.7,13.0,489.0,767.6,610.04
2016,12,30,12,45,856.0,77.5,1.75,13.0,481.5,727.72,582.01
2016,12,30,13,0,853.0,77.0,1.8,13.0,474.0,685.52,550.85
2016,12,30,13,15,845.0,76.0,1.85,13.0,459.0,637.45,513.61
2016,12,30,13,30,837.0,75.0,1.9,13.0,444.0,587.95,474.24
2016,12,30,13,45,824.0,73.5,2.0,13.0,421.5,534.02,430.45
2016,12,30,14,0,811.0,72.0,2.1,13.0,399.0,479.65,384.85
2016,12,30,14,15,792.0,70.0,2.15,12.5,371.0,422.04,335.68
2016,12,30,14,30,773.0,68.0,2.2,12.0,343.0,365.19,285.52
2016,12,30,14,45,741.5,65.5,2.3,12.0,308.5,304.97,231.24
2016,12,30,15,0,710.0,63.0,2.4,12.0,274.0,247.55,178.84
2016,12,30,15,15,669.0,59.0,2.35,11.5,236.5,188.4,126.44
2016,12,30,15,30,628.0,55.0,2.3,11.0,199.0,135.02,81.78
2016,12,30,15,45,547.5,50.5,2.25,10.5,158.5,83.05,45.93
2016,12,30,16,0,467.0,46.0,2.2,10.0,118.0,40.91,30.76
2016,12,30,16,15,361.0,36.5,2.2,9.5,81.5,30.08,20.47
2016,12,30,16,30,255.0,27.0,2.2,9.0,45.0,22.26,10.07
2016,12,30,16,45,127.5,13.5,2.25,8.5,22.5,10.62,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
